Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,1,7,45,215.0,15.0,0.7,0.5,36.0,208.58,84.14
2016,1,1,8,0,430.0,30.0,0.7,1.0,72.0,416.27,338.14
2016,1,1,8,15,521.5,37.5,0.65,1.0,113.5,510.68,425.09
2016,1,1,8,30,613.0,45.0,0.6,1.0,155.0,599.85,499.12
2016,1,1,8,45,666.5,50.0,0.55,1.5,196.5,667.18,551.3
2016,1,1,9,0,720.0,55.0,0.5,2.0,238.0,733.9,600.03
2016,1,1,9,15,755.5,58.5,0.45,2.5,277.5,781.78,632.43
2016,1,1,9,30,791.0,62.0,0.4,3.0,317.0,827.52,661.98
2016,1,1,9,45,807.5,66.5,0.4,3.5,350.0,854.74,678.37
2016,1,1,10,0,824.0,71.0,0.4,4.0,383.0,878.82,692.43
2016,1,1,10,15,841.0,73.0,0.4,4.5,411.5,896.83,702.09
2016,1,1,10,30,858.0,75.0,0.4,5.0,440.0,911.31,709.34
2016,1,1,10,45,869.5,76.5,0.45,5.5,462.0,916.43,711.41
2016,1,1,11,0,881.0,78.0,0.5,6.0,484.0,917.79,711.22
2016,1,1,11,15,887.5,79.0,0.5,6.0,498.5,910.24,705.33
2016,1,1,11,30,894.0,80.0,0.5,6.0,513.0,898.96,697.2
2016,1,1,11,45,899.5,79.5,0.55,6.0,520.5,881.24,685.94
2016,1,1,12,0,905.0,79.0,0.6,6.0,528.0,859.9,672.31
2016,1,1,12,15,904.5,79.0,0.6,6.0,527.0,830.83,652.37
2016,1,1,12,30,904.0,79.0,0.6,6.0,526.0,798.6,630.3
2016,1,1,12,45,571.5,146.0,0.65,6.5,427.0,591.79,477.41
2016,1,1,13,0,239.0,213.0,0.7,7.0,328.0,382.05,312.7
2016,1,1,13,15,373.0,182.0,0.7,7.0,355.0,434.31,357.12
2016,1,1,13,30,507.0,151.0,0.7,7.0,382.0,474.38,387.98
2016,1,1,13,45,585.5,124.0,0.75,7.0,378.0,467.85,381.64
2016,1,1,14,0,664.0,97.0,0.8,7.0,374.0,447.4,363.75
2016,1,1,14,15,619.0,98.5,0.75,6.5,343.0,390.25,315.84
2016,1,1,14,30,574.0,100.0,0.7,6.0,312.0,336.38,269.87
2016,1,1,14,45,551.5,94.5,0.7,6.0,282.0,287.48,226.46
2016,1,1,15,0,529.0,89.0,0.7,6.0,252.0,240.4,183.81
2016,1,1,15,15,503.0,80.0,0.7,5.5,219.0,191.52,139.96
2016,1,1,15,30,477.0,71.0,0.7,5.0,186.0,145.43,99.4
2016,1,1,15,45,428.0,62.0,0.7,5.0,150.5,99.95,63.12
2016,1,1,16,0,379.0,53.0,0.7,5.0,115.0,60.46,37.39
2016,1,1,16,15,315.5,40.0,0.65,4.5,81.0,32.77,23.78
2016,1,1,16,30,252.0,27.0,0.6,4.0,47.0,22.28,12.56
2016,1,1,16,45,126.0,13.5,0.55,4.0,23.5,11.52,0.0
2016,1,1,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,3.5,1.1,3.5,3.5,2.87,0.0
2016,1,2,8,0,0.0,7.0,1.1,4.0,7.0,5.74,0.0
2016,1,2,8,15,0.0,11.5,1.1,4.0,11.5,9.45,2.6
2016,1,2,8,30,0.0,16.0,1.1,4.0,16.0,13.16,6.01
2016,1,2,8,45,0.0,20.5,1.15,4.5,20.5,16.87,9.38
2016,1,2,9,0,0.0,25.0,1.2,5.0,25.0,20.6,12.71
2016,1,2,9,15,0.0,29.5,1.2,5.5,29.5,24.32,16.01
2016,1,2,9,30,0.0,34.0,1.2,6.0,34.0,28.06,19.26
2016,1,2,9,45,0.0,38.0,1.3,6.5,38.0,31.38,22.11
2016,1,2,10,0,0.0,42.0,1.4,7.0,42.0,34.71,24.93
2016,1,2,10,15,4.0,96.5,1.45,7.5,98.5,86.89,70.31
2016,1,2,10,30,8.0,151.0,1.5,8.0,155.0,147.62,121.85
2016,1,2,10,45,68.0,179.5,1.55,8.5,211.5,250.44,209.38
2016,1,2,11,0,128.0,208.0,1.6,9.0,268.0,355.36,295.19
2016,1,2,11,15,302.5,190.5,1.6,9.0,336.0,501.2,414.41
2016,1,2,11,30,477.0,173.0,1.6,9.0,404.0,642.27,524.15
2016,1,2,11,45,404.5,191.0,1.65,9.5,389.0,586.36,477.55
2016,1,2,12,0,332.0,209.0,1.7,10.0,374.0,516.23,421.81
2016,1,2,12,15,275.0,216.5,1.65,10.0,353.5,465.9,381.37
2016,1,2,12,30,218.0,224.0,1.6,10.0,333.0,402.82,330.62
2016,1,2,12,45,215.0,221.5,1.6,10.0,327.0,386.76,317.95
2016,1,2,13,0,212.0,219.0,1.6,10.0,321.0,370.42,304.67
2016,1,2,13,15,106.0,182.5,1.6,10.0,233.5,251.08,206.76
2016,1,2,13,30,0.0,146.0,1.6,10.0,146.0,125.79,101.59
2016,1,2,13,45,204.5,150.0,1.6,10.0,235.5,267.66,221.97
2016,1,2,14,0,409.0,154.0,1.6,10.0,325.0,370.74,303.89
2016,1,2,14,15,255.0,156.0,1.5,9.5,260.5,269.44,220.25
2016,1,2,14,30,101.0,158.0,1.4,9.0,196.0,186.64,152.56
2016,1,2,14,45,96.0,144.0,1.35,9.0,177.0,163.77,133.06
2016,1,2,15,0,91.0,130.0,1.3,9.0,158.0,137.93,110.65
2016,1,2,15,15,85.0,113.5,1.25,8.5,137.0,118.03,93.41
2016,1,2,15,30,79.0,97.0,1.2,8.0,116.0,95.44,73.88
2016,1,2,15,45,69.0,79.5,1.15,8.0,94.0,72.75,54.65
2016,1,2,16,0,59.0,62.0,1.1,8.0,72.0,51.79,37.6
2016,1,2,16,15,39.5,45.0,1.15,7.5,51.0,35.42,25.85
2016,1,2,16,30,20.0,28.0,1.2,7.0,30.0,22.57,12.83
2016,1,2,16,45,10.0,14.0,1.25,7.0,15.0,11.95,0.0
2016,1,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,45,36.0,17.0,1.65,5.5,20.5,51.76,15.22
2016,1,3,8,0,72.0,34.0,1.7,6.0,41.0,112.15,88.97
2016,1,3,8,15,92.5,51.5,1.7,6.5,65.0,153.21,128.19
2016,1,3,8,30,113.0,69.0,1.7,7.0,89.0,193.55,164.65
2016,1,3,8,45,124.5,86.0,1.7,7.5,113.5,225.28,192.57
2016,1,3,9,0,136.0,103.0,1.7,8.0,138.0,256.76,219.41
2016,1,3,9,15,142.0,119.5,1.7,8.0,161.0,282.26,240.77
2016,1,3,9,30,148.0,136.0,1.7,8.0,184.0,307.28,261.23
2016,1,3,9,45,153.5,150.0,1.7,8.5,204.0,327.52,276.94
2016,1,3,10,0,159.0,164.0,1.7,9.0,224.0,347.3,291.97
2016,1,3,10,15,126.5,175.5,1.7,9.0,225.5,327.91,274.38
2016,1,3,10,30,94.0,187.0,1.7,9.0,227.0,289.39,241.53
2016,1,3,10,45,132.5,198.0,1.7,9.5,257.5,352.44,292.98
2016,1,3,11,0,171.0,209.0,1.7,10.0,288.0,395.6,327.15
2016,1,3,11,15,217.5,211.5,1.75,10.0,315.5,433.34,357.72
2016,1,3,11,30,264.0,214.0,1.8,10.0,343.0,487.3,400.25
2016,1,3,11,45,302.0,211.0,1.85,10.0,360.5,506.04,415.1
2016,1,3,12,0,340.0,208.0,1.9,10.0,378.0,522.14,428.03
2016,1,3,12,15,346.5,207.0,1.9,10.0,379.5,512.36,420.02
2016,1,3,12,30,353.0,206.0,1.9,10.0,381.0,501.07,410.96
2016,1,3,12,45,388.0,195.0,1.9,10.5,385.0,497.92,408.1
2016,1,3,13,0,423.0,184.0,1.9,11.0,389.0,504.85,412.47
2016,1,3,13,15,301.0,195.0,1.75,11.0,339.0,402.84,329.87
2016,1,3,13,30,179.0,206.0,1.6,11.0,289.0,312.62,256.1
2016,1,3,13,45,93.0,177.5,1.5,11.0,220.5,215.12,176.14
2016,1,3,14,0,7.0,149.0,1.4,11.0,152.0,131.54,106.38
2016,1,3,14,15,3.5,127.5,1.25,10.5,129.0,109.82,88.58
2016,1,3,14,30,0.0,106.0,1.1,10.0,106.0,89.05,71.28
2016,1,3,14,45,0.0,95.5,1.0,10.0,95.5,79.83,63.54
2016,1,3,15,0,0.0,85.0,0.9,10.0,85.0,70.72,55.82
2016,1,3,15,15,0.0,73.5,0.9,9.5,73.5,60.9,47.49
2016,1,3,15,30,0.0,62.0,0.9,9.0,62.0,51.22,39.14
2016,1,3,15,45,0.0,50.0,0.95,9.0,50.0,41.26,30.35
2016,1,3,16,0,0.0,38.0,1.0,9.0,38.0,31.43,21.56
2016,1,3,16,15,0.0,27.0,1.0,8.5,27.0,22.29,14.19
2016,1,3,16,30,0.0,16.0,1.0,8.0,16.0,13.18,5.25
2016,1,3,16,45,0.0,8.0,1.0,8.0,8.0,6.58,0.0
2016,1,3,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,2.0,1.6,8.0,2.0,1.64,0.0
2016,1,4,8,0,0.0,4.0,1.6,8.0,4.0,3.28,0.0
2016,1,4,8,15,0.0,6.0,1.6,8.0,6.0,4.92,0.0
2016,1,4,8,30,0.0,8.0,1.6,8.0,8.0,6.57,0.08
2016,1,4,8,45,0.0,10.5,1.6,8.5,10.5,8.63,1.92
2016,1,4,9,0,0.0,13.0,1.6,9.0,13.0,10.69,3.74
2016,1,4,9,15,0.0,15.0,1.6,9.0,15.0,12.34,5.21
2016,1,4,9,30,0.0,17.0,1.6,9.0,17.0,14.0,6.65
2016,1,4,9,45,0.0,19.0,1.65,9.5,19.0,15.65,8.07
2016,1,4,10,0,0.0,21.0,1.7,10.0,21.0,17.31,9.46
2016,1,4,10,15,0.0,17.5,1.75,10.0,17.5,14.43,6.92
2016,1,4,10,30,0.0,14.0,1.8,10.0,14.0,11.54,4.39
2016,1,4,10,45,0.0,81.5,1.85,10.5,81.5,67.75,52.77
2016,1,4,11,0,0.0,149.0,1.9,11.0,149.0,134.29,108.74
2016,1,4,11,15,0.0,78.5,1.9,11.0,78.5,65.16,50.2
2016,1,4,11,30,0.0,8.0,1.9,11.0,8.0,6.6,0.03
2016,1,4,11,45,0.0,13.5,1.9,11.0,13.5,11.14,3.96
2016,1,4,12,0,0.0,19.0,1.9,11.0,19.0,15.69,7.88
2016,1,4,12,15,0.0,19.5,1.9,11.0,19.5,16.1,8.23
2016,1,4,12,30,0.0,20.0,1.9,11.0,20.0,16.52,8.59
2016,1,4,12,45,3.0,93.0,1.95,11.0,94.5,79.88,62.85
2016,1,4,13,0,6.0,166.0,2.0,11.0,169.0,149.49,121.37
2016,1,4,13,15,19.0,175.0,2.0,11.0,184.0,165.93,135.27
2016,1,4,13,30,32.0,184.0,2.0,11.0,199.0,190.63,155.99
2016,1,4,13,45,18.0,165.0,2.0,11.0,173.5,153.22,124.72
2016,1,4,14,0,4.0,146.0,2.0,11.0,148.0,127.23,103.01
2016,1,4,14,15,2.0,106.5,1.95,10.5,107.5,90.48,72.25
2016,1,4,14,30,0.0,67.0,1.9,10.0,67.0,55.53,42.57
2016,1,4,14,45,0.0,60.5,1.85,10.0,60.5,50.11,37.99
2016,1,4,15,0,0.0,54.0,1.8,10.0,54.0,44.69,33.34
2016,1,4,15,15,0.0,47.0,1.7,9.5,47.0,38.86,28.36
2016,1,4,15,30,0.0,40.0,1.6,9.0,40.0,33.04,23.32
2016,1,4,15,45,0.0,32.5,1.55,9.0,32.5,26.82,17.79
2016,1,4,16,0,0.0,25.0,1.5,9.0,25.0,20.6,12.22
2016,1,4,16,15,0.0,17.5,1.5,9.0,17.5,14.4,7.17
2016,1,4,16,30,0.0,10.0,1.5,9.0,10.0,8.21,1.19
2016,1,4,16,45,0.0,5.0,1.55,9.0,5.0,4.1,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,14.5,1.45,7.5,14.5,11.96,0.0
2016,1,5,8,0,0.0,29.0,1.5,8.0,29.0,27.16,16.71
2016,1,5,8,15,1.0,46.0,1.55,8.0,46.5,47.15,34.83
2016,1,5,8,30,2.0,63.0,1.6,8.0,64.0,65.83,51.57
2016,1,5,8,45,9.0,79.0,1.65,8.0,81.5,87.51,71.01
2016,1,5,9,0,16.0,95.0,1.7,8.0,99.0,109.26,90.29
2016,1,5,9,15,20.0,109.5,1.7,8.0,115.5,126.44,105.23
2016,1,5,9,30,24.0,124.0,1.7,8.0,132.0,143.75,120.08
2016,1,5,9,45,26.5,136.5,1.7,8.5,146.0,173.39,144.82
2016,1,5,10,0,29.0,149.0,1.7,9.0,160.0,187.73,156.33
2016,1,5,10,15,14.5,133.5,1.75,9.0,139.0,136.05,111.96
2016,1,5,10,30,0.0,118.0,1.8,9.0,118.0,104.2,84.19
2016,1,5,10,45,0.0,73.5,1.85,9.0,73.5,60.97,47.16
2016,1,5,11,0,0.0,29.0,1.9,9.0,29.0,23.96,15.18
2016,1,5,11,15,6.0,102.5,1.95,8.5,106.0,92.32,74.36
2016,1,5,11,30,12.0,176.0,2.0,8.0,183.0,170.61,140.77
2016,1,5,11,45,8.5,171.0,2.05,8.0,176.0,160.92,132.21
2016,1,5,12,0,5.0,166.0,2.1,8.0,169.0,151.78,124.37
2016,1,5,12,15,2.5,148.0,2.1,8.0,149.5,131.17,106.93
2016,1,5,12,30,0.0,130.0,2.1,8.0,130.0,111.62,90.34
2016,1,5,12,45,0.0,126.5,2.1,8.0,126.5,108.14,87.45
2016,1,5,13,0,0.0,123.0,2.1,8.0,123.0,104.75,84.64
2016,1,5,13,15,5.5,145.0,2.05,8.0,147.5,128.56,105.07
2016,1,5,13,30,11.0,167.0,2.0,8.0,172.0,152.09,125.08
2016,1,5,13,45,24.5,169.5,2.0,8.0,180.0,161.07,132.89
2016,1,5,14,0,38.0,172.0,2.0,8.0,188.0,175.92,145.5
2016,1,5,14,15,19.0,143.0,1.95,8.0,151.0,130.81,107.29
2016,1,5,14,30,0.0,114.0,1.9,8.0,114.0,96.02,77.82
2016,1,5,14,45,0.0,103.5,1.85,8.0,103.5,86.69,69.97
2016,1,5,15,0,0.0,93.0,1.8,8.0,93.0,77.48,62.11
2016,1,5,15,15,0.0,81.0,1.7,7.5,81.0,67.14,53.28
2016,1,5,15,30,0.0,69.0,1.6,7.0,69.0,56.93,44.44
2016,1,5,15,45,0.0,56.0,1.55,7.0,56.0,46.07,34.8
2016,1,5,16,0,0.0,43.0,1.5,7.0,43.0,35.4,25.23
2016,1,5,16,15,0.0,31.0,1.45,6.5,31.0,25.62,17.36
2016,1,5,16,30,0.0,19.0,1.4,6.0,19.0,15.67,7.66
2016,1,5,16,45,0.0,9.5,1.35,6.0,9.5,7.81,0.0
2016,1,5,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.0,2.35,8.0,7.0,5.75,0.0
2016,1,6,8,0,0.0,14.0,2.3,8.0,14.0,11.52,3.83
2016,1,6,8,15,0.0,23.0,2.2,8.0,23.0,18.96,10.64
2016,1,6,8,30,0.0,32.0,2.1,8.0,32.0,26.42,17.38
2016,1,6,8,45,0.0,41.5,2.05,8.0,41.5,34.3,24.44
2016,1,6,9,0,0.0,51.0,2.0,8.0,51.0,42.21,31.45
2016,1,6,9,15,0.0,60.5,2.0,8.0,60.5,50.22,38.47
2016,1,6,9,30,0.0,70.0,2.0,8.0,70.0,58.94,46.04
2016,1,6,9,45,0.0,78.0,2.0,8.0,78.0,66.13,52.22
2016,1,6,10,0,0.0,86.0,2.0,8.0,86.0,73.35,58.36
2016,1,6,10,15,0.0,106.5,2.05,8.0,106.5,93.36,75.48
2016,1,6,10,30,0.0,127.0,2.1,8.0,127.0,113.63,92.66
2016,1,6,10,45,0.0,95.0,2.15,8.0,95.0,80.46,64.11
2016,1,6,11,0,0.0,63.0,2.2,8.0,63.0,52.22,39.74
2016,1,6,11,15,68.5,144.0,2.2,8.0,178.0,201.25,169.28
2016,1,6,11,30,137.0,225.0,2.2,8.0,293.0,372.19,310.41
2016,1,6,11,45,114.5,226.0,2.2,8.0,283.5,347.16,288.3
2016,1,6,12,0,92.0,227.0,2.2,8.0,274.0,306.55,254.62
2016,1,6,12,15,118.5,229.5,2.2,8.0,289.5,340.94,283.18
2016,1,6,12,30,145.0,232.0,2.2,8.0,305.0,356.89,296.38
2016,1,6,12,45,72.5,167.0,2.2,8.0,203.5,210.33,174.87
2016,1,6,13,0,0.0,102.0,2.2,8.0,102.0,85.68,68.23
2016,1,6,13,15,48.0,154.5,2.2,8.0,177.0,173.53,144.09
2016,1,6,13,30,96.0,207.0,2.2,8.0,252.0,253.43,210.99
2016,1,6,13,45,149.5,197.5,2.2,8.0,263.5,276.83,230.36
2016,1,6,14,0,203.0,188.0,2.2,8.0,275.0,284.47,236.27
2016,1,6,14,15,269.0,167.0,2.15,7.5,274.5,288.61,238.88
2016,1,6,14,30,335.0,146.0,2.1,7.0,274.0,277.31,227.5
2016,1,6,14,45,307.5,138.5,2.1,7.0,247.5,238.67,193.25
2016,1,6,15,0,280.0,131.0,2.1,7.0,221.0,202.74,161.25
2016,1,6,15,15,262.0,116.0,2.05,6.5,192.0,165.38,128.09
2016,1,6,15,30,244.0,101.0,2.0,6.0,163.0,130.27,97.25
2016,1,6,15,45,212.5,85.0,1.95,6.0,132.0,95.16,68.14
2016,1,6,16,0,181.0,69.0,1.9,6.0,101.0,64.17,44.88
2016,1,6,16,15,135.0,52.0,1.85,6.0,72.5,39.59,29.94
2016,1,6,16,30,89.0,35.0,1.8,6.0,44.0,27.06,17.49
2016,1,6,16,45,44.5,17.5,1.75,6.0,22.0,13.9,0.0
2016,1,6,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,45,132.5,18.5,0.8,5.5,31.5,149.06,54.02
2016,1,7,8,0,265.0,37.0,0.8,6.0,63.0,298.87,241.16
2016,1,7,8,15,362.0,47.0,0.85,6.0,101.5,392.63,327.75
2016,1,7,8,30,459.0,57.0,0.9,6.0,140.0,495.72,414.39
2016,1,7,8,45,544.0,60.5,0.95,6.5,182.5,584.88,485.51
2016,1,7,9,0,629.0,64.0,1.0,7.0,225.0,674.73,553.94
2016,1,7,9,15,668.0,68.0,1.0,7.0,263.5,724.79,590.47
2016,1,7,9,30,707.0,72.0,1.0,7.0,302.0,773.32,625.03
2016,1,7,9,45,768.0,67.0,1.05,7.5,341.0,821.8,658.13
2016,1,7,10,0,829.0,62.0,1.1,8.0,380.0,874.73,693.54
2016,1,7,10,15,845.5,64.0,1.1,8.0,408.5,892.96,704.39
2016,1,7,10,30,862.0,66.0,1.1,8.0,437.0,897.82,706.36
2016,1,7,10,45,872.0,67.5,1.15,8.0,459.5,902.39,709.26
2016,1,7,11,0,882.0,69.0,1.2,8.0,482.0,903.35,709.78
2016,1,7,11,15,633.5,132.5,1.2,8.0,434.0,758.85,606.34
2016,1,7,11,30,385.0,196.0,1.2,8.0,386.0,572.83,465.86
2016,1,7,11,45,382.5,200.5,1.25,8.0,391.5,564.04,460.69
2016,1,7,12,0,380.0,205.0,1.3,8.0,397.0,553.83,452.64
2016,1,7,12,15,198.5,196.5,1.3,8.0,297.0,367.16,303.4
2016,1,7,12,30,17.0,188.0,1.3,8.0,197.0,181.19,148.22
2016,1,7,12,45,107.5,206.0,1.35,8.0,259.0,291.87,242.3
2016,1,7,13,0,198.0,224.0,1.4,8.0,321.0,367.63,304.32
2016,1,7,13,15,99.0,182.0,1.4,8.0,230.5,246.67,204.2
2016,1,7,13,30,0.0,140.0,1.4,8.0,140.0,120.01,97.34
2016,1,7,13,45,0.0,138.5,1.45,8.0,138.5,118.43,96.44
2016,1,7,14,0,0.0,137.0,1.5,8.0,137.0,116.86,95.27
2016,1,7,14,15,0.0,109.5,1.5,8.0,109.5,92.14,74.32
2016,1,7,14,30,0.0,82.0,1.5,8.0,82.0,68.24,53.9
2016,1,7,14,45,0.0,74.5,1.5,8.0,74.5,61.86,48.5
2016,1,7,15,0,0.0,67.0,1.5,8.0,67.0,55.55,43.08
2016,1,7,15,15,353.0,59.0,1.4,7.5,149.0,143.37,105.78
2016,1,7,15,30,706.0,51.0,1.3,7.0,231.0,175.44,114.94
2016,1,7,15,45,655.0,46.0,1.2,7.0,190.0,119.39,68.89
2016,1,7,16,0,604.0,41.0,1.1,7.0,149.0,69.26,36.04
2016,1,7,16,15,514.5,34.5,1.1,6.5,108.5,30.87,22.13
2016,1,7,16,30,425.0,28.0,1.1,6.0,68.0,25.35,16.21
2016,1,7,16,45,212.5,14.0,1.15,5.5,34.0,11.31,0.0
2016,1,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,7,45,8.5,16.5,0.35,4.5,17.5,22.46,3.56
2016,1,8,8,0,17.0,33.0,0.3,5.0,35.0,54.21,40.12
2016,1,8,8,15,31.0,50.5,0.3,5.0,55.5,87.72,71.22
2016,1,8,8,30,45.0,68.0,0.3,5.0,76.0,120.21,100.62
2016,1,8,8,45,54.0,85.0,0.3,5.5,97.5,147.38,124.54
2016,1,8,9,0,63.0,102.0,0.3,6.0,119.0,174.47,147.78
2016,1,8,9,15,67.5,118.5,0.3,6.0,138.5,196.71,166.49
2016,1,8,9,30,72.0,135.0,0.3,6.0,158.0,218.8,184.71
2016,1,8,9,45,73.0,148.5,0.3,6.5,174.5,233.02,195.65
2016,1,8,10,0,74.0,162.0,0.3,7.0,191.0,247.19,206.39
2016,1,8,10,15,173.5,172.0,0.35,7.0,245.5,366.39,305.2
2016,1,8,10,30,273.0,182.0,0.4,7.0,300.0,486.33,399.37
2016,1,8,10,45,157.0,187.5,0.45,7.5,256.0,361.09,296.87
2016,1,8,11,0,41.0,193.0,0.5,8.0,212.0,238.27,195.22
2016,1,8,11,15,41.0,199.5,0.5,8.0,219.0,242.35,199.08
2016,1,8,11,30,41.0,206.0,0.5,8.0,226.0,246.43,202.1
2016,1,8,11,45,163.0,214.0,0.55,8.5,296.5,374.29,307.2
2016,1,8,12,0,285.0,222.0,0.6,9.0,367.0,495.07,400.91
2016,1,8,12,15,282.0,223.5,0.6,9.0,367.0,481.98,389.11
2016,1,8,12,30,279.0,225.0,0.6,9.0,367.0,468.05,378.17
2016,1,8,12,45,415.5,192.0,0.6,9.0,399.5,532.79,429.54
2016,1,8,13,0,552.0,159.0,0.6,9.0,432.0,573.43,460.76
2016,1,8,13,15,555.0,151.5,0.6,9.0,419.5,540.41,434.7
2016,1,8,13,30,558.0,144.0,0.6,9.0,407.0,505.7,407.71
2016,1,8,13,45,313.5,164.5,0.65,9.0,311.5,346.41,282.14
2016,1,8,14,0,69.0,185.0,0.7,9.0,216.0,204.71,167.11
2016,1,8,14,15,73.0,174.0,0.7,8.5,204.0,190.75,156.45
2016,1,8,14,30,77.0,163.0,0.7,8.0,192.0,176.5,144.61
2016,1,8,14,45,70.5,149.0,0.7,8.0,174.0,155.43,126.7
2016,1,8,15,0,64.0,135.0,0.7,8.0,156.0,135.32,109.48
2016,1,8,15,15,59.0,119.0,0.7,8.0,136.5,114.81,91.8
2016,1,8,15,30,54.0,103.0,0.7,8.0,117.0,95.21,74.85
2016,1,8,15,45,44.5,85.5,0.75,8.0,95.5,74.82,57.56
2016,1,8,16,0,35.0,68.0,0.8,8.0,74.0,56.05,41.93
2016,1,8,16,15,20.0,50.5,0.8,7.5,54.0,39.52,29.83
2016,1,8,16,30,5.0,33.0,0.8,7.0,34.0,26.52,17.29
2016,1,8,16,45,2.5,16.5,0.8,7.0,17.0,13.63,0.34
2016,1,8,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,45,4.5,16.5,1.75,6.5,17.0,16.9,1.36
2016,1,9,8,0,9.0,33.0,1.8,7.0,34.0,41.04,28.61
2016,1,9,8,15,23.0,50.5,1.8,7.0,54.0,81.15,64.89
2016,1,9,8,30,37.0,68.0,1.8,7.0,74.0,113.4,94.12
2016,1,9,8,45,45.0,85.0,1.8,7.0,95.0,139.51,117.52
2016,1,9,9,0,53.0,102.0,1.8,7.0,116.0,165.52,140.4
2016,1,9,9,15,57.5,118.0,1.8,7.0,135.5,186.79,158.67
2016,1,9,9,30,62.0,134.0,1.8,7.0,155.0,208.0,176.57
2016,1,9,9,45,61.0,147.0,1.8,7.0,169.0,219.61,185.92
2016,1,9,10,0,60.0,160.0,1.8,7.0,183.0,231.21,195.16
2016,1,9,10,15,30.5,152.5,1.75,7.0,164.5,188.58,157.78
2016,1,9,10,30,1.0,145.0,1.7,7.0,146.0,133.86,110.02
2016,1,9,10,45,27.0,172.0,1.7,7.5,185.0,202.64,168.78
2016,1,9,11,0,53.0,199.0,1.7,8.0,224.0,256.71,213.65
2016,1,9,11,15,37.5,194.5,1.65,8.0,212.5,232.88,192.89
2016,1,9,11,30,22.0,190.0,1.6,8.0,201.0,194.03,160.02
2016,1,9,11,45,24.0,195.0,1.55,8.0,207.5,199.07,164.24
2016,1,9,12,0,26.0,200.0,1.5,8.0,214.0,204.04,168.25
2016,1,9,12,15,57.5,214.5,1.45,8.0,244.5,258.66,214.01
2016,1,9,12,30,89.0,229.0,1.4,8.0,275.0,295.5,244.37
2016,1,9,12,45,65.5,218.0,1.35,8.0,251.5,260.31,214.8
2016,1,9,13,0,42.0,207.0,1.3,8.0,228.0,227.36,187.32
2016,1,9,13,15,21.0,163.5,1.2,8.0,174.0,156.04,127.91
2016,1,9,13,30,0.0,120.0,1.1,8.0,120.0,101.68,81.92
2016,1,9,13,45,0.0,129.0,1.05,8.0,129.0,109.7,88.97
2016,1,9,14,0,0.0,138.0,1.0,8.0,138.0,117.67,95.84
2016,1,9,14,15,0.0,115.0,0.9,8.0,115.0,96.93,78.32
2016,1,9,14,30,0.0,92.0,0.8,8.0,92.0,76.81,61.23
2016,1,9,14,45,0.0,83.5,0.75,8.0,83.5,69.49,55.08
2016,1,9,15,0,0.0,75.0,0.7,8.0,75.0,62.26,48.91
2016,1,9,15,15,0.0,65.5,0.7,8.0,65.5,54.27,42.02
2016,1,9,15,30,0.0,56.0,0.7,8.0,56.0,46.37,35.12
2016,1,9,15,45,0.0,46.0,0.7,8.0,46.0,38.05,27.77
2016,1,9,16,0,0.0,36.0,0.7,8.0,36.0,29.74,20.34
2016,1,9,16,15,0.0,26.5,0.65,8.0,26.5,21.86,14.04
2016,1,9,16,30,0.0,17.0,0.6,8.0,17.0,14.0,6.51
2016,1,9,16,45,0.0,8.5,0.55,8.0,8.5,6.98,0.0
2016,1,9,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,45,198.5,15.0,1.0,5.5,34.5,195.68,79.56
2016,1,10,8,0,397.0,30.0,1.0,6.0,69.0,389.67,313.87
2016,1,10,8,15,487.5,37.5,1.0,6.0,110.0,482.57,399.07
2016,1,10,8,30,578.0,45.0,1.0,6.0,151.0,580.1,480.01
2016,1,10,8,45,638.0,49.5,1.05,6.5,193.0,642.93,529.97
2016,1,10,9,0,698.0,54.0,1.1,7.0,235.0,714.92,584.47
2016,1,10,9,15,733.0,57.5,1.05,7.0,274.0,762.8,618.58
2016,1,10,9,30,768.0,61.0,1.0,7.0,313.0,808.75,650.12
2016,1,10,9,45,591.5,99.0,1.0,7.5,305.0,708.61,574.42
2016,1,10,10,0,415.0,137.0,1.0,8.0,297.0,587.35,481.74
2016,1,10,10,15,397.5,152.0,0.95,8.0,314.5,587.8,481.35
2016,1,10,10,30,380.0,167.0,0.9,8.0,332.0,566.09,463.34
2016,1,10,10,45,448.5,162.0,0.85,8.5,366.5,638.08,516.4
2016,1,10,11,0,517.0,157.0,0.8,9.0,401.0,687.22,550.56
2016,1,10,11,15,472.5,173.0,0.75,9.0,402.0,655.63,524.23
2016,1,10,11,30,428.0,189.0,0.7,9.0,403.0,622.59,497.92
2016,1,10,11,45,332.0,210.0,0.7,9.5,377.0,533.37,428.73
2016,1,10,12,0,236.0,231.0,0.7,10.0,351.0,448.24,361.84
2016,1,10,12,15,131.5,216.0,0.7,10.0,283.0,335.98,272.96
2016,1,10,12,30,27.0,201.0,0.7,10.0,215.0,201.89,163.63
2016,1,10,12,45,15.5,183.5,0.75,10.0,192.0,174.0,141.26
2016,1,10,13,0,4.0,166.0,0.8,10.0,169.0,147.72,119.47
2016,1,10,13,15,2.0,157.0,0.8,10.0,158.5,137.28,110.94
2016,1,10,13,30,0.0,148.0,0.8,10.0,148.0,127.25,102.69
2016,1,10,13,45,0.0,116.5,0.8,10.0,116.5,98.42,78.65
2016,1,10,14,0,0.0,85.0,0.8,10.0,85.0,70.73,55.34
2016,1,10,14,15,0.0,84.5,0.75,9.5,84.5,70.33,55.26
2016,1,10,14,30,0.0,84.0,0.7,9.0,84.0,69.92,55.13
2016,1,10,14,45,0.0,76.5,0.7,9.0,76.5,63.54,49.73
2016,1,10,15,0,0.0,69.0,0.7,9.0,69.0,57.22,44.36
2016,1,10,15,15,0.0,60.5,0.7,8.5,60.5,50.12,38.33
2016,1,10,15,30,0.0,52.0,0.7,8.0,52.0,43.04,32.22
2016,1,10,15,45,0.0,43.0,0.75,8.0,43.0,35.55,25.59
2016,1,10,16,0,0.0,34.0,0.8,8.0,34.0,28.08,18.9
2016,1,10,16,15,0.0,25.0,0.85,7.5,25.0,20.61,12.97
2016,1,10,16,30,0.0,16.0,0.9,7.0,16.0,13.17,5.88
2016,1,10,16,45,0.0,8.0,0.95,7.0,8.0,6.57,0.0
2016,1,10,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.5,0.8,7.5,10.5,8.64,0.0
2016,1,11,8,0,0.0,21.0,0.8,8.0,21.0,17.32,8.71
2016,1,11,8,15,0.0,33.0,0.8,8.0,33.0,27.28,17.86
2016,1,11,8,30,0.0,45.0,0.8,8.0,45.0,38.52,27.96
2016,1,11,8,45,0.0,58.0,0.8,8.0,58.0,51.09,39.14
2016,1,11,9,0,0.0,71.0,0.8,8.0,71.0,63.5,50.05
2016,1,11,9,15,0.0,82.5,0.75,8.0,82.5,74.08,59.22
2016,1,11,9,30,0.0,94.0,0.7,8.0,94.0,84.66,68.28
2016,1,11,9,45,0.0,104.5,0.7,8.5,104.5,94.15,76.15
2016,1,11,10,0,0.0,115.0,0.7,9.0,115.0,103.68,83.95
2016,1,11,10,15,151.0,147.5,0.65,9.0,213.5,312.24,262.15
2016,1,11,10,30,302.0,180.0,0.6,9.0,312.0,511.09,418.4
2016,1,11,10,45,274.0,194.0,0.55,9.5,318.5,497.37,402.75
2016,1,11,11,0,246.0,208.0,0.5,10.0,325.0,482.56,388.91
2016,1,11,11,15,206.5,218.5,0.5,10.0,319.0,433.34,350.2
2016,1,11,11,30,167.0,229.0,0.5,10.0,313.0,403.74,326.29
2016,1,11,11,45,179.5,232.5,0.5,10.5,323.5,411.18,331.65
2016,1,11,12,0,192.0,236.0,0.5,11.0,334.0,417.49,335.73
2016,1,11,12,15,248.0,229.0,0.45,11.0,356.5,461.88,369.86
2016,1,11,12,30,304.0,222.0,0.4,11.0,379.0,485.35,387.45
2016,1,11,12,45,350.5,210.0,0.4,11.5,388.0,491.79,391.87
2016,1,11,13,0,397.0,198.0,0.4,12.0,397.0,494.18,393.17
2016,1,11,13,15,379.5,195.0,0.35,12.0,381.0,459.15,365.57
2016,1,11,13,30,362.0,192.0,0.3,12.0,365.0,424.6,338.45
2016,1,11,13,45,448.5,165.0,0.3,12.0,369.5,436.75,347.65
2016,1,11,14,0,535.0,138.0,0.3,12.0,374.0,428.84,340.18
2016,1,11,14,15,388.0,151.0,0.3,12.0,316.5,339.98,269.82
2016,1,11,14,30,241.0,164.0,0.3,12.0,259.0,258.47,205.48
2016,1,11,14,45,235.0,150.5,0.3,12.0,236.5,226.62,179.01
2016,1,11,15,0,229.0,137.0,0.3,12.0,214.0,195.45,152.23
2016,1,11,15,15,221.0,121.0,0.35,11.5,188.0,162.38,123.97
2016,1,11,15,30,213.0,105.0,0.4,11.0,162.0,130.46,96.61
2016,1,11,15,45,406.5,74.0,0.45,10.5,159.5,113.85,73.92
2016,1,11,16,0,600.0,43.0,0.5,10.0,157.0,75.42,39.43
2016,1,11,16,15,516.5,36.5,0.5,10.0,116.5,32.49,23.4
2016,1,11,16,30,433.0,30.0,0.5,10.0,76.0,24.77,15.89
2016,1,11,16,45,285.0,20.0,0.5,10.0,44.0,16.49,4.91
2016,1,11,17,0,137.0,10.0,0.5,10.0,12.0,8.54,0.0
2016,1,11,17,15,68.5,5.0,0.5,9.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
