Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,7,45,223.5,14.0,1.35,6.5,36.5,212.13,94.24
2016,1,12,8,0,447.0,28.0,1.3,7.0,73.0,414.32,333.53
2016,1,12,8,15,534.0,34.5,1.15,7.0,114.0,506.75,417.41
2016,1,12,8,30,621.0,41.0,1.0,7.0,155.0,602.47,495.33
2016,1,12,8,45,672.5,45.5,0.9,7.5,197.5,667.95,545.13
2016,1,12,9,0,724.0,50.0,0.8,8.0,240.0,733.2,591.7
2016,1,12,9,15,757.5,53.5,0.7,8.0,279.0,780.24,623.49
2016,1,12,9,30,791.0,57.0,0.6,8.0,318.0,825.35,652.5
2016,1,12,9,45,697.0,79.5,0.5,8.5,327.5,782.43,617.57
2016,1,12,10,0,603.0,102.0,0.4,9.0,337.0,726.88,574.91
2016,1,12,10,15,549.0,124.0,0.45,9.5,350.0,694.5,551.3
2016,1,12,10,30,495.0,146.0,0.5,10.0,363.0,668.49,531.75
2016,1,12,10,45,534.0,144.0,0.55,10.5,389.0,696.48,551.31
2016,1,12,11,0,573.0,142.0,0.6,11.0,415.0,721.72,567.95
2016,1,12,11,15,587.5,143.0,0.6,11.0,430.5,733.44,575.26
2016,1,12,11,30,602.0,144.0,0.6,11.0,446.0,734.47,575.31
2016,1,12,11,45,545.5,164.0,0.6,11.0,441.0,684.62,538.67
2016,1,12,12,0,489.0,184.0,0.6,11.0,436.0,642.2,506.83
2016,1,12,12,15,391.0,205.0,0.6,11.0,406.5,550.88,438.37
2016,1,12,12,30,293.0,226.0,0.6,11.0,377.0,481.69,385.08
2016,1,12,12,45,426.0,192.0,0.6,11.5,408.5,543.85,433.72
2016,1,12,13,0,559.0,158.0,0.6,12.0,440.0,581.58,461.63
2016,1,12,13,15,323.0,185.5,0.6,12.0,347.5,412.16,330.49
2016,1,12,13,30,87.0,213.0,0.6,12.0,255.0,254.24,204.7
2016,1,12,13,45,384.5,157.0,0.6,12.0,329.0,393.11,317.8
2016,1,12,14,0,682.0,101.0,0.6,12.0,403.0,476.03,379.25
2016,1,12,14,15,370.0,133.0,0.6,11.5,295.5,315.22,252.37
2016,1,12,14,30,58.0,165.0,0.6,11.0,188.0,170.66,137.61
2016,1,12,14,45,54.5,151.0,0.65,11.0,171.0,151.73,122.46
2016,1,12,15,0,51.0,137.0,0.7,11.0,154.0,133.44,107.07
2016,1,12,15,15,46.5,121.5,0.75,10.5,135.5,114.26,90.99
2016,1,12,15,30,42.0,106.0,0.8,10.0,117.0,95.9,75.47
2016,1,12,15,45,34.5,89.0,0.85,9.5,97.0,76.83,59.46
2016,1,12,16,0,27.0,72.0,0.9,9.0,77.0,59.08,44.67
2016,1,12,16,15,15.5,54.5,0.9,9.0,57.5,42.54,32.51
2016,1,12,16,30,4.0,37.0,0.9,9.0,38.0,29.64,20.27
2016,1,12,16,45,2.0,21.5,0.95,9.0,22.0,17.55,6.4
2016,1,12,17,0,0.0,6.0,1.0,9.0,6.0,5.12,0.0
2016,1,12,17,15,0.0,3.0,1.0,9.0,3.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,7,45,204.0,15.5,1.4,8.5,36.0,201.19,92.71
2016,1,13,8,0,408.0,31.0,1.4,9.0,72.0,399.02,320.24
2016,1,13,8,15,500.0,38.0,1.4,9.0,113.5,493.21,405.57
2016,1,13,8,30,592.0,45.0,1.4,9.0,155.0,582.99,480.28
2016,1,13,8,45,642.5,51.0,1.45,9.5,197.0,649.26,532.78
2016,1,13,9,0,693.0,57.0,1.5,10.0,239.0,715.24,582.56
2016,1,13,9,15,729.5,60.5,1.55,10.0,278.5,764.87,619.26
2016,1,13,9,30,766.0,64.0,1.6,10.0,318.0,812.56,653.52
2016,1,13,9,45,448.5,117.0,1.7,10.5,269.5,593.6,488.32
2016,1,13,10,0,131.0,170.0,1.8,11.0,221.0,329.19,272.85
2016,1,13,10,15,65.5,146.5,1.85,11.0,172.0,212.73,176.69
2016,1,13,10,30,0.0,123.0,1.9,11.0,123.0,108.88,87.3
2016,1,13,10,45,107.0,168.5,1.95,11.0,220.0,290.35,241.87
2016,1,13,11,0,214.0,214.0,2.0,11.0,317.0,441.79,364.46
2016,1,13,11,15,176.5,223.0,2.0,11.0,309.5,412.02,338.32
2016,1,13,11,30,139.0,232.0,2.0,11.0,302.0,382.64,313.57
2016,1,13,11,45,69.5,196.0,2.05,11.0,231.0,254.98,209.36
2016,1,13,12,0,0.0,160.0,2.1,11.0,160.0,140.96,113.44
2016,1,13,12,15,4.0,169.0,2.1,10.5,171.0,152.45,123.58
2016,1,13,12,30,8.0,178.0,2.1,10.0,182.0,163.67,133.27
2016,1,13,12,45,4.0,135.0,2.1,10.0,137.0,118.72,95.6
2016,1,13,13,0,0.0,92.0,2.1,10.0,92.0,76.71,60.11
2016,1,13,13,15,2.0,126.5,2.05,10.0,127.5,108.88,87.52
2016,1,13,13,30,4.0,161.0,2.0,10.0,163.0,141.63,115.12
2016,1,13,13,45,75.5,180.5,2.0,10.0,214.5,208.81,172.15
2016,1,13,14,0,147.0,200.0,2.0,10.0,266.0,269.06,221.66
2016,1,13,14,15,84.0,176.0,1.95,9.5,213.0,198.03,162.65
2016,1,13,14,30,21.0,152.0,1.9,9.0,160.0,138.12,112.91
2016,1,13,14,45,18.0,139.5,1.85,9.0,146.5,124.24,101.32
2016,1,13,15,0,15.0,127.0,1.8,9.0,133.0,110.84,89.98
2016,1,13,15,15,356.5,93.0,1.6,8.5,191.5,176.16,133.49
2016,1,13,15,30,698.0,59.0,1.4,8.0,250.0,189.67,127.51
2016,1,13,15,45,655.5,53.0,1.25,8.0,209.0,133.4,80.2
2016,1,13,16,0,613.0,47.0,1.1,8.0,168.0,82.07,44.39
2016,1,13,16,15,527.0,40.5,1.05,7.5,126.0,33.13,24.28
2016,1,13,16,30,441.0,34.0,1.0,7.0,84.0,28.16,19.24
2016,1,13,16,45,289.0,23.5,1.0,6.5,50.0,19.49,8.58
2016,1,13,17,0,137.0,13.0,1.0,6.0,16.0,11.1,0.0
2016,1,13,17,15,68.5,6.5,1.05,6.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,45,92.5,17.5,0.6,6.5,27.0,118.23,55.5
2016,1,14,8,0,185.0,35.0,0.6,7.0,54.0,232.34,188.36
2016,1,14,8,15,217.5,51.0,0.6,7.0,83.5,283.39,237.08
2016,1,14,8,30,250.0,67.0,0.6,7.0,113.0,335.62,283.1
2016,1,14,8,45,269.5,82.0,0.65,7.5,143.5,357.39,302.57
2016,1,14,9,0,289.0,97.0,0.7,8.0,174.0,397.29,335.2
2016,1,14,9,15,299.5,111.5,0.75,8.0,202.0,427.97,359.65
2016,1,14,9,30,310.0,126.0,0.8,8.0,230.0,457.72,382.77
2016,1,14,9,45,451.5,115.5,0.9,8.5,284.5,594.73,490.1
2016,1,14,10,0,593.0,105.0,1.0,9.0,339.0,722.41,583.03
2016,1,14,10,15,554.0,124.0,1.05,9.0,355.0,700.3,564.69
2016,1,14,10,30,515.0,143.0,1.1,9.0,371.0,684.56,552.94
2016,1,14,10,45,437.5,168.5,1.15,9.0,369.0,637.8,516.27
2016,1,14,11,0,360.0,194.0,1.2,9.0,367.0,570.14,463.81
2016,1,14,11,15,243.5,213.5,1.2,9.0,332.0,479.99,391.73
2016,1,14,11,30,127.0,233.0,1.2,9.0,297.0,373.15,305.25
2016,1,14,11,45,125.0,236.5,1.25,9.0,301.0,368.85,302.34
2016,1,14,12,0,123.0,240.0,1.3,9.0,305.0,364.28,298.52
2016,1,14,12,15,139.5,241.0,1.35,9.0,314.5,371.59,304.72
2016,1,14,12,30,156.0,242.0,1.4,9.0,324.0,377.54,309.71
2016,1,14,12,45,172.5,238.0,1.45,9.0,327.5,376.34,309.07
2016,1,14,13,0,189.0,234.0,1.5,9.0,331.0,373.62,307.17
2016,1,14,13,15,130.0,223.5,1.5,9.0,289.5,311.72,256.38
2016,1,14,13,30,71.0,213.0,1.5,9.0,248.0,244.17,200.76
2016,1,14,13,45,46.0,192.5,1.55,9.0,215.0,203.77,167.5
2016,1,14,14,0,21.0,172.0,1.6,9.0,182.0,159.52,130.64
2016,1,14,14,15,10.5,135.5,1.6,9.0,140.5,119.91,97.47
2016,1,14,14,30,0.0,99.0,1.6,9.0,99.0,82.76,66.04
2016,1,14,14,45,0.0,90.0,1.6,9.0,90.0,74.97,59.53
2016,1,14,15,0,0.0,81.0,1.6,9.0,81.0,67.28,53.01
2016,1,14,15,15,0.0,71.0,1.55,8.5,71.0,58.84,45.87
2016,1,14,15,30,0.0,61.0,1.5,8.0,61.0,50.49,38.7
2016,1,14,15,45,0.0,50.0,1.5,8.0,50.0,41.38,30.69
2016,1,14,16,0,0.0,39.0,1.5,8.0,39.0,32.23,22.55
2016,1,14,16,15,0.0,29.0,1.5,8.0,29.0,23.93,16.0
2016,1,14,16,30,0.0,19.0,1.5,8.0,19.0,15.65,8.19
2016,1,14,16,45,0.0,11.0,1.55,8.0,11.0,9.04,1.18
2016,1,14,17,0,0.0,3.0,1.6,8.0,3.0,2.56,0.0
2016,1,14,17,15,0.0,1.5,1.6,8.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,45,186.5,16.0,0.7,7.5,35.5,190.06,96.51
2016,1,15,8,0,373.0,32.0,0.7,8.0,71.0,373.4,300.49
2016,1,15,8,15,464.0,40.0,0.7,8.0,111.5,467.29,383.53
2016,1,15,8,30,555.0,48.0,0.7,8.0,152.0,565.83,463.79
2016,1,15,8,45,611.0,53.5,0.75,8.5,194.0,634.37,517.07
2016,1,15,9,0,667.0,59.0,0.8,9.0,236.0,703.38,568.32
2016,1,15,9,15,704.0,63.0,0.8,9.0,275.5,746.19,598.71
2016,1,15,9,30,741.0,67.0,0.8,9.0,315.0,794.88,632.5
2016,1,15,9,45,752.0,73.5,0.8,9.0,348.0,820.45,648.92
2016,1,15,10,0,763.0,80.0,0.8,9.0,381.0,842.96,663.18
2016,1,15,10,15,709.5,94.0,0.8,9.0,390.0,818.53,644.48
2016,1,15,10,30,656.0,108.0,0.8,9.0,399.0,783.45,618.94
2016,1,15,10,45,616.0,126.0,0.8,9.5,410.5,761.97,602.11
2016,1,15,11,0,576.0,144.0,0.8,10.0,422.0,729.29,577.17
2016,1,15,11,15,711.0,116.5,0.75,10.0,470.5,818.71,639.4
2016,1,15,11,30,846.0,89.0,0.7,10.0,519.0,885.75,682.69
2016,1,15,11,45,631.5,147.0,0.7,10.0,471.0,750.79,587.64
2016,1,15,12,0,417.0,205.0,0.7,10.0,423.0,606.5,481.11
2016,1,15,12,15,362.0,216.5,0.65,10.0,406.0,542.02,433.31
2016,1,15,12,30,307.0,228.0,0.6,10.0,389.0,496.13,397.52
2016,1,15,12,45,385.0,208.5,0.55,10.0,407.5,518.24,415.48
2016,1,15,13,0,463.0,189.0,0.5,10.0,426.0,548.48,437.8
2016,1,15,13,15,659.0,134.0,0.45,10.0,461.5,606.53,481.6
2016,1,15,13,30,855.0,79.0,0.4,10.0,497.0,636.53,502.75
2016,1,15,13,45,849.5,76.0,0.35,10.0,476.0,587.18,463.3
2016,1,15,14,0,844.0,73.0,0.3,10.0,455.0,536.26,422.7
2016,1,15,14,15,827.0,71.0,0.3,10.0,426.0,479.55,376.95
2016,1,15,14,30,810.0,69.0,0.3,10.0,397.0,422.91,329.74
2016,1,15,14,45,791.5,65.0,0.3,10.5,363.5,364.07,278.76
2016,1,15,15,0,773.0,61.0,0.3,11.0,330.0,306.11,227.23
2016,1,15,15,15,739.5,58.0,0.35,10.5,291.0,246.5,174.97
2016,1,15,15,30,706.0,55.0,0.4,10.0,252.0,190.04,125.56
2016,1,15,15,45,656.5,50.5,0.45,10.0,210.5,133.57,79.28
2016,1,15,16,0,607.0,46.0,0.5,10.0,169.0,82.83,44.24
2016,1,15,16,15,527.0,39.5,0.5,9.5,127.5,33.27,24.27
2016,1,15,16,30,447.0,33.0,0.5,9.0,86.0,27.16,18.36
2016,1,15,16,45,302.5,23.0,0.55,9.0,52.0,18.93,9.1
2016,1,15,17,0,158.0,13.0,0.6,9.0,18.0,11.1,0.0
2016,1,15,17,15,79.0,6.5,0.6,9.0,9.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,45,23.0,18.5,1.45,8.5,21.0,44.75,19.47
2016,1,16,8,0,46.0,37.0,1.5,9.0,42.0,96.04,75.21
2016,1,16,8,15,67.5,55.5,1.45,9.0,66.5,138.33,114.18
2016,1,16,8,30,89.0,74.0,1.4,9.0,91.0,180.09,151.56
2016,1,16,8,45,104.5,92.0,1.4,9.5,116.5,215.96,182.68
2016,1,16,9,0,120.0,110.0,1.4,10.0,142.0,251.86,212.94
2016,1,16,9,15,132.0,125.5,1.35,10.0,166.0,280.61,236.76
2016,1,16,9,30,144.0,141.0,1.3,10.0,190.0,309.35,260.04
2016,1,16,9,45,72.0,97.0,1.3,10.5,121.5,178.09,149.0
2016,1,16,10,0,0.0,53.0,1.3,11.0,53.0,43.86,32.22
2016,1,16,10,15,3.0,104.0,1.25,11.0,105.5,92.99,74.37
2016,1,16,10,30,6.0,155.0,1.2,11.0,158.0,148.61,120.93
2016,1,16,10,45,3.0,136.0,1.15,11.0,137.5,123.66,99.61
2016,1,16,11,0,0.0,117.0,1.1,11.0,117.0,100.9,80.33
2016,1,16,11,15,10.0,156.0,1.05,11.0,161.0,148.3,120.24
2016,1,16,11,30,20.0,195.0,1.0,11.0,205.0,196.64,160.0
2016,1,16,11,45,19.5,196.5,1.0,11.5,207.0,195.84,158.67
2016,1,16,12,0,19.0,198.0,1.0,12.0,209.0,195.18,157.72
2016,1,16,12,15,10.5,181.5,0.95,12.0,187.5,169.87,136.72
2016,1,16,12,30,2.0,165.0,0.9,12.0,166.0,145.94,116.87
2016,1,16,12,45,26.5,192.5,0.9,12.0,206.0,202.72,164.11
2016,1,16,13,0,51.0,220.0,0.9,12.0,246.0,246.92,200.02
2016,1,16,13,15,25.5,175.5,0.85,12.0,188.5,179.54,144.82
2016,1,16,13,30,0.0,131.0,0.8,12.0,131.0,111.35,88.45
2016,1,16,13,45,3.5,144.5,0.8,12.0,146.5,125.44,100.55
2016,1,16,14,0,7.0,158.0,0.8,12.0,162.0,139.11,112.01
2016,1,16,14,15,3.5,127.0,0.75,12.0,129.0,108.95,86.98
2016,1,16,14,30,0.0,96.0,0.7,12.0,96.0,80.14,62.97
2016,1,16,14,45,0.0,88.0,0.7,12.0,88.0,73.25,57.32
2016,1,16,15,0,0.0,80.0,0.7,12.0,80.0,66.43,51.63
2016,1,16,15,15,0.0,70.5,0.6,11.5,70.5,58.42,44.96
2016,1,16,15,30,0.0,61.0,0.5,11.0,61.0,50.5,38.28
2016,1,16,15,45,0.0,51.0,0.45,11.0,51.0,42.21,31.09
2016,1,16,16,0,0.0,41.0,0.4,11.0,41.0,33.89,23.78
2016,1,16,16,15,0.0,31.0,0.45,10.5,31.0,25.59,17.39
2016,1,16,16,30,0.0,21.0,0.5,10.0,21.0,17.31,9.66
2016,1,16,16,45,0.0,12.5,0.55,10.0,12.5,10.28,2.54
2016,1,16,17,0,0.0,4.0,0.6,10.0,4.0,3.41,0.0
2016,1,16,17,15,0.0,2.0,0.55,9.5,2.0,1.71,0.0
2016,1,16,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,15.0,1.4,10.0,15.0,12.37,1.42
2016,1,17,8,0,0.0,30.0,1.5,10.0,30.0,27.11,16.86
2016,1,17,8,15,0.0,46.5,1.5,10.0,46.5,45.02,32.87
2016,1,17,8,30,0.0,63.0,1.5,10.0,63.0,61.87,47.83
2016,1,17,8,45,2.0,79.5,1.5,10.5,80.0,79.91,63.61
2016,1,17,9,0,4.0,96.0,1.5,11.0,97.0,97.77,78.97
2016,1,17,9,15,8.0,110.0,1.45,11.0,113.0,114.08,92.99
2016,1,17,9,30,12.0,124.0,1.4,11.0,129.0,130.61,107.0
2016,1,17,9,45,6.0,108.5,1.4,11.0,111.0,103.43,83.53
2016,1,17,10,0,0.0,93.0,1.4,11.0,93.0,79.91,63.14
2016,1,17,10,15,0.0,68.0,1.4,11.0,68.0,56.37,42.96
2016,1,17,10,30,0.0,43.0,1.4,11.0,43.0,35.56,25.06
2016,1,17,10,45,0.0,77.5,1.4,11.0,77.5,64.32,49.63
2016,1,17,11,0,0.0,112.0,1.4,11.0,112.0,95.99,76.33
2016,1,17,11,15,0.0,106.5,1.4,11.0,106.5,90.39,71.45
2016,1,17,11,30,0.0,101.0,1.4,11.0,101.0,85.05,66.9
2016,1,17,11,45,0.0,86.0,1.45,11.5,86.0,71.46,55.27
2016,1,17,12,0,0.0,71.0,1.5,12.0,71.0,58.92,44.57
2016,1,17,12,15,0.0,77.0,1.5,12.0,77.0,63.94,48.81
2016,1,17,12,30,0.0,83.0,1.5,12.0,83.0,68.95,53.04
2016,1,17,12,45,0.0,101.5,1.55,12.0,101.5,85.08,66.64
2016,1,17,13,0,0.0,120.0,1.6,12.0,120.0,101.62,80.52
2016,1,17,13,15,0.0,73.0,1.55,11.5,73.0,60.58,46.11
2016,1,17,13,30,0.0,26.0,1.5,11.0,26.0,21.48,12.86
2016,1,17,13,45,0.0,39.5,1.5,11.0,39.5,32.67,22.53
2016,1,17,14,0,0.0,53.0,1.5,11.0,53.0,43.88,32.19
2016,1,17,14,15,0.0,79.5,1.45,11.0,79.5,65.99,51.18
2016,1,17,14,30,0.0,106.0,1.4,11.0,106.0,88.74,70.64
2016,1,17,14,45,0.0,95.0,1.35,11.0,95.0,79.19,62.61
2016,1,17,15,0,0.0,84.0,1.3,11.0,84.0,69.78,54.7
2016,1,17,15,15,0.0,74.0,1.2,10.5,74.0,61.32,47.63
2016,1,17,15,30,0.0,64.0,1.1,10.0,64.0,52.96,40.54
2016,1,17,15,45,0.0,53.5,1.05,10.0,53.5,44.29,32.99
2016,1,17,16,0,0.0,43.0,1.0,10.0,43.0,35.56,25.3
2016,1,17,16,15,0.0,32.5,1.0,10.0,32.5,26.84,18.54
2016,1,17,16,30,0.0,22.0,1.0,10.0,22.0,18.13,10.4
2016,1,17,16,45,0.0,13.5,1.0,10.0,13.5,11.11,3.37
2016,1,17,17,0,0.0,5.0,1.0,10.0,5.0,4.27,0.0
2016,1,17,17,15,0.0,2.5,1.0,10.0,2.5,2.13,0.0
2016,1,17,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,7,45,228.5,14.5,0.7,8.5,38.5,218.72,127.27
2016,1,18,8,0,457.0,29.0,0.7,9.0,77.0,423.7,339.6
2016,1,18,8,15,541.0,35.5,0.6,9.5,119.5,514.54,416.98
2016,1,18,8,30,625.0,42.0,0.5,10.0,162.0,608.63,490.19
2016,1,18,8,45,677.0,46.0,0.4,11.0,204.5,674.6,537.01
2016,1,18,9,0,729.0,50.0,0.3,12.0,247.0,740.39,580.61
2016,1,18,9,15,762.5,53.5,0.3,12.0,287.5,788.16,612.95
2016,1,18,9,30,796.0,57.0,0.3,12.0,328.0,834.05,643.04
2016,1,18,9,45,816.0,60.0,0.35,12.0,363.0,864.39,662.76
2016,1,18,10,0,836.0,63.0,0.4,12.0,398.0,891.77,680.45
2016,1,18,10,15,851.5,64.5,0.45,12.0,428.0,899.39,684.86
2016,1,18,10,30,867.0,66.0,0.5,12.0,458.0,913.74,694.16
2016,1,18,10,45,874.5,68.0,0.6,12.5,480.5,917.73,696.36
2016,1,18,11,0,882.0,70.0,0.7,13.0,503.0,918.08,696.38
2016,1,18,11,15,888.0,71.0,0.75,13.0,519.0,912.03,692.55
2016,1,18,11,30,894.0,72.0,0.8,13.0,535.0,902.31,686.48
2016,1,18,11,45,580.0,155.0,0.85,13.0,457.5,709.77,554.04
2016,1,18,12,0,266.0,238.0,0.9,13.0,380.0,500.89,397.02
2016,1,18,12,15,237.0,242.0,0.9,12.5,368.5,452.95,362.79
2016,1,18,12,30,208.0,246.0,0.9,12.0,357.0,423.36,340.23
2016,1,18,12,45,239.5,239.0,0.9,12.0,365.5,428.5,344.89
2016,1,18,13,0,271.0,232.0,0.9,12.0,374.0,444.6,357.25
2016,1,18,13,15,257.5,227.0,0.85,12.0,359.0,414.51,333.19
2016,1,18,13,30,244.0,222.0,0.8,12.0,344.0,373.59,301.09
2016,1,18,13,45,122.0,177.0,0.75,12.0,238.0,242.23,196.06
2016,1,18,14,0,0.0,132.0,0.7,12.0,132.0,111.81,88.81
2016,1,18,14,15,57.0,157.0,0.65,12.0,180.5,167.11,135.34
2016,1,18,14,30,114.0,182.0,0.6,12.0,229.0,216.77,174.95
2016,1,18,14,45,57.0,129.0,0.55,12.0,152.5,133.05,106.2
2016,1,18,15,0,0.0,76.0,0.5,12.0,76.0,63.07,48.61
2016,1,18,15,15,0.0,67.0,0.45,11.5,67.0,55.53,42.48
2016,1,18,15,30,0.0,58.0,0.4,11.0,58.0,48.04,36.16
2016,1,18,15,45,0.0,49.0,0.4,11.0,49.0,40.54,29.66
2016,1,18,16,0,0.0,40.0,0.4,11.0,40.0,33.06,23.08
2016,1,18,16,15,0.0,30.5,0.4,10.5,30.5,25.17,17.06
2016,1,18,16,30,0.0,21.0,0.4,10.0,21.0,17.3,9.73
2016,1,18,16,45,0.0,13.0,0.4,10.0,13.0,10.69,3.19
2016,1,18,17,0,0.0,5.0,0.4,10.0,5.0,4.1,0.0
2016,1,18,17,15,0.0,2.5,0.35,10.0,2.5,2.13,0.0
2016,1,18,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.0,2.55,10.0,4.0,3.28,0.0
2016,1,19,8,0,0.0,8.0,2.6,10.0,8.0,6.56,0.0
2016,1,19,8,15,0.0,13.0,2.65,10.0,13.0,10.68,3.52
2016,1,19,8,30,0.0,18.0,2.7,10.0,18.0,14.81,7.21
2016,1,19,8,45,0.0,23.0,2.8,10.5,23.0,18.94,10.86
2016,1,19,9,0,0.0,28.0,2.9,11.0,28.0,23.08,14.47
2016,1,19,9,15,0.0,33.0,2.8,11.0,33.0,27.23,18.07
2016,1,19,9,30,0.0,38.0,2.7,11.0,38.0,31.38,21.64
2016,1,19,9,45,0.0,70.0,2.65,11.5,70.0,58.04,44.51
2016,1,19,10,0,0.0,102.0,2.6,12.0,102.0,88.96,70.66
2016,1,19,10,15,26.0,146.0,2.5,12.0,158.0,174.01,143.09
2016,1,19,10,30,52.0,190.0,2.4,12.0,214.0,251.11,207.01
2016,1,19,10,45,26.0,155.0,2.3,12.0,167.0,179.15,146.36
2016,1,19,11,0,0.0,120.0,2.2,12.0,120.0,103.64,82.29
2016,1,19,11,15,83.5,180.5,2.15,12.0,224.0,256.38,211.79
2016,1,19,11,30,167.0,241.0,2.1,12.0,328.0,418.36,342.04
2016,1,19,11,45,83.5,163.5,2.1,12.0,207.0,246.64,202.25
2016,1,19,12,0,0.0,86.0,2.1,12.0,86.0,71.47,54.95
2016,1,19,12,15,0.0,104.5,2.1,12.0,104.5,87.85,68.91
2016,1,19,12,30,0.0,123.0,2.1,12.0,123.0,104.56,82.89
2016,1,19,12,45,0.0,130.5,2.1,12.0,130.5,111.26,88.49
2016,1,19,13,0,0.0,138.0,2.1,12.0,138.0,117.95,94.11
2016,1,19,13,15,0.0,82.5,2.05,12.0,82.5,68.53,52.7
2016,1,19,13,30,0.0,27.0,2.0,12.0,27.0,22.31,13.49
2016,1,19,13,45,0.0,56.0,1.95,12.0,56.0,46.39,34.12
2016,1,19,14,0,0.0,85.0,1.9,12.0,85.0,70.65,54.8
2016,1,19,14,15,0.0,109.0,1.85,11.5,109.0,91.39,72.57
2016,1,19,14,30,0.0,133.0,1.8,11.0,133.0,112.13,90.39
2016,1,19,14,45,0.0,69.5,1.75,11.0,69.5,57.62,44.12
2016,1,19,15,0,0.0,6.0,1.7,11.0,6.0,4.94,0.0
2016,1,19,15,15,0.0,5.0,1.6,10.5,5.0,4.11,0.0
2016,1,19,15,30,0.0,4.0,1.5,10.0,4.0,3.29,0.0
2016,1,19,15,45,0.0,3.5,1.4,10.0,3.5,2.87,0.0
2016,1,19,16,0,0.0,3.0,1.3,10.0,3.0,2.46,0.0
2016,1,19,16,15,0.0,2.0,1.2,9.5,2.0,1.64,0.0
2016,1,19,16,30,0.0,1.0,1.1,9.0,1.0,0.82,0.0
2016,1,19,16,45,0.0,0.5,1.05,9.0,0.5,0.41,0.0
2016,1,19,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.5,0.75,7.0,6.5,0.0,0.0
2016,1,20,7,30,0.0,13.0,0.7,7.0,13.0,11.1,0.0
2016,1,20,7,45,200.5,23.0,0.65,7.0,45.0,212.93,134.05
2016,1,20,8,0,401.0,33.0,0.6,7.0,77.0,396.27,321.79
2016,1,20,8,15,475.5,41.0,0.6,7.5,117.0,478.45,393.11
2016,1,20,8,30,550.0,49.0,0.6,8.0,157.0,564.24,462.24
2016,1,20,8,45,598.0,55.0,0.6,8.5,197.5,627.02,510.22
2016,1,20,9,0,646.0,61.0,0.6,9.0,238.0,689.99,555.96
2016,1,20,9,15,684.0,62.0,0.55,9.5,275.5,730.13,582.31
2016,1,20,9,30,722.0,63.0,0.5,10.0,313.0,776.01,611.76
2016,1,20,9,45,699.5,76.5,0.45,10.5,338.5,786.09,615.04
2016,1,20,10,0,677.0,90.0,0.4,11.0,364.0,786.72,612.12
2016,1,20,10,15,628.0,111.0,0.4,11.0,380.5,767.45,597.5
2016,1,20,10,30,579.0,132.0,0.4,11.0,397.0,743.15,579.72
2016,1,20,10,45,576.5,140.5,0.4,11.0,415.5,737.5,575.18
2016,1,20,11,0,574.0,149.0,0.4,11.0,434.0,737.64,574.55
2016,1,20,11,15,740.5,111.0,0.35,11.0,490.5,844.77,646.85
2016,1,20,11,30,907.0,73.0,0.3,11.0,547.0,918.23,692.49
2016,1,20,11,45,744.5,118.5,0.3,11.5,512.0,824.03,626.63
2016,1,20,12,0,582.0,164.0,0.3,12.0,477.0,706.05,545.17
2016,1,20,12,15,749.0,118.0,0.25,12.0,521.5,781.76,598.98
2016,1,20,12,30,916.0,72.0,0.2,12.0,566.0,823.46,625.25
2016,1,20,12,45,917.0,70.5,0.15,12.5,560.0,788.87,599.44
2016,1,20,13,0,918.0,69.0,0.1,13.0,554.0,751.23,572.93
2016,1,20,13,15,911.5,68.0,0.1,13.0,539.5,706.14,542.72
2016,1,20,13,30,905.0,67.0,0.1,13.0,525.0,658.91,508.46
2016,1,20,13,45,789.5,89.0,0.15,13.0,476.5,573.71,445.62
2016,1,20,14,0,674.0,111.0,0.2,13.0,428.0,492.3,384.54
2016,1,20,14,15,606.5,120.0,0.2,13.0,392.0,428.77,335.14
2016,1,20,14,30,539.0,129.0,0.2,13.0,356.0,365.94,285.12
2016,1,20,14,45,534.5,117.5,0.25,13.0,328.0,319.2,246.23
2016,1,20,15,0,530.0,106.0,0.3,13.0,300.0,272.42,205.9
2016,1,20,15,15,511.5,96.5,0.3,12.5,267.0,223.89,163.84
2016,1,20,15,30,493.0,87.0,0.3,12.0,234.0,180.28,125.83
2016,1,20,15,45,466.0,76.5,0.35,12.0,198.0,133.23,86.75
2016,1,20,16,0,439.0,66.0,0.4,12.0,162.0,89.46,54.52
2016,1,20,16,15,391.5,54.0,0.4,11.5,125.5,47.55,32.34
2016,1,20,16,30,344.0,42.0,0.4,11.0,89.0,34.15,24.62
2016,1,20,16,45,172.0,33.5,0.4,11.0,57.0,25.8,16.07
2016,1,20,17,0,0.0,25.0,0.4,11.0,25.0,19.42,0.0
2016,1,20,17,15,0.0,12.5,0.4,10.5,12.5,10.67,0.0
2016,1,20,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.0,1.25,8.0,7.0,0.0,0.0
2016,1,21,7,30,0.0,14.0,1.2,8.0,14.0,11.95,0.0
2016,1,21,7,45,213.0,23.0,1.15,8.0,47.0,223.09,145.17
2016,1,21,8,0,426.0,32.0,1.1,8.0,80.0,414.31,337.34
2016,1,21,8,15,510.0,39.5,1.05,8.5,122.0,504.18,414.82
2016,1,21,8,30,594.0,47.0,1.0,9.0,164.0,598.29,490.08
2016,1,21,8,45,651.0,51.0,1.0,9.5,207.0,660.1,537.3
2016,1,21,9,0,708.0,55.0,1.0,10.0,250.0,730.33,588.37
2016,1,21,9,15,741.5,58.0,0.95,10.5,290.5,777.51,619.68
2016,1,21,9,30,775.0,61.0,0.9,11.0,331.0,822.77,648.45
2016,1,21,9,45,567.5,108.5,0.9,11.5,317.5,704.12,560.82
2016,1,21,10,0,360.0,156.0,0.9,12.0,304.0,543.15,439.14
2016,1,21,10,15,606.5,113.0,0.95,12.0,383.0,750.41,595.21
2016,1,21,10,30,853.0,70.0,1.0,12.0,462.0,919.85,710.18
2016,1,21,10,45,859.5,72.5,1.05,12.5,484.5,913.49,701.79
2016,1,21,11,0,866.0,75.0,1.1,13.0,507.0,913.8,700.68
2016,1,21,11,15,872.5,76.0,1.1,13.0,523.0,908.51,696.26
2016,1,21,11,30,879.0,77.0,1.1,13.0,539.0,899.56,689.61
2016,1,21,11,45,874.5,80.0,1.15,13.5,546.0,879.71,675.29
2016,1,21,12,0,870.0,83.0,1.2,14.0,553.0,865.23,664.88
2016,1,21,12,15,669.0,143.0,1.15,13.5,505.0,744.45,581.21
2016,1,21,12,30,468.0,203.0,1.1,13.0,457.0,615.45,485.97
2016,1,21,12,45,386.0,218.0,1.1,13.0,425.5,532.78,424.4
2016,1,21,13,0,304.0,233.0,1.1,13.0,394.0,470.52,376.17
2016,1,21,13,15,316.5,224.0,1.0,12.5,388.5,452.58,363.01
2016,1,21,13,30,329.0,215.0,0.9,12.0,383.0,432.94,347.87
2016,1,21,13,45,250.0,214.5,0.85,12.0,339.0,365.9,294.44
2016,1,21,14,0,171.0,214.0,0.8,12.0,295.0,296.7,239.21
2016,1,21,14,15,291.5,185.0,0.75,11.5,313.5,323.63,260.8
2016,1,21,14,30,412.0,156.0,0.7,11.0,332.0,336.43,268.61
2016,1,21,14,45,261.5,156.5,0.7,11.0,265.0,245.8,195.59
2016,1,21,15,0,111.0,157.0,0.7,11.0,198.0,174.42,139.25
2016,1,21,15,15,104.5,141.0,0.7,11.0,176.0,149.27,118.07
2016,1,21,15,30,98.0,125.0,0.7,11.0,154.0,125.15,97.5
2016,1,21,15,45,90.0,107.0,0.75,11.0,130.5,100.34,76.64
2016,1,21,16,0,82.0,89.0,0.8,11.0,107.0,76.95,57.57
2016,1,21,16,15,68.5,70.0,0.8,10.5,83.0,54.29,40.53
2016,1,21,16,30,55.0,51.0,0.8,10.0,59.0,39.39,29.39
2016,1,21,16,45,27.5,34.0,0.85,10.0,38.0,27.08,17.4
2016,1,21,17,0,0.0,17.0,0.9,10.0,17.0,13.96,0.0
2016,1,21,17,15,0.0,8.5,0.9,10.0,8.5,7.26,0.0
2016,1,21,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,2.05,10.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,2.0,10.0,5.0,4.27,0.0
2016,1,22,7,45,0.0,18.0,2.0,10.0,18.0,14.86,4.49
2016,1,22,8,0,0.0,31.0,2.0,10.0,31.0,27.31,17.23
