Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,8,15,0.0,47.5,2.0,10.0,47.5,44.93,32.9
2016,1,22,8,30,0.0,64.0,2.0,10.0,64.0,61.66,47.73
2016,1,22,8,45,0.5,81.0,2.0,10.0,81.0,79.03,62.97
2016,1,22,9,0,1.0,98.0,2.0,10.0,98.0,96.13,77.77
2016,1,22,9,15,5.0,112.5,1.95,10.0,114.0,113.03,92.34
2016,1,22,9,30,9.0,127.0,1.9,10.0,130.0,130.11,106.87
2016,1,22,9,45,4.5,110.5,1.9,10.5,112.0,103.49,83.65
2016,1,22,10,0,0.0,94.0,1.9,11.0,94.0,80.54,63.64
2016,1,22,10,15,0.0,79.0,1.9,11.0,79.0,65.57,50.77
2016,1,22,10,30,0.0,64.0,1.9,11.0,64.0,53.05,40.0
2016,1,22,10,45,0.0,106.0,1.9,11.0,106.0,90.4,71.68
2016,1,22,11,0,0.0,148.0,1.9,11.0,148.0,131.31,105.86
2016,1,22,11,15,0.0,136.0,1.95,11.0,136.0,118.44,94.9
2016,1,22,11,30,0.0,124.0,2.0,11.0,124.0,106.36,84.72
2016,1,22,11,45,0.0,134.0,2.05,11.0,134.0,115.48,92.31
2016,1,22,12,0,0.0,144.0,2.1,11.0,144.0,124.59,99.86
2016,1,22,12,15,0.0,122.5,2.05,11.0,122.5,104.16,82.74
2016,1,22,12,30,0.0,101.0,2.0,11.0,101.0,84.59,66.34
2016,1,22,12,45,0.0,107.0,1.95,11.0,107.0,89.89,70.84
2016,1,22,13,0,0.0,113.0,1.9,11.0,113.0,95.17,75.32
2016,1,22,13,15,14.0,158.0,1.8,11.0,165.0,145.51,117.82
2016,1,22,13,30,28.0,203.0,1.7,11.0,217.0,195.61,159.35
2016,1,22,13,45,14.0,165.5,1.65,11.0,172.5,150.39,121.72
2016,1,22,14,0,0.0,128.0,1.6,11.0,128.0,108.07,86.41
2016,1,22,14,15,11.0,146.0,1.55,10.5,151.0,129.16,104.6
2016,1,22,14,30,22.0,164.0,1.5,10.0,174.0,148.82,121.31
2016,1,22,14,45,11.0,110.5,1.5,10.0,115.5,96.49,77.28
2016,1,22,15,0,0.0,57.0,1.5,10.0,57.0,47.19,35.37
2016,1,22,15,15,0.0,51.0,1.45,10.0,51.0,42.19,31.15
2016,1,22,15,30,0.0,45.0,1.4,10.0,45.0,37.19,26.86
2016,1,22,15,45,0.0,38.0,1.35,10.0,38.0,31.38,21.79
2016,1,22,16,0,0.0,31.0,1.3,10.0,31.0,25.57,16.68
2016,1,22,16,15,0.0,24.0,1.25,9.5,24.0,19.77,11.55
2016,1,22,16,30,0.0,17.0,1.2,9.0,17.0,13.99,6.9
2016,1,22,16,45,0.0,11.0,1.2,9.0,11.0,9.04,2.14
2016,1,22,17,0,0.0,5.0,1.2,9.0,5.0,4.1,0.0
2016,1,22,17,15,0.0,2.5,1.2,9.0,2.5,2.13,0.0
2016,1,22,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,7.0,1.4,7.0,7.0,0.0,0.0
2016,1,23,7,30,0.0,14.0,1.4,7.0,14.0,11.95,0.0
2016,1,23,7,45,122.0,30.0,1.45,7.5,44.5,155.82,106.43
2016,1,23,8,0,244.0,46.0,1.5,8.0,75.0,293.93,242.69
2016,1,23,8,15,337.0,57.5,1.55,8.0,115.5,387.7,326.39
2016,1,23,8,30,430.0,69.0,1.6,8.0,156.0,487.61,410.66
2016,1,23,8,45,461.5,82.0,1.7,8.5,195.0,541.17,454.17
2016,1,23,9,0,493.0,95.0,1.8,9.0,234.0,594.62,496.01
2016,1,23,9,15,537.0,102.0,1.8,9.0,273.5,650.65,538.62
2016,1,23,9,30,581.0,109.0,1.8,9.0,313.0,711.63,583.64
2016,1,23,9,45,315.5,140.0,1.85,9.0,252.5,481.71,402.26
2016,1,23,10,0,50.0,171.0,1.9,9.0,192.0,232.65,193.23
2016,1,23,10,15,79.5,189.5,1.9,9.0,225.5,280.21,233.99
2016,1,23,10,30,109.0,208.0,1.9,9.0,259.0,327.41,272.69
2016,1,23,10,45,56.0,185.5,1.9,9.0,211.5,243.42,201.73
2016,1,23,11,0,3.0,163.0,1.9,9.0,164.0,149.45,121.64
2016,1,23,11,15,1.5,153.5,1.9,9.0,154.0,137.12,111.31
2016,1,23,11,30,0.0,144.0,1.9,9.0,144.0,125.54,101.45
2016,1,23,11,45,32.5,193.0,1.95,9.0,211.0,217.63,179.29
2016,1,23,12,0,65.0,242.0,2.0,9.0,278.0,298.5,245.74
2016,1,23,12,15,33.5,204.0,2.0,9.0,222.5,225.0,184.54
2016,1,23,12,30,2.0,166.0,2.0,9.0,167.0,146.18,118.46
2016,1,23,12,45,1.0,128.5,2.0,9.0,129.0,110.01,88.31
2016,1,23,13,0,0.0,91.0,2.0,9.0,91.0,75.74,59.36
2016,1,23,13,15,0.0,57.0,2.0,9.0,57.0,47.25,35.11
2016,1,23,13,30,0.0,23.0,2.0,9.0,23.0,19.01,10.82
2016,1,23,13,45,127.0,116.5,2.05,9.0,178.0,186.43,155.35
2016,1,23,14,0,254.0,210.0,2.1,9.0,333.0,347.38,286.74
2016,1,23,14,15,149.5,194.0,2.1,9.0,265.5,254.98,209.68
2016,1,23,14,30,45.0,178.0,2.1,9.0,198.0,176.73,144.89
2016,1,23,14,45,22.5,128.0,2.1,9.0,138.0,119.12,96.71
2016,1,23,15,0,0.0,78.0,2.1,9.0,78.0,64.72,50.66
2016,1,23,15,15,0.0,69.5,2.05,8.5,69.5,57.61,44.74
2016,1,23,15,30,0.0,61.0,2.0,8.0,61.0,50.53,38.73
2016,1,23,15,45,299.0,60.0,1.95,8.0,129.0,94.94,63.58
2016,1,23,16,0,598.0,59.0,1.9,8.0,197.0,97.98,56.38
2016,1,23,16,15,522.0,52.0,1.8,7.5,154.0,49.6,32.29
2016,1,23,16,30,446.0,45.0,1.7,7.0,111.0,36.86,27.59
2016,1,23,16,45,315.0,34.5,1.65,7.0,72.5,28.5,19.18
2016,1,23,17,0,184.0,24.0,1.6,7.0,34.0,18.72,4.2
2016,1,23,17,15,92.0,12.0,1.6,7.0,17.0,10.24,0.0
2016,1,23,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,7,15,52.0,6.5,1.15,5.0,8.0,0.0,0.0
2016,1,24,7,30,104.0,13.0,1.1,5.0,16.0,82.76,0.0
2016,1,24,7,45,240.5,25.5,1.1,5.5,49.5,249.07,177.65
2016,1,24,8,0,377.0,38.0,1.1,6.0,83.0,383.68,317.3
2016,1,24,8,15,462.5,46.5,1.1,6.0,125.0,475.76,397.69
2016,1,24,8,30,548.0,55.0,1.1,6.0,167.0,571.76,476.6
2016,1,24,8,45,333.5,86.5,1.15,6.5,159.5,437.43,369.97
2016,1,24,9,0,119.0,118.0,1.2,7.0,152.0,260.44,220.93
2016,1,24,9,15,130.0,134.0,1.2,7.0,176.0,288.93,245.69
2016,1,24,9,30,141.0,150.0,1.2,7.0,200.0,317.39,268.79
2016,1,24,9,45,146.0,166.5,1.2,7.5,223.0,340.71,286.56
2016,1,24,10,0,151.0,183.0,1.2,8.0,246.0,363.43,303.54
2016,1,24,10,15,205.5,192.5,1.2,8.0,285.0,422.73,351.58
2016,1,24,10,30,260.0,202.0,1.2,8.0,324.0,502.04,413.4
2016,1,24,10,45,261.5,213.5,1.2,8.0,341.0,512.36,419.69
2016,1,24,11,0,263.0,225.0,1.2,8.0,358.0,521.35,425.6
2016,1,24,11,15,198.0,237.0,1.1,8.0,339.0,448.63,366.63
2016,1,24,11,30,133.0,249.0,1.0,8.0,320.0,396.76,323.72
2016,1,24,11,45,232.5,243.5,0.95,8.5,370.5,471.35,383.72
2016,1,24,12,0,332.0,238.0,0.9,9.0,421.0,559.16,450.14
2016,1,24,12,15,607.5,162.0,0.9,9.0,498.0,716.43,570.22
2016,1,24,12,30,883.0,86.0,0.9,9.0,575.0,827.5,647.75
2016,1,24,12,45,567.0,166.5,0.9,9.0,479.0,634.46,505.46
2016,1,24,13,0,251.0,247.0,0.9,9.0,383.0,447.69,360.65
2016,1,24,13,15,574.5,160.5,0.95,9.0,462.0,579.7,468.18
2016,1,24,13,30,898.0,74.0,1.0,9.0,541.0,668.72,535.92
2016,1,24,13,45,888.0,73.0,1.1,9.5,519.0,617.57,494.63
2016,1,24,14,0,878.0,72.0,1.2,10.0,497.0,565.05,452.59
2016,1,24,14,15,863.5,70.5,1.3,9.5,468.5,508.68,407.56
2016,1,24,14,30,849.0,69.0,1.4,9.0,440.0,453.08,361.14
2016,1,24,14,45,823.0,68.0,1.5,9.0,404.5,391.6,307.7
2016,1,24,15,0,797.0,67.0,1.6,9.0,369.0,331.63,253.94
2016,1,24,15,15,767.5,64.0,1.55,8.5,329.5,270.66,198.68
2016,1,24,15,30,738.0,61.0,1.5,8.0,290.0,212.34,145.85
2016,1,24,15,45,694.5,56.5,1.45,8.0,247.5,153.56,95.48
2016,1,24,16,0,651.0,52.0,1.4,8.0,205.0,99.78,55.6
2016,1,24,16,15,581.5,46.0,1.3,7.5,161.0,46.33,28.36
2016,1,24,16,30,512.0,40.0,1.2,7.0,117.0,32.74,23.95
2016,1,24,16,45,397.0,30.5,1.15,6.5,77.5,25.11,16.4
2016,1,24,17,0,282.0,21.0,1.1,6.0,38.0,17.42,4.94
2016,1,24,17,15,141.0,10.5,1.05,6.0,19.0,8.96,0.0
2016,1,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,7,15,100.0,6.0,0.95,6.0,9.0,0.0,0.0
2016,1,25,7,30,200.0,12.0,0.9,6.0,18.0,148.13,0.0
2016,1,25,7,45,344.0,21.5,0.85,6.5,54.0,312.56,226.12
2016,1,25,8,0,488.0,31.0,0.8,7.0,90.0,451.55,368.06
2016,1,25,8,15,567.0,37.5,0.8,7.0,133.5,540.18,443.96
2016,1,25,8,30,646.0,44.0,0.8,7.0,177.0,631.82,517.39
2016,1,25,8,45,693.5,48.5,0.85,7.5,221.0,695.93,566.08
2016,1,25,9,0,741.0,53.0,0.9,8.0,265.0,759.69,612.31
2016,1,25,9,15,772.5,56.0,0.9,8.5,306.0,806.0,643.28
2016,1,25,9,30,804.0,59.0,0.9,9.0,347.0,850.3,671.83
2016,1,25,9,45,458.5,121.0,0.95,9.5,289.0,612.84,497.16
2016,1,25,10,0,113.0,183.0,1.0,10.0,231.0,327.19,268.58
2016,1,25,10,15,90.0,193.0,1.0,10.0,233.0,294.04,242.65
2016,1,25,10,30,67.0,203.0,1.0,10.0,235.0,280.09,230.19
2016,1,25,10,45,229.5,203.0,1.0,10.5,319.0,468.85,382.86
2016,1,25,11,0,392.0,203.0,1.0,11.0,403.0,614.96,493.56
2016,1,25,11,15,419.5,204.0,0.95,11.0,424.5,652.33,518.11
2016,1,25,11,30,447.0,205.0,0.9,11.0,446.0,667.7,528.06
2016,1,25,11,45,289.0,232.0,0.9,11.5,389.0,526.69,419.45
2016,1,25,12,0,131.0,259.0,0.9,12.0,332.0,392.21,313.61
2016,1,25,12,15,223.0,251.5,0.9,12.0,376.0,452.85,363.38
2016,1,25,12,30,315.0,244.0,0.9,12.0,420.0,523.87,417.79
2016,1,25,12,45,265.5,248.5,0.9,12.0,395.5,475.0,378.97
2016,1,25,13,0,216.0,253.0,0.9,12.0,371.0,414.82,332.48
2016,1,25,13,15,545.0,167.0,0.9,12.0,454.5,566.97,453.13
2016,1,25,13,30,874.0,81.0,0.9,12.0,538.0,666.85,527.4
2016,1,25,13,45,690.0,123.5,0.9,12.0,475.5,557.95,442.45
2016,1,25,14,0,506.0,166.0,0.9,12.0,413.0,453.59,361.68
2016,1,25,14,15,667.0,120.0,0.85,11.5,426.0,464.01,368.81
2016,1,25,14,30,828.0,74.0,0.8,11.0,439.0,450.24,353.86
2016,1,25,14,45,809.0,71.0,0.8,11.0,405.0,390.45,302.25
2016,1,25,15,0,790.0,68.0,0.8,11.0,371.0,331.49,250.2
2016,1,25,15,15,760.5,65.0,0.75,10.5,331.5,270.82,196.32
2016,1,25,15,30,731.0,62.0,0.7,10.0,292.0,212.81,144.71
2016,1,25,15,45,688.0,57.5,0.65,10.0,249.5,154.41,95.37
2016,1,25,16,0,645.0,53.0,0.6,10.0,207.0,100.95,56.1
2016,1,25,16,15,577.0,47.0,0.65,9.5,163.0,47.71,28.9
2016,1,25,16,30,509.0,41.0,0.7,9.0,119.0,33.5,24.48
2016,1,25,16,45,393.5,31.5,0.75,8.5,79.5,25.89,17.05
2016,1,25,17,0,278.0,22.0,0.8,8.0,40.0,18.23,6.46
2016,1,25,17,15,139.0,11.0,0.8,7.5,20.0,9.39,0.0
2016,1,25,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,7,15,95.5,6.5,1.05,5.0,9.5,0.0,0.0
2016,1,26,7,30,191.0,13.0,1.1,5.0,19.0,142.86,0.0
2016,1,26,7,45,335.0,23.5,1.15,5.5,56.0,318.95,236.72
2016,1,26,8,0,479.0,34.0,1.2,6.0,93.0,458.25,377.26
2016,1,26,8,15,560.0,41.0,1.2,6.5,137.5,538.67,446.82
2016,1,26,8,30,641.0,48.0,1.2,7.0,182.0,632.87,522.36
2016,1,26,8,45,693.0,52.0,1.25,7.5,226.5,700.64,574.26
2016,1,26,9,0,745.0,56.0,1.3,8.0,271.0,768.0,623.53
2016,1,26,9,15,778.0,59.5,1.3,8.0,313.0,816.64,657.7
2016,1,26,9,30,811.0,63.0,1.3,8.0,355.0,863.26,689.49
2016,1,26,9,45,828.5,66.5,1.3,8.5,391.5,892.91,707.23
2016,1,26,10,0,846.0,70.0,1.3,9.0,428.0,919.44,722.62
2016,1,26,10,15,862.0,72.0,1.25,9.5,459.5,939.14,732.29
2016,1,26,10,30,878.0,74.0,1.2,10.0,491.0,955.27,739.47
2016,1,26,10,45,889.0,75.5,1.2,10.5,515.5,951.83,734.33
2016,1,26,11,0,900.0,77.0,1.2,11.0,540.0,955.07,734.17
2016,1,26,11,15,907.0,78.0,1.1,11.0,557.0,950.07,728.08
2016,1,26,11,30,914.0,79.0,1.0,11.0,574.0,941.24,719.65
2016,1,26,11,45,917.5,79.5,0.9,11.5,584.0,924.81,705.03
2016,1,26,12,0,921.0,80.0,0.8,12.0,594.0,904.68,688.24
2016,1,26,12,15,921.5,80.0,0.75,12.0,595.5,877.81,669.34
2016,1,26,12,30,922.0,80.0,0.7,12.0,597.0,847.55,648.34
2016,1,26,12,45,744.0,127.0,0.7,12.0,541.0,738.98,573.91
2016,1,26,13,0,566.0,174.0,0.7,12.0,485.0,617.54,485.34
2016,1,26,13,15,733.5,127.0,0.7,12.0,519.5,664.44,522.15
2016,1,26,13,30,901.0,80.0,0.7,12.0,554.0,680.3,533.59
2016,1,26,13,45,836.0,86.0,0.7,12.0,512.5,606.86,477.57
2016,1,26,14,0,771.0,92.0,0.7,12.0,471.0,532.56,420.68
2016,1,26,14,15,694.0,104.5,0.65,12.0,431.0,463.46,365.77
2016,1,26,14,30,617.0,117.0,0.6,12.0,391.0,399.28,313.66
2016,1,26,14,45,716.5,92.5,0.6,12.0,387.5,375.82,290.53
2016,1,26,15,0,816.0,68.0,0.6,12.0,384.0,341.2,255.76
2016,1,26,15,15,787.0,65.0,0.55,11.5,343.5,279.02,200.83
2016,1,26,15,30,758.0,62.0,0.5,11.0,303.0,219.41,148.19
2016,1,26,15,45,712.5,58.0,0.5,10.5,259.5,159.31,98.04
2016,1,26,16,0,667.0,54.0,0.5,10.0,216.0,104.45,58.01
2016,1,26,16,15,599.5,48.0,0.6,9.5,171.0,49.63,29.83
2016,1,26,16,30,532.0,42.0,0.7,9.0,126.0,34.37,25.3
2016,1,26,16,45,415.0,33.0,0.85,8.5,85.0,27.18,18.27
2016,1,26,17,0,298.0,24.0,1.0,8.0,44.0,19.99,8.57
2016,1,26,17,15,149.0,12.0,0.95,8.0,22.0,10.24,0.0
2016,1,26,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.5,0.8,5.5,9.5,0.0,0.0
2016,1,27,7,30,0.0,19.0,0.8,6.0,19.0,16.22,0.0
2016,1,27,7,45,216.5,28.0,0.8,6.5,55.0,237.64,178.95
2016,1,27,8,0,433.0,37.0,0.8,7.0,91.0,426.69,350.76
2016,1,27,8,15,514.5,45.0,0.75,7.0,135.0,516.78,426.48
2016,1,27,8,30,596.0,53.0,0.7,7.0,179.0,610.65,501.01
2016,1,27,8,45,646.5,58.5,0.7,7.5,223.0,677.02,550.57
2016,1,27,9,0,697.0,64.0,0.7,8.0,267.0,743.51,597.86
2016,1,27,9,15,731.5,68.0,0.6,8.5,308.5,786.08,624.2
2016,1,27,9,30,766.0,72.0,0.5,9.0,350.0,834.25,653.35
2016,1,27,9,45,733.0,81.0,0.45,9.5,368.5,829.54,645.83
2016,1,27,10,0,700.0,90.0,0.4,10.0,387.0,814.56,632.09
2016,1,27,10,15,789.5,81.0,0.35,10.0,439.5,883.14,676.85
2016,1,27,10,30,879.0,72.0,0.3,10.0,492.0,944.39,714.1
2016,1,27,10,45,891.0,73.0,0.3,10.5,516.5,951.79,715.35
2016,1,27,11,0,903.0,74.0,0.3,11.0,541.0,955.42,715.25
2016,1,27,11,15,910.0,75.0,0.3,11.0,558.5,950.51,711.11
2016,1,27,11,30,917.0,76.0,0.3,11.0,576.0,941.74,704.79
2016,1,27,11,45,921.5,76.0,0.3,11.5,585.5,925.61,692.63
2016,1,27,12,0,926.0,76.0,0.3,12.0,595.0,905.75,678.31
2016,1,27,12,15,926.0,76.0,0.3,12.0,597.0,878.41,660.46
2016,1,27,12,30,926.0,76.0,0.3,12.0,599.0,847.7,640.49
2016,1,27,12,45,688.5,144.0,0.3,12.5,530.5,715.39,549.13
2016,1,27,13,0,451.0,212.0,0.3,13.0,462.0,572.49,444.25
2016,1,27,13,15,680.5,143.0,0.3,13.0,509.5,645.22,501.06
2016,1,27,13,30,910.0,74.0,0.3,13.0,557.0,681.13,527.06
2016,1,27,13,45,787.5,98.0,0.3,13.0,504.5,591.42,459.41
2016,1,27,14,0,665.0,122.0,0.3,13.0,452.0,506.16,395.27
2016,1,27,14,15,635.5,121.5,0.25,13.0,422.5,451.74,352.61
2016,1,27,14,30,606.0,121.0,0.2,13.0,393.0,398.99,309.83
2016,1,27,14,45,719.0,92.0,0.2,13.0,390.5,377.32,288.34
2016,1,27,15,0,832.0,63.0,0.2,13.0,388.0,342.76,253.85
2016,1,27,15,15,804.5,60.5,0.25,12.5,348.0,280.54,199.81
2016,1,27,15,30,777.0,58.0,0.3,12.0,308.0,220.65,147.52
2016,1,27,15,45,739.0,53.5,0.35,12.0,265.0,159.99,96.71
2016,1,27,16,0,701.0,49.0,0.4,12.0,222.0,103.6,55.31
2016,1,27,16,15,638.5,44.0,0.4,11.5,177.0,50.75,29.58
2016,1,27,16,30,576.0,39.0,0.4,11.0,132.0,34.82,25.54
2016,1,27,16,45,469.0,30.5,0.4,11.0,90.0,27.38,18.34
2016,1,27,17,0,362.0,22.0,0.4,11.0,48.0,19.91,9.11
2016,1,27,17,15,181.0,11.0,0.45,10.5,24.0,9.39,0.0
2016,1,27,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.8,7.0,2.5,2.13,0.0
2016,1,28,7,30,0.0,5.0,0.7,7.0,5.0,4.27,0.0
2016,1,28,7,45,0.0,15.0,0.65,7.5,15.0,12.35,4.02
2016,1,28,8,0,0.0,25.0,0.6,8.0,25.0,20.63,12.01
2016,1,28,8,15,0.0,37.0,0.5,8.0,37.0,30.59,21.01
2016,1,28,8,30,0.0,49.0,0.4,8.0,49.0,41.1,30.43
2016,1,28,8,45,0.0,61.0,0.3,8.5,61.0,52.28,40.25
2016,1,28,9,0,0.0,73.0,0.2,9.0,73.0,63.4,49.82
2016,1,28,9,15,0.0,84.0,0.2,9.0,84.0,73.4,58.34
2016,1,28,9,30,0.0,95.0,0.2,9.0,95.0,83.41,66.75
2016,1,28,9,45,33.0,138.5,0.2,9.5,152.5,175.64,145.26
2016,1,28,10,0,66.0,182.0,0.2,10.0,210.0,260.47,213.95
2016,1,28,10,15,51.0,188.5,0.25,10.0,211.5,249.47,203.48
2016,1,28,10,30,36.0,195.0,0.3,10.0,213.0,238.79,194.11
2016,1,28,10,45,257.5,191.5,0.4,10.5,325.0,481.03,389.55
2016,1,28,11,0,479.0,188.0,0.5,11.0,437.0,700.91,551.27
2016,1,28,11,15,681.5,133.5,0.6,11.0,500.5,826.35,638.27
2016,1,28,11,30,884.0,79.0,0.7,11.0,564.0,916.84,698.93
2016,1,28,11,45,889.0,79.0,0.85,11.0,574.0,901.8,689.83
2016,1,28,12,0,894.0,79.0,1.0,11.0,584.0,883.12,679.74
2016,1,28,12,15,451.5,136.0,0.95,11.0,391.5,551.72,441.14
2016,1,28,12,30,9.0,193.0,0.9,11.0,199.0,177.25,141.24
2016,1,28,12,45,4.5,152.5,0.85,11.5,155.5,134.48,107.37
2016,1,28,13,0,0.0,112.0,0.8,12.0,112.0,94.13,73.81
2016,1,28,13,15,4.0,147.0,0.75,12.0,149.0,128.15,102.29
2016,1,28,13,30,8.0,182.0,0.7,12.0,186.0,162.27,130.31
2016,1,28,13,45,81.0,205.0,0.65,12.0,245.5,235.63,190.75
2016,1,28,14,0,154.0,228.0,0.6,12.0,305.0,301.3,242.64
2016,1,28,14,15,108.0,210.0,0.6,12.0,263.0,241.97,194.55
2016,1,28,14,30,62.0,192.0,0.6,12.0,221.0,196.68,158.21
2016,1,28,14,45,85.0,181.0,0.6,12.0,217.0,190.17,152.69
2016,1,28,15,0,108.0,170.0,0.6,12.0,213.0,185.06,147.59
2016,1,28,15,15,104.5,153.0,0.6,11.5,191.0,159.82,126.46
2016,1,28,15,30,101.0,136.0,0.6,11.0,169.0,135.32,105.84
2016,1,28,15,45,96.0,117.5,0.6,11.0,145.5,110.19,84.65
2016,1,28,16,0,91.0,99.0,0.6,11.0,122.0,86.13,64.96
2016,1,28,16,15,79.5,80.0,0.65,11.0,97.5,62.69,47.3
2016,1,28,16,30,68.0,61.0,0.7,11.0,73.0,46.72,36.13
2016,1,28,16,45,45.0,43.5,0.75,11.0,50.0,33.86,24.04
2016,1,28,17,0,22.0,26.0,0.8,11.0,27.0,21.0,10.49
2016,1,28,17,15,11.0,13.0,0.75,11.0,13.5,11.1,0.0
2016,1,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,10.5,0.65,9.5,10.5,8.96,0.0
2016,1,29,7,30,0.0,21.0,0.6,10.0,21.0,17.92,0.0
2016,1,29,7,45,218.5,28.5,0.6,10.5,56.5,241.91,184.43
2016,1,29,8,0,437.0,36.0,0.6,11.0,92.0,429.1,347.66
2016,1,29,8,15,516.0,42.5,0.6,11.0,135.0,515.24,418.58
2016,1,29,8,30,595.0,49.0,0.6,11.0,178.0,605.09,488.99
2016,1,29,8,45,297.5,34.0,0.6,11.0,98.5,334.74,279.48
2016,1,29,9,0,0.0,19.0,0.6,11.0,19.0,15.64,7.88
2016,1,29,9,15,0.0,22.0,0.6,11.0,22.0,18.13,10.2
2016,1,29,9,30,0.0,25.0,0.6,11.0,25.0,20.62,12.33
2016,1,29,9,45,0.0,52.0,0.65,11.5,52.0,43.03,31.61
2016,1,29,10,0,0.0,79.0,0.7,12.0,79.0,65.58,50.67
2016,1,29,10,15,0.0,108.0,0.7,12.0,108.0,93.06,73.69
2016,1,29,10,30,0.0,137.0,0.7,12.0,137.0,121.33,97.05
2016,1,29,10,45,8.5,166.0,0.75,12.0,170.5,158.21,127.6
2016,1,29,11,0,17.0,195.0,0.8,12.0,204.0,195.27,157.82
2016,1,29,11,15,18.0,201.0,0.8,12.0,210.5,200.48,161.66
2016,1,29,11,30,19.0,207.0,0.8,12.0,217.0,205.71,165.7
2016,1,29,11,45,9.5,183.0,0.85,12.5,188.0,171.0,136.89
2016,1,29,12,0,0.0,159.0,0.9,13.0,159.0,138.27,109.71
2016,1,29,12,15,0.0,159.5,0.9,13.0,159.5,138.24,109.76
2016,1,29,12,30,0.0,160.0,0.9,13.0,160.0,138.27,109.78
2016,1,29,12,45,0.0,95.0,0.9,13.0,95.0,79.18,61.06
2016,1,29,13,0,0.0,30.0,0.9,13.0,30.0,24.83,15.48
2016,1,29,13,15,0.0,29.0,0.9,13.0,29.0,23.99,14.82
2016,1,29,13,30,0.0,28.0,0.9,13.0,28.0,23.16,14.13
2016,1,29,13,45,0.0,18.0,0.9,13.0,18.0,14.87,7.07
2016,1,29,14,0,0.0,8.0,0.9,13.0,8.0,6.6,0.01
2016,1,29,14,15,0.0,28.0,0.85,12.5,28.0,23.13,14.25
2016,1,29,14,30,0.0,48.0,0.8,12.0,48.0,39.72,28.55
2016,1,29,14,45,0.0,27.0,0.8,12.0,27.0,22.29,13.61
2016,1,29,15,0,0.0,6.0,0.8,12.0,6.0,4.94,0.0
2016,1,29,15,15,0.0,5.0,0.75,11.5,5.0,4.11,0.0
2016,1,29,15,30,0.0,4.0,0.7,11.0,4.0,3.29,0.0
2016,1,29,15,45,342.0,26.0,0.7,11.0,113.0,76.33,45.01
2016,1,29,16,0,684.0,48.0,0.7,11.0,222.0,102.65,55.38
2016,1,29,16,15,624.0,43.0,0.65,11.0,178.0,50.69,29.01
2016,1,29,16,30,564.0,38.0,0.6,11.0,134.0,33.71,24.61
2016,1,29,16,45,461.0,30.5,0.6,11.0,93.0,27.2,18.31
2016,1,29,17,0,358.0,23.0,0.6,11.0,52.0,20.71,10.75
2016,1,29,17,15,179.0,11.5,0.65,10.5,26.0,9.82,0.0
2016,1,29,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,7,15,109.0,7.5,1.2,6.0,12.0,77.46,0.0
2016,1,30,7,30,218.0,15.0,1.2,6.0,24.0,195.62,0.0
2016,1,30,7,45,357.5,24.5,1.25,6.5,62.0,341.57,267.0
2016,1,30,8,0,497.0,34.0,1.3,7.0,100.0,463.63,382.97
2016,1,30,8,15,572.5,40.0,1.3,7.0,144.5,550.07,456.85
2016,1,30,8,30,648.0,46.0,1.3,7.0,189.0,639.07,528.61
2016,1,30,8,45,699.0,49.5,1.35,7.5,233.5,705.5,579.15
2016,1,30,9,0,750.0,53.0,1.4,8.0,278.0,771.7,627.29
2016,1,30,9,15,780.5,56.0,1.4,8.0,319.5,817.75,659.42
2016,1,30,9,30,811.0,59.0,1.4,8.0,361.0,861.76,689.31
2016,1,30,9,45,837.5,60.0,1.45,8.0,399.0,886.4,705.5
2016,1,30,10,0,864.0,61.0,1.5,8.0,437.0,918.32,726.88
2016,1,30,10,15,879.0,62.5,1.5,8.0,468.5,936.82,737.89
2016,1,30,10,30,894.0,64.0,1.5,8.0,500.0,951.81,746.65
2016,1,30,10,45,906.0,64.5,1.55,8.5,525.0,958.86,749.48
2016,1,30,11,0,918.0,65.0,1.6,9.0,550.0,962.08,749.9
2016,1,30,11,15,465.5,131.5,1.6,9.0,377.5,612.99,497.1
2016,1,30,11,30,13.0,198.0,1.6,9.0,205.0,190.62,154.24
2016,1,30,11,45,6.5,158.0,1.65,9.0,161.5,143.61,116.36
2016,1,30,12,0,0.0,118.0,1.7,9.0,118.0,99.89,79.54
2016,1,30,12,15,0.0,76.5,1.65,9.0,76.5,63.55,48.84
2016,1,30,12,30,0.0,35.0,1.6,9.0,35.0,28.98,19.32
2016,1,30,12,45,204.5,132.0,1.6,9.0,247.5,302.62,253.66
2016,1,30,13,0,409.0,229.0,1.6,9.0,460.0,546.85,445.88
2016,1,30,13,15,328.5,238.0,1.55,9.0,421.0,478.42,389.0
2016,1,30,13,30,248.0,247.0,1.5,9.0,382.0,403.84,329.44
2016,1,30,13,45,147.0,230.0,1.5,9.0,309.0,310.11,253.8
2016,1,30,14,0,46.0,213.0,1.5,9.0,236.0,217.76,178.01
2016,1,30,14,15,45.0,201.5,1.5,9.0,223.5,202.0,165.41
2016,1,30,14,30,44.0,190.0,1.5,9.0,211.0,186.54,152.66
2016,1,30,14,45,22.0,121.5,1.55,9.0,132.0,113.0,91.25
2016,1,30,15,0,0.0,53.0,1.6,9.0,53.0,43.86,32.54
2016,1,30,15,15,0.0,48.0,1.55,8.5,48.0,39.69,29.12
2016,1,30,15,30,0.0,43.0,1.5,8.0,43.0,35.53,25.6
2016,1,30,15,45,0.0,37.0,1.45,8.0,37.0,30.54,21.26
2016,1,30,16,0,0.0,31.0,1.4,8.0,31.0,25.57,16.88
2016,1,30,16,15,0.0,24.5,1.3,7.5,24.5,20.18,12.12
2016,1,30,16,30,0.0,18.0,1.2,7.0,18.0,14.81,7.87
2016,1,30,16,45,0.0,12.5,1.2,6.5,12.5,10.27,3.57
2016,1,30,17,0,0.0,7.0,1.2,6.0,7.0,5.74,0.0
2016,1,30,17,15,0.0,3.5,1.15,6.0,3.5,2.99,0.0
2016,1,30,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,1.0,4.0,6.5,5.55,0.0
2016,1,31,7,30,0.0,13.0,1.0,4.0,13.0,10.72,0.0
2016,1,31,7,45,11.5,30.5,1.0,4.5,32.0,46.69,32.83
2016,1,31,8,0,23.0,48.0,1.0,5.0,51.0,76.93,61.54
2016,1,31,8,15,33.5,67.0,1.05,5.0,73.0,108.16,90.01
2016,1,31,8,30,44.0,86.0,1.1,5.0,95.0,138.9,117.65
2016,1,31,8,45,51.5,104.5,1.2,5.5,118.0,166.16,141.41
2016,1,31,9,0,59.0,123.0,1.3,6.0,141.0,193.39,164.59
2016,1,31,9,15,63.5,140.0,1.35,6.0,162.0,215.6,183.22
2016,1,31,9,30,68.0,157.0,1.4,6.0,183.0,237.77,201.52
2016,1,31,9,45,68.0,172.5,1.45,6.0,200.5,253.44,214.0
2016,1,31,10,0,68.0,188.0,1.5,6.0,218.0,268.92,226.22
2016,1,31,10,15,44.0,187.0,1.6,6.0,207.5,239.32,200.3
2016,1,31,10,30,20.0,186.0,1.7,6.0,197.0,192.67,160.19
2016,1,31,10,45,10.0,163.0,1.8,6.5,168.5,156.07,128.7
2016,1,31,11,0,0.0,140.0,1.9,7.0,140.0,122.13,99.28
2016,1,31,11,15,277.0,161.5,2.0,7.0,316.5,451.0,379.18
2016,1,31,11,30,554.0,183.0,2.1,7.0,493.0,745.38,607.85
2016,1,31,11,45,282.0,189.5,2.25,7.0,347.5,472.23,391.1
2016,1,31,12,0,10.0,196.0,2.4,7.0,202.0,182.84,149.54
2016,1,31,12,15,212.0,216.0,2.45,7.0,339.0,421.18,351.23
2016,1,31,12,30,414.0,236.0,2.5,7.0,476.0,597.52,492.05
2016,1,31,12,45,684.0,155.5,2.65,7.0,547.5,728.29,595.96
2016,1,31,13,0,954.0,75.0,2.8,7.0,619.0,802.48,652.71
2016,1,31,13,15,949.0,74.5,2.85,7.0,604.5,757.13,618.88
2016,1,31,13,30,944.0,74.0,2.9,7.0,590.0,709.31,582.08
2016,1,31,13,45,930.5,74.5,2.95,7.0,567.0,655.13,538.55
2016,1,31,14,0,917.0,75.0,3.0,7.0,544.0,599.72,492.83
2016,1,31,14,15,903.5,73.5,3.0,7.0,514.5,541.31,443.22
2016,1,31,14,30,890.0,72.0,3.0,7.0,485.0,482.32,391.6
2016,1,31,14,45,543.0,123.5,3.05,7.0,370.0,336.26,271.96
2016,1,31,15,0,196.0,175.0,3.1,7.0,255.0,218.99,178.0
2016,1,31,15,15,187.0,159.5,3.1,6.5,229.5,188.11,151.19
2016,1,31,15,30,178.0,144.0,3.1,6.0,204.0,158.41,125.12
2016,1,31,15,45,426.0,102.5,3.1,6.0,220.5,151.66,107.28
2016,1,31,16,0,674.0,61.0,3.1,6.0,237.0,111.46,64.35
2016,1,31,16,15,608.5,55.0,3.05,5.5,191.0,58.31,35.95
2016,1,31,16,30,543.0,49.0,3.0,5.0,145.0,39.9,30.9
2016,1,31,16,45,427.5,40.0,3.0,5.0,101.5,32.87,23.96
2016,1,31,17,0,312.0,31.0,3.0,5.0,58.0,25.87,16.05
2016,1,31,17,15,156.0,15.5,3.05,5.0,29.0,13.23,0.0
2016,1,31,17,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,7,15,176.0,8.0,2.4,3.5,16.0,121.71,0.0
2016,2,1,7,30,352.0,16.0,2.4,4.0,32.0,286.1,0.0
2016,2,1,7,45,485.0,24.0,2.45,4.5,74.5,425.63,341.38
2016,2,1,8,0,618.0,32.0,2.5,5.0,117.0,556.5,464.39
2016,2,1,8,15,687.0,37.0,2.5,5.0,164.5,640.22,537.24
2016,2,1,8,30,756.0,42.0,2.5,5.0,212.0,726.02,607.47
2016,2,1,8,45,799.5,45.0,2.55,5.5,259.5,779.36,648.49
2016,2,1,9,0,843.0,48.0,2.6,6.0,307.0,839.97,693.04
2016,2,1,9,15,870.5,50.5,2.6,6.0,350.5,884.14,724.44
2016,2,1,9,30,898.0,53.0,2.6,6.0,394.0,926.1,753.41
2016,2,1,9,45,908.5,58.0,2.6,6.5,431.5,952.92,769.43
2016,2,1,10,0,919.0,63.0,2.6,7.0,469.0,976.11,782.72
2016,2,1,10,15,932.5,64.5,2.55,7.0,501.5,993.54,792.71
2016,2,1,10,30,946.0,66.0,2.5,7.0,534.0,1007.21,800.11
2016,2,1,10,45,953.0,68.0,2.5,7.0,559.0,1011.37,801.52
2016,2,1,11,0,960.0,70.0,2.5,7.0,584.0,1011.48,800.37
2016,2,1,11,15,965.0,71.0,2.45,7.0,601.5,1004.3,793.8
2016,2,1,11,30,970.0,72.0,2.4,7.0,619.0,993.07,784.66
2016,2,1,11,45,966.5,75.0,2.35,7.5,628.0,972.6,767.87
2016,2,1,12,0,963.0,78.0,2.3,8.0,637.0,948.39,748.76
2016,2,1,12,15,962.5,78.0,2.25,8.0,638.5,919.56,727.92
2016,2,1,12,30,962.0,78.0,2.2,8.0,640.0,887.24,704.7
2016,2,1,12,45,957.0,78.5,2.2,8.0,632.5,848.58,677.43
2016,2,1,13,0,952.0,79.0,2.2,8.0,625.0,807.01,647.95
2016,2,1,13,15,946.0,78.5,2.15,8.0,610.5,760.92,614.54
2016,2,1,13,30,940.0,78.0,2.1,8.0,596.0,712.45,577.32
2016,2,1,13,45,931.0,77.0,2.05,8.0,573.5,659.47,535.13
2016,2,1,14,0,922.0,76.0,2.0,8.0,551.0,604.86,490.6
2016,2,1,14,15,908.5,74.0,1.95,7.5,521.5,545.6,441.94
2016,2,1,14,30,895.0,72.0,1.9,7.0,492.0,485.75,391.13
2016,2,1,14,45,882.5,68.5,1.85,7.0,457.0,424.54,336.79
2016,2,1,15,0,870.0,65.0,1.8,7.0,422.0,363.23,280.79
2016,2,1,15,15,844.0,62.0,1.7,6.5,380.5,297.7,220.91
2016,2,1,15,30,818.0,59.0,1.6,6.0,339.0,234.75,163.13
2016,2,1,15,45,783.5,55.0,1.55,6.0,294.0,172.01,107.91
2016,2,1,16,0,749.0,51.0,1.5,6.0,249.0,113.06,62.37
2016,2,1,16,15,691.0,46.0,1.45,5.5,202.0,56.65,32.85
2016,2,1,16,30,633.0,41.0,1.4,5.0,155.0,36.57,27.93
2016,2,1,16,45,537.0,33.5,1.35,5.0,110.5,30.07,21.54
2016,2,1,17,0,441.0,26.0,1.3,5.0,66.0,23.58,14.44
2016,2,1,17,15,220.5,13.0,1.25,4.5,33.0,11.5,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
