Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,13.5,0.8,4.0,13.5,11.52,0.0
2016,2,2,7,30,0.0,27.0,0.8,4.0,27.0,37.0,0.42
2016,2,2,7,45,210.0,35.5,0.85,4.5,65.0,247.02,200.01
2016,2,2,8,0,420.0,44.0,0.9,5.0,103.0,426.25,356.78
2016,2,2,8,15,499.0,51.5,0.9,5.0,147.0,514.83,431.11
2016,2,2,8,30,578.0,59.0,0.9,5.0,191.0,606.57,504.66
2016,2,2,8,45,633.0,63.5,0.9,5.0,236.5,675.88,557.57
2016,2,2,9,0,688.0,68.0,0.9,5.0,282.0,745.45,608.5
2016,2,2,9,15,722.0,72.0,0.9,5.0,324.0,794.74,642.72
2016,2,2,9,30,756.0,76.0,0.9,5.0,366.0,836.07,670.46
2016,2,2,9,45,781.5,78.5,0.95,5.5,403.5,871.97,693.49
2016,2,2,10,0,807.0,81.0,1.0,6.0,441.0,904.95,714.18
2016,2,2,10,15,824.0,83.5,1.0,6.0,473.0,926.56,727.16
2016,2,2,10,30,841.0,86.0,1.0,6.0,505.0,944.66,737.88
2016,2,2,10,45,584.0,158.5,1.05,6.0,456.5,777.09,619.44
2016,2,2,11,0,327.0,231.0,1.1,6.0,408.0,590.07,478.04
2016,2,2,11,15,205.5,245.0,1.05,6.0,357.5,464.22,379.76
2016,2,2,11,30,84.0,259.0,1.0,6.0,307.0,342.11,280.4
2016,2,2,11,45,199.5,259.5,1.0,6.0,375.5,460.16,377.28
2016,2,2,12,0,315.0,260.0,1.0,6.0,444.0,571.64,463.51
2016,2,2,12,15,607.5,175.0,1.0,6.0,531.5,739.12,592.35
2016,2,2,12,30,900.0,90.0,1.0,6.0,619.0,851.7,671.32
2016,2,2,12,45,907.5,86.5,1.0,6.5,615.0,820.27,646.55
2016,2,2,13,0,915.0,83.0,1.0,7.0,611.0,785.31,621.35
2016,2,2,13,15,910.5,82.0,1.0,7.0,597.5,741.15,590.57
2016,2,2,13,30,906.0,81.0,1.0,7.0,584.0,694.61,555.96
2016,2,2,13,45,902.0,78.5,1.0,7.0,563.5,644.6,517.4
2016,2,2,14,0,898.0,76.0,1.0,7.0,543.0,592.63,476.16
2016,2,2,14,15,449.0,49.5,1.0,7.0,283.0,287.89,236.45
2016,2,2,14,30,0.0,23.0,1.0,7.0,23.0,18.99,10.88
2016,2,2,14,45,0.0,21.5,1.0,7.5,21.5,17.74,9.92
2016,2,2,15,0,0.0,20.0,1.0,8.0,20.0,16.49,8.84
2016,2,2,15,15,397.5,40.0,0.95,7.5,178.0,152.53,114.02
2016,2,2,15,30,795.0,60.0,0.9,7.0,336.0,231.45,160.66
2016,2,2,15,45,757.0,56.5,0.85,7.0,291.5,169.93,106.58
2016,2,2,16,0,719.0,53.0,0.8,7.0,247.0,112.65,62.78
2016,2,2,16,15,661.0,48.0,0.85,6.5,200.5,58.02,34.12
2016,2,2,16,30,603.0,43.0,0.9,6.0,154.0,38.14,29.3
2016,2,2,16,45,505.0,35.5,1.0,5.5,110.0,31.73,23.06
2016,2,2,17,0,407.0,28.0,1.1,5.0,66.0,23.23,14.36
2016,2,2,17,15,203.5,14.0,1.1,5.0,33.0,11.36,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,126.0,9.5,0.8,3.0,15.5,90.47,0.0
2016,2,3,7,30,252.0,19.0,0.8,3.0,31.0,229.3,63.79
2016,2,3,7,45,376.0,29.0,0.8,3.5,70.5,361.15,293.08
2016,2,3,8,0,500.0,39.0,0.8,4.0,110.0,483.2,401.99
2016,2,3,8,15,572.5,45.5,0.8,4.5,155.5,567.15,471.51
2016,2,3,8,30,645.0,52.0,0.8,5.0,201.0,646.61,533.63
2016,2,3,8,45,690.5,56.5,0.85,5.5,246.5,710.31,581.21
2016,2,3,9,0,736.0,61.0,0.9,6.0,292.0,773.42,626.3
2016,2,3,9,15,767.0,64.5,0.9,6.5,334.0,820.87,657.6
2016,2,3,9,30,798.0,68.0,0.9,7.0,376.0,866.25,686.52
2016,2,3,9,45,815.5,71.5,0.95,7.5,413.0,896.33,704.97
2016,2,3,10,0,833.0,75.0,1.0,8.0,450.0,923.3,721.21
2016,2,3,10,15,849.0,77.0,1.0,8.0,482.0,943.48,733.09
2016,2,3,10,30,865.0,79.0,1.0,8.0,514.0,960.07,742.65
2016,2,3,10,45,876.5,80.5,1.0,8.5,539.0,967.91,745.08
2016,2,3,11,0,888.0,82.0,1.0,9.0,564.0,961.34,738.1
2016,2,3,11,15,895.0,83.0,1.0,9.0,582.0,956.7,734.17
2016,2,3,11,30,902.0,84.0,1.0,9.0,600.0,948.21,727.81
2016,2,3,11,45,904.0,85.5,1.0,9.5,610.0,931.93,715.12
2016,2,3,12,0,906.0,87.0,1.0,10.0,620.0,911.97,700.22
2016,2,3,12,15,605.5,176.5,0.95,10.0,533.0,739.89,579.17
2016,2,3,12,30,305.0,266.0,0.9,10.0,446.0,541.78,429.68
2016,2,3,12,45,160.0,238.5,0.9,10.0,333.0,367.31,296.22
2016,2,3,13,0,15.0,211.0,0.9,10.0,220.0,195.86,157.55
2016,2,3,13,15,44.0,231.0,0.9,10.0,256.0,245.71,199.4
2016,2,3,13,30,73.0,251.0,0.9,10.0,292.0,280.95,227.85
2016,2,3,13,45,206.5,235.5,0.9,10.0,345.0,351.79,285.61
2016,2,3,14,0,340.0,220.0,0.9,10.0,398.0,407.42,328.83
2016,2,3,14,15,172.5,191.0,0.85,9.5,281.5,264.34,214.37
2016,2,3,14,30,5.0,162.0,0.8,9.0,165.0,138.66,112.12
2016,2,3,14,45,33.5,169.0,0.8,9.0,183.5,158.82,129.32
2016,2,3,15,0,62.0,176.0,0.8,9.0,202.0,170.51,138.35
2016,2,3,15,15,57.0,159.5,0.75,8.5,182.0,149.13,120.48
2016,2,3,15,30,52.0,143.0,0.7,8.0,162.0,128.63,103.39
2016,2,3,15,45,46.5,125.0,0.7,8.0,140.0,107.81,85.87
2016,2,3,16,0,41.0,107.0,0.7,8.0,118.0,88.04,69.43
2016,2,3,16,15,31.5,88.0,0.75,7.5,95.5,68.59,53.81
2016,2,3,16,30,22.0,69.0,0.8,7.0,73.0,53.22,42.86
2016,2,3,16,45,11.0,50.0,0.85,7.0,52.0,39.66,30.06
2016,2,3,17,0,0.0,31.0,0.9,7.0,31.0,25.06,15.99
2016,2,3,17,15,0.0,15.5,0.9,7.0,15.5,12.8,0.0
2016,2,3,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,7,15,135.5,9.5,0.8,4.5,17.0,96.75,0.0
2016,2,4,7,30,271.0,19.0,0.7,5.0,34.0,244.27,94.2
2016,2,4,7,45,396.0,28.5,0.65,5.5,74.5,375.37,303.07
2016,2,4,8,0,521.0,38.0,0.6,6.0,115.0,498.53,409.97
2016,2,4,8,15,592.5,44.0,0.55,6.0,161.0,574.03,471.88
2016,2,4,8,30,664.0,50.0,0.5,6.0,207.0,661.15,538.86
2016,2,4,8,45,707.0,55.0,0.45,6.5,252.0,723.71,582.88
2016,2,4,9,0,750.0,60.0,0.4,7.0,297.0,785.66,624.24
2016,2,4,9,15,645.5,86.5,0.4,7.0,310.5,745.49,593.58
2016,2,4,9,30,541.0,113.0,0.4,7.0,324.0,680.97,546.32
2016,2,4,9,45,693.5,93.0,0.4,7.5,390.0,815.8,641.29
2016,2,4,10,0,846.0,73.0,0.4,8.0,456.0,934.33,717.33
2016,2,4,10,15,861.0,75.0,0.4,8.0,488.0,953.66,726.52
2016,2,4,10,30,876.0,77.0,0.4,8.0,520.0,958.6,728.03
2016,2,4,10,45,719.0,125.0,0.4,8.5,500.0,879.07,672.33
2016,2,4,11,0,562.0,173.0,0.4,9.0,480.0,767.17,594.84
2016,2,4,11,15,735.5,127.5,0.35,9.0,543.0,877.83,670.76
2016,2,4,11,30,909.0,82.0,0.3,9.0,606.0,953.66,717.4
2016,2,4,11,45,912.5,82.5,0.3,9.5,616.0,937.43,703.59
2016,2,4,12,0,916.0,83.0,0.3,10.0,626.0,917.48,689.17
2016,2,4,12,15,917.0,83.0,0.25,10.0,628.0,891.11,670.93
2016,2,4,12,30,918.0,83.0,0.2,10.0,630.0,861.3,650.64
2016,2,4,12,45,682.0,156.0,0.2,10.5,560.5,731.4,561.06
2016,2,4,13,0,446.0,229.0,0.2,11.0,491.0,590.42,457.74
2016,2,4,13,15,676.5,154.5,0.15,11.0,541.0,662.1,513.43
2016,2,4,13,30,907.0,80.0,0.1,11.0,591.0,696.74,538.17
2016,2,4,13,45,895.0,80.0,0.1,11.0,568.5,644.31,498.41
2016,2,4,14,0,883.0,80.0,0.1,11.0,546.0,590.61,457.87
2016,2,4,14,15,686.0,122.5,0.1,11.0,473.0,485.11,377.58
2016,2,4,14,30,489.0,165.0,0.1,11.0,400.0,386.89,302.24
2016,2,4,14,45,554.5,136.5,0.15,11.0,385.0,354.8,275.13
2016,2,4,15,0,620.0,108.0,0.2,11.0,370.0,318.8,242.15
2016,2,4,15,15,587.5,105.0,0.25,10.5,334.5,265.27,196.42
2016,2,4,15,30,555.0,102.0,0.3,10.0,299.0,215.03,153.26
2016,2,4,15,45,531.0,91.0,0.35,10.0,260.0,162.92,109.18
2016,2,4,16,0,507.0,80.0,0.4,10.0,221.0,113.74,71.34
2016,2,4,16,15,461.5,70.0,0.5,9.5,180.5,67.87,45.16
2016,2,4,16,30,416.0,60.0,0.6,9.0,140.0,48.12,37.98
2016,2,4,16,45,352.0,46.5,0.7,8.5,101.0,37.77,28.26
2016,2,4,17,0,288.0,33.0,0.8,8.0,62.0,27.13,17.86
2016,2,4,17,15,144.0,16.5,0.8,7.5,31.0,13.33,0.0
2016,2,4,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,7,15,126.5,10.5,1.2,3.5,17.5,91.79,0.0
2016,2,5,7,30,253.0,21.0,1.2,4.0,35.0,235.44,112.62
2016,2,5,7,45,377.5,31.5,1.2,4.5,76.5,365.53,300.04
2016,2,5,8,0,502.0,42.0,1.2,5.0,118.0,489.32,408.86
2016,2,5,8,15,576.0,49.0,1.15,5.5,164.5,575.81,480.08
2016,2,5,8,30,650.0,56.0,1.1,6.0,211.0,665.29,549.36
2016,2,5,8,45,699.0,60.5,1.05,6.5,258.0,724.33,591.93
2016,2,5,9,0,748.0,65.0,1.0,7.0,305.0,791.17,638.12
2016,2,5,9,15,780.0,68.5,0.95,7.5,348.5,840.09,669.26
2016,2,5,9,30,812.0,72.0,0.9,8.0,392.0,886.84,697.85
2016,2,5,9,45,840.5,73.0,0.85,9.0,431.5,924.45,717.93
2016,2,5,10,0,869.0,74.0,0.8,10.0,471.0,959.02,735.41
2016,2,5,10,15,884.0,76.0,0.7,10.0,503.5,978.51,744.03
2016,2,5,10,30,899.0,78.0,0.6,10.0,536.0,983.46,743.18
2016,2,5,10,45,909.0,79.5,0.55,10.5,562.0,989.9,743.5
2016,2,5,11,0,919.0,81.0,0.5,11.0,588.0,992.43,741.38
2016,2,5,11,15,925.5,82.0,0.45,11.0,606.0,987.02,735.72
2016,2,5,11,30,932.0,83.0,0.4,11.0,624.0,977.64,727.85
2016,2,5,11,45,933.5,84.0,0.35,11.5,633.5,959.73,713.43
2016,2,5,12,0,935.0,85.0,0.3,12.0,643.0,938.06,696.97
2016,2,5,12,15,935.0,85.5,0.25,12.0,645.0,910.84,678.43
2016,2,5,12,30,935.0,86.0,0.2,12.0,647.0,880.13,657.82
2016,2,5,12,45,930.0,86.5,0.2,12.5,640.0,842.11,632.18
2016,2,5,13,0,925.0,87.0,0.2,13.0,633.0,801.25,604.65
2016,2,5,13,15,919.0,86.0,0.2,13.0,618.5,755.41,574.66
2016,2,5,13,30,913.0,85.0,0.2,13.0,604.0,707.27,541.1
2016,2,5,13,45,905.5,83.5,0.25,13.0,582.0,655.6,504.21
2016,2,5,14,0,898.0,82.0,0.3,13.0,560.0,602.24,464.82
2016,2,5,14,15,885.0,80.0,0.35,12.5,530.5,546.07,422.56
2016,2,5,14,30,872.0,78.0,0.4,12.0,501.0,486.5,375.92
2016,2,5,14,45,654.0,114.0,0.5,12.0,419.0,379.26,292.91
2016,2,5,15,0,436.0,150.0,0.6,12.0,337.0,289.05,223.1
2016,2,5,15,15,619.0,107.0,0.6,11.5,344.0,276.34,204.94
2016,2,5,15,30,802.0,64.0,0.6,11.0,351.0,238.66,162.96
2016,2,5,15,45,769.0,60.0,0.65,11.0,306.5,176.66,109.85
2016,2,5,16,0,736.0,56.0,0.7,11.0,262.0,118.31,65.58
2016,2,5,16,15,682.0,50.5,0.75,10.5,215.0,61.93,35.83
2016,2,5,16,30,628.0,45.0,0.8,10.0,168.0,39.85,30.43
2016,2,5,16,45,531.0,38.0,0.85,9.5,122.0,33.91,24.76
2016,2,5,17,0,434.0,31.0,0.9,9.0,76.0,25.7,16.68
2016,2,5,17,15,217.0,15.5,0.9,8.5,38.0,12.53,0.9
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,7,15,153.0,10.0,1.1,4.5,19.5,108.81,0.0
2016,2,6,7,30,306.0,20.0,1.1,5.0,39.0,273.43,150.38
2016,2,6,7,45,423.5,29.5,1.1,5.5,80.5,397.26,324.83
2016,2,6,8,0,541.0,39.0,1.1,6.0,122.0,507.05,421.0
2016,2,6,8,15,609.5,45.0,1.05,6.5,168.5,590.5,489.02
2016,2,6,8,30,678.0,51.0,1.0,7.0,215.0,675.87,554.28
2016,2,6,8,45,723.0,55.0,1.0,7.5,261.0,739.5,600.26
2016,2,6,9,0,768.0,59.0,1.0,8.0,307.0,802.5,643.72
2016,2,6,9,15,796.5,62.0,0.95,8.5,350.0,847.8,672.01
2016,2,6,9,30,825.0,65.0,0.9,9.0,393.0,890.86,697.84
2016,2,6,9,45,844.5,67.5,0.85,9.5,430.5,922.03,714.72
2016,2,6,10,0,864.0,70.0,0.8,10.0,468.0,939.37,722.01
2016,2,6,10,15,878.0,71.5,0.75,10.5,500.0,957.17,729.73
2016,2,6,10,30,892.0,73.0,0.7,11.0,532.0,971.41,735.01
2016,2,6,10,45,903.0,74.0,0.65,11.5,557.0,978.34,735.59
2016,2,6,11,0,914.0,75.0,0.6,12.0,582.0,981.38,733.87
2016,2,6,11,15,920.0,75.5,0.6,12.0,599.5,975.07,728.82
2016,2,6,11,30,926.0,76.0,0.6,12.0,617.0,964.84,721.55
2016,2,6,11,45,930.0,76.0,0.6,12.5,627.0,948.25,709.06
2016,2,6,12,0,934.0,76.0,0.6,13.0,637.0,927.84,694.34
2016,2,6,12,15,934.0,76.0,0.6,13.0,639.0,900.22,676.31
2016,2,6,12,30,934.0,76.0,0.6,13.0,641.0,869.14,656.09
2016,2,6,12,45,749.5,134.0,0.6,13.0,584.5,763.54,585.04
2016,2,6,13,0,565.0,192.0,0.6,13.0,528.0,643.98,499.32
2016,2,6,13,15,743.0,133.0,0.6,13.0,564.5,689.35,535.07
2016,2,6,13,30,921.0,74.0,0.6,13.0,601.0,702.0,544.65
2016,2,6,13,45,914.0,72.5,0.65,13.0,579.5,650.41,506.29
2016,2,6,14,0,907.0,71.0,0.7,13.0,558.0,597.06,466.11
2016,2,6,14,15,895.0,69.5,0.7,13.0,529.0,539.62,420.87
2016,2,6,14,30,883.0,68.0,0.7,13.0,500.0,481.45,373.45
2016,2,6,14,45,810.5,75.0,0.7,13.0,450.0,406.94,312.52
2016,2,6,15,0,738.0,82.0,0.7,13.0,400.0,337.94,254.83
2016,2,6,15,15,662.0,88.0,0.65,12.5,353.5,272.06,199.4
2016,2,6,15,30,586.0,94.0,0.6,12.0,307.0,215.64,152.07
2016,2,6,15,45,560.0,85.5,0.55,11.5,268.0,163.36,107.86
2016,2,6,16,0,534.0,77.0,0.5,11.0,229.0,114.18,70.25
2016,2,6,16,15,582.5,60.0,0.5,10.5,199.0,63.58,38.83
2016,2,6,16,30,631.0,43.0,0.5,10.0,169.0,38.02,28.81
2016,2,6,16,45,545.0,36.0,0.55,9.5,124.0,32.06,23.16
2016,2,6,17,0,459.0,29.0,0.6,9.0,79.0,26.11,17.17
2016,2,6,17,15,229.5,14.5,0.65,8.5,39.5,11.66,1.41
2016,2,6,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,7,15,183.5,10.0,1.2,6.5,21.5,128.91,0.0
2016,2,7,7,30,367.0,20.0,1.2,7.0,43.0,309.74,186.86
2016,2,7,7,45,484.5,27.5,1.2,7.5,86.5,431.5,350.63
2016,2,7,8,0,602.0,35.0,1.2,8.0,130.0,551.32,453.07
2016,2,7,8,15,667.0,40.0,1.1,8.5,177.5,632.04,517.34
2016,2,7,8,30,732.0,45.0,1.0,9.0,225.0,714.7,578.7
2016,2,7,8,45,774.0,48.0,0.95,9.5,271.5,775.51,620.91
2016,2,7,9,0,816.0,51.0,0.9,10.0,318.0,825.96,653.64
2016,2,7,9,15,843.0,53.5,0.85,10.5,361.5,869.68,680.23
2016,2,7,9,30,870.0,56.0,0.8,11.0,405.0,911.23,704.35
2016,2,7,9,45,887.5,58.5,0.8,11.5,443.5,941.06,720.86
2016,2,7,10,0,905.0,61.0,0.8,12.0,482.0,967.65,735.11
2016,2,7,10,15,919.0,62.5,0.8,12.0,514.5,985.93,745.15
2016,2,7,10,30,933.0,64.0,0.8,12.0,547.0,1000.46,752.92
2016,2,7,10,45,940.5,65.5,0.8,12.5,572.5,1004.76,752.81
2016,2,7,11,0,948.0,67.0,0.8,13.0,598.0,1005.03,750.44
2016,2,7,11,15,954.5,68.0,0.8,13.0,616.0,999.61,746.0
2016,2,7,11,30,961.0,69.0,0.8,13.0,634.0,990.09,739.18
2016,2,7,11,45,963.5,69.5,0.8,13.5,644.5,972.19,725.8
2016,2,7,12,0,966.0,70.0,0.8,14.0,655.0,950.37,710.17
2016,2,7,12,15,966.5,70.0,0.8,14.0,657.0,922.4,691.94
2016,2,7,12,30,967.0,70.0,0.8,14.0,659.0,890.8,671.42
2016,2,7,12,45,967.0,69.0,0.8,14.5,653.0,854.15,646.3
2016,2,7,13,0,967.0,68.0,0.8,15.0,647.0,814.22,618.96
2016,2,7,13,15,962.5,67.5,0.8,15.0,633.0,768.51,588.64
2016,2,7,13,30,958.0,67.0,0.8,15.0,619.0,720.22,555.38
2016,2,7,13,45,949.5,66.5,0.8,15.0,597.0,667.09,516.19
2016,2,7,14,0,941.0,66.0,0.8,15.0,575.0,612.21,474.53
2016,2,7,14,15,929.5,65.0,0.8,15.0,546.0,553.78,428.8
2016,2,7,14,30,918.0,64.0,0.8,15.0,517.0,494.46,380.75
2016,2,7,14,45,901.5,62.5,0.8,15.0,481.5,432.02,328.58
2016,2,7,15,0,885.0,61.0,0.8,15.0,446.0,369.84,274.87
2016,2,7,15,15,862.5,58.5,0.75,14.5,405.0,305.56,218.58
2016,2,7,15,30,840.0,56.0,0.7,14.0,364.0,242.85,163.17
2016,2,7,15,45,806.0,53.0,0.7,13.5,318.5,177.19,107.64
2016,2,7,16,0,772.0,50.0,0.7,13.0,273.0,117.23,62.53
2016,2,7,16,15,721.0,46.0,0.7,12.5,225.5,59.83,32.65
2016,2,7,16,30,670.0,42.0,0.7,12.0,178.0,37.31,27.95
2016,2,7,16,45,583.0,35.5,0.75,11.5,131.5,31.71,22.68
2016,2,7,17,0,496.0,29.0,0.8,11.0,85.0,26.15,17.13
2016,2,7,17,15,248.0,14.5,0.8,10.5,42.5,12.68,2.75
2016,2,7,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,7,15,151.0,11.5,1.15,7.5,21.5,108.98,0.0
2016,2,8,7,30,302.0,23.0,1.1,8.0,43.0,277.8,179.92
2016,2,8,7,45,422.5,32.5,1.1,8.5,86.0,400.82,326.63
2016,2,8,8,0,543.0,42.0,1.1,9.0,129.0,522.7,429.64
2016,2,8,8,15,613.0,48.0,1.05,9.5,176.5,598.24,490.1
2016,2,8,8,30,683.0,54.0,1.0,10.0,224.0,685.45,555.61
2016,2,8,8,45,726.0,58.5,0.95,10.5,271.0,748.45,599.54
2016,2,8,9,0,769.0,63.0,0.9,11.0,318.0,810.67,640.78
2016,2,8,9,15,798.5,66.0,0.85,11.5,361.5,857.17,669.18
2016,2,8,9,30,828.0,69.0,0.8,12.0,405.0,901.39,695.11
2016,2,8,9,45,863.5,67.5,0.8,12.5,446.0,932.05,712.14
2016,2,8,10,0,899.0,66.0,0.8,13.0,487.0,970.12,733.98
2016,2,8,10,15,912.0,67.5,0.75,13.5,519.5,987.33,740.61
2016,2,8,10,30,925.0,69.0,0.7,14.0,552.0,1000.81,745.11
2016,2,8,10,45,935.0,70.0,0.7,14.5,578.0,1006.8,746.09
2016,2,8,11,0,945.0,71.0,0.7,15.0,604.0,1008.78,744.78
2016,2,8,11,15,950.5,72.0,0.65,15.0,622.0,1002.37,738.57
2016,2,8,11,30,956.0,73.0,0.6,15.0,640.0,991.9,730.1
2016,2,8,11,45,958.0,73.5,0.6,15.5,650.0,973.54,716.66
2016,2,8,12,0,960.0,74.0,0.6,16.0,660.0,951.31,701.03
2016,2,8,12,15,960.5,74.0,0.55,16.0,661.5,923.4,682.11
2016,2,8,12,30,961.0,74.0,0.5,16.0,663.0,891.88,661.02
2016,2,8,12,45,961.0,73.0,0.5,16.5,657.5,855.34,636.5
2016,2,8,13,0,961.0,72.0,0.5,17.0,652.0,815.52,609.82
2016,2,8,13,15,956.5,71.0,0.5,17.0,637.5,769.38,579.86
2016,2,8,13,30,952.0,70.0,0.5,17.0,623.0,720.68,546.98
2016,2,8,13,45,943.5,69.5,0.5,17.5,601.0,667.7,507.78
2016,2,8,14,0,935.0,69.0,0.5,18.0,579.0,612.99,466.28
2016,2,8,14,15,923.5,67.5,0.45,18.0,550.0,554.22,420.88
2016,2,8,14,30,912.0,66.0,0.4,18.0,521.0,494.6,373.34
2016,2,8,14,45,895.5,64.5,0.4,18.0,485.0,432.37,322.65
2016,2,8,15,0,879.0,63.0,0.4,18.0,449.0,370.42,270.41
2016,2,8,15,15,856.5,60.5,0.45,17.5,408.0,306.36,215.92
2016,2,8,15,30,834.0,58.0,0.5,17.0,367.0,243.88,161.96
2016,2,8,15,45,801.0,55.0,0.6,16.5,322.0,178.61,107.67
2016,2,8,16,0,768.0,52.0,0.7,16.0,277.0,118.94,63.29
2016,2,8,16,15,717.5,47.5,0.75,15.5,229.5,61.25,33.34
2016,2,8,16,30,667.0,43.0,0.8,15.0,182.0,38.11,28.31
2016,2,8,16,45,582.0,37.0,0.9,15.0,135.0,33.01,23.48
2016,2,8,17,0,497.0,31.0,1.0,15.0,88.0,27.98,18.44
2016,2,8,17,15,332.5,20.5,1.0,14.5,51.0,18.46,7.25
2016,2,8,17,30,168.0,10.0,1.0,14.0,14.0,8.54,0.0
2016,2,8,17,45,84.0,5.0,1.05,14.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,7,15,176.0,11.5,0.65,8.5,23.5,125.53,0.0
2016,2,9,7,30,352.0,23.0,0.6,9.0,47.0,315.16,213.84
2016,2,9,7,45,466.5,31.5,0.6,10.0,91.5,422.8,340.26
2016,2,9,8,0,581.0,40.0,0.6,11.0,136.0,541.74,437.44
2016,2,9,8,15,648.0,46.0,0.6,11.0,184.5,625.55,503.31
2016,2,9,8,30,715.0,52.0,0.6,11.0,233.0,711.22,566.99
2016,2,9,8,45,757.5,56.0,0.6,11.5,280.5,773.96,609.92
2016,2,9,9,0,800.0,60.0,0.6,12.0,328.0,835.85,650.4
2016,2,9,9,15,599.0,104.5,0.6,12.5,320.0,728.22,571.71
2016,2,9,9,30,398.0,149.0,0.6,13.0,312.0,594.54,472.78
2016,2,9,9,45,567.5,121.5,0.6,13.5,377.5,734.55,574.83
2016,2,9,10,0,737.0,94.0,0.6,14.0,443.0,868.01,662.18
2016,2,9,10,15,722.5,107.0,0.55,14.5,468.0,872.3,659.29
2016,2,9,10,30,708.0,120.0,0.5,15.0,493.0,872.61,655.91
2016,2,9,10,45,827.5,97.5,0.5,15.5,553.0,949.72,703.97
2016,2,9,11,0,947.0,75.0,0.5,16.0,613.0,1017.26,743.36
2016,2,9,11,15,952.5,76.0,0.5,16.0,631.0,1010.74,737.17
2016,2,9,11,30,958.0,77.0,0.5,16.0,649.0,1000.15,729.88
2016,2,9,11,45,808.0,124.0,0.5,16.5,612.0,906.32,668.22
2016,2,9,12,0,658.0,171.0,0.5,17.0,575.0,807.6,603.3
2016,2,9,12,15,809.5,125.0,0.5,17.0,623.5,860.78,639.85
2016,2,9,12,30,961.0,79.0,0.5,17.0,672.0,899.0,663.97
2016,2,9,12,45,959.0,78.5,0.5,17.0,665.5,861.3,638.92
2016,2,9,13,0,957.0,78.0,0.5,17.0,659.0,820.46,612.82
2016,2,9,13,15,951.5,77.5,0.5,17.0,644.5,774.15,582.82
2016,2,9,13,30,946.0,77.0,0.5,17.0,630.0,725.36,549.76
2016,2,9,13,45,773.0,119.0,0.55,17.0,560.5,618.67,473.02
2016,2,9,14,0,600.0,161.0,0.6,17.0,491.0,516.33,397.97
2016,2,9,14,15,596.0,153.0,0.6,16.5,466.5,469.91,363.43
2016,2,9,14,30,592.0,145.0,0.6,16.0,442.0,422.76,326.45
2016,2,9,14,45,506.0,153.5,0.65,16.0,395.0,352.18,270.83
2016,2,9,15,0,420.0,162.0,0.7,16.0,348.0,294.55,224.8
2016,2,9,15,15,408.0,149.0,0.65,15.0,316.5,249.4,187.19
2016,2,9,15,30,396.0,136.0,0.6,14.0,285.0,205.55,150.12
2016,2,9,15,45,381.5,120.5,0.6,13.5,249.5,160.78,112.81
2016,2,9,16,0,367.0,105.0,0.6,13.0,214.0,117.98,79.63
2016,2,9,16,15,342.0,89.5,0.65,12.5,177.5,76.92,53.98
2016,2,9,16,30,317.0,74.0,0.7,12.0,141.0,55.19,43.94
2016,2,9,16,45,272.0,58.0,0.8,12.0,105.0,43.86,33.46
2016,2,9,17,0,227.0,42.0,0.9,12.0,69.0,32.2,22.46
2016,2,9,17,15,113.5,26.5,0.9,11.5,40.0,20.44,9.54
2016,2,9,17,30,0.0,11.0,0.9,11.0,11.0,9.39,0.0
2016,2,9,17,45,0.0,5.5,0.9,11.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,168.5,12.0,0.9,8.5,24.5,121.17,0.0
2016,2,10,7,30,337.0,24.0,0.8,9.0,49.0,307.99,218.65
2016,2,10,7,45,448.0,33.5,0.7,9.5,93.0,421.6,341.64
2016,2,10,8,0,559.0,43.0,0.6,10.0,137.0,537.53,436.37
2016,2,10,8,15,625.0,49.0,0.55,10.0,185.0,610.89,493.97
2016,2,10,8,30,691.0,55.0,0.5,10.0,233.0,695.3,556.33
2016,2,10,8,45,732.0,59.5,0.5,10.5,280.0,756.92,598.58
2016,2,10,9,0,773.0,64.0,0.5,11.0,327.0,817.65,638.42
2016,2,10,9,15,801.5,67.5,0.5,11.5,370.5,864.11,666.88
2016,2,10,9,30,830.0,71.0,0.5,12.0,414.0,908.25,693.08
2016,2,10,9,45,771.5,86.5,0.5,12.5,428.0,881.33,671.35
2016,2,10,10,0,713.0,102.0,0.5,13.0,442.0,856.28,652.15
2016,2,10,10,15,807.0,90.5,0.5,13.0,499.5,928.59,699.29
2016,2,10,10,30,901.0,79.0,0.5,13.0,557.0,993.24,738.76
2016,2,10,10,45,910.0,80.5,0.55,13.5,582.5,998.83,739.8
2016,2,10,11,0,919.0,82.0,0.6,14.0,608.0,1000.49,739.51
2016,2,10,11,15,925.0,83.0,0.6,14.0,626.5,994.64,734.83
2016,2,10,11,30,931.0,84.0,0.6,14.0,645.0,984.8,727.9
2016,2,10,11,45,936.0,84.0,0.6,14.5,655.5,968.84,715.95
2016,2,10,12,0,941.0,84.0,0.6,15.0,666.0,948.97,701.75
2016,2,10,12,15,941.5,84.0,0.6,15.0,668.0,921.33,683.97
2016,2,10,12,30,942.0,84.0,0.6,15.0,670.0,890.15,663.99
2016,2,10,12,45,942.0,83.0,0.6,15.5,664.5,854.02,639.54
2016,2,10,13,0,942.0,82.0,0.6,16.0,659.0,814.67,612.96
2016,2,10,13,15,937.0,81.5,0.6,16.0,644.5,769.21,583.22
2016,2,10,13,30,932.0,81.0,0.6,16.0,630.0,721.27,550.3
2016,2,10,13,45,924.0,80.0,0.6,16.0,608.0,668.67,512.12
2016,2,10,14,0,916.0,79.0,0.6,16.0,586.0,614.35,471.52
2016,2,10,14,15,759.5,111.0,0.55,16.0,517.0,515.87,396.72
2016,2,10,14,30,603.0,143.0,0.5,16.0,448.0,426.47,328.02
2016,2,10,14,45,594.0,134.5,0.5,16.0,418.0,375.63,286.9
2016,2,10,15,0,585.0,126.0,0.5,16.0,388.0,325.01,244.32
2016,2,10,15,15,367.5,144.0,0.55,15.5,303.5,233.75,175.21
2016,2,10,15,30,150.0,162.0,0.6,15.0,219.0,166.89,127.68
2016,2,10,15,45,140.5,143.5,0.65,14.5,192.0,137.51,103.99
2016,2,10,16,0,131.0,125.0,0.7,14.0,165.0,109.67,82.14
2016,2,10,16,15,120.5,105.0,0.75,13.5,137.0,82.4,62.55
2016,2,10,16,30,110.0,85.0,0.8,13.0,109.0,63.7,51.33
2016,2,10,16,45,92.5,65.0,0.9,13.0,81.5,49.54,38.37
2016,2,10,17,0,75.0,45.0,1.0,13.0,54.0,35.03,24.89
2016,2,10,17,15,37.5,27.5,1.0,12.5,32.0,21.83,11.12
2016,2,10,17,30,0.0,10.0,1.0,12.0,10.0,8.54,0.0
2016,2,10,17,45,0.0,5.0,1.0,12.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,7,15,181.0,12.0,0.7,8.5,26.0,129.56,0.0
2016,2,11,7,30,362.0,24.0,0.6,9.0,52.0,327.96,239.82
2016,2,11,7,45,469.5,33.0,0.55,10.0,96.5,437.22,352.88
2016,2,11,8,0,577.0,42.0,0.5,11.0,141.0,542.25,437.69
2016,2,11,8,15,640.5,47.5,0.45,11.0,189.0,622.82,499.96
2016,2,11,8,30,704.0,53.0,0.4,11.0,237.0,704.89,559.64
2016,2,11,8,45,740.5,58.0,0.35,11.5,283.5,763.48,598.31
2016,2,11,9,0,777.0,63.0,0.3,12.0,330.0,821.02,634.46
2016,2,11,9,15,726.0,77.5,0.25,12.5,352.0,814.03,625.31
2016,2,11,9,30,675.0,92.0,0.2,13.0,374.0,796.01,609.62
2016,2,11,9,45,695.0,97.5,0.2,13.5,410.5,829.58,630.02
2016,2,11,10,0,715.0,103.0,0.2,14.0,447.0,860.47,647.4
2016,2,11,10,15,678.5,122.5,0.25,14.0,466.5,850.58,639.78
2016,2,11,10,30,642.0,142.0,0.3,14.0,486.0,835.97,629.88
2016,2,11,10,45,763.0,117.0,0.35,14.5,544.0,919.34,683.75
2016,2,11,11,0,884.0,92.0,0.4,15.0,602.0,991.36,727.36
2016,2,11,11,15,890.5,93.0,0.4,15.0,620.0,985.96,721.78
2016,2,11,11,30,897.0,94.0,0.4,15.0,638.0,966.16,708.58
2016,2,11,11,45,896.5,96.0,0.45,15.0,647.0,947.97,697.9
2016,2,11,12,0,896.0,98.0,0.5,15.0,656.0,926.17,684.92
2016,2,11,12,15,556.0,199.0,0.5,15.0,545.5,720.19,545.89
2016,2,11,12,30,216.0,300.0,0.5,15.0,435.0,488.14,376.39
2016,2,11,12,45,219.5,296.5,0.5,15.0,433.0,475.03,369.17
2016,2,11,13,0,223.0,293.0,0.5,15.0,431.0,461.05,358.9
2016,2,11,13,15,249.5,282.0,0.5,15.0,433.5,455.1,354.98
2016,2,11,13,30,276.0,271.0,0.5,15.0,436.0,458.03,357.15
2016,2,11,13,45,186.5,263.5,0.5,15.0,373.5,365.8,286.76
2016,2,11,14,0,97.0,256.0,0.5,15.0,311.0,285.07,224.53
2016,2,11,14,15,288.0,219.0,0.5,14.5,368.5,357.55,282.1
2016,2,11,14,30,479.0,182.0,0.5,14.0,426.0,399.51,311.91
2016,2,11,14,45,522.0,157.5,0.5,14.0,407.0,362.64,280.04
2016,2,11,15,0,565.0,133.0,0.5,14.0,388.0,320.46,243.09
2016,2,11,15,15,436.0,141.5,0.5,13.5,328.0,251.4,188.46
2016,2,11,15,30,307.0,150.0,0.5,13.0,268.0,194.6,144.97
2016,2,11,15,45,282.0,136.5,0.55,12.5,234.5,155.95,113.59
2016,2,11,16,0,257.0,123.0,0.6,12.0,201.0,120.45,86.51
2016,2,11,16,15,233.5,104.0,0.65,11.5,166.0,84.47,62.61
2016,2,11,16,30,210.0,85.0,0.7,11.0,131.0,63.17,51.3
2016,2,11,16,45,276.5,63.5,0.75,11.0,108.5,47.83,37.22
2016,2,11,17,0,343.0,42.0,0.8,11.0,86.0,34.48,24.72
2016,2,11,17,15,214.0,27.5,0.8,10.5,50.5,21.41,11.4
2016,2,11,17,30,85.0,13.0,0.8,10.0,15.0,11.1,0.0
2016,2,11,17,45,42.5,6.5,0.85,10.0,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,7,15,155.5,14.0,0.9,8.0,26.5,114.6,0.0
2016,2,12,7,30,311.0,28.0,0.8,8.0,53.0,298.44,225.38
2016,2,12,7,45,418.0,38.0,0.75,8.5,96.5,405.29,332.33
2016,2,12,8,0,525.0,48.0,0.7,9.0,140.0,518.24,425.24
