Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,8,15,590.5,54.5,0.65,9.0,187.5,599.04,488.77
2016,2,12,8,30,656.0,61.0,0.6,9.0,235.0,682.1,550.45
2016,2,12,8,45,698.5,66.0,0.6,9.5,281.5,744.2,593.39
2016,2,12,9,0,741.0,71.0,0.6,10.0,328.0,799.35,629.68
2016,2,12,9,15,770.0,74.5,0.55,10.5,371.0,845.89,657.73
2016,2,12,9,30,799.0,78.0,0.5,11.0,414.0,890.16,683.3
2016,2,12,9,45,720.0,101.0,0.45,11.5,424.5,859.14,657.65
2016,2,12,10,0,641.0,124.0,0.4,12.0,435.0,815.33,624.69
2016,2,12,10,15,582.0,153.0,0.4,12.0,449.5,783.31,602.1
2016,2,12,10,30,523.0,182.0,0.4,12.0,464.0,757.96,583.47
2016,2,12,10,45,700.5,138.0,0.45,12.5,534.5,884.7,669.1
2016,2,12,11,0,878.0,94.0,0.5,13.0,605.0,989.27,734.13
2016,2,12,11,15,658.0,169.0,0.55,13.0,558.5,858.82,647.13
2016,2,12,11,30,438.0,244.0,0.6,13.0,512.0,711.86,545.0
2016,2,12,11,45,666.5,171.0,0.65,13.5,586.0,837.86,636.97
2016,2,12,12,0,895.0,98.0,0.7,14.0,660.0,926.41,693.4
2016,2,12,12,15,895.5,98.5,0.7,14.0,662.0,900.28,674.63
2016,2,12,12,30,896.0,99.0,0.7,14.0,664.0,870.75,655.43
2016,2,12,12,45,893.0,99.0,0.75,14.0,657.5,842.1,637.73
2016,2,12,13,0,890.0,99.0,0.8,14.0,651.0,802.24,612.22
2016,2,12,13,15,703.5,154.5,0.8,13.5,585.5,687.57,531.8
2016,2,12,13,30,517.0,210.0,0.8,13.0,520.0,572.88,447.95
2016,2,12,13,45,437.0,224.0,0.85,13.0,479.0,505.19,397.71
2016,2,12,14,0,357.0,238.0,0.9,13.0,438.0,435.09,344.23
2016,2,12,14,15,303.5,233.5,0.9,12.5,398.0,378.89,301.0
2016,2,12,14,30,250.0,229.0,0.9,12.0,358.0,327.81,260.98
2016,2,12,14,45,225.0,215.0,0.95,12.0,325.0,280.49,223.0
2016,2,12,15,0,200.0,201.0,1.0,12.0,292.0,242.41,191.84
2016,2,12,15,15,100.0,103.0,0.95,11.5,148.5,117.36,91.12
2016,2,12,15,30,0.0,5.0,0.9,11.0,5.0,4.11,0.0
2016,2,12,15,45,0.0,4.5,0.85,11.0,4.5,3.7,0.0
2016,2,12,16,0,0.0,4.0,0.8,11.0,4.0,3.29,0.0
2016,2,12,16,15,0.0,3.0,0.75,10.5,3.0,2.46,0.0
2016,2,12,16,30,0.0,2.0,0.7,10.0,2.0,1.64,0.0
2016,2,12,16,45,0.0,1.5,0.7,10.0,1.5,1.23,0.0
2016,2,12,17,0,0.0,1.0,0.7,10.0,1.0,0.82,0.0
2016,2,12,17,15,0.0,0.5,0.7,10.0,0.5,0.41,0.0
2016,2,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,205.0,13.0,1.05,7.0,30.0,146.62,0.0
2016,2,13,7,30,410.0,26.0,1.1,7.0,60.0,357.41,276.23
2016,2,13,7,45,516.0,33.5,1.15,7.5,106.5,464.66,382.34
2016,2,13,8,0,622.0,41.0,1.2,8.0,153.0,578.43,476.76
2016,2,13,8,15,683.0,46.5,1.15,8.5,202.5,658.37,539.04
2016,2,13,8,30,744.0,52.0,1.1,9.0,252.0,739.77,598.6
2016,2,13,8,45,784.0,55.5,1.1,9.5,300.5,800.68,640.63
2016,2,13,9,0,824.0,59.0,1.1,10.0,349.0,860.58,680.19
2016,2,13,9,15,850.0,61.5,1.0,10.5,393.0,904.48,705.43
2016,2,13,9,30,876.0,64.0,0.9,11.0,437.0,935.41,720.94
2016,2,13,9,45,900.5,64.0,0.85,11.5,477.0,968.74,738.66
2016,2,13,10,0,925.0,64.0,0.8,12.0,517.0,999.0,753.89
2016,2,13,10,15,937.5,65.5,0.75,12.0,550.5,1016.1,761.73
2016,2,13,10,30,950.0,67.0,0.7,12.0,584.0,1029.31,767.3
2016,2,13,10,45,959.0,68.0,0.7,12.5,610.0,1034.39,767.62
2016,2,13,11,0,968.0,69.0,0.7,13.0,636.0,1035.33,765.61
2016,2,13,11,15,974.0,69.5,0.7,13.0,654.5,1028.53,760.32
2016,2,13,11,30,980.0,70.0,0.7,13.0,673.0,1017.54,752.67
2016,2,13,11,45,983.5,70.0,0.7,13.5,683.5,999.43,739.34
2016,2,13,12,0,987.0,70.0,0.7,14.0,694.0,977.28,723.68
2016,2,13,12,15,987.5,70.0,0.7,14.0,696.0,948.52,705.23
2016,2,13,12,30,988.0,70.0,0.7,14.0,698.0,916.03,684.44
2016,2,13,12,45,980.0,73.0,0.75,14.0,691.0,876.56,659.95
2016,2,13,13,0,972.0,76.0,0.8,14.0,684.0,834.13,633.23
2016,2,13,13,15,967.5,75.5,0.8,14.0,669.5,787.7,602.61
2016,2,13,13,30,963.0,75.0,0.8,14.0,655.0,738.65,569.07
2016,2,13,13,45,956.0,74.0,0.85,14.0,633.0,685.1,530.43
2016,2,13,14,0,949.0,73.0,0.9,14.0,611.0,629.64,489.0
2016,2,13,14,15,937.5,71.5,1.0,13.5,581.0,569.66,443.84
2016,2,13,14,30,926.0,70.0,1.1,13.0,551.0,508.79,395.78
2016,2,13,14,45,909.5,68.5,1.2,13.0,514.5,445.26,342.74
2016,2,13,15,0,893.0,67.0,1.3,13.0,478.0,381.97,287.82
2016,2,13,15,15,871.0,64.5,1.25,12.5,436.0,316.7,230.01
2016,2,13,15,30,849.0,62.0,1.2,12.0,394.0,250.74,171.2
2016,2,13,15,45,817.5,59.0,1.2,12.0,347.5,186.27,115.53
2016,2,13,16,0,786.0,56.0,1.2,12.0,301.0,125.2,68.7
2016,2,13,16,15,737.5,51.5,1.15,11.0,252.0,65.96,37.16
2016,2,13,16,30,689.0,47.0,1.1,10.0,203.0,41.45,32.02
2016,2,13,16,45,608.0,41.0,1.05,9.5,154.5,36.42,27.3
2016,2,13,17,0,527.0,35.0,1.0,9.0,106.0,31.45,22.39
2016,2,13,17,15,380.0,25.0,1.05,8.5,65.0,20.66,11.56
2016,2,13,17,30,233.0,15.0,1.1,8.0,24.0,12.8,0.0
2016,2,13,17,45,116.5,7.5,1.15,8.0,12.0,6.4,0.0
2016,2,13,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,7,15,206.0,12.5,1.2,7.5,31.0,172.32,0.0
2016,2,14,7,30,412.0,25.0,1.2,8.0,62.0,359.42,281.23
2016,2,14,7,45,513.0,32.5,1.3,8.5,107.0,462.2,380.56
2016,2,14,8,0,614.0,40.0,1.4,9.0,152.0,571.77,471.78
2016,2,14,8,15,672.0,44.5,1.3,9.5,200.5,647.51,530.59
2016,2,14,8,30,730.0,49.0,1.2,10.0,249.0,724.58,586.64
2016,2,14,8,45,644.5,72.5,1.15,10.5,272.0,706.71,570.76
2016,2,14,9,0,559.0,96.0,1.1,11.0,295.0,673.43,543.87
2016,2,14,9,15,533.5,116.5,1.15,11.5,325.0,677.18,545.3
2016,2,14,9,30,508.0,137.0,1.2,12.0,355.0,686.08,549.92
2016,2,14,9,45,691.0,103.5,1.3,12.5,429.0,836.16,656.21
2016,2,14,10,0,874.0,70.0,1.4,13.0,503.0,958.66,737.28
2016,2,14,10,15,557.0,159.5,1.4,13.0,442.0,768.02,601.86
2016,2,14,10,30,240.0,249.0,1.4,13.0,381.0,518.81,413.31
2016,2,14,10,45,316.5,246.5,1.4,13.5,428.5,606.29,480.59
2016,2,14,11,0,393.0,244.0,1.4,14.0,476.0,670.59,526.67
2016,2,14,11,15,661.0,160.5,1.4,14.0,564.5,854.33,659.48
2016,2,14,11,30,929.0,77.0,1.4,14.0,653.0,979.38,741.19
2016,2,14,11,45,931.0,77.5,1.4,14.5,662.5,961.36,725.63
2016,2,14,12,0,933.0,78.0,1.4,15.0,672.0,939.54,709.65
2016,2,14,12,15,934.5,78.0,1.4,15.0,674.5,912.97,691.94
2016,2,14,12,30,936.0,78.0,1.4,15.0,677.0,882.8,671.89
2016,2,14,12,45,732.5,149.0,1.45,15.0,615.5,772.66,597.02
2016,2,14,13,0,529.0,220.0,1.5,15.0,554.0,648.69,506.0
2016,2,14,13,15,730.5,147.5,1.45,15.0,597.0,701.2,547.36
2016,2,14,13,30,932.0,75.0,1.4,15.0,640.0,718.54,560.66
2016,2,14,13,45,924.0,74.5,1.4,15.0,619.0,666.31,520.75
2016,2,14,14,0,916.0,74.0,1.4,15.0,598.0,612.34,479.11
2016,2,14,14,15,906.0,73.0,1.35,15.0,569.5,555.32,433.52
2016,2,14,14,30,896.0,72.0,1.3,15.0,541.0,497.3,385.68
2016,2,14,14,45,877.5,71.0,1.3,15.0,505.0,435.04,333.3
2016,2,14,15,0,859.0,70.0,1.3,15.0,469.0,373.28,279.68
2016,2,14,15,15,837.5,67.5,1.25,14.5,428.5,308.52,222.84
2016,2,14,15,30,816.0,65.0,1.2,14.0,388.0,246.2,167.53
2016,2,14,15,45,779.0,62.5,1.2,14.0,341.5,183.23,113.83
2016,2,14,16,0,742.0,60.0,1.2,14.0,295.0,124.39,69.26
2016,2,14,16,15,693.5,55.5,1.15,13.5,247.5,67.87,39.21
2016,2,14,16,30,645.0,51.0,1.1,13.0,200.0,44.57,34.42
2016,2,14,16,45,559.5,45.0,1.1,12.5,152.0,36.44,26.99
2016,2,14,17,0,474.0,39.0,1.1,12.0,104.0,32.01,22.63
2016,2,14,17,15,237.0,32.0,1.05,11.5,64.5,24.85,15.09
2016,2,14,17,30,0.0,25.0,1.0,11.0,25.0,19.19,0.0
2016,2,14,17,45,0.0,12.5,1.0,11.0,12.5,10.67,0.0
2016,2,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,7,15,241.0,12.5,1.15,9.5,34.5,197.07,0.0
2016,2,15,7,30,482.0,25.0,1.1,10.0,69.0,409.83,320.38
2016,2,15,7,45,579.5,31.5,1.1,10.5,117.0,511.76,415.34
2016,2,15,8,0,677.0,38.0,1.1,11.0,165.0,619.91,502.57
2016,2,15,8,15,732.0,42.0,1.05,11.5,214.5,694.55,558.91
2016,2,15,8,30,787.0,46.0,1.0,12.0,264.0,761.57,606.24
2016,2,15,8,45,822.0,49.0,0.95,12.5,312.5,817.72,643.11
2016,2,15,9,0,857.0,52.0,0.9,13.0,361.0,872.9,677.5
2016,2,15,9,15,881.0,54.5,0.9,13.0,405.5,915.42,704.06
2016,2,15,9,30,905.0,57.0,0.9,13.0,450.0,955.41,728.47
2016,2,15,9,45,922.0,58.5,0.9,13.5,489.0,984.26,743.75
2016,2,15,10,0,939.0,60.0,0.9,14.0,528.0,1009.69,756.77
2016,2,15,10,15,950.5,61.0,0.9,14.5,561.0,1025.34,763.43
2016,2,15,10,30,962.0,62.0,0.9,15.0,594.0,1037.06,767.8
2016,2,15,10,45,970.0,63.0,0.9,15.5,620.0,1041.24,767.55
2016,2,15,11,0,978.0,64.0,0.9,16.0,646.0,1041.23,764.93
2016,2,15,11,15,982.5,65.0,0.9,16.0,664.0,1033.58,759.16
2016,2,15,11,30,987.0,66.0,0.9,16.0,682.0,1021.73,751.0
2016,2,15,11,45,989.5,66.5,0.9,16.0,692.0,1003.2,738.81
2016,2,15,12,0,992.0,67.0,0.9,16.0,702.0,980.6,724.23
2016,2,15,12,15,992.0,67.0,0.9,16.0,704.0,951.24,705.39
2016,2,15,12,30,992.0,67.0,0.9,16.0,706.0,918.16,684.21
2016,2,15,12,45,986.5,68.5,0.9,16.5,699.5,878.77,657.6
2016,2,15,13,0,981.0,70.0,0.9,17.0,693.0,836.3,628.91
2016,2,15,13,15,976.5,69.5,0.9,17.0,678.5,789.48,598.26
2016,2,15,13,30,972.0,69.0,0.9,17.0,664.0,740.01,565.02
2016,2,15,13,45,964.0,69.0,0.95,17.0,641.5,686.43,526.59
2016,2,15,14,0,956.0,69.0,1.0,17.0,619.0,630.98,485.43
2016,2,15,14,15,945.5,67.5,0.95,16.5,589.5,571.07,439.44
2016,2,15,14,30,935.0,66.0,0.9,16.0,560.0,510.16,390.96
2016,2,15,14,45,918.5,65.0,0.9,16.0,523.5,446.52,338.23
2016,2,15,15,0,902.0,64.0,0.9,16.0,487.0,383.1,283.85
2016,2,15,15,15,779.5,77.0,0.85,15.5,420.0,300.69,216.5
2016,2,15,15,30,657.0,90.0,0.8,15.0,353.0,229.66,159.04
2016,2,15,15,45,727.0,72.5,0.8,15.0,331.5,183.61,115.7
2016,2,15,16,0,797.0,55.0,0.8,15.0,310.0,125.51,67.53
2016,2,15,16,15,751.5,50.5,0.75,14.0,261.0,65.54,36.0
2016,2,15,16,30,706.0,46.0,0.7,13.0,212.0,40.59,30.89
2016,2,15,16,45,633.0,40.5,0.7,12.5,163.0,35.98,26.63
2016,2,15,17,0,560.0,35.0,0.7,12.0,114.0,31.44,22.2
2016,2,15,17,15,424.0,26.0,0.7,11.5,71.5,23.44,14.14
2016,2,15,17,30,288.0,17.0,0.7,11.0,29.0,15.45,0.0
2016,2,15,17,45,144.0,8.5,0.75,11.0,14.5,7.26,0.0
2016,2,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,231.5,13.5,0.9,9.5,35.5,193.53,21.18
2016,2,16,7,30,463.0,27.0,0.9,10.0,71.0,398.47,314.39
2016,2,16,7,45,557.0,34.0,0.9,10.5,118.5,498.33,404.73
2016,2,16,8,0,651.0,41.0,0.9,11.0,166.0,603.9,489.36
2016,2,16,8,15,707.0,46.0,0.8,11.5,216.0,680.18,545.84
2016,2,16,8,30,763.0,51.0,0.7,12.0,266.0,757.62,599.32
2016,2,16,8,45,798.0,54.5,0.65,12.5,313.5,814.76,636.03
2016,2,16,9,0,833.0,58.0,0.6,13.0,361.0,870.62,670.22
2016,2,16,9,15,857.0,60.5,0.55,13.5,405.5,902.75,687.06
2016,2,16,9,30,881.0,63.0,0.5,14.0,450.0,942.2,708.48
2016,2,16,9,45,902.0,63.5,0.5,14.5,489.5,973.11,724.8
2016,2,16,10,0,923.0,64.0,0.5,15.0,529.0,1000.82,738.96
2016,2,16,10,15,935.0,65.5,0.45,15.5,561.5,1017.49,744.84
2016,2,16,10,30,947.0,67.0,0.4,16.0,594.0,1030.26,748.48
2016,2,16,10,45,954.0,68.5,0.4,16.5,620.0,1034.05,747.95
2016,2,16,11,0,961.0,70.0,0.4,17.0,646.0,1033.7,745.18
2016,2,16,11,15,966.0,70.5,0.35,17.0,664.0,1025.96,738.27
2016,2,16,11,30,971.0,71.0,0.3,17.0,682.0,1014.07,729.16
2016,2,16,11,45,972.5,72.0,0.25,17.5,692.0,995.4,714.8
2016,2,16,12,0,974.0,73.0,0.2,18.0,702.0,972.76,698.34
2016,2,16,12,15,974.5,73.0,0.2,18.0,704.0,944.18,680.69
2016,2,16,12,30,975.0,73.0,0.2,18.0,706.0,911.9,660.8
2016,2,16,12,45,974.5,72.0,0.2,18.5,699.5,874.1,636.17
2016,2,16,13,0,974.0,71.0,0.2,19.0,693.0,832.99,609.4
2016,2,16,13,15,970.0,70.5,0.2,19.0,679.0,786.74,580.24
2016,2,16,13,30,966.0,70.0,0.2,19.0,665.0,737.81,548.57
2016,2,16,13,45,958.5,69.0,0.2,19.0,642.5,683.68,510.59
2016,2,16,14,0,951.0,68.0,0.2,19.0,620.0,627.68,470.1
2016,2,16,14,15,941.0,67.0,0.2,19.0,590.5,568.76,426.07
2016,2,16,14,30,931.0,66.0,0.2,19.0,561.0,508.76,379.56
2016,2,16,14,45,917.5,64.0,0.25,19.0,525.0,445.54,329.26
2016,2,16,15,0,904.0,62.0,0.3,19.0,489.0,382.24,276.87
2016,2,16,15,15,884.0,59.5,0.3,18.5,447.5,316.77,221.5
2016,2,16,15,30,864.0,57.0,0.3,18.0,406.0,252.59,166.39
2016,2,16,15,45,836.0,54.0,0.35,18.0,360.0,188.2,112.71
2016,2,16,16,0,808.0,51.0,0.4,18.0,314.0,126.62,66.97
2016,2,16,16,15,764.5,47.5,0.5,17.5,265.0,63.39,33.41
2016,2,16,16,30,721.0,44.0,0.6,17.0,216.0,38.95,28.92
2016,2,16,16,45,650.5,38.5,0.7,16.5,167.0,34.27,24.68
2016,2,16,17,0,580.0,33.0,0.8,16.0,118.0,29.62,20.25
2016,2,16,17,15,290.0,32.5,0.8,15.5,75.0,26.79,16.81
2016,2,16,17,30,0.0,32.0,0.8,15.0,32.0,23.82,0.0
2016,2,16,17,45,0.0,16.0,0.85,14.5,16.0,13.66,0.0
2016,2,16,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,7,15,99.5,17.5,1.25,11.0,27.5,113.34,30.74
2016,2,17,7,30,199.0,35.0,1.3,11.0,55.0,229.02,183.16
2016,2,17,7,45,245.5,52.0,1.4,11.5,90.5,292.53,242.81
2016,2,17,8,0,292.0,69.0,1.5,12.0,126.0,359.29,300.72
2016,2,17,8,15,324.0,85.0,1.55,12.0,164.5,415.12,347.72
2016,2,17,8,30,356.0,101.0,1.6,12.0,203.0,471.94,393.68
2016,2,17,8,45,380.5,115.0,1.7,12.0,240.5,519.94,431.32
2016,2,17,9,0,405.0,129.0,1.8,12.0,278.0,567.65,467.77
2016,2,17,9,15,348.5,156.5,1.85,12.0,295.5,534.74,439.83
2016,2,17,9,30,292.0,184.0,1.9,12.0,313.0,518.68,424.79
2016,2,17,9,45,225.0,208.5,1.95,12.5,313.0,463.62,378.77
2016,2,17,10,0,158.0,233.0,2.0,13.0,313.0,426.33,346.2
2016,2,17,10,15,98.5,233.0,2.05,13.0,284.0,341.73,277.62
2016,2,17,10,30,39.0,233.0,2.1,13.0,255.0,278.27,224.72
2016,2,17,10,45,69.5,258.0,2.2,13.0,299.5,334.27,270.22
2016,2,17,11,0,100.0,283.0,2.3,13.0,344.0,389.31,313.78
2016,2,17,11,15,100.0,292.0,2.35,13.0,354.0,394.3,316.96
2016,2,17,11,30,100.0,301.0,2.4,13.0,364.0,398.91,320.14
2016,2,17,11,45,50.0,217.5,2.45,13.0,249.0,254.35,204.87
2016,2,17,12,0,0.0,134.0,2.5,13.0,134.0,113.68,89.14
2016,2,17,12,15,113.5,225.0,2.5,13.0,299.5,327.59,266.03
2016,2,17,12,30,227.0,316.0,2.5,13.0,465.0,512.83,410.51
2016,2,17,12,45,139.5,300.0,2.55,13.0,391.5,412.53,330.33
2016,2,17,13,0,52.0,284.0,2.6,13.0,318.0,305.32,244.64
2016,2,17,13,15,63.5,284.5,2.6,13.0,325.0,309.07,248.31
2016,2,17,13,30,75.0,285.0,2.6,13.0,332.0,311.53,250.49
2016,2,17,13,45,161.0,278.0,2.65,13.0,374.0,362.14,291.88
2016,2,17,14,0,247.0,271.0,2.7,13.0,416.0,392.79,316.3
2016,2,17,14,15,123.5,140.5,2.7,12.5,213.0,192.4,155.48
2016,2,17,14,30,0.0,10.0,2.7,12.0,10.0,8.26,1.4
2016,2,17,14,45,0.0,9.0,2.7,12.0,9.0,7.43,0.72
2016,2,17,15,0,0.0,8.0,2.7,12.0,8.0,6.6,0.02
2016,2,17,15,15,0.0,11.0,2.65,11.5,11.0,9.07,2.18
2016,2,17,15,30,0.0,14.0,2.6,11.0,14.0,11.54,4.36
2016,2,17,15,45,0.0,12.5,2.6,11.0,12.5,10.29,3.3
2016,2,17,16,0,0.0,11.0,2.6,11.0,11.0,9.05,2.24
2016,2,17,16,15,0.0,9.0,2.6,11.0,9.0,7.4,0.8
2016,2,17,16,30,0.0,7.0,2.6,11.0,7.0,5.75,0.0
2016,2,17,16,45,0.0,5.5,2.65,11.0,5.5,4.51,0.0
2016,2,17,17,0,0.0,4.0,2.7,11.0,4.0,3.28,0.0
2016,2,17,17,15,0.0,2.5,2.7,10.5,2.5,2.05,0.0
2016,2,17,17,30,0.0,1.0,2.7,10.0,1.0,0.82,0.0
2016,2,17,17,45,0.0,0.5,2.75,10.0,0.5,0.43,0.0
2016,2,17,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,7,15,113.5,21.0,1.4,8.0,33.0,130.82,54.88
2016,2,18,7,30,227.0,42.0,1.4,8.0,66.0,260.41,211.95
2016,2,18,7,45,335.0,54.5,1.45,8.5,110.5,363.74,305.11
2016,2,18,8,0,443.0,67.0,1.5,9.0,155.0,476.88,400.3
2016,2,18,8,15,331.0,93.5,1.5,9.0,169.5,432.39,364.38
2016,2,18,8,30,219.0,120.0,1.5,9.0,184.0,361.94,305.72
2016,2,18,8,45,252.0,134.0,1.55,9.0,219.0,411.46,346.87
2016,2,18,9,0,285.0,148.0,1.6,9.0,254.0,462.12,387.11
2016,2,18,9,15,298.5,165.5,1.6,9.0,288.5,499.69,415.37
2016,2,18,9,30,312.0,183.0,1.6,9.0,323.0,536.32,442.44
2016,2,18,9,45,311.5,200.5,1.6,9.5,350.5,558.12,456.56
2016,2,18,10,0,311.0,218.0,1.6,10.0,378.0,578.25,469.33
2016,2,18,10,15,356.0,223.5,1.55,10.0,417.5,626.59,505.11
2016,2,18,10,30,401.0,229.0,1.5,10.0,457.0,673.76,539.06
2016,2,18,10,45,215.0,236.0,1.5,10.0,359.5,471.52,381.53
2016,2,18,11,0,29.0,243.0,1.5,10.0,262.0,271.81,219.37
2016,2,18,11,15,74.5,274.5,1.45,10.0,322.5,348.44,282.36
2016,2,18,11,30,120.0,306.0,1.4,10.0,383.0,423.13,340.84
2016,2,18,11,45,118.5,312.0,1.4,10.5,389.0,421.97,338.33
2016,2,18,12,0,117.0,318.0,1.4,11.0,395.0,420.44,336.15
2016,2,18,12,15,500.0,216.0,1.4,11.0,545.0,692.26,548.92
2016,2,18,12,30,883.0,114.0,1.4,11.0,695.0,890.21,688.91
2016,2,18,12,45,896.5,106.5,1.4,11.0,692.0,858.35,664.5
2016,2,18,13,0,910.0,99.0,1.4,11.0,689.0,815.73,635.46
2016,2,18,13,15,905.0,98.5,1.4,11.0,674.5,770.79,604.64
2016,2,18,13,30,900.0,98.0,1.4,11.0,660.0,723.44,570.29
2016,2,18,13,45,891.0,97.0,1.4,11.0,637.5,674.8,533.26
2016,2,18,14,0,882.0,96.0,1.4,11.0,615.0,619.73,490.51
2016,2,18,14,15,524.0,173.5,1.35,10.5,478.0,448.11,357.65
2016,2,18,14,30,166.0,251.0,1.3,10.0,341.0,300.25,241.44
2016,2,18,14,45,494.0,169.0,1.3,10.0,412.0,361.49,286.9
2016,2,18,15,0,822.0,87.0,1.3,10.0,483.0,376.16,288.05
2016,2,18,15,15,411.0,61.5,1.2,10.0,259.5,177.5,132.28
2016,2,18,15,30,0.0,36.0,1.1,10.0,36.0,29.74,20.14
2016,2,18,15,45,0.0,32.0,1.05,10.0,32.0,26.41,17.41
2016,2,18,16,0,0.0,28.0,1.0,10.0,28.0,23.09,14.57
2016,2,18,16,15,313.0,43.5,0.95,9.5,120.5,41.68,24.72
2016,2,18,16,30,626.0,59.0,0.9,9.0,213.0,46.87,37.17
2016,2,18,16,45,555.5,51.0,0.9,8.5,165.5,41.02,31.72
2016,2,18,17,0,485.0,43.0,0.9,8.0,118.0,35.12,26.03
2016,2,18,17,15,352.5,32.0,0.95,7.5,76.0,26.31,17.34
2016,2,18,17,30,220.0,21.0,1.0,7.0,34.0,17.43,2.9
2016,2,18,17,45,110.0,10.5,1.05,7.0,17.0,8.96,0.0
2016,2,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,7,15,200.0,16.5,1.2,7.5,38.0,186.37,99.64
2016,2,19,7,30,400.0,33.0,1.2,8.0,76.0,371.46,303.29
2016,2,19,7,45,491.5,41.5,1.3,8.5,122.5,467.95,388.51
2016,2,19,8,0,583.0,50.0,1.4,9.0,169.0,570.83,473.01
2016,2,19,8,15,640.0,55.5,1.4,9.0,218.0,645.86,532.01
2016,2,19,8,30,697.0,61.0,1.4,9.0,267.0,716.21,584.7
2016,2,19,8,45,406.5,111.0,1.45,9.5,236.0,538.37,446.75
2016,2,19,9,0,116.0,161.0,1.5,10.0,205.0,304.69,253.47
2016,2,19,9,15,58.0,151.5,1.45,10.0,173.5,213.81,177.68
2016,2,19,9,30,0.0,142.0,1.4,10.0,142.0,128.77,104.17
2016,2,19,9,45,116.0,187.0,1.4,10.5,247.0,328.18,271.93
2016,2,19,10,0,232.0,232.0,1.4,11.0,352.0,496.67,404.31
2016,2,19,10,15,150.5,243.5,1.35,11.0,323.0,426.37,345.07
2016,2,19,10,30,69.0,255.0,1.3,11.0,294.0,333.77,269.65
2016,2,19,10,45,107.5,274.0,1.3,11.0,338.5,390.03,314.97
2016,2,19,11,0,146.0,293.0,1.3,11.0,383.0,465.93,373.23
2016,2,19,11,15,189.5,300.0,1.3,11.0,420.0,509.45,406.28
2016,2,19,11,30,233.0,307.0,1.3,11.0,457.0,550.91,437.54
2016,2,19,11,45,146.0,302.0,1.3,11.0,396.5,454.69,362.04
2016,2,19,12,0,59.0,297.0,1.3,11.0,336.0,343.96,274.71
2016,2,19,12,15,34.0,252.5,1.25,11.0,275.0,269.64,216.17
2016,2,19,12,30,9.0,208.0,1.2,11.0,214.0,188.19,150.47
2016,2,19,12,45,12.5,221.5,1.2,11.0,230.0,202.51,162.46
2016,2,19,13,0,16.0,235.0,1.2,11.0,246.0,216.38,173.69
2016,2,19,13,15,33.0,254.5,1.15,10.5,276.0,256.57,206.58
2016,2,19,13,30,50.0,274.0,1.1,10.0,306.0,283.05,228.13
2016,2,19,13,45,25.0,172.5,1.1,10.0,188.5,167.67,134.95
2016,2,19,14,0,0.0,71.0,1.1,10.0,71.0,58.97,44.6
2016,2,19,14,15,0.0,112.0,1.05,10.0,112.0,93.37,73.87
2016,2,19,14,30,0.0,153.0,1.0,10.0,153.0,127.71,102.67
2016,2,19,14,45,0.0,131.5,0.95,10.0,131.5,109.28,87.4
2016,2,19,15,0,0.0,110.0,0.9,10.0,110.0,91.19,72.43
2016,2,19,15,15,6.5,130.5,0.85,9.5,133.5,109.3,87.94
2016,2,19,15,30,13.0,151.0,0.8,9.0,157.0,125.42,101.59
2016,2,19,15,45,9.0,135.0,0.75,9.0,139.0,109.98,88.83
2016,2,19,16,0,5.0,119.0,0.7,9.0,121.0,95.21,76.68
2016,2,19,16,15,2.5,101.0,0.65,8.5,102.0,79.76,63.85
2016,2,19,16,30,0.0,83.0,0.6,8.0,83.0,65.55,54.23
2016,2,19,16,45,0.0,64.0,0.55,8.0,64.0,51.1,40.94
2016,2,19,17,0,0.0,45.0,0.5,8.0,45.0,36.47,27.31
2016,2,19,17,15,0.0,29.0,0.5,7.5,29.0,23.84,15.32
2016,2,19,17,30,0.0,13.0,0.5,7.0,13.0,10.71,0.56
2016,2,19,17,45,0.0,6.5,0.55,7.0,6.5,5.55,0.0
2016,2,19,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,7,15,119.0,20.0,0.95,4.0,33.5,134.46,81.71
2016,2,20,7,30,238.0,40.0,0.9,4.0,67.0,263.29,219.35
2016,2,20,7,45,295.5,56.0,0.9,4.5,106.5,335.45,285.15
2016,2,20,8,0,353.0,72.0,0.9,5.0,146.0,411.86,350.77
2016,2,20,8,15,387.5,86.5,0.85,5.5,187.0,470.21,398.16
2016,2,20,8,30,422.0,101.0,0.8,6.0,228.0,529.59,443.99
2016,2,20,8,45,457.0,110.0,0.8,6.5,267.5,582.65,483.07
2016,2,20,9,0,492.0,119.0,0.8,7.0,307.0,635.89,520.87
2016,2,20,9,15,609.5,105.0,0.75,7.0,365.0,747.75,600.66
2016,2,20,9,30,727.0,91.0,0.7,7.0,423.0,852.05,670.62
2016,2,20,9,45,798.0,89.5,0.65,7.5,482.5,921.53,712.73
2016,2,20,10,0,869.0,88.0,0.6,8.0,542.0,995.33,756.7
2016,2,20,10,15,754.5,123.0,0.5,8.5,534.5,934.15,709.63
2016,2,20,10,30,640.0,158.0,0.4,9.0,527.0,859.39,655.84
2016,2,20,10,45,492.0,214.5,0.3,9.5,505.5,763.47,585.59
2016,2,20,11,0,344.0,271.0,0.2,10.0,484.0,654.62,504.02
2016,2,20,11,15,391.0,267.5,0.2,10.0,516.0,687.13,528.86
2016,2,20,11,30,438.0,264.0,0.2,10.0,548.0,735.46,561.81
2016,2,20,11,45,471.5,254.0,0.2,10.5,564.0,742.41,565.07
2016,2,20,12,0,505.0,244.0,0.2,11.0,580.0,745.79,566.54
2016,2,20,12,15,372.5,282.5,0.25,11.0,530.5,633.13,485.73
2016,2,20,12,30,240.0,321.0,0.3,11.0,481.0,528.06,409.23
2016,2,20,12,45,411.5,267.5,0.35,11.0,539.5,613.51,476.37
2016,2,20,13,0,583.0,214.0,0.4,11.0,598.0,685.62,529.52
2016,2,20,13,15,759.5,151.0,0.45,11.0,639.5,728.38,561.26
2016,2,20,13,30,936.0,88.0,0.5,11.0,681.0,738.85,570.18
2016,2,20,13,45,929.5,86.5,0.55,11.0,659.0,685.66,531.28
2016,2,20,14,0,923.0,85.0,0.6,11.0,637.0,630.59,490.5
2016,2,20,14,15,912.5,83.5,0.65,11.0,607.5,571.76,445.31
2016,2,20,14,30,902.0,82.0,0.7,11.0,578.0,511.98,397.52
2016,2,20,14,45,575.5,148.0,0.75,11.0,457.0,380.79,296.34
2016,2,20,15,0,249.0,214.0,0.8,11.0,336.0,272.81,214.46
2016,2,20,15,15,375.0,173.5,0.85,10.5,340.0,256.16,196.79
2016,2,20,15,30,501.0,133.0,0.9,10.0,344.0,226.32,165.37
2016,2,20,15,45,485.0,121.0,0.95,10.0,306.5,177.23,123.29
2016,2,20,16,0,469.0,109.0,1.0,10.0,269.0,130.13,86.46
2016,2,20,16,15,585.5,81.0,1.05,9.0,250.0,79.84,52.56
2016,2,20,16,30,702.0,53.0,1.1,8.0,231.0,46.26,36.73
2016,2,20,16,45,630.5,46.5,1.15,7.5,180.5,40.96,31.84
2016,2,20,17,0,559.0,40.0,1.2,7.0,130.0,35.67,26.71
2016,2,20,17,15,436.0,30.5,1.2,6.5,85.5,25.11,16.56
2016,2,20,17,30,313.0,21.0,1.2,6.0,41.0,17.43,5.67
2016,2,20,17,45,156.5,10.5,1.25,6.0,20.5,8.96,0.0
2016,2,20,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,45,72.5,5.0,1.1,4.5,6.5,0.0,0.0
2016,2,21,7,0,145.0,10.0,1.0,5.0,13.0,99.01,0.0
2016,2,21,7,15,314.5,21.5,1.0,5.5,51.5,274.63,184.47
2016,2,21,7,30,484.0,33.0,1.0,6.0,90.0,422.15,347.11
2016,2,21,7,45,574.0,40.0,1.05,6.5,139.5,521.58,432.88
2016,2,21,8,0,664.0,47.0,1.1,7.0,189.0,625.79,516.62
2016,2,21,8,15,717.5,52.0,1.1,7.5,240.0,701.23,573.45
2016,2,21,8,30,771.0,57.0,1.1,8.0,291.0,777.47,627.86
2016,2,21,8,45,808.5,60.0,1.15,8.5,340.5,836.85,668.26
2016,2,21,9,0,846.0,63.0,1.2,9.0,390.0,894.96,706.47
2016,2,21,9,15,869.5,66.0,1.2,9.0,435.5,927.7,726.52
2016,2,21,9,30,893.0,69.0,1.2,9.0,481.0,967.7,751.51
2016,2,21,9,45,911.5,70.5,1.2,9.5,521.5,997.79,767.94
2016,2,21,10,0,930.0,72.0,1.2,10.0,562.0,1024.49,782.08
2016,2,21,10,15,942.0,73.5,1.2,10.0,595.5,1041.05,790.92
2016,2,21,10,30,954.0,75.0,1.2,10.0,629.0,1053.65,797.43
2016,2,21,10,45,962.5,76.0,1.2,10.5,655.5,1058.02,797.31
2016,2,21,11,0,971.0,77.0,1.2,11.0,682.0,1058.17,794.77
2016,2,21,11,15,976.5,78.0,1.15,11.0,700.5,1051.13,788.22
2016,2,21,11,30,982.0,79.0,1.1,11.0,719.0,1039.82,779.21
2016,2,21,11,45,984.5,79.0,1.1,11.5,729.5,1020.28,764.71
2016,2,21,12,0,987.0,79.0,1.1,12.0,740.0,996.68,747.84
2016,2,21,12,15,987.5,79.5,1.05,12.0,742.0,967.91,728.14
2016,2,21,12,30,988.0,80.0,1.0,12.0,744.0,935.35,706.07
2016,2,21,12,45,986.5,79.5,1.0,12.0,737.5,896.41,680.67
2016,2,21,13,0,985.0,79.0,1.0,12.0,731.0,854.14,652.92
2016,2,21,13,15,981.0,78.0,1.05,12.0,716.0,806.38,621.88
2016,2,21,13,30,977.0,77.0,1.1,12.0,701.0,755.9,587.96
2016,2,21,13,45,967.5,77.0,1.15,12.0,678.0,700.48,547.44
2016,2,21,14,0,958.0,77.0,1.2,12.0,655.0,643.33,504.22
2016,2,21,14,15,947.5,76.0,1.2,11.5,624.5,583.18,457.6
2016,2,21,14,30,937.0,75.0,1.2,11.0,594.0,522.0,408.27
2016,2,21,14,45,920.0,74.0,1.3,11.0,556.5,457.35,354.1
2016,2,21,15,0,903.0,73.0,1.4,11.0,519.0,392.98,298.05
2016,2,21,15,15,882.0,70.5,1.4,10.5,476.0,326.66,239.15
2016,2,21,15,30,861.0,68.0,1.4,10.0,433.0,259.21,178.77
2016,2,21,15,45,830.5,65.0,1.45,10.0,385.5,193.44,121.63
2016,2,21,16,0,800.0,62.0,1.5,10.0,338.0,131.0,73.49
2016,2,21,16,15,756.0,57.5,1.45,9.5,287.5,70.44,41.23
2016,2,21,16,30,712.0,53.0,1.4,9.0,237.0,46.26,36.6
2016,2,21,16,45,643.5,47.0,1.4,8.5,186.0,41.41,32.13
2016,2,21,17,0,575.0,41.0,1.4,8.0,135.0,36.59,27.46
2016,2,21,17,15,452.0,31.5,1.4,7.5,89.5,25.95,17.3
2016,2,21,17,30,329.0,22.0,1.4,7.0,44.0,18.28,7.12
2016,2,21,17,45,164.5,11.0,1.4,7.0,22.0,9.39,0.0
2016,2,21,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,5.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,6.0,15.0,12.8,0.0
2016,2,22,7,15,256.5,23.5,1.0,6.5,55.0,240.43,170.96
2016,2,22,7,30,513.0,32.0,1.0,7.0,95.0,443.39,364.08
2016,2,22,7,45,596.0,39.0,1.0,7.5,144.5,538.18,444.22
2016,2,22,8,0,679.0,46.0,1.0,8.0,194.0,637.55,522.86
2016,2,22,8,15,730.0,50.5,0.95,8.0,245.0,710.7,577.63
2016,2,22,8,30,781.0,55.0,0.9,8.0,296.0,784.48,629.93
2016,2,22,8,45,814.0,58.5,0.9,8.5,345.0,840.75,666.85
2016,2,22,9,0,847.0,62.0,0.9,9.0,394.0,895.54,701.45
2016,2,22,9,15,870.5,64.5,0.9,9.5,439.0,927.58,719.42
2016,2,22,9,30,894.0,67.0,0.9,10.0,484.0,966.98,742.26
2016,2,22,9,45,910.5,69.0,0.95,10.5,524.0,995.87,758.64
2016,2,22,10,0,927.0,71.0,1.0,11.0,564.0,1021.3,772.8
2016,2,22,10,15,939.0,72.5,0.95,11.5,597.5,1037.87,779.03
2016,2,22,10,30,951.0,74.0,0.9,12.0,631.0,1050.48,782.86
2016,2,22,10,45,958.5,75.5,0.9,12.5,657.0,1054.5,782.49
2016,2,22,11,0,966.0,77.0,0.9,13.0,683.0,1054.31,779.77
2016,2,22,11,15,971.5,78.0,0.9,13.0,702.0,1047.29,774.38
2016,2,22,11,30,977.0,79.0,0.9,13.0,721.0,1036.03,766.57
2016,2,22,11,45,979.0,79.5,0.95,13.0,731.0,1016.66,754.87
2016,2,22,12,0,981.0,80.0,1.0,13.0,741.0,993.26,740.71
2016,2,22,12,15,981.5,80.5,1.0,13.0,743.5,964.58,722.16
2016,2,22,12,30,982.0,81.0,1.0,13.0,746.0,932.13,701.19
2016,2,22,12,45,977.0,82.5,1.05,13.5,738.5,892.67,675.13
2016,2,22,13,0,972.0,84.0,1.1,14.0,731.0,850.11,646.82
2016,2,22,13,15,968.0,83.0,1.1,14.0,717.0,802.74,615.39
2016,2,22,13,30,964.0,82.0,1.1,14.0,703.0,752.69,581.11
2016,2,22,13,45,958.5,81.0,1.1,14.0,680.5,699.24,541.78
2016,2,22,14,0,953.0,80.0,1.1,14.0,658.0,643.72,499.7
2016,2,22,14,15,944.0,78.5,1.1,13.5,628.5,584.01,453.92
2016,2,22,14,30,935.0,77.0,1.1,13.0,599.0,523.12,405.36
