Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,14,45,921.5,75.0,1.1,13.0,562.5,458.99,351.66
2016,2,22,15,0,908.0,73.0,1.1,13.0,526.0,394.75,296.01
2016,2,22,15,15,889.0,70.5,1.05,12.5,483.5,328.64,237.84
2016,2,22,15,30,870.0,68.0,1.0,12.0,441.0,261.08,177.96
2016,2,22,15,45,842.5,65.0,0.95,12.0,393.5,195.17,121.2
2016,2,22,16,0,815.0,62.0,0.9,12.0,346.0,132.18,73.15
2016,2,22,16,15,774.0,58.0,0.85,11.5,295.5,71.12,41.26
2016,2,22,16,30,733.0,54.0,0.8,11.0,245.0,47.21,37.17
2016,2,22,16,45,666.0,48.0,0.8,10.5,194.0,42.37,32.77
2016,2,22,17,0,599.0,42.0,0.8,10.0,143.0,37.55,28.15
2016,2,22,17,15,479.5,33.0,0.85,9.5,96.0,27.27,18.39
2016,2,22,17,30,360.0,24.0,0.9,9.0,49.0,20.07,9.07
2016,2,22,17,45,180.0,12.0,0.95,8.5,24.5,10.24,0.0
2016,2,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.3,8.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.4,8.0,16.0,13.66,0.0
2016,2,23,7,15,213.5,27.0,0.35,8.0,54.0,216.28,158.63
2016,2,23,7,30,427.0,38.0,0.3,8.0,92.0,398.06,325.13
2016,2,23,7,45,521.0,44.0,0.3,8.5,139.5,495.49,405.04
2016,2,23,8,0,615.0,50.0,0.3,9.0,187.0,598.72,484.81
2016,2,23,8,15,664.0,55.0,0.3,9.0,235.5,661.84,531.39
2016,2,23,8,30,713.0,60.0,0.3,9.0,284.0,732.61,581.5
2016,2,23,8,45,757.0,60.0,0.35,9.5,330.5,792.29,621.27
2016,2,23,9,0,801.0,60.0,0.4,10.0,377.0,850.98,659.11
2016,2,23,9,15,857.0,65.5,0.4,10.5,439.0,917.17,699.79
2016,2,23,9,30,913.0,71.0,0.4,11.0,501.0,991.94,744.59
2016,2,23,9,45,932.0,72.5,0.4,11.5,542.5,1022.8,759.77
2016,2,23,10,0,951.0,74.0,0.4,12.0,584.0,1050.17,773.36
2016,2,23,10,15,962.5,75.5,0.4,12.5,618.0,1066.29,779.89
2016,2,23,10,30,974.0,77.0,0.4,13.0,652.0,1078.33,784.17
2016,2,23,10,45,981.5,78.0,0.4,13.5,678.5,1081.54,783.19
2016,2,23,11,0,989.0,79.0,0.4,14.0,705.0,1080.46,779.92
2016,2,23,11,15,993.5,80.0,0.35,14.0,723.5,1072.1,772.58
2016,2,23,11,30,998.0,81.0,0.3,14.0,742.0,1059.43,762.96
2016,2,23,11,45,999.0,82.0,0.3,14.5,752.0,1039.19,748.77
2016,2,23,12,0,1000.0,83.0,0.3,15.0,762.0,1014.85,732.33
2016,2,23,12,15,999.5,83.0,0.25,15.0,763.0,984.05,712.24
2016,2,23,12,30,999.0,83.0,0.2,15.0,764.0,949.5,689.99
2016,2,23,12,45,996.0,83.5,0.2,15.5,757.0,909.84,664.26
2016,2,23,13,0,993.0,84.0,0.2,16.0,750.0,866.89,636.38
2016,2,23,13,15,988.0,83.0,0.15,16.0,734.5,817.81,604.69
2016,2,23,13,30,983.0,82.0,0.1,16.0,719.0,766.09,570.53
2016,2,23,13,45,974.0,81.5,0.1,16.0,695.0,709.92,531.29
2016,2,23,14,0,965.0,81.0,0.1,16.0,671.0,651.96,489.54
2016,2,23,14,15,954.5,79.5,0.15,16.0,640.0,590.71,444.43
2016,2,23,14,30,944.0,78.0,0.2,16.0,609.0,528.42,396.71
2016,2,23,14,45,929.0,76.0,0.25,16.0,571.5,463.05,344.69
2016,2,23,15,0,914.0,74.0,0.3,16.0,534.0,397.74,290.61
2016,2,23,15,15,893.5,71.5,0.35,15.5,490.5,330.73,234.03
2016,2,23,15,30,873.0,69.0,0.4,15.0,447.0,262.42,175.48
2016,2,23,15,45,842.0,66.0,0.5,14.5,398.5,195.66,119.91
2016,2,23,16,0,811.0,63.0,0.6,14.0,350.0,132.29,72.72
2016,2,23,16,15,768.0,59.0,0.7,13.5,298.5,71.37,41.39
2016,2,23,16,30,725.0,55.0,0.8,13.0,247.0,47.93,37.52
2016,2,23,16,45,649.5,49.5,0.95,12.5,195.0,43.52,33.53
2016,2,23,17,0,574.0,44.0,1.1,12.0,143.0,35.96,26.51
2016,2,23,17,15,456.0,34.5,1.1,11.5,96.0,28.41,19.27
2016,2,23,17,30,338.0,25.0,1.1,11.0,49.0,20.84,10.16
2016,2,23,17,45,169.0,12.5,1.15,11.0,24.5,10.67,0.0
2016,2,23,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.0,1.05,6.5,9.0,0.0,0.0
2016,2,24,7,0,0.0,18.0,0.9,7.0,18.0,15.36,0.0
2016,2,24,7,15,221.5,27.5,0.85,7.5,56.5,226.29,172.01
2016,2,24,7,30,443.0,37.0,0.8,8.0,95.0,408.94,337.2
2016,2,24,7,45,530.5,45.0,0.8,8.5,144.0,504.57,416.64
2016,2,24,8,0,618.0,53.0,0.8,9.0,193.0,605.96,496.1
2016,2,24,8,15,670.5,58.5,0.7,9.5,243.5,672.4,543.69
2016,2,24,8,30,723.0,64.0,0.6,10.0,294.0,747.3,594.54
2016,2,24,8,45,761.0,67.5,0.55,10.5,343.0,806.8,632.4
2016,2,24,9,0,799.0,71.0,0.5,11.0,392.0,865.11,667.91
2016,2,24,9,15,823.5,74.0,0.45,11.5,436.5,908.27,691.91
2016,2,24,9,30,848.0,77.0,0.4,12.0,481.0,948.83,713.67
2016,2,24,9,45,866.5,79.0,0.35,12.5,520.5,979.23,728.36
2016,2,24,10,0,885.0,81.0,0.3,13.0,560.0,994.9,733.6
2016,2,24,10,15,897.0,83.0,0.3,13.5,593.0,1011.69,741.01
2016,2,24,10,30,909.0,85.0,0.3,14.0,626.0,1024.66,746.07
2016,2,24,10,45,917.0,86.5,0.35,14.5,651.5,1029.05,747.16
2016,2,24,11,0,925.0,88.0,0.4,15.0,677.0,1029.38,746.09
2016,2,24,11,15,930.5,89.0,0.4,15.0,695.5,1022.56,740.97
2016,2,24,11,30,936.0,90.0,0.4,15.0,714.0,1011.65,733.6
2016,2,24,11,45,937.5,91.0,0.4,15.5,723.5,992.91,720.2
2016,2,24,12,0,939.0,92.0,0.4,16.0,733.0,970.3,704.64
2016,2,24,12,15,939.5,92.0,0.4,16.0,735.0,941.89,686.87
2016,2,24,12,30,940.0,92.0,0.4,16.0,737.0,909.89,666.87
2016,2,24,12,45,942.0,90.0,0.45,16.0,731.5,873.49,645.01
2016,2,24,13,0,944.0,88.0,0.5,16.0,726.0,833.69,620.72
2016,2,24,13,15,939.5,87.0,0.5,16.0,711.0,786.94,590.57
2016,2,24,13,30,935.0,86.0,0.5,16.0,696.0,737.65,557.61
2016,2,24,13,45,928.5,84.5,0.5,16.0,673.5,684.26,519.46
2016,2,24,14,0,922.0,83.0,0.5,16.0,651.0,628.99,478.78
2016,2,24,14,15,911.5,81.5,0.5,15.5,621.0,569.97,434.75
2016,2,24,14,30,901.0,80.0,0.5,15.0,591.0,510.01,388.17
2016,2,24,14,45,886.0,78.0,0.55,15.0,554.5,447.05,337.13
2016,2,24,15,0,871.0,76.0,0.6,15.0,518.0,384.23,284.2
2016,2,24,15,15,850.5,73.5,0.55,14.5,475.5,317.8,227.03
2016,2,24,15,30,830.0,71.0,0.5,14.0,433.0,254.09,171.44
2016,2,24,15,45,799.5,68.0,0.5,14.0,386.0,190.09,117.46
2016,2,24,16,0,769.0,65.0,0.5,14.0,339.0,129.46,72.06
2016,2,24,16,15,726.5,60.5,0.55,13.0,289.5,70.83,41.93
2016,2,24,16,30,684.0,56.0,0.6,12.0,240.0,48.39,38.09
2016,2,24,16,45,616.5,49.5,0.7,11.5,190.0,43.22,33.43
2016,2,24,17,0,549.0,43.0,0.8,11.0,140.0,34.92,25.74
2016,2,24,17,15,438.0,33.5,0.8,10.5,94.5,27.4,18.56
2016,2,24,17,30,327.0,24.0,0.8,10.0,49.0,19.83,9.94
2016,2,24,17,45,163.5,12.0,0.85,9.5,24.5,10.24,0.0
2016,2,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,66.5,7.0,0.85,8.5,9.5,0.0,0.0
2016,2,25,7,0,133.0,14.0,0.8,9.0,19.0,95.51,0.0
2016,2,25,7,15,272.0,27.5,0.7,9.0,58.0,262.56,202.51
2016,2,25,7,30,411.0,41.0,0.6,9.0,97.0,390.73,321.17
2016,2,25,7,45,489.0,50.5,0.5,9.5,144.0,480.24,394.67
2016,2,25,8,0,567.0,60.0,0.4,10.0,191.0,574.65,466.94
2016,2,25,8,15,620.5,66.5,0.35,10.5,240.5,648.46,519.92
2016,2,25,8,30,674.0,73.0,0.3,11.0,290.0,723.54,570.93
2016,2,25,8,45,708.5,78.0,0.25,11.5,337.5,780.0,606.35
2016,2,25,9,0,743.0,83.0,0.2,12.0,385.0,835.42,639.83
2016,2,25,9,15,769.0,86.5,0.15,12.5,429.0,873.08,660.31
2016,2,25,9,30,795.0,90.0,0.1,13.0,473.0,914.9,683.34
2016,2,25,9,45,815.0,92.5,0.1,13.5,512.0,946.79,700.15
2016,2,25,10,0,835.0,95.0,0.1,14.0,551.0,975.43,714.87
2016,2,25,10,15,714.0,139.0,0.1,14.0,545.0,916.96,675.41
2016,2,25,10,30,593.0,183.0,0.1,14.0,539.0,834.69,621.5
2016,2,25,10,45,572.5,199.5,0.1,14.5,554.5,827.93,616.1
2016,2,25,11,0,552.0,216.0,0.1,15.0,570.0,818.14,606.9
2016,2,25,11,15,540.0,227.5,0.1,15.0,582.0,808.35,599.29
2016,2,25,11,30,528.0,239.0,0.1,15.0,594.0,795.99,590.09
2016,2,25,11,45,532.0,240.5,0.15,15.5,602.5,785.67,582.48
2016,2,25,12,0,536.0,242.0,0.2,16.0,611.0,772.72,573.21
2016,2,25,12,15,721.5,171.5,0.2,16.0,669.5,850.58,627.24
2016,2,25,12,30,907.0,101.0,0.2,16.0,728.0,892.04,652.75
2016,2,25,12,45,913.5,97.0,0.25,16.5,723.5,858.19,630.07
2016,2,25,13,0,920.0,93.0,0.3,17.0,719.0,820.75,606.23
2016,2,25,13,15,915.5,92.5,0.3,17.0,704.5,775.39,577.22
2016,2,25,13,30,911.0,92.0,0.3,17.0,690.0,727.54,545.26
2016,2,25,13,45,902.5,91.5,0.35,17.0,667.5,674.86,508.67
2016,2,25,14,0,894.0,91.0,0.4,17.0,645.0,620.55,469.62
2016,2,25,14,15,883.5,89.0,0.4,17.0,615.5,562.35,425.72
2016,2,25,14,30,873.0,87.0,0.4,17.0,586.0,503.29,379.57
2016,2,25,14,45,855.0,86.0,0.45,17.0,549.5,441.19,329.84
2016,2,25,15,0,837.0,85.0,0.5,17.0,513.0,379.04,278.2
2016,2,25,15,15,815.5,82.0,0.55,16.5,471.0,314.97,224.06
2016,2,25,15,30,794.0,79.0,0.6,16.0,429.0,252.59,170.47
2016,2,25,15,45,763.0,75.5,0.65,15.5,382.5,190.2,118.61
2016,2,25,16,0,732.0,72.0,0.7,15.0,336.0,131.33,74.96
2016,2,25,16,15,689.0,67.0,0.75,14.0,287.0,70.24,42.13
2016,2,25,16,30,646.0,62.0,0.8,13.0,238.0,48.75,38.26
2016,2,25,16,45,586.0,54.0,0.85,12.5,189.5,43.04,33.13
2016,2,25,17,0,526.0,46.0,0.9,12.0,141.0,37.22,27.7
2016,2,25,17,15,417.0,36.0,0.9,11.5,96.0,29.39,20.26
2016,2,25,17,30,308.0,26.0,0.9,11.0,51.0,21.49,11.58
2016,2,25,17,45,154.0,13.0,0.95,11.0,25.5,11.1,0.0
2016,2,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,45,75.0,8.0,0.7,9.0,11.0,6.83,0.0
2016,2,26,7,0,150.0,16.0,0.7,9.0,22.0,137.46,0.0
2016,2,26,7,15,287.5,29.0,0.6,9.5,61.5,274.73,214.62
2016,2,26,7,30,425.0,42.0,0.5,10.0,101.0,402.49,329.39
2016,2,26,7,45,502.5,51.0,0.45,10.5,149.0,491.77,401.96
2016,2,26,8,0,580.0,60.0,0.4,11.0,197.0,585.79,473.62
2016,2,26,8,15,404.5,97.0,0.4,11.0,203.0,499.19,407.39
2016,2,26,8,30,229.0,134.0,0.4,11.0,209.0,386.44,317.27
2016,2,26,8,45,245.0,151.5,0.4,11.5,242.5,426.21,348.29
2016,2,26,9,0,261.0,169.0,0.4,12.0,276.0,465.82,376.7
2016,2,26,9,15,532.0,130.0,0.45,12.0,378.5,698.38,551.65
2016,2,26,9,30,803.0,91.0,0.5,12.0,481.0,924.84,703.18
2016,2,26,9,45,704.0,124.5,0.55,12.5,486.0,884.67,670.56
2016,2,26,10,0,605.0,158.0,0.6,13.0,491.0,829.08,631.96
2016,2,26,10,15,589.5,174.5,0.6,13.0,514.5,824.25,628.16
2016,2,26,10,30,574.0,191.0,0.6,13.0,538.0,825.45,627.86
2016,2,26,10,45,550.5,209.0,0.65,13.5,553.0,817.19,620.18
2016,2,26,11,0,527.0,227.0,0.7,14.0,568.0,805.93,610.57
2016,2,26,11,15,547.0,227.5,0.7,14.0,590.0,815.38,616.64
2016,2,26,11,30,567.0,228.0,0.7,14.0,612.0,821.68,620.33
2016,2,26,11,45,530.0,245.0,0.7,14.0,608.0,788.66,596.26
2016,2,26,12,0,493.0,262.0,0.7,14.0,604.0,754.16,571.65
2016,2,26,12,15,501.0,260.0,0.7,14.0,608.0,739.46,561.75
2016,2,26,12,30,509.0,258.0,0.7,14.0,612.0,722.17,549.75
2016,2,26,12,45,699.0,185.0,0.7,14.0,666.5,786.78,597.85
2016,2,26,13,0,889.0,112.0,0.7,14.0,721.0,823.67,623.14
2016,2,26,13,15,883.0,111.0,0.7,14.0,705.5,776.64,591.08
2016,2,26,13,30,877.0,110.0,0.7,14.0,690.0,727.34,556.46
2016,2,26,13,45,650.5,182.0,0.75,14.0,604.5,606.64,468.01
2016,2,26,14,0,424.0,254.0,0.8,14.0,519.0,494.35,384.2
2016,2,26,14,15,458.0,230.5,0.8,13.5,504.5,462.27,360.85
2016,2,26,14,30,492.0,207.0,0.8,13.0,490.0,425.94,332.25
2016,2,26,14,45,657.5,148.0,0.8,13.0,501.5,413.36,318.4
2016,2,26,15,0,823.0,89.0,0.8,13.0,513.0,377.46,283.0
2016,2,26,15,15,800.0,86.0,0.75,12.5,470.5,313.69,227.46
2016,2,26,15,30,777.0,83.0,0.7,12.0,428.0,251.84,173.22
2016,2,26,15,45,752.5,77.0,0.7,12.0,382.5,189.36,119.98
2016,2,26,16,0,728.0,71.0,0.7,12.0,337.0,129.64,74.63
2016,2,26,16,15,684.5,66.5,0.7,11.5,288.0,69.24,41.98
2016,2,26,16,30,641.0,62.0,0.7,11.0,239.0,48.63,38.47
2016,2,26,16,45,579.0,54.5,0.7,10.5,190.5,43.31,33.68
2016,2,26,17,0,517.0,47.0,0.7,10.0,142.0,37.91,28.61
2016,2,26,17,15,407.5,37.0,0.7,9.5,97.0,30.12,21.17
2016,2,26,17,30,298.0,27.0,0.7,9.0,52.0,22.27,12.68
2016,2,26,17,45,149.0,13.5,0.7,9.0,26.0,11.52,0.0
2016,2,26,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,107.5,8.5,0.75,7.5,13.5,69.96,0.0
2016,2,27,7,0,215.0,17.0,0.6,8.0,27.0,181.68,0.0
2016,2,27,7,15,354.0,27.5,0.6,8.0,68.5,318.35,252.71
2016,2,27,7,30,493.0,38.0,0.6,8.0,110.0,447.6,367.99
2016,2,27,7,45,577.5,44.5,0.6,8.5,160.5,534.25,438.77
2016,2,27,8,0,662.0,51.0,0.6,9.0,211.0,634.3,515.36
2016,2,27,8,15,709.5,55.5,0.55,9.5,261.5,704.35,564.66
2016,2,27,8,30,757.0,60.0,0.5,10.0,312.0,774.81,611.67
2016,2,27,8,45,792.0,63.0,0.5,10.5,361.0,831.78,647.86
2016,2,27,9,0,827.0,66.0,0.5,11.0,410.0,887.4,681.96
2016,2,27,9,15,849.5,68.5,0.5,11.0,454.5,918.0,699.61
2016,2,27,9,30,872.0,71.0,0.5,11.0,499.0,956.12,722.37
2016,2,27,9,45,887.0,73.5,0.5,11.5,538.0,983.86,736.61
2016,2,27,10,0,902.0,76.0,0.5,12.0,577.0,1008.14,748.67
2016,2,27,10,15,913.5,77.5,0.5,12.0,610.0,1023.93,756.72
2016,2,27,10,30,925.0,79.0,0.5,12.0,643.0,1035.82,762.57
2016,2,27,10,45,931.5,81.0,0.55,12.5,668.5,1039.3,763.18
2016,2,27,11,0,938.0,83.0,0.6,13.0,694.0,1038.64,761.51
2016,2,27,11,15,943.0,83.5,0.6,13.0,712.0,1030.53,755.54
2016,2,27,11,30,948.0,84.0,0.6,13.0,730.0,1018.3,747.26
2016,2,27,11,45,949.0,85.5,0.6,13.0,739.5,999.37,734.93
2016,2,27,12,0,950.0,87.0,0.6,13.0,749.0,976.51,720.31
2016,2,27,12,15,950.5,87.0,0.6,13.0,751.0,947.69,701.95
2016,2,27,12,30,951.0,87.0,0.6,13.0,753.0,915.23,681.3
2016,2,27,12,45,944.0,89.0,0.65,13.0,745.5,875.27,656.66
2016,2,27,13,0,937.0,91.0,0.7,13.0,738.0,832.45,629.86
2016,2,27,13,15,933.5,90.5,0.7,13.0,723.5,786.98,600.03
2016,2,27,13,30,930.0,90.0,0.7,13.0,709.0,738.88,567.13
2016,2,27,13,45,927.0,87.5,0.75,13.0,687.5,686.69,529.82
2016,2,27,14,0,924.0,85.0,0.8,13.0,666.0,632.31,489.53
2016,2,27,14,15,914.5,83.5,0.8,13.0,636.0,573.46,443.86
2016,2,27,14,30,905.0,82.0,0.8,13.0,606.0,513.57,395.72
2016,2,27,14,45,892.0,79.5,0.85,13.0,570.0,450.51,343.68
2016,2,27,15,0,879.0,77.0,0.9,13.0,534.0,387.38,289.58
2016,2,27,15,15,859.5,74.5,0.85,12.5,491.5,320.39,231.15
2016,2,27,15,30,840.0,72.0,0.8,12.0,449.0,256.16,174.38
2016,2,27,15,45,815.0,68.0,0.8,12.0,402.0,191.4,118.94
2016,2,27,16,0,790.0,64.0,0.8,12.0,355.0,129.34,71.9
2016,2,27,16,15,750.0,60.0,0.8,11.5,305.0,69.75,41.52
2016,2,27,16,30,710.0,56.0,0.8,11.0,255.0,48.38,38.25
2016,2,27,16,45,652.0,49.5,0.8,10.5,204.5,43.24,33.63
2016,2,27,17,0,594.0,43.0,0.8,10.0,154.0,38.05,28.76
2016,2,27,17,15,487.0,34.5,0.85,9.5,107.0,28.24,19.54
2016,2,27,17,30,380.0,26.0,0.9,9.0,60.0,21.51,12.32
2016,2,27,17,45,190.0,13.0,0.95,8.5,30.0,11.1,0.0
2016,2,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.0,6.5,11.0,9.39,0.0
2016,2,28,7,0,0.0,22.0,1.0,7.0,22.0,23.84,0.13
2016,2,28,7,15,100.5,38.5,1.0,7.5,53.5,144.53,115.44
2016,2,28,7,30,201.0,55.0,1.0,8.0,85.0,239.58,201.42
2016,2,28,7,45,240.0,74.0,1.05,8.5,123.0,300.32,254.64
2016,2,28,8,0,279.0,93.0,1.1,9.0,161.0,363.19,307.61
2016,2,28,8,15,314.0,107.0,1.1,9.0,199.5,417.07,351.75
2016,2,28,8,30,349.0,121.0,1.1,9.0,238.0,492.51,410.79
2016,2,28,8,45,451.0,121.0,1.15,9.5,296.0,593.45,488.64
2016,2,28,9,0,553.0,121.0,1.2,10.0,354.0,706.45,570.36
2016,2,28,9,15,463.0,158.0,1.2,10.0,367.0,667.99,538.27
2016,2,28,9,30,373.0,195.0,1.2,10.0,380.0,609.2,491.38
2016,2,28,9,45,265.5,228.0,1.2,10.5,364.5,545.27,438.64
2016,2,28,10,0,158.0,261.0,1.2,11.0,349.0,455.12,365.68
2016,2,28,10,15,294.5,253.5,1.15,11.0,430.0,600.33,478.23
2016,2,28,10,30,431.0,246.0,1.1,11.0,511.0,744.71,582.43
2016,2,28,10,45,536.5,219.0,1.05,11.5,562.5,815.0,629.81
2016,2,28,11,0,642.0,192.0,1.0,12.0,614.0,889.37,678.23
2016,2,28,11,15,506.5,247.5,1.0,12.0,585.5,797.81,611.1
2016,2,28,11,30,371.0,303.0,1.0,12.0,557.0,695.55,536.68
2016,2,28,11,45,453.5,277.0,1.0,12.5,592.0,750.02,576.45
2016,2,28,12,0,536.0,251.0,1.0,13.0,627.0,782.18,598.52
2016,2,28,12,15,412.5,292.5,1.0,13.0,582.5,677.54,521.91
2016,2,28,12,30,289.0,334.0,1.0,13.0,538.0,596.15,461.33
2016,2,28,12,45,221.5,338.0,1.0,13.0,493.5,513.42,400.4
2016,2,28,13,0,154.0,342.0,1.0,13.0,449.0,450.89,353.02
2016,2,28,13,15,137.5,333.0,1.0,13.0,427.5,417.98,328.44
2016,2,28,13,30,121.0,324.0,1.0,13.0,406.0,386.39,304.42
2016,2,28,13,45,349.0,263.5,1.0,13.0,487.0,474.07,374.26
2016,2,28,14,0,577.0,203.0,1.0,13.0,568.0,538.05,421.91
2016,2,28,14,15,701.0,157.0,0.95,12.5,580.5,530.13,414.0
2016,2,28,14,30,825.0,111.0,0.9,12.0,593.0,503.09,390.48
2016,2,28,14,45,809.0,107.5,0.9,12.0,556.5,441.07,338.79
2016,2,28,15,0,793.0,104.0,0.9,12.0,520.0,379.6,286.14
2016,2,28,15,15,633.5,128.5,0.85,12.0,443.5,298.18,220.43
2016,2,28,15,30,474.0,153.0,0.8,12.0,367.0,233.16,169.75
2016,2,28,15,45,257.0,150.0,0.8,12.0,264.5,159.32,117.19
2016,2,28,16,0,40.0,147.0,0.8,12.0,162.0,116.8,92.23
2016,2,28,16,15,33.0,127.5,0.8,11.5,139.0,96.86,77.0
2016,2,28,16,30,26.0,108.0,0.8,11.0,116.0,81.35,67.72
2016,2,28,16,45,17.5,87.5,0.8,10.5,92.5,68.27,56.08
2016,2,28,17,0,9.0,67.0,0.8,10.0,69.0,52.77,41.97
2016,2,28,17,15,4.5,47.0,0.8,10.0,48.0,37.5,27.74
2016,2,28,17,30,0.0,27.0,0.8,10.0,27.0,22.05,12.91
2016,2,28,17,45,0.0,13.5,0.8,10.0,13.5,11.14,0.0
2016,2,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,45,125.5,9.5,0.85,6.5,16.5,81.64,0.0
2016,2,29,7,0,251.0,19.0,0.9,7.0,33.0,213.61,111.06
2016,2,29,7,15,383.0,29.5,0.85,7.5,76.5,340.86,278.08
2016,2,29,7,30,515.0,40.0,0.8,8.0,120.0,467.44,386.71
2016,2,29,7,45,596.5,46.0,0.8,8.5,171.0,553.08,455.94
2016,2,29,8,0,678.0,52.0,0.8,9.0,222.0,651.08,530.47
2016,2,29,8,15,724.5,56.5,0.75,9.5,273.0,720.93,579.33
2016,2,29,8,30,771.0,61.0,0.7,10.0,324.0,791.13,625.98
2016,2,29,8,45,805.0,63.5,0.7,10.5,373.5,846.99,661.29
2016,2,29,9,0,839.0,66.0,0.7,11.0,423.0,901.38,694.55
2016,2,29,9,15,860.5,69.0,0.65,11.5,468.0,931.9,709.84
2016,2,29,9,30,882.0,72.0,0.6,12.0,513.0,969.93,730.02
2016,2,29,9,45,894.5,74.5,0.55,12.5,551.5,995.28,741.42
2016,2,29,10,0,907.0,77.0,0.5,13.0,590.0,1017.06,750.59
2016,2,29,10,15,918.0,79.0,0.5,13.5,623.0,1032.91,757.27
2016,2,29,10,30,929.0,81.0,0.5,14.0,656.0,1044.81,761.67
2016,2,29,10,45,935.0,82.5,0.5,14.5,681.5,1046.97,760.19
2016,2,29,11,0,941.0,84.0,0.5,15.0,707.0,1044.99,756.49
2016,2,29,11,15,946.0,85.0,0.45,15.0,725.0,1037.26,749.62
2016,2,29,11,30,951.0,86.0,0.4,15.0,743.0,1025.37,740.47
2016,2,29,11,45,956.5,85.0,0.4,15.5,753.5,1007.49,727.7
2016,2,29,12,0,962.0,84.0,0.4,16.0,764.0,985.54,712.64
2016,2,29,12,15,962.5,84.0,0.35,16.0,765.5,956.22,693.29
2016,2,29,12,30,963.0,84.0,0.3,16.0,767.0,923.21,671.81
2016,2,29,12,45,964.5,82.0,0.3,16.5,761.0,885.29,647.03
2016,2,29,13,0,966.0,80.0,0.3,17.0,755.0,843.94,620.01
2016,2,29,13,15,962.0,79.5,0.35,17.0,740.0,796.83,591.07
2016,2,29,13,30,958.0,79.0,0.4,17.0,725.0,747.06,559.45
2016,2,29,13,45,950.0,78.5,0.45,17.0,702.0,692.29,521.48
2016,2,29,14,0,942.0,78.0,0.5,17.0,679.0,635.71,480.82
2016,2,29,14,15,768.0,127.5,0.5,17.0,602.5,537.85,407.98
2016,2,29,14,30,594.0,177.0,0.5,17.0,526.0,450.71,342.3
2016,2,29,14,45,737.5,127.0,0.5,17.5,534.0,426.43,319.6
2016,2,29,15,0,881.0,77.0,0.5,18.0,542.0,387.09,281.83
2016,2,29,15,15,861.5,74.5,0.5,17.5,499.0,322.0,226.46
2016,2,29,15,30,842.0,72.0,0.5,17.0,456.0,255.14,169.27
2016,2,29,15,45,806.5,70.5,0.5,16.5,407.5,190.57,116.09
2016,2,29,16,0,771.0,69.0,0.5,16.0,359.0,129.99,72.1
2016,2,29,16,15,730.5,64.5,0.55,15.5,309.0,71.11,43.09
2016,2,29,16,30,690.0,60.0,0.6,15.0,259.0,51.36,40.26
2016,2,29,16,45,622.5,54.5,0.7,14.5,208.0,43.3,33.15
2016,2,29,17,0,555.0,49.0,0.8,14.0,157.0,39.45,29.58
2016,2,29,17,15,451.5,39.5,0.8,14.0,110.0,32.11,22.65
2016,2,29,17,30,348.0,30.0,0.8,14.0,63.0,24.71,15.21
2016,2,29,17,45,174.0,15.0,0.8,14.0,31.5,12.17,0.0
2016,2,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,6,45,150.0,10.0,0.8,9.0,19.0,96.56,0.0
2016,3,1,7,0,300.0,20.0,0.7,9.0,38.0,248.42,149.71
2016,3,1,7,15,429.0,30.0,0.65,9.5,83.5,373.15,302.1
2016,3,1,7,30,558.0,40.0,0.6,10.0,129.0,491.64,401.49
2016,3,1,7,45,631.0,46.0,0.55,10.5,180.5,580.65,471.1
2016,3,1,8,0,704.0,52.0,0.5,11.0,232.0,673.13,538.76
2016,3,1,8,15,748.5,56.5,0.5,11.5,284.0,742.24,586.26
2016,3,1,8,30,793.0,61.0,0.5,12.0,336.0,811.49,631.69
2016,3,1,8,45,824.5,64.0,0.55,12.5,385.5,866.39,666.37
2016,3,1,9,0,856.0,67.0,0.6,13.0,435.0,919.63,699.1
2016,3,1,9,15,876.5,69.5,0.6,13.0,480.0,948.84,715.49
2016,3,1,9,30,897.0,72.0,0.6,13.0,525.0,985.48,736.91
2016,3,1,9,45,916.5,72.0,0.65,13.5,565.5,1014.66,753.0
2016,3,1,10,0,936.0,72.0,0.7,14.0,606.0,1040.42,766.96
2016,3,1,10,15,946.0,73.5,0.7,14.0,639.0,1054.83,774.03
2016,3,1,10,30,956.0,75.0,0.7,14.0,672.0,1065.17,778.86
2016,3,1,10,45,963.5,76.0,0.75,14.0,698.0,1068.18,780.58
2016,3,1,11,0,971.0,77.0,0.8,14.0,724.0,1066.93,779.92
2016,3,1,11,15,976.0,77.5,0.8,14.0,742.0,1058.29,773.66
2016,3,1,11,30,981.0,78.0,0.8,14.0,760.0,1045.39,764.99
2016,3,1,11,45,984.5,78.0,0.8,14.0,770.5,1026.23,752.59
2016,3,1,12,0,988.0,78.0,0.8,14.0,781.0,1002.94,737.75
2016,3,1,12,15,988.5,78.0,0.8,14.0,783.0,972.91,718.7
2016,3,1,12,30,989.0,78.0,0.8,14.0,785.0,939.08,697.26
2016,3,1,12,45,988.0,77.5,0.8,14.5,778.5,899.82,670.97
2016,3,1,13,0,987.0,77.0,0.8,15.0,772.0,857.19,642.41
2016,3,1,13,15,983.5,76.5,0.8,14.5,757.0,809.52,612.59
2016,3,1,13,30,980.0,76.0,0.8,14.0,742.0,759.08,580.09
2016,3,1,13,45,973.5,75.5,0.8,14.0,719.0,704.15,540.29
2016,3,1,14,0,967.0,75.0,0.8,14.0,696.0,647.21,497.75
2016,3,1,14,15,958.0,73.5,0.8,14.0,665.0,586.21,450.75
2016,3,1,14,30,949.0,72.0,0.8,14.0,634.0,524.01,401.06
2016,3,1,14,45,935.5,70.5,0.8,14.0,596.5,459.05,347.37
2016,3,1,15,0,922.0,69.0,0.8,14.0,559.0,393.98,291.65
2016,3,1,15,15,903.5,67.0,0.8,13.5,516.0,327.2,233.62
2016,3,1,15,30,885.0,65.0,0.8,13.0,473.0,261.53,175.83
2016,3,1,15,45,859.5,62.5,0.8,13.0,424.5,195.67,119.78
2016,3,1,16,0,834.0,60.0,0.8,13.0,376.0,127.97,68.91
2016,3,1,16,15,796.5,56.0,0.75,12.0,325.0,65.56,38.27
2016,3,1,16,30,759.0,52.0,0.7,11.0,274.0,45.26,35.44
2016,3,1,16,45,700.5,47.5,0.7,10.5,221.5,41.64,32.23
2016,3,1,17,0,642.0,43.0,0.7,10.0,169.0,38.06,28.88
2016,3,1,17,15,542.0,35.5,0.75,9.5,120.0,31.64,22.74
2016,3,1,17,30,442.0,28.0,0.8,9.0,71.0,25.24,16.19
2016,3,1,17,45,221.0,14.0,0.85,9.0,35.5,11.33,0.0
2016,3,1,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,6,45,54.5,11.0,0.8,8.5,14.5,41.43,0.0
2016,3,2,7,0,109.0,22.0,0.7,9.0,29.0,127.36,82.76
2016,3,2,7,15,161.0,40.5,0.65,9.0,61.5,200.21,163.7
2016,3,2,7,30,213.0,59.0,0.6,9.0,94.0,251.33,210.97
2016,3,2,7,45,240.0,78.0,0.55,9.5,130.5,303.7,255.75
2016,3,2,8,0,267.0,97.0,0.5,10.0,167.0,357.12,299.15
2016,3,2,8,15,284.5,115.5,0.5,10.5,203.5,402.55,334.37
2016,3,2,8,30,302.0,134.0,0.5,11.0,240.0,447.96,368.23
2016,3,2,8,45,571.5,100.5,0.5,11.5,337.0,688.32,548.4
2016,3,2,9,0,841.0,67.0,0.5,12.0,434.0,906.36,693.44
2016,3,2,9,15,862.0,69.5,0.5,12.5,478.5,935.7,705.86
2016,3,2,9,30,883.0,72.0,0.5,13.0,523.0,972.59,726.15
2016,3,2,9,45,898.0,74.5,0.55,13.5,562.5,1000.4,741.38
2016,3,2,10,0,913.0,77.0,0.6,14.0,602.0,1024.66,754.47
2016,3,2,10,15,777.5,128.5,0.6,14.0,593.0,972.16,718.91
2016,3,2,10,30,642.0,180.0,0.6,14.0,584.0,892.14,666.36
2016,3,2,10,45,796.0,131.0,0.65,14.0,652.0,977.96,723.5
2016,3,2,11,0,950.0,82.0,0.7,14.0,720.0,1052.76,769.84
2016,3,2,11,15,779.5,154.0,0.7,14.0,686.5,972.51,716.75
2016,3,2,11,30,609.0,226.0,0.7,14.0,653.0,860.46,643.45
2016,3,2,11,45,601.0,233.5,0.75,14.5,659.0,843.42,632.54
2016,3,2,12,0,593.0,241.0,0.8,15.0,665.0,823.8,618.48
2016,3,2,12,15,551.5,255.0,0.8,14.5,650.0,778.55,587.85
2016,3,2,12,30,510.0,269.0,0.8,14.0,635.0,732.87,556.82
2016,3,2,12,45,498.0,270.5,0.8,14.0,625.5,699.51,533.63
2016,3,2,13,0,486.0,272.0,0.8,14.0,616.0,665.04,509.22
2016,3,2,13,15,473.5,274.0,0.8,14.0,603.5,629.77,483.9
2016,3,2,13,30,461.0,276.0,0.8,14.0,591.0,593.87,457.73
2016,3,2,13,45,429.5,274.0,0.8,14.0,560.0,541.93,419.4
2016,3,2,14,0,398.0,272.0,0.8,14.0,529.0,484.84,376.83
2016,3,2,14,15,434.0,248.0,0.8,13.5,516.5,461.75,359.61
2016,3,2,14,30,470.0,224.0,0.8,13.0,504.0,427.11,332.37
2016,3,2,14,45,442.0,216.0,0.8,13.0,466.5,374.59,290.13
2016,3,2,15,0,414.0,208.0,0.8,13.0,429.0,324.83,249.4
2016,3,2,15,15,334.0,203.0,0.75,12.5,372.5,263.45,200.77
2016,3,2,15,30,254.0,198.0,0.7,12.0,316.0,214.52,162.8
2016,3,2,15,45,161.0,178.5,0.7,12.0,250.5,163.72,124.86
2016,3,2,16,0,68.0,159.0,0.7,12.0,185.0,127.35,99.75
2016,3,2,16,15,60.0,138.5,0.65,11.5,159.5,104.65,83.1
2016,3,2,16,30,52.0,118.0,0.6,11.0,134.0,88.2,73.76
2016,3,2,16,45,44.0,96.5,0.6,10.5,108.5,73.13,60.46
2016,3,2,17,0,36.0,75.0,0.6,10.0,83.0,57.75,46.55
2016,3,2,17,15,20.5,54.5,0.6,9.5,58.5,42.66,32.61
2016,3,2,17,30,5.0,34.0,0.6,9.0,34.0,27.41,18.18
2016,3,2,17,45,2.5,17.0,0.65,9.0,17.0,14.03,0.52
2016,3,2,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,3,6,45,9.5,11.5,0.5,8.5,12.5,15.41,0.0
2016,3,3,7,0,19.0,23.0,0.4,9.0,25.0,36.99,21.81
2016,3,3,7,15,53.0,43.0,0.3,9.5,51.5,99.27,79.29
2016,3,3,7,30,87.0,63.0,0.2,10.0,78.0,150.11,124.29
2016,3,3,7,45,104.0,84.5,0.15,10.5,108.0,191.86,160.02
2016,3,3,8,0,121.0,106.0,0.1,11.0,138.0,233.9,194.71
2016,3,3,8,15,130.5,127.5,0.1,11.5,168.5,269.93,223.21
2016,3,3,8,30,140.0,149.0,0.1,12.0,199.0,305.82,250.69
2016,3,3,8,45,137.0,171.0,0.1,12.5,225.5,330.7,268.38
2016,3,3,9,0,134.0,193.0,0.1,13.0,252.0,354.59,284.97
2016,3,3,9,15,126.0,213.0,0.1,13.0,273.0,370.02,295.19
2016,3,3,9,30,118.0,233.0,0.1,13.0,294.0,384.43,304.61
2016,3,3,9,45,133.5,252.5,0.15,13.0,326.5,420.61,331.4
2016,3,3,10,0,149.0,272.0,0.2,13.0,359.0,456.28,357.25
2016,3,3,10,15,119.5,283.5,0.2,13.0,355.5,435.99,339.99
2016,3,3,10,30,90.0,295.0,0.2,13.0,352.0,393.23,306.9
2016,3,3,10,45,89.0,307.0,0.25,13.5,365.0,401.28,312.45
2016,3,3,11,0,88.0,319.0,0.3,14.0,378.0,408.92,317.18
2016,3,3,11,15,132.0,333.5,0.35,13.5,425.5,483.83,373.74
2016,3,3,11,30,176.0,348.0,0.4,13.0,473.0,535.19,411.86
2016,3,3,11,45,180.0,349.5,0.5,13.0,478.5,531.62,409.39
2016,3,3,12,0,184.0,351.0,0.6,13.0,484.0,527.12,406.91
2016,3,3,12,15,182.5,355.5,0.65,13.0,487.5,519.88,401.79
2016,3,3,12,30,181.0,360.0,0.7,13.0,491.0,511.8,396.08
2016,3,3,12,45,198.0,355.0,0.75,13.0,497.5,508.52,394.45
2016,3,3,13,0,215.0,350.0,0.8,13.0,504.0,503.36,391.3
2016,3,3,13,15,219.5,339.5,0.75,12.5,494.0,481.7,375.74
2016,3,3,13,30,224.0,329.0,0.7,12.0,484.0,459.27,359.53
2016,3,3,13,45,144.0,311.0,0.7,12.0,409.5,375.29,295.29
2016,3,3,14,0,64.0,293.0,0.7,12.0,335.0,292.37,231.19
2016,3,3,14,15,61.0,278.0,0.65,12.0,317.0,270.69,214.72
2016,3,3,14,30,58.0,263.0,0.6,12.0,299.0,249.58,198.15
2016,3,3,14,45,44.5,239.0,0.55,12.0,265.5,217.39,172.75
2016,3,3,15,0,31.0,215.0,0.5,12.0,232.0,187.5,149.17
2016,3,3,15,15,59.0,209.5,0.45,12.0,238.5,186.04,147.35
2016,3,3,15,30,87.0,204.0,0.4,12.0,245.0,180.5,141.6
2016,3,3,15,45,249.0,169.0,0.35,12.0,269.5,170.05,125.86
2016,3,3,16,0,411.0,134.0,0.3,12.0,294.0,137.56,94.1
2016,3,3,16,15,386.0,119.5,0.3,11.5,253.5,93.86,69.04
2016,3,3,16,30,361.0,105.0,0.3,11.0,213.0,75.65,62.58
2016,3,3,16,45,330.0,88.0,0.3,11.0,172.5,64.52,52.68
2016,3,3,17,0,299.0,71.0,0.3,11.0,132.0,52.96,42.14
2016,3,3,17,15,241.0,54.0,0.35,11.0,94.0,40.85,30.87
2016,3,3,17,30,183.0,37.0,0.4,11.0,56.0,28.37,18.98
2016,3,3,17,45,91.5,18.5,0.5,11.0,28.0,14.33,1.94
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
