Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,0.65,9.5,11.5,9.82,0.0
2016,3,4,7,0,0.0,23.0,0.6,10.0,23.0,20.14,9.66
2016,3,4,7,15,16.5,43.0,0.6,10.0,46.0,60.76,46.29
2016,3,4,7,30,33.0,63.0,0.6,10.0,69.0,96.03,77.85
2016,3,4,7,45,43.0,84.5,0.6,10.5,95.0,128.86,106.5
2016,3,4,8,0,53.0,106.0,0.6,11.0,121.0,161.61,134.33
2016,3,4,8,15,60.0,127.0,0.6,11.0,146.5,191.19,158.94
2016,3,4,8,30,67.0,148.0,0.6,11.0,172.0,220.82,183.0
2016,3,4,8,45,35.5,148.5,0.65,11.5,161.5,187.64,153.75
2016,3,4,9,0,4.0,149.0,0.7,12.0,151.0,140.04,112.69
2016,3,4,9,15,2.0,137.0,0.7,12.0,138.0,123.15,98.46
2016,3,4,9,30,0.0,125.0,0.7,12.0,125.0,107.99,85.56
2016,3,4,9,45,0.0,105.5,0.75,12.5,105.5,88.96,69.42
2016,3,4,10,0,0.0,86.0,0.8,13.0,86.0,71.51,54.65
2016,3,4,10,15,0.0,83.0,0.8,13.0,83.0,69.02,52.48
2016,3,4,10,30,0.0,80.0,0.8,13.0,80.0,66.54,50.32
2016,3,4,10,45,32.0,195.0,0.85,13.0,217.0,218.42,175.26
2016,3,4,11,0,64.0,310.0,0.9,13.0,354.0,373.94,295.9
2016,3,4,11,15,38.0,271.5,0.9,13.0,298.0,301.17,237.86
2016,3,4,11,30,12.0,233.0,0.9,13.0,242.0,216.64,171.08
2016,3,4,11,45,10.0,219.5,0.9,13.0,227.0,200.77,158.73
2016,3,4,12,0,8.0,206.0,0.9,13.0,212.0,185.41,146.44
2016,3,4,12,15,6.5,191.5,0.9,12.5,196.0,170.05,134.4
2016,3,4,12,30,5.0,177.0,0.9,12.0,180.0,155.1,122.61
2016,3,4,12,45,2.5,130.5,0.9,12.0,132.0,111.79,87.4
2016,3,4,13,0,0.0,84.0,0.9,12.0,84.0,69.98,53.01
2016,3,4,13,15,0.0,82.0,0.85,12.0,82.0,68.29,51.72
2016,3,4,13,30,0.0,80.0,0.8,12.0,80.0,66.6,50.37
2016,3,4,13,45,0.0,49.0,0.8,12.0,49.0,40.7,28.76
2016,3,4,14,0,0.0,18.0,0.8,12.0,18.0,14.91,7.02
2016,3,4,14,15,0.0,33.0,0.8,12.0,33.0,27.35,17.63
2016,3,4,14,30,0.0,48.0,0.8,12.0,48.0,39.81,28.22
2016,3,4,14,45,0.5,103.5,0.85,12.0,104.0,86.21,67.31
2016,3,4,15,0,1.0,159.0,0.9,12.0,160.0,131.2,104.73
2016,3,4,15,15,0.5,142.5,0.95,12.0,143.0,117.0,93.15
2016,3,4,15,30,0.0,126.0,1.0,12.0,126.0,103.08,81.88
2016,3,4,15,45,0.0,66.5,1.05,12.0,66.5,55.12,41.66
2016,3,4,16,0,0.0,7.0,1.1,12.0,7.0,5.76,0.0
2016,3,4,16,15,0.0,6.0,1.15,11.5,6.0,4.93,0.0
2016,3,4,16,30,0.0,5.0,1.2,11.0,5.0,4.11,0.0
2016,3,4,16,45,0.0,4.0,1.25,11.0,4.0,3.28,0.0
2016,3,4,17,0,0.0,3.0,1.3,11.0,3.0,2.46,0.0
2016,3,4,17,15,0.0,2.0,1.35,11.0,2.0,1.64,0.0
2016,3,4,17,30,0.0,1.0,1.4,11.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,1.45,11.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.5,1.15,10.5,8.5,7.26,0.0
2016,3,5,7,0,0.0,17.0,1.2,11.0,17.0,14.01,5.27
2016,3,5,7,15,0.0,33.0,1.2,11.0,33.0,27.58,17.75
2016,3,5,7,30,0.0,49.0,1.2,11.0,49.0,43.09,31.51
2016,3,5,7,45,0.0,66.5,1.2,11.0,66.5,59.95,46.31
2016,3,5,8,0,0.0,84.0,1.2,11.0,84.0,76.48,60.61
2016,3,5,8,15,0.0,102.0,1.2,11.0,102.0,93.4,74.98
2016,3,5,8,30,0.0,120.0,1.2,11.0,120.0,110.19,89.0
2016,3,5,8,45,0.0,103.0,1.25,11.5,103.0,89.42,70.98
2016,3,5,9,0,0.0,86.0,1.3,12.0,86.0,71.88,55.83
2016,3,5,9,15,0.0,111.0,1.3,12.0,111.0,95.11,75.23
2016,3,5,9,30,0.0,136.0,1.3,12.0,136.0,118.63,94.57
2016,3,5,9,45,1.5,153.0,1.35,12.0,154.0,135.82,108.55
2016,3,5,10,0,3.0,170.0,1.4,12.0,172.0,153.01,122.43
2016,3,5,10,15,6.0,187.0,1.5,12.5,191.0,171.68,137.26
2016,3,5,10,30,9.0,204.0,1.6,13.0,210.0,190.28,151.89
2016,3,5,10,45,5.0,179.0,1.75,13.5,182.5,160.96,127.55
2016,3,5,11,0,1.0,154.0,1.9,14.0,155.0,133.02,104.42
2016,3,5,11,15,0.5,115.0,2.05,14.0,115.5,97.21,75.1
2016,3,5,11,30,0.0,76.0,2.2,14.0,76.0,63.28,47.11
2016,3,5,11,45,0.5,111.5,2.35,14.0,112.0,94.02,72.48
2016,3,5,12,0,1.0,147.0,2.5,14.0,148.0,125.59,98.25
2016,3,5,12,15,35.5,245.0,2.6,13.5,271.5,258.25,206.43
2016,3,5,12,30,70.0,343.0,2.7,13.0,395.0,382.42,304.51
2016,3,5,12,45,35.0,189.0,2.8,13.0,215.0,198.27,158.29
2016,3,5,13,0,0.0,35.0,2.9,13.0,35.0,29.07,18.72
2016,3,5,13,15,0.0,34.5,2.9,12.5,34.5,28.65,18.49
2016,3,5,13,30,0.0,34.0,2.9,12.0,34.0,28.22,18.19
2016,3,5,13,45,0.0,83.5,2.95,12.0,83.5,69.51,52.89
2016,3,5,14,0,0.0,133.0,3.0,12.0,133.0,111.06,87.52
2016,3,5,14,15,0.0,83.0,3.0,12.0,83.0,69.05,52.61
2016,3,5,14,30,0.0,33.0,3.0,12.0,33.0,27.34,17.58
2016,3,5,14,45,0.0,23.0,3.05,12.0,23.0,19.03,10.57
2016,3,5,15,0,0.0,13.0,3.1,12.0,13.0,10.74,3.53
2016,3,5,15,15,0.0,13.0,3.1,12.0,13.0,10.73,3.55
2016,3,5,15,30,0.0,13.0,3.1,12.0,13.0,10.73,3.57
2016,3,5,15,45,0.0,35.0,3.15,12.0,35.0,28.92,19.26
2016,3,5,16,0,0.0,57.0,3.2,12.0,57.0,47.19,35.04
2016,3,5,16,15,0.0,49.5,3.25,11.5,49.5,40.94,29.82
2016,3,5,16,30,0.0,42.0,3.3,11.0,42.0,34.7,25.86
2016,3,5,16,45,0.0,33.5,3.4,11.0,33.5,27.64,19.46
2016,3,5,17,0,0.0,25.0,3.5,11.0,25.0,20.6,13.0
2016,3,5,17,15,0.0,18.0,3.5,11.0,18.0,14.81,7.62
2016,3,5,17,30,0.0,11.0,3.5,11.0,11.0,9.03,2.23
2016,3,5,17,45,0.0,5.5,3.5,11.0,5.5,4.51,0.0
2016,3,5,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,45,97.5,17.0,1.3,7.5,25.0,72.26,0.0
2016,3,6,7,0,195.0,34.0,1.3,8.0,50.0,209.27,163.15
2016,3,6,7,15,316.0,47.0,1.3,8.0,95.5,315.05,263.29
2016,3,6,7,30,437.0,60.0,1.3,8.0,141.0,435.91,367.32
2016,3,6,7,45,514.5,68.5,1.3,8.5,192.0,527.31,441.4
2016,3,6,8,0,592.0,77.0,1.3,9.0,243.0,622.71,514.5
2016,3,6,8,15,641.0,83.5,1.35,9.0,294.5,694.63,567.8
2016,3,6,8,30,690.0,90.0,1.4,9.0,346.0,767.19,619.85
2016,3,6,8,45,486.5,139.5,1.45,9.5,332.0,650.85,530.35
2016,3,6,9,0,283.0,189.0,1.5,10.0,318.0,508.7,416.39
2016,3,6,9,15,544.5,147.5,1.5,10.0,426.0,735.26,591.97
2016,3,6,9,30,806.0,106.0,1.5,10.0,534.0,953.64,742.51
2016,3,6,9,45,825.5,108.0,1.5,10.0,573.5,984.39,758.6
2016,3,6,10,0,845.0,110.0,1.5,10.0,613.0,1011.71,774.83
2016,3,6,10,15,543.5,208.5,1.5,10.0,538.5,819.94,640.25
2016,3,6,10,30,242.0,307.0,1.5,10.0,464.0,580.82,460.17
2016,3,6,10,45,161.5,315.5,1.5,10.5,422.0,503.63,400.5
2016,3,6,11,0,81.0,324.0,1.5,11.0,380.0,405.51,322.62
2016,3,6,11,15,238.5,319.0,1.5,11.0,490.0,591.35,467.46
2016,3,6,11,30,396.0,314.0,1.5,11.0,600.0,728.82,568.74
2016,3,6,11,45,202.5,262.5,1.5,11.0,409.0,476.54,378.43
2016,3,6,12,0,9.0,211.0,1.5,11.0,218.0,190.7,151.28
2016,3,6,12,15,190.0,272.0,1.5,11.0,412.0,438.73,352.79
2016,3,6,12,30,371.0,333.0,1.5,11.0,606.0,661.06,518.87
2016,3,6,12,45,323.5,341.0,1.5,11.0,578.0,610.02,478.11
2016,3,6,13,0,276.0,349.0,1.5,11.0,550.0,561.02,441.14
2016,3,6,13,15,276.5,341.0,1.55,11.0,538.5,534.79,422.14
2016,3,6,13,30,277.0,333.0,1.6,11.0,527.0,507.83,402.07
2016,3,6,13,45,299.0,317.0,1.65,11.0,520.5,486.72,386.43
2016,3,6,14,0,321.0,301.0,1.7,11.0,514.0,463.05,368.26
2016,3,6,14,15,350.0,279.5,1.75,10.5,502.5,435.71,347.31
2016,3,6,14,30,379.0,258.0,1.8,10.0,491.0,405.05,322.73
2016,3,6,14,45,235.5,253.5,1.85,10.0,395.5,310.33,247.57
2016,3,6,15,0,92.0,249.0,1.9,10.0,300.0,234.84,188.45
2016,3,6,15,15,88.5,229.0,1.9,10.0,275.0,208.61,166.98
2016,3,6,15,30,85.0,209.0,1.9,10.0,250.0,183.17,145.9
2016,3,6,15,45,55.0,180.5,1.9,10.0,206.0,148.53,118.46
2016,3,6,16,0,25.0,152.0,1.9,10.0,162.0,121.44,97.59
2016,3,6,16,15,19.0,132.5,1.85,9.5,140.0,103.25,83.38
2016,3,6,16,30,13.0,113.0,1.8,9.0,118.0,87.94,74.19
2016,3,6,16,45,6.5,92.5,1.75,9.0,95.0,72.57,60.39
2016,3,6,17,0,0.0,72.0,1.7,9.0,72.0,57.04,46.2
2016,3,6,17,15,0.0,51.5,1.7,8.5,51.5,41.39,31.75
2016,3,6,17,30,0.0,31.0,1.7,8.0,31.0,25.49,16.9
2016,3,6,17,45,0.0,15.5,1.7,8.0,15.5,12.78,3.41
2016,3,6,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,6,45,138.0,15.0,1.15,5.5,27.0,122.75,0.0
2016,3,7,7,0,276.0,30.0,1.1,6.0,54.0,255.85,204.55
2016,3,7,7,15,372.0,42.0,1.1,6.0,98.5,350.1,294.4
2016,3,7,7,30,468.0,54.0,1.1,6.0,143.0,453.39,383.56
2016,3,7,7,45,522.5,64.0,1.15,6.0,191.0,529.05,445.8
2016,3,7,8,0,577.0,74.0,1.2,6.0,239.0,607.37,507.34
2016,3,7,8,15,638.0,73.5,1.25,6.0,287.5,679.74,561.73
2016,3,7,8,30,699.0,73.0,1.3,6.0,336.0,747.85,611.06
2016,3,7,8,45,595.0,112.5,1.4,6.0,357.5,726.77,593.85
2016,3,7,9,0,491.0,152.0,1.5,6.0,379.0,680.91,558.7
2016,3,7,9,15,448.0,180.5,1.5,6.0,402.5,681.76,556.63
2016,3,7,9,30,405.0,209.0,1.5,6.0,426.0,656.45,535.07
2016,3,7,9,45,232.0,236.0,1.55,6.5,362.5,517.92,423.26
2016,3,7,10,0,59.0,263.0,1.6,7.0,299.0,329.81,269.51
2016,3,7,10,15,30.5,213.0,1.6,7.0,232.0,239.62,196.34
2016,3,7,10,30,2.0,163.0,1.6,7.0,165.0,143.2,115.72
2016,3,7,10,45,183.5,236.5,1.6,7.0,364.5,435.01,358.34
2016,3,7,11,0,365.0,310.0,1.6,7.0,564.0,715.31,570.27
2016,3,7,11,15,182.5,164.5,1.6,7.0,291.5,363.69,298.58
2016,3,7,11,30,0.0,19.0,1.6,7.0,19.0,15.77,7.82
2016,3,7,11,45,1.5,89.0,1.65,7.5,90.0,75.62,58.88
2016,3,7,12,0,3.0,159.0,1.7,8.0,161.0,138.03,110.8
2016,3,7,12,15,189.5,246.5,1.75,8.0,387.0,427.77,349.28
2016,3,7,12,30,376.0,334.0,1.8,8.0,613.0,665.75,530.06
2016,3,7,12,45,191.5,264.5,1.9,8.0,407.0,425.22,343.59
2016,3,7,13,0,7.0,195.0,2.0,8.0,201.0,171.13,137.44
2016,3,7,13,15,8.0,203.5,2.05,8.0,209.5,178.46,144.23
2016,3,7,13,30,9.0,212.0,2.1,8.0,218.0,185.52,150.15
2016,3,7,13,45,20.0,240.5,2.15,8.0,254.0,215.9,175.34
2016,3,7,14,0,31.0,269.0,2.2,8.0,290.0,250.49,203.66
2016,3,7,14,15,49.0,273.0,2.2,8.0,304.0,258.7,210.44
2016,3,7,14,30,67.0,277.0,2.2,8.0,318.0,264.22,214.89
2016,3,7,14,45,259.5,242.5,2.25,8.0,389.0,314.0,253.17
2016,3,7,15,0,452.0,208.0,2.3,8.0,460.0,335.03,264.22
2016,3,7,15,15,226.0,117.5,2.25,8.0,243.5,162.8,125.99
2016,3,7,15,30,0.0,27.0,2.2,8.0,27.0,22.31,13.74
2016,3,7,15,45,0.0,26.0,2.2,8.0,26.0,21.47,13.12
2016,3,7,16,0,0.0,25.0,2.2,8.0,25.0,20.63,12.44
2016,3,7,16,15,312.5,52.5,2.15,7.5,150.5,42.67,27.88
2016,3,7,16,30,625.0,80.0,2.1,7.0,276.0,61.32,50.67
2016,3,7,16,45,563.5,72.0,2.1,7.0,225.0,56.12,45.93
2016,3,7,17,0,502.0,64.0,2.1,7.0,174.0,50.86,40.97
2016,3,7,17,15,402.5,53.0,2.05,6.5,126.0,42.75,33.27
2016,3,7,17,30,303.0,42.0,2.0,6.0,78.0,32.46,23.32
2016,3,7,17,45,151.5,21.0,2.0,6.0,39.0,16.33,6.58
2016,3,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,175.0,15.5,1.1,5.5,32.0,147.29,12.68
2016,3,8,7,0,350.0,31.0,1.1,6.0,64.0,304.97,246.47
2016,3,8,7,15,459.5,40.5,1.1,6.5,112.0,409.65,342.99
2016,3,8,7,30,569.0,50.0,1.1,7.0,160.0,524.0,438.0
2016,3,8,7,45,629.5,57.0,1.1,7.5,212.0,604.68,501.25
2016,3,8,8,0,690.0,64.0,1.1,8.0,264.0,688.24,563.26
2016,3,8,8,15,730.5,68.5,1.05,8.0,316.0,747.57,604.74
2016,3,8,8,30,771.0,73.0,1.0,8.0,368.0,813.04,649.06
2016,3,8,8,45,792.0,79.0,1.0,8.5,415.5,861.62,679.36
2016,3,8,9,0,813.0,85.0,1.0,9.0,463.0,907.96,707.46
2016,3,8,9,15,833.0,88.0,0.95,9.0,507.0,947.01,730.33
2016,3,8,9,30,853.0,91.0,0.9,9.0,551.0,983.12,750.88
2016,3,8,9,45,862.5,95.0,0.9,9.5,589.0,1006.75,762.65
2016,3,8,10,0,872.0,99.0,0.9,10.0,627.0,1026.65,772.17
2016,3,8,10,15,591.5,199.5,0.9,10.0,566.0,858.23,658.0
2016,3,8,10,30,311.0,300.0,0.9,10.0,505.0,663.43,515.61
2016,3,8,10,45,328.5,308.0,0.9,10.0,532.0,683.99,532.08
2016,3,8,11,0,346.0,316.0,0.9,10.0,559.0,702.6,544.53
2016,3,8,11,15,432.5,293.0,0.95,10.0,603.5,771.84,594.85
2016,3,8,11,30,519.0,270.0,1.0,10.0,648.0,819.31,629.03
2016,3,8,11,45,511.5,276.5,1.05,10.0,653.0,802.39,616.58
2016,3,8,12,0,504.0,283.0,1.1,10.0,658.0,783.21,603.38
2016,3,8,12,15,267.0,293.0,1.05,10.0,492.0,544.47,427.37
2016,3,8,12,30,30.0,303.0,1.0,10.0,326.0,306.35,242.27
2016,3,8,12,45,74.0,332.5,0.95,10.0,387.0,367.3,291.99
2016,3,8,13,0,118.0,362.0,0.9,10.0,448.0,423.69,335.14
2016,3,8,13,15,132.0,356.0,0.95,9.5,451.0,429.9,340.4
2016,3,8,13,30,146.0,350.0,1.0,9.0,454.0,421.99,335.37
2016,3,8,13,45,146.5,338.0,1.05,9.0,439.5,398.37,317.49
2016,3,8,14,0,147.0,326.0,1.1,9.0,425.0,374.62,299.34
2016,3,8,14,15,124.0,308.0,1.15,9.0,389.0,333.24,267.0
2016,3,8,14,30,101.0,290.0,1.2,9.0,353.0,290.64,233.46
2016,3,8,14,45,173.5,271.0,1.3,9.0,371.5,297.77,238.5
2016,3,8,15,0,246.0,252.0,1.4,9.0,390.0,292.22,231.68
2016,3,8,15,15,191.5,235.0,1.35,8.5,337.5,242.77,191.9
2016,3,8,15,30,137.0,218.0,1.3,8.0,285.0,200.34,158.54
2016,3,8,15,45,68.5,113.5,1.3,8.0,147.0,101.56,78.76
2016,3,8,16,0,0.0,9.0,1.3,8.0,9.0,7.41,0.84
2016,3,8,16,15,0.0,7.5,1.2,7.5,7.5,6.17,0.0
2016,3,8,16,30,0.0,6.0,1.1,7.0,6.0,4.93,0.0
2016,3,8,16,45,0.0,5.0,1.05,7.0,5.0,4.11,0.0
2016,3,8,17,0,0.0,4.0,1.0,7.0,4.0,3.28,0.0
2016,3,8,17,15,0.0,3.0,0.95,7.0,3.0,2.46,0.0
2016,3,8,17,30,0.0,2.0,0.9,7.0,2.0,1.64,0.0
2016,3,8,17,45,0.0,1.0,0.85,7.0,1.0,0.82,0.0
2016,3,8,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.5,1.05,7.5,8.5,6.98,0.0
2016,3,9,7,0,0.0,17.0,1.1,8.0,17.0,14.0,6.04
2016,3,9,7,15,0.0,29.5,1.05,8.0,29.5,24.35,15.44
2016,3,9,7,30,0.0,42.0,1.0,8.0,42.0,34.73,24.79
2016,3,9,7,45,0.0,56.0,1.0,8.5,56.0,46.82,35.44
2016,3,9,8,0,0.0,70.0,1.0,9.0,70.0,59.62,46.51
2016,3,9,8,15,0.0,83.5,0.95,9.0,83.5,71.85,56.97
2016,3,9,8,30,0.0,97.0,0.9,9.0,97.0,84.06,67.26
2016,3,9,8,45,1.5,125.0,0.85,9.5,126.0,112.65,91.2
2016,3,9,9,0,3.0,153.0,0.8,10.0,155.0,141.46,114.78
2016,3,9,9,15,8.0,172.5,0.8,10.0,177.0,164.62,133.68
2016,3,9,9,30,13.0,192.0,0.8,10.0,199.0,187.85,152.44
2016,3,9,9,45,14.5,205.0,0.8,10.5,213.5,200.78,162.18
2016,3,9,10,0,16.0,218.0,0.8,11.0,228.0,213.71,171.87
2016,3,9,10,15,31.5,252.5,0.75,11.0,273.0,284.3,227.9
2016,3,9,10,30,47.0,287.0,0.7,11.0,318.0,335.96,267.47
2016,3,9,10,45,43.5,293.5,0.7,11.5,323.0,335.73,265.8
2016,3,9,11,0,40.0,300.0,0.7,12.0,328.0,335.47,264.57
2016,3,9,11,15,54.5,321.0,0.7,12.0,360.5,368.8,290.09
2016,3,9,11,30,69.0,342.0,0.7,12.0,393.0,401.02,314.2
2016,3,9,11,45,69.0,346.0,0.7,12.5,397.5,399.85,312.2
2016,3,9,12,0,69.0,350.0,0.7,13.0,402.0,398.39,310.32
2016,3,9,12,15,60.5,344.0,0.7,13.0,389.5,378.72,295.22
2016,3,9,12,30,52.0,338.0,0.7,13.0,377.0,359.66,280.71
2016,3,9,12,45,49.0,331.0,0.75,13.5,367.5,344.8,269.24
2016,3,9,13,0,46.0,324.0,0.8,14.0,358.0,330.25,257.96
2016,3,9,13,15,57.0,327.0,0.75,14.0,368.5,335.71,262.34
2016,3,9,13,30,68.0,330.0,0.7,14.0,379.0,339.73,265.42
2016,3,9,13,45,63.5,316.5,0.7,14.0,361.0,317.46,248.44
2016,3,9,14,0,59.0,303.0,0.7,14.0,343.0,295.87,232.06
2016,3,9,14,15,38.0,264.5,0.7,13.5,290.0,245.02,193.1
2016,3,9,14,30,17.0,226.0,0.7,13.0,237.0,195.15,154.45
2016,3,9,14,45,19.0,218.5,0.7,13.0,230.0,187.42,148.68
2016,3,9,15,0,21.0,211.0,0.7,13.0,223.0,179.34,142.37
2016,3,9,15,15,11.0,182.5,0.65,13.0,189.0,151.25,120.08
2016,3,9,15,30,1.0,154.0,0.6,13.0,155.0,124.96,99.26
2016,3,9,15,45,27.0,160.5,0.6,13.0,172.0,130.08,102.74
2016,3,9,16,0,53.0,167.0,0.6,13.0,189.0,130.95,102.89
2016,3,9,16,15,46.5,146.5,0.55,12.5,164.0,109.43,87.01
2016,3,9,16,30,40.0,126.0,0.5,12.0,139.0,93.96,78.46
2016,3,9,16,45,33.5,105.0,0.5,11.5,114.5,79.28,65.72
2016,3,9,17,0,27.0,84.0,0.5,11.0,90.0,64.31,52.38
2016,3,9,17,15,14.5,63.0,0.5,10.5,66.0,49.72,39.06
2016,3,9,17,30,2.0,42.0,0.5,10.0,42.0,33.65,24.15
2016,3,9,17,45,1.0,24.0,0.5,10.0,24.0,19.59,9.82
2016,3,9,18,0,0.0,6.0,0.5,10.0,6.0,5.12,0.0
2016,3,9,18,15,0.0,3.0,0.5,9.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,6,45,176.5,16.5,1.1,9.5,35.0,153.28,71.19
2016,3,10,7,0,353.0,33.0,1.1,10.0,70.0,309.58,250.57
2016,3,10,7,15,456.0,42.0,1.1,10.0,118.0,409.73,340.04
2016,3,10,7,30,559.0,51.0,1.1,10.0,166.0,518.75,429.95
2016,3,10,7,45,620.5,57.5,1.1,10.5,217.5,599.2,492.01
2016,3,10,8,0,682.0,64.0,1.1,11.0,269.0,682.64,553.03
2016,3,10,8,15,585.5,93.0,1.1,11.0,291.0,660.31,534.51
2016,3,10,8,30,489.0,122.0,1.1,11.0,313.0,619.4,502.77
2016,3,10,8,45,415.5,156.0,1.15,11.5,333.0,605.6,489.3
2016,3,10,9,0,342.0,190.0,1.2,12.0,353.0,564.38,454.87
2016,3,10,9,15,233.0,221.5,1.2,12.0,337.0,479.77,387.1
2016,3,10,9,30,124.0,253.0,1.2,12.0,321.0,410.24,329.6
2016,3,10,9,45,82.5,255.0,1.25,12.5,302.0,345.81,277.75
2016,3,10,10,0,41.0,257.0,1.3,13.0,283.0,302.26,241.46
2016,3,10,10,15,62.0,284.5,1.3,13.0,325.0,351.85,280.46
2016,3,10,10,30,83.0,312.0,1.3,13.0,367.0,400.86,317.82
2016,3,10,10,45,86.0,325.0,1.3,13.0,384.0,413.95,326.91
2016,3,10,11,0,89.0,338.0,1.3,13.0,401.0,426.5,335.84
2016,3,10,11,15,77.5,340.0,1.25,13.0,396.0,411.85,323.68
2016,3,10,11,30,66.0,342.0,1.2,13.0,391.0,397.44,311.97
2016,3,10,11,45,66.5,345.0,1.2,13.5,395.0,395.77,309.99
2016,3,10,12,0,67.0,348.0,1.2,14.0,399.0,393.83,307.78
2016,3,10,12,15,65.5,349.0,1.15,14.0,398.5,387.72,302.82
2016,3,10,12,30,64.0,350.0,1.1,14.0,398.0,381.45,297.81
2016,3,10,12,45,75.5,353.5,1.1,14.0,410.0,388.14,303.16
2016,3,10,13,0,87.0,357.0,1.1,14.0,422.0,393.47,307.38
2016,3,10,13,15,56.0,318.0,1.05,13.5,359.5,326.06,255.95
2016,3,10,13,30,25.0,279.0,1.0,13.0,297.0,254.58,200.8
2016,3,10,13,45,37.0,287.5,0.95,13.0,313.5,274.26,216.78
2016,3,10,14,0,49.0,296.0,0.9,13.0,330.0,283.54,224.01
2016,3,10,14,15,37.0,269.0,0.85,13.0,294.0,248.0,196.11
2016,3,10,14,30,25.0,242.0,0.8,13.0,258.0,211.92,167.85
2016,3,10,14,45,12.5,129.5,0.75,13.0,137.5,112.48,88.01
2016,3,10,15,0,0.0,17.0,0.7,13.0,17.0,14.06,6.3
2016,3,10,15,15,0.0,43.0,0.65,13.0,43.0,35.61,24.74
2016,3,10,15,30,0.0,69.0,0.6,13.0,69.0,57.24,43.15
2016,3,10,15,45,0.0,86.0,0.6,13.0,86.0,71.25,55.1
2016,3,10,16,0,0.0,103.0,0.6,13.0,103.0,83.89,65.91
2016,3,10,16,15,0.0,89.5,0.6,12.5,89.5,72.89,56.91
2016,3,10,16,30,0.0,76.0,0.6,12.0,76.0,62.2,50.41
2016,3,10,16,45,0.0,62.5,0.6,11.5,62.5,51.47,40.96
2016,3,10,17,0,0.0,49.0,0.6,11.0,49.0,40.55,31.14
2016,3,10,17,15,0.0,36.0,0.65,10.5,36.0,29.74,21.22
2016,3,10,17,30,0.0,23.0,0.7,10.0,23.0,18.96,11.21
2016,3,10,17,45,0.0,13.0,0.75,10.0,13.0,10.7,2.98
2016,3,10,18,0,0.0,3.0,0.8,10.0,3.0,2.56,0.0
2016,3,10,18,15,0.0,1.5,0.85,10.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,1.95,9.0,0.5,0.41,0.0
2016,3,11,7,0,0.0,1.0,2.0,9.0,1.0,0.82,0.0
2016,3,11,7,15,0.0,2.0,2.05,9.0,2.0,1.64,0.0
2016,3,11,7,30,0.0,3.0,2.1,9.0,3.0,2.46,0.0
2016,3,11,7,45,0.0,3.5,2.2,9.0,3.5,2.87,0.0
2016,3,11,8,0,0.0,4.0,2.3,9.0,4.0,3.29,0.0
2016,3,11,8,15,0.0,5.0,2.35,9.0,5.0,4.11,0.0
2016,3,11,8,30,0.0,6.0,2.4,9.0,6.0,4.94,0.0
2016,3,11,8,45,0.0,16.5,2.5,9.0,16.5,13.61,6.21
2016,3,11,9,0,0.0,27.0,2.6,9.0,27.0,22.31,13.72
2016,3,11,9,15,44.0,138.5,2.6,9.0,163.0,176.17,146.53
2016,3,11,9,30,88.0,250.0,2.6,9.0,299.0,348.71,288.14
2016,3,11,9,45,179.0,267.5,2.65,9.5,376.0,478.89,392.07
2016,3,11,10,0,270.0,285.0,2.7,10.0,453.0,610.99,493.38
2016,3,11,10,15,140.5,251.0,2.75,10.0,339.0,413.67,336.7
2016,3,11,10,30,11.0,217.0,2.8,10.0,225.0,203.77,164.26
2016,3,11,10,45,13.0,231.0,2.9,10.0,240.5,218.17,176.34
2016,3,11,11,0,15.0,245.0,3.0,10.0,256.0,232.42,187.72
2016,3,11,11,15,15.0,247.5,2.85,10.0,258.5,233.38,188.18
2016,3,11,11,30,15.0,250.0,2.7,10.0,261.0,234.35,188.71
2016,3,11,11,45,27.0,287.5,2.6,10.0,308.0,297.58,239.5
2016,3,11,12,0,39.0,325.0,2.5,10.0,355.0,343.57,275.67
2016,3,11,12,15,22.5,254.0,2.45,10.0,271.5,253.77,203.82
2016,3,11,12,30,6.0,183.0,2.4,10.0,188.0,160.87,128.39
2016,3,11,12,45,60.0,276.0,2.35,10.0,321.5,299.72,242.21
2016,3,11,13,0,114.0,369.0,2.3,10.0,455.0,425.5,340.93
2016,3,11,13,15,115.0,361.5,2.35,10.0,446.5,409.77,328.15
2016,3,11,13,30,116.0,354.0,2.4,10.0,438.0,393.76,315.85
2016,3,11,13,45,58.0,216.5,2.5,10.0,258.5,224.54,181.25
2016,3,11,14,0,0.0,79.0,2.6,10.0,79.0,65.75,49.96
2016,3,11,14,15,32.0,181.0,2.55,9.5,201.5,170.64,138.03
2016,3,11,14,30,64.0,283.0,2.5,9.0,324.0,266.39,216.1
2016,3,11,14,45,44.5,251.5,2.45,9.0,279.5,225.44,182.61
2016,3,11,15,0,25.0,220.0,2.4,9.0,235.0,187.64,152.06
2016,3,11,15,15,12.5,166.0,2.35,8.5,173.5,138.81,112.28
2016,3,11,15,30,0.0,112.0,2.3,8.0,112.0,92.15,73.77
2016,3,11,15,45,0.0,78.5,2.3,8.0,78.5,65.16,50.91
2016,3,11,16,0,0.0,45.0,2.3,8.0,45.0,37.21,26.87
2016,3,11,16,15,0.0,39.5,2.25,7.5,39.5,32.63,23.03
2016,3,11,16,30,0.0,34.0,2.2,7.0,34.0,28.06,20.21
2016,3,11,16,45,0.0,27.5,2.2,7.0,27.5,22.67,15.27
2016,3,11,17,0,0.0,21.0,2.2,7.0,21.0,17.29,10.28
2016,3,11,17,15,0.0,15.5,2.2,7.0,15.5,12.74,6.01
2016,3,11,17,30,0.0,10.0,2.2,7.0,10.0,8.21,1.72
2016,3,11,17,45,0.0,5.5,2.2,7.0,5.5,4.51,0.0
2016,3,11,18,0,0.0,1.0,2.2,7.0,1.0,0.85,0.0
2016,3,11,18,15,0.0,0.5,2.2,6.5,0.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,10.5,0.95,6.5,10.5,8.63,0.21
2016,3,12,7,0,0.0,21.0,1.0,7.0,21.0,17.31,9.11
2016,3,12,7,15,0.0,35.5,1.05,7.0,35.5,29.34,19.97
2016,3,12,7,30,0.0,50.0,1.1,7.0,50.0,41.84,31.18
2016,3,12,7,45,0.0,66.0,1.2,7.5,66.0,56.79,44.31
2016,3,12,8,0,0.0,82.0,1.3,8.0,82.0,71.61,57.07
2016,3,12,8,15,0.0,98.0,1.35,8.0,98.0,86.34,69.64
2016,3,12,8,30,0.0,114.0,1.4,8.0,114.0,101.01,81.98
2016,3,12,8,45,0.0,75.0,1.45,8.5,75.0,62.23,48.32
2016,3,12,9,0,0.0,36.0,1.5,9.0,36.0,29.77,20.17
2016,3,12,9,15,0.0,78.5,1.55,9.0,78.5,65.19,50.51
2016,3,12,9,30,0.0,121.0,1.6,9.0,121.0,103.32,82.61
2016,3,12,9,45,0.0,128.0,1.65,9.0,128.0,109.39,87.42
2016,3,12,10,0,0.0,135.0,1.7,9.0,135.0,115.49,92.3
2016,3,12,10,15,0.0,132.5,1.7,9.0,132.5,112.84,89.88
2016,3,12,10,30,0.0,130.0,1.7,9.0,130.0,110.33,87.63
2016,3,12,10,45,1.0,145.0,1.75,9.5,146.0,124.72,99.33
2016,3,12,11,0,2.0,160.0,1.8,10.0,162.0,139.08,110.86
2016,3,12,11,15,4.0,174.0,1.8,10.0,177.5,153.45,122.58
2016,3,12,11,30,6.0,188.0,1.8,10.0,193.0,167.67,134.14
2016,3,12,11,45,4.0,170.0,1.85,10.0,173.0,148.95,118.67
2016,3,12,12,0,2.0,152.0,1.9,10.0,153.0,130.73,103.65
2016,3,12,12,15,2.0,152.5,1.9,10.0,154.0,130.89,103.8
2016,3,12,12,30,2.0,153.0,1.9,10.0,155.0,131.04,103.92
2016,3,12,12,45,1.0,133.5,1.95,10.0,134.5,113.06,89.1
2016,3,12,13,0,0.0,114.0,2.0,10.0,114.0,95.42,74.53
2016,3,12,13,15,0.0,97.0,2.0,10.0,97.0,80.94,62.55
2016,3,12,13,30,0.0,80.0,2.0,10.0,80.0,66.65,50.68
2016,3,12,13,45,0.0,64.0,2.0,10.0,64.0,53.24,39.49
2016,3,12,14,0,0.0,48.0,2.0,10.0,48.0,39.87,28.26
2016,3,12,14,15,0.0,31.0,1.95,10.0,31.0,25.71,16.29
2016,3,12,14,30,0.0,14.0,1.9,10.0,14.0,11.59,4.27
2016,3,12,14,45,0.0,15.0,1.9,10.0,15.0,12.41,5.0
2016,3,12,15,0,0.0,16.0,1.9,10.0,16.0,13.23,5.73
2016,3,12,15,15,0.0,76.5,1.85,10.0,76.5,63.53,48.85
2016,3,12,15,30,0.0,137.0,1.8,10.0,137.0,111.68,89.75
2016,3,12,15,45,0.0,71.5,1.75,10.0,71.5,59.31,45.47
2016,3,12,16,0,0.0,6.0,1.7,10.0,6.0,4.94,0.0
2016,3,12,16,15,0.0,5.0,1.65,9.5,5.0,4.11,0.0
2016,3,12,16,30,0.0,4.0,1.6,9.0,4.0,3.29,0.0
2016,3,12,16,45,0.0,3.5,1.6,9.0,3.5,2.87,0.0
2016,3,12,17,0,0.0,3.0,1.6,9.0,3.0,2.46,0.0
2016,3,12,17,15,0.0,2.0,1.55,9.0,2.0,1.64,0.0
2016,3,12,17,30,0.0,1.0,1.5,9.0,1.0,0.82,0.0
2016,3,12,17,45,0.0,0.5,1.5,9.0,0.5,0.41,0.0
2016,3,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,1.35,9.5,0.5,0.41,0.0
2016,3,13,7,0,0.0,1.0,1.4,10.0,1.0,0.82,0.0
2016,3,13,7,15,0.0,2.0,1.4,10.0,2.0,1.64,0.0
2016,3,13,7,30,0.0,3.0,1.4,10.0,3.0,2.46,0.0
2016,3,13,7,45,0.0,4.0,1.45,10.0,4.0,3.28,0.0
2016,3,13,8,0,0.0,5.0,1.5,10.0,5.0,4.11,0.0
2016,3,13,8,15,0.0,6.0,1.5,10.0,6.0,4.94,0.0
2016,3,13,8,30,0.0,7.0,1.5,10.0,7.0,5.76,0.0
2016,3,13,8,45,0.0,24.0,1.55,10.5,24.0,19.81,11.53
2016,3,13,9,0,0.0,41.0,1.6,11.0,41.0,33.92,23.56
2016,3,13,9,15,0.0,54.5,1.6,11.0,54.5,45.17,33.07
2016,3,13,9,30,0.0,68.0,1.6,11.0,68.0,56.45,42.52
2016,3,13,9,45,0.0,45.5,1.6,11.0,45.5,37.73,26.53
2016,3,13,10,0,0.0,23.0,1.6,11.0,23.0,19.05,10.6
2016,3,13,10,15,2.0,100.5,1.6,11.0,102.0,86.05,67.15
2016,3,13,10,30,4.0,178.0,1.6,11.0,181.0,158.72,126.96
2016,3,13,10,45,5.5,186.5,1.65,11.0,190.5,167.57,133.86
2016,3,13,11,0,7.0,195.0,1.7,11.0,200.0,176.34,140.86
2016,3,13,11,15,6.5,190.0,1.7,11.0,195.0,170.52,135.95
2016,3,13,11,30,6.0,185.0,1.7,11.0,190.0,164.86,131.24
2016,3,13,11,45,5.5,179.5,1.7,11.0,184.5,158.86,126.28
2016,3,13,12,0,5.0,174.0,1.7,11.0,179.0,152.97,121.43
2016,3,13,12,15,5.0,174.0,1.7,11.0,179.0,152.48,121.02
2016,3,13,12,30,5.0,174.0,1.7,11.0,179.0,151.97,120.61
2016,3,13,12,45,8.5,203.5,1.75,11.0,210.5,180.2,143.65
2016,3,13,13,0,12.0,233.0,1.8,11.0,242.0,207.95,166.08
2016,3,13,13,15,6.5,190.5,1.75,11.0,195.0,165.62,131.75
2016,3,13,13,30,1.0,148.0,1.7,11.0,148.0,124.75,98.43
2016,3,13,13,45,2.0,160.0,1.65,11.0,161.5,135.22,107.24
2016,3,13,14,0,3.0,172.0,1.6,11.0,175.0,145.41,115.71
2016,3,13,14,15,1.5,118.5,1.55,11.0,120.0,99.47,77.97
2016,3,13,14,30,0.0,65.0,1.5,11.0,65.0,54.01,40.15
2016,3,13,14,45,0.0,38.0,1.5,11.0,38.0,31.5,21.22
2016,3,13,15,0,0.0,11.0,1.5,11.0,11.0,9.09,2.14
2016,3,13,15,15,0.0,31.5,1.45,10.5,31.5,26.06,16.78
2016,3,13,15,30,0.0,52.0,1.4,10.0,52.0,43.07,31.5
2016,3,13,15,45,0.0,45.5,1.4,10.0,45.5,37.65,26.93
2016,3,13,16,0,0.0,39.0,1.4,10.0,39.0,32.23,22.36
2016,3,13,16,15,0.0,34.0,1.35,10.0,34.0,28.07,18.83
2016,3,13,16,30,0.0,29.0,1.3,10.0,29.0,23.92,16.19
2016,3,13,16,45,0.0,24.0,1.3,10.0,24.0,19.77,12.43
2016,3,13,17,0,0.0,19.0,1.3,10.0,19.0,15.64,8.63
2016,3,13,17,15,0.0,14.0,1.25,10.0,14.0,11.51,4.8
2016,3,13,17,30,0.0,9.0,1.2,10.0,9.0,7.39,0.95
2016,3,13,17,45,0.0,5.0,1.2,10.0,5.0,4.1,0.0
2016,3,13,18,0,0.0,1.0,1.2,10.0,1.0,0.85,0.0
2016,3,13,18,15,0.0,0.5,1.15,10.0,0.5,0.43,0.0
2016,3,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.2,6.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.2,7.0,12.0,10.24,0.0
2016,3,14,6,45,124.5,29.0,1.25,7.5,44.5,145.84,106.14
2016,3,14,7,0,249.0,46.0,1.3,8.0,77.0,256.47,212.99
2016,3,14,7,15,326.5,61.0,1.3,8.0,122.0,340.0,287.37
2016,3,14,7,30,404.0,76.0,1.3,8.0,167.0,430.53,364.45
2016,3,14,7,45,444.5,90.5,1.35,8.0,214.0,496.8,418.73
2016,3,14,8,0,485.0,105.0,1.4,8.0,261.0,564.93,472.22
2016,3,14,8,15,554.0,102.0,1.4,8.0,308.5,645.15,532.3
2016,3,14,8,30,623.0,99.0,1.4,8.0,356.0,721.99,587.58
2016,3,14,8,45,507.0,144.5,1.45,8.5,369.5,676.72,550.57
2016,3,14,9,0,391.0,190.0,1.5,9.0,383.0,609.72,495.99
2016,3,14,9,15,375.0,213.0,1.5,9.0,412.0,627.08,507.37
2016,3,14,9,30,359.0,236.0,1.5,9.0,441.0,641.72,515.85
2016,3,14,9,45,462.0,220.0,1.5,9.5,502.0,749.71,594.62
2016,3,14,10,0,565.0,204.0,1.5,10.0,563.0,836.93,655.37
2016,3,14,10,15,469.5,252.0,1.5,10.0,560.0,792.59,618.69
2016,3,14,10,30,374.0,300.0,1.5,10.0,557.0,724.15,566.68
2016,3,14,10,45,439.0,286.0,1.5,10.0,598.5,788.06,613.31
2016,3,14,11,0,504.0,272.0,1.5,10.0,640.0,830.07,642.85
2016,3,14,11,15,348.5,325.0,1.5,10.0,582.5,701.77,546.92
2016,3,14,11,30,193.0,378.0,1.5,10.0,525.0,576.58,452.01
