Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,11,45,222.5,379.0,1.5,10.0,550.0,595.83,467.73
2016,3,14,12,0,252.0,380.0,1.5,10.0,575.0,612.7,480.32
2016,3,14,12,15,195.0,383.5,1.5,10.0,534.5,552.22,433.87
2016,3,14,12,30,138.0,387.0,1.5,10.0,494.0,494.41,389.53
2016,3,14,12,45,272.5,358.5,1.55,10.5,567.0,579.45,456.02
2016,3,14,13,0,407.0,330.0,1.6,11.0,640.0,638.99,500.9
2016,3,14,13,15,431.0,312.5,1.6,11.0,634.5,625.51,490.4
2016,3,14,13,30,455.0,295.0,1.6,11.0,629.0,598.52,470.52
2016,3,14,13,45,254.0,301.5,1.6,11.0,487.0,438.54,347.83
2016,3,14,14,0,53.0,308.0,1.6,11.0,345.0,294.69,234.65
2016,3,14,14,15,433.5,221.0,1.6,10.5,501.5,430.39,343.6
2016,3,14,14,30,814.0,134.0,1.6,10.0,658.0,508.01,398.76
2016,3,14,14,45,433.0,191.5,1.65,10.0,468.5,342.67,269.4
2016,3,14,15,0,52.0,249.0,1.7,10.0,279.0,218.83,175.47
2016,3,14,15,15,26.0,191.5,1.7,10.0,206.5,161.38,129.59
2016,3,14,15,30,0.0,134.0,1.7,10.0,134.0,109.37,87.56
2016,3,14,15,45,193.0,145.0,1.75,10.0,227.5,139.84,104.81
2016,3,14,16,0,386.0,156.0,1.8,10.0,321.0,143.96,102.42
2016,3,14,16,15,499.5,123.5,1.7,9.5,309.5,92.56,77.81
2016,3,14,16,30,613.0,91.0,1.6,9.0,298.0,68.83,56.94
2016,3,14,16,45,557.0,82.5,1.55,8.5,246.5,63.61,52.45
2016,3,14,17,0,501.0,74.0,1.5,8.0,195.0,58.29,47.67
2016,3,14,17,15,410.0,62.5,1.45,7.5,145.5,47.6,37.76
2016,3,14,17,30,319.0,51.0,1.4,7.0,96.0,39.1,29.57
2016,3,14,17,45,159.5,35.0,1.4,7.0,57.5,26.89,17.36
2016,3,14,18,0,0.0,19.0,1.4,7.0,19.0,15.23,0.0
2016,3,14,18,15,0.0,9.5,1.4,6.5,9.5,8.11,0.0
2016,3,14,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,38.5,6.0,1.0,4.5,7.0,0.0,0.0
2016,3,15,6,30,77.0,12.0,1.0,5.0,14.0,52.7,0.0
2016,3,15,6,45,232.5,26.5,1.05,5.5,52.5,211.34,162.06
2016,3,15,7,0,388.0,41.0,1.1,6.0,91.0,342.63,286.47
2016,3,15,7,15,480.0,50.0,1.1,6.5,141.0,438.16,369.63
2016,3,15,7,30,572.0,59.0,1.1,7.0,191.0,540.88,453.06
2016,3,15,7,45,636.0,64.0,1.15,7.5,244.5,622.41,515.64
2016,3,15,8,0,700.0,69.0,1.2,8.0,298.0,706.8,577.46
2016,3,15,8,15,737.5,73.5,1.2,8.5,350.0,764.4,616.4
2016,3,15,8,30,775.0,78.0,1.2,9.0,402.0,827.32,657.96
2016,3,15,8,45,805.5,80.5,1.2,9.5,452.0,880.22,691.06
2016,3,15,9,0,836.0,83.0,1.2,10.0,502.0,931.26,722.12
2016,3,15,9,15,854.5,85.5,1.2,10.0,546.5,968.32,744.4
2016,3,15,9,30,873.0,88.0,1.2,10.0,591.0,990.82,756.92
2016,3,15,9,45,888.5,89.5,1.25,10.5,630.0,1016.94,771.63
2016,3,15,10,0,904.0,91.0,1.3,11.0,669.0,1039.51,783.94
2016,3,15,10,15,913.5,92.5,1.25,11.0,701.0,1052.17,789.4
2016,3,15,10,30,923.0,94.0,1.2,11.0,733.0,1060.82,792.49
2016,3,15,10,45,930.5,94.5,1.15,11.5,758.5,1062.15,789.61
2016,3,15,11,0,938.0,95.0,1.1,12.0,784.0,1059.32,784.33
2016,3,15,11,15,942.5,96.0,1.1,12.0,801.0,1049.87,777.55
2016,3,15,11,30,947.0,97.0,1.1,12.0,818.0,1036.25,768.36
2016,3,15,11,45,949.5,97.0,1.1,12.5,827.0,1015.5,753.38
2016,3,15,12,0,952.0,97.0,1.1,13.0,836.0,990.79,736.06
2016,3,15,12,15,952.0,97.0,1.1,13.0,836.5,959.97,716.21
2016,3,15,12,30,952.0,97.0,1.1,13.0,837.0,925.53,694.01
2016,3,15,12,45,953.5,95.0,1.15,13.0,830.0,886.82,669.69
2016,3,15,13,0,955.0,93.0,1.2,13.0,823.0,844.72,642.8
2016,3,15,13,15,951.0,92.0,1.2,13.0,807.0,796.35,610.58
2016,3,15,13,30,947.0,91.0,1.2,13.0,791.0,745.41,575.05
2016,3,15,13,45,942.0,89.5,1.2,13.0,767.5,690.99,534.83
2016,3,15,14,0,937.0,88.0,1.2,13.0,744.0,634.57,491.85
2016,3,15,14,15,928.5,86.5,1.2,13.0,713.0,574.53,444.69
2016,3,15,14,30,920.0,85.0,1.2,13.0,682.0,513.38,394.93
2016,3,15,14,45,908.0,83.0,1.25,13.0,644.0,449.49,341.48
2016,3,15,15,0,896.0,81.0,1.3,13.0,606.0,385.45,285.97
2016,3,15,15,15,879.5,79.0,1.3,12.5,562.5,320.26,228.57
2016,3,15,15,30,863.0,77.0,1.3,12.0,519.0,256.0,171.72
2016,3,15,15,45,840.5,73.5,1.3,12.0,471.0,186.15,112.88
2016,3,15,16,0,818.0,70.0,1.3,12.0,423.0,122.79,67.42
2016,3,15,16,15,785.0,66.5,1.25,11.5,371.0,61.92,50.01
2016,3,15,16,30,752.0,63.0,1.2,11.0,319.0,53.36,42.65
2016,3,15,16,45,704.0,57.5,1.2,10.5,266.0,49.28,39.15
2016,3,15,17,0,656.0,52.0,1.2,10.0,213.0,45.16,35.46
2016,3,15,17,15,576.5,45.0,1.2,9.5,161.5,36.28,27.29
2016,3,15,17,30,497.0,38.0,1.2,9.0,110.0,31.03,22.19
2016,3,15,17,45,355.5,27.0,1.3,8.5,67.5,22.13,13.35
2016,3,15,18,0,214.0,16.0,1.4,8.0,25.0,13.14,0.0
2016,3,15,18,15,107.0,8.0,1.4,7.5,12.5,6.83,0.0
2016,3,15,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,68.5,7.0,1.05,6.5,9.0,0.0,0.0
2016,3,16,6,30,137.0,14.0,0.9,7.0,18.0,87.64,0.0
2016,3,16,6,45,295.5,26.0,0.8,7.5,58.5,249.83,194.52
2016,3,16,7,0,454.0,38.0,0.7,8.0,99.0,383.11,316.4
2016,3,16,7,15,542.0,46.0,0.7,8.0,150.5,477.3,396.68
2016,3,16,7,30,630.0,54.0,0.7,8.0,202.0,578.42,476.81
2016,3,16,7,45,684.5,59.5,0.7,8.5,256.0,649.87,529.34
2016,3,16,8,0,739.0,65.0,0.7,9.0,310.0,729.39,585.19
2016,3,16,8,15,774.5,69.0,0.75,9.5,362.5,791.64,626.86
2016,3,16,8,30,810.0,73.0,0.8,10.0,415.0,853.18,666.81
2016,3,16,8,45,835.5,76.0,0.85,10.5,465.0,902.9,697.56
2016,3,16,9,0,861.0,79.0,0.9,11.0,515.0,950.45,726.37
2016,3,16,9,15,879.0,81.5,0.85,11.5,560.0,976.43,738.36
2016,3,16,9,30,897.0,84.0,0.8,12.0,605.0,1009.98,755.42
2016,3,16,9,45,910.5,86.0,0.8,12.5,644.0,1035.02,767.75
2016,3,16,10,0,924.0,88.0,0.8,13.0,683.0,1056.34,777.83
2016,3,16,10,15,933.5,89.5,0.8,13.0,715.5,1069.05,784.02
2016,3,16,10,30,943.0,91.0,0.8,13.0,748.0,1077.67,787.92
2016,3,16,10,45,949.5,92.0,0.85,13.5,773.5,1078.44,786.91
2016,3,16,11,0,956.0,93.0,0.9,14.0,799.0,1074.97,783.53
2016,3,16,11,15,960.0,93.5,0.9,14.0,816.0,1064.16,776.06
2016,3,16,11,30,964.0,94.0,0.9,14.0,833.0,1049.16,766.2
2016,3,16,11,45,966.0,94.5,0.9,14.5,842.0,1028.08,751.31
2016,3,16,12,0,968.0,95.0,0.9,15.0,851.0,1002.98,734.07
2016,3,16,12,15,968.0,95.0,0.9,15.0,851.0,971.63,714.31
2016,3,16,12,30,968.0,95.0,0.9,15.0,851.0,936.61,692.2
2016,3,16,12,45,970.5,92.0,0.9,15.0,844.0,897.06,667.05
2016,3,16,13,0,973.0,89.0,0.9,15.0,837.0,854.02,639.44
2016,3,16,13,15,969.0,88.5,0.9,15.0,820.5,805.36,607.77
2016,3,16,13,30,965.0,88.0,0.9,15.0,804.0,754.04,572.88
2016,3,16,13,45,958.5,87.0,0.9,15.0,780.0,698.24,532.48
2016,3,16,14,0,952.0,86.0,0.9,15.0,756.0,640.54,489.4
2016,3,16,14,15,943.0,84.5,0.9,15.0,724.0,579.4,442.27
2016,3,16,14,30,934.0,83.0,0.9,15.0,692.0,517.18,392.54
2016,3,16,14,45,921.5,81.0,0.9,15.0,653.5,452.27,338.89
2016,3,16,15,0,909.0,79.0,0.9,15.0,615.0,387.25,283.29
2016,3,16,15,15,892.0,76.5,0.85,14.5,570.5,320.72,225.54
2016,3,16,15,30,875.0,74.0,0.8,14.0,526.0,255.22,168.43
2016,3,16,15,45,851.5,71.5,0.8,14.0,477.0,190.01,114.28
2016,3,16,16,0,828.0,69.0,0.8,14.0,428.0,121.83,65.77
2016,3,16,16,15,795.0,65.0,0.8,13.5,376.0,59.97,47.85
2016,3,16,16,30,762.0,61.0,0.8,13.0,324.0,51.81,40.93
2016,3,16,16,45,713.5,56.5,0.8,12.5,270.5,48.48,38.12
2016,3,16,17,0,665.0,52.0,0.8,12.0,217.0,45.16,35.19
2016,3,16,17,15,587.0,45.0,0.8,11.5,165.0,39.49,29.97
2016,3,16,17,30,509.0,38.0,0.8,11.0,113.0,31.02,22.04
2016,3,16,17,45,368.5,27.0,0.8,10.5,70.0,22.11,13.33
2016,3,16,18,0,228.0,16.0,0.8,10.0,27.0,13.11,0.0
2016,3,16,18,15,114.0,8.0,0.8,9.5,13.5,6.83,0.0
2016,3,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,15,102.0,7.0,1.25,7.5,11.0,5.97,0.0
2016,3,17,6,30,204.0,14.0,1.2,8.0,22.0,150.4,0.0
2016,3,17,6,45,355.5,25.0,1.2,8.5,64.5,284.7,224.88
2016,3,17,7,0,507.0,36.0,1.2,9.0,107.0,408.65,338.62
2016,3,17,7,15,589.0,43.0,1.1,9.5,159.5,501.04,415.88
2016,3,17,7,30,671.0,50.0,1.0,10.0,212.0,599.09,491.82
2016,3,17,7,45,721.5,55.0,0.95,10.5,266.0,674.41,546.39
2016,3,17,8,0,772.0,60.0,0.9,11.0,320.0,751.21,599.08
2016,3,17,8,15,805.5,64.0,0.8,11.5,373.5,812.72,637.45
2016,3,17,8,30,839.0,68.0,0.7,12.0,427.0,873.35,673.42
2016,3,17,8,45,862.5,71.0,0.65,12.5,477.0,911.81,693.96
2016,3,17,9,0,886.0,74.0,0.6,13.0,527.0,957.64,719.07
2016,3,17,9,15,903.0,76.0,0.55,13.5,572.0,993.2,736.73
2016,3,17,9,30,920.0,78.0,0.5,14.0,617.0,1025.57,752.16
2016,3,17,9,45,932.0,80.0,0.45,14.5,656.0,1049.42,762.06
2016,3,17,10,0,944.0,82.0,0.4,15.0,695.0,1069.43,769.66
2016,3,17,10,15,952.5,83.5,0.35,15.5,727.5,1081.23,772.34
2016,3,17,10,30,961.0,85.0,0.3,16.0,760.0,1088.85,772.76
2016,3,17,10,45,967.0,86.0,0.25,16.5,785.0,1089.06,768.98
2016,3,17,11,0,973.0,87.0,0.2,17.0,810.0,1084.95,763.01
2016,3,17,11,15,976.5,88.0,0.2,17.0,827.0,1074.02,755.8
2016,3,17,11,30,980.0,89.0,0.2,17.0,844.0,1058.81,746.29
2016,3,17,11,45,981.0,89.5,0.25,17.5,852.5,1036.44,732.36
2016,3,17,12,0,982.0,90.0,0.3,18.0,861.0,1010.04,716.21
2016,3,17,12,15,982.0,90.0,0.35,18.0,861.0,978.29,698.18
2016,3,17,12,30,982.0,90.0,0.4,18.0,861.0,942.82,677.77
2016,3,17,12,45,980.0,89.5,0.45,18.0,853.0,901.62,653.55
2016,3,17,13,0,978.0,89.0,0.5,18.0,845.0,857.18,626.97
2016,3,17,13,15,974.0,88.5,0.5,18.0,828.5,808.23,596.11
2016,3,17,13,30,970.0,88.0,0.5,18.0,812.0,756.63,562.04
2016,3,17,13,45,963.5,87.0,0.55,18.0,787.0,700.53,523.3
2016,3,17,14,0,957.0,86.0,0.6,18.0,762.0,642.51,481.71
2016,3,17,14,15,947.5,84.5,0.6,17.5,730.5,580.81,436.05
2016,3,17,14,30,938.0,83.0,0.6,17.0,699.0,518.06,387.63
2016,3,17,14,45,925.5,81.5,0.6,17.0,660.0,453.33,335.0
2016,3,17,15,0,913.0,80.0,0.6,17.0,621.0,388.47,280.38
2016,3,17,15,15,896.0,77.5,0.55,17.0,576.5,321.67,222.82
2016,3,17,15,30,879.0,75.0,0.5,17.0,532.0,255.89,166.09
2016,3,17,15,45,855.5,72.5,0.5,17.0,483.0,190.41,112.74
2016,3,17,16,0,832.0,70.0,0.5,17.0,434.0,121.92,64.99
2016,3,17,16,15,799.0,66.0,0.5,16.0,381.5,59.81,47.18
2016,3,17,16,30,766.0,62.0,0.5,15.0,329.0,52.59,41.28
2016,3,17,16,45,717.5,57.5,0.55,14.5,275.0,49.28,38.52
2016,3,17,17,0,669.0,53.0,0.6,14.0,221.0,45.99,35.65
2016,3,17,17,15,591.5,46.0,0.65,13.5,168.5,40.34,30.49
2016,3,17,17,30,514.0,39.0,0.7,13.0,116.0,31.82,22.58
2016,3,17,17,45,375.0,28.0,0.8,12.5,72.5,22.93,14.0
2016,3,17,18,0,236.0,17.0,0.9,12.0,29.0,13.95,0.0
2016,3,17,18,15,118.0,8.5,0.85,11.5,14.5,7.26,0.0
2016,3,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,6,15,103.0,8.0,0.95,6.5,12.0,58.61,0.0
2016,3,18,6,30,206.0,16.0,0.9,7.0,24.0,155.94,8.66
2016,3,18,6,45,350.0,27.0,0.85,8.0,67.0,283.92,226.79
2016,3,18,7,0,494.0,38.0,0.8,9.0,110.0,409.97,338.46
2016,3,18,7,15,575.5,45.5,0.8,9.0,162.0,500.92,414.93
2016,3,18,7,30,657.0,53.0,0.8,9.0,214.0,592.69,486.99
2016,3,18,7,45,704.5,58.5,0.8,9.0,268.0,665.81,541.24
2016,3,18,8,0,752.0,64.0,0.8,9.0,322.0,740.16,593.95
2016,3,18,8,15,786.0,68.0,0.75,9.5,374.5,801.43,633.22
2016,3,18,8,30,820.0,72.0,0.7,10.0,427.0,861.89,670.36
2016,3,18,8,45,841.5,76.0,0.7,10.5,476.0,909.36,698.32
2016,3,18,9,0,863.0,80.0,0.7,11.0,525.0,954.43,724.19
2016,3,18,9,15,880.5,82.5,0.7,11.0,570.0,979.8,738.01
2016,3,18,9,30,898.0,85.0,0.7,11.0,615.0,1012.75,757.05
2016,3,18,9,45,909.0,88.0,0.7,11.5,653.5,1036.37,768.46
2016,3,18,10,0,920.0,91.0,0.7,12.0,692.0,1056.17,777.59
2016,3,18,10,15,929.5,92.5,0.7,12.0,724.5,1068.68,783.67
2016,3,18,10,30,939.0,94.0,0.7,12.0,757.0,1077.09,787.45
2016,3,18,10,45,945.0,95.5,0.7,12.0,782.0,1077.74,786.62
2016,3,18,11,0,951.0,97.0,0.7,12.0,807.0,1074.15,783.44
2016,3,18,11,15,955.0,97.5,0.7,12.0,824.0,1063.19,775.89
2016,3,18,11,30,959.0,98.0,0.7,12.0,841.0,1048.04,765.99
2016,3,18,11,45,960.5,98.5,0.7,12.5,850.0,1026.36,750.78
2016,3,18,12,0,962.0,99.0,0.7,13.0,859.0,1000.71,733.27
2016,3,18,12,15,730.5,204.0,0.7,13.0,781.0,885.96,659.34
2016,3,18,12,30,499.0,309.0,0.7,13.0,703.0,752.73,566.08
2016,3,18,12,45,550.0,289.0,0.75,13.0,719.5,749.87,567.36
2016,3,18,13,0,601.0,269.0,0.8,13.0,736.0,741.33,562.69
2016,3,18,13,15,762.5,190.0,0.8,13.0,770.5,757.97,576.54
2016,3,18,13,30,924.0,111.0,0.8,13.0,805.0,745.97,569.6
2016,3,18,13,45,916.5,110.0,0.8,13.0,780.5,691.13,529.23
2016,3,18,14,0,909.0,109.0,0.8,13.0,756.0,634.59,486.89
2016,3,18,14,15,899.0,107.5,0.8,12.5,724.0,574.86,441.54
2016,3,18,14,30,889.0,106.0,0.8,12.0,692.0,514.21,393.59
2016,3,18,14,45,877.0,103.0,0.85,12.0,654.0,449.86,340.56
2016,3,18,15,0,865.0,100.0,0.9,12.0,616.0,385.54,285.56
2016,3,18,15,15,846.5,97.0,0.95,11.5,571.5,319.7,228.49
2016,3,18,15,30,828.0,94.0,1.0,11.0,527.0,255.27,172.25
2016,3,18,15,45,692.0,110.0,1.05,11.0,449.0,185.22,118.85
2016,3,18,16,0,556.0,126.0,1.1,11.0,371.0,136.14,89.17
2016,3,18,16,15,515.5,120.0,1.1,10.5,326.0,87.49,72.9
2016,3,18,16,30,475.0,114.0,1.1,10.0,281.0,81.65,68.15
2016,3,18,16,45,544.0,88.5,1.1,10.0,250.5,67.75,55.83
2016,3,18,17,0,613.0,63.0,1.1,10.0,220.0,49.65,39.53
2016,3,18,17,15,531.5,54.5,1.05,9.5,168.0,43.56,33.92
2016,3,18,17,30,450.0,46.0,1.0,9.0,116.0,37.41,28.01
2016,3,18,17,45,225.0,38.0,1.0,8.5,73.0,29.27,19.88
2016,3,18,18,0,0.0,30.0,1.0,8.0,30.0,22.95,4.87
2016,3,18,18,15,0.0,15.0,0.95,7.5,15.0,12.8,0.0
2016,3,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,0.45,7.0,9.0,7.68,0.0
2016,3,19,6,30,0.0,18.0,0.4,7.0,18.0,15.97,0.0
2016,3,19,6,45,76.5,36.0,0.35,7.5,47.5,99.41,78.34
2016,3,19,7,0,153.0,54.0,0.3,8.0,77.0,186.62,155.63
2016,3,19,7,15,181.0,75.0,0.3,8.5,112.5,238.88,200.93
2016,3,19,7,30,209.0,96.0,0.3,9.0,148.0,292.57,245.77
2016,3,19,7,45,229.0,116.0,0.35,9.5,185.5,339.85,283.75
2016,3,19,8,0,249.0,136.0,0.4,10.0,223.0,387.78,320.91
2016,3,19,8,15,413.0,127.5,0.4,10.0,297.5,545.96,444.49
2016,3,19,8,30,577.0,119.0,0.4,10.0,372.0,705.34,558.99
2016,3,19,8,45,702.0,100.5,0.45,10.5,442.0,815.72,631.85
2016,3,19,9,0,827.0,82.0,0.5,11.0,512.0,922.74,700.12
2016,3,19,9,15,844.5,84.5,0.5,11.5,555.5,958.39,718.38
2016,3,19,9,30,862.0,87.0,0.5,12.0,599.0,979.54,728.24
2016,3,19,9,45,872.0,90.0,0.5,12.5,636.5,1001.6,738.94
2016,3,19,10,0,882.0,93.0,0.5,13.0,674.0,1020.0,747.29
2016,3,19,10,15,891.5,94.5,0.5,13.0,705.5,1032.27,753.29
2016,3,19,10,30,901.0,96.0,0.5,13.0,737.0,1040.62,757.08
2016,3,19,10,45,657.0,209.0,0.5,13.0,684.5,932.16,686.97
2016,3,19,11,0,413.0,322.0,0.5,13.0,632.0,769.77,574.99
2016,3,19,11,15,345.0,351.0,0.5,13.0,614.0,722.94,542.91
2016,3,19,11,30,277.0,380.0,0.5,13.0,596.0,675.6,508.47
2016,3,19,11,45,269.5,386.0,0.55,13.0,598.0,662.07,499.76
2016,3,19,12,0,262.0,392.0,0.6,13.0,600.0,647.37,489.76
2016,3,19,12,15,295.5,384.0,0.6,13.0,619.0,654.18,495.3
2016,3,19,12,30,329.0,376.0,0.6,13.0,638.0,657.8,498.27
2016,3,19,12,45,415.5,339.5,0.6,13.5,666.0,673.99,510.42
2016,3,19,13,0,502.0,303.0,0.6,14.0,694.0,694.6,524.72
2016,3,19,13,15,429.0,323.5,0.6,14.0,653.5,629.19,477.1
2016,3,19,13,30,356.0,344.0,0.6,14.0,613.0,561.48,428.29
2016,3,19,13,45,638.0,217.0,0.65,14.0,680.5,615.0,470.72
2016,3,19,14,0,920.0,90.0,0.7,14.0,748.0,622.83,476.8
2016,3,19,14,15,912.0,88.5,0.7,13.5,717.5,563.86,431.27
2016,3,19,14,30,904.0,87.0,0.7,13.0,687.0,503.77,383.76
2016,3,19,14,45,893.0,85.0,0.7,13.0,650.0,441.16,331.72
2016,3,19,15,0,882.0,83.0,0.7,13.0,613.0,378.32,277.7
2016,3,19,15,15,866.0,81.0,0.7,12.5,570.0,314.12,221.85
2016,3,19,15,30,850.0,79.0,0.7,12.0,527.0,246.52,163.12
2016,3,19,15,45,829.0,75.5,0.75,12.0,479.0,181.84,109.33
2016,3,19,16,0,808.0,72.0,0.8,12.0,431.0,119.43,65.67
2016,3,19,16,15,776.5,68.0,0.85,11.5,380.0,58.99,47.34
2016,3,19,16,30,745.0,64.0,0.9,11.0,329.0,53.84,43.07
2016,3,19,16,45,699.5,59.0,0.95,11.0,276.0,50.24,39.93
2016,3,19,17,0,654.0,54.0,1.0,11.0,223.0,46.61,36.65
2016,3,19,17,15,579.0,47.0,0.95,10.5,171.5,37.68,28.51
2016,3,19,17,30,504.0,40.0,0.9,10.0,120.0,32.49,23.54
2016,3,19,17,45,376.5,29.5,0.9,9.5,76.5,24.1,15.4
2016,3,19,18,0,249.0,19.0,0.9,9.0,33.0,15.63,2.81
2016,3,19,18,15,124.5,9.5,0.9,8.5,16.5,8.11,0.0
2016,3,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,0.75,8.5,8.5,7.26,0.0
2016,3,20,6,30,0.0,17.0,0.7,9.0,17.0,14.04,1.23
2016,3,20,6,45,36.0,36.5,0.7,9.5,42.0,74.05,56.72
2016,3,20,7,0,72.0,56.0,0.7,10.0,67.0,122.17,100.08
2016,3,20,7,15,87.5,78.5,0.7,10.0,97.0,162.74,135.91
2016,3,20,7,30,103.0,101.0,0.7,10.0,127.0,203.55,170.98
2016,3,20,7,45,112.0,123.5,0.75,10.5,157.5,239.63,200.67
2016,3,20,8,0,121.0,146.0,0.8,11.0,188.0,275.72,229.45
2016,3,20,8,15,99.0,166.5,0.8,11.5,205.0,264.33,218.33
2016,3,20,8,30,77.0,187.0,0.8,12.0,222.0,267.48,218.96
2016,3,20,8,45,81.0,209.5,0.85,12.5,249.5,295.91,240.57
2016,3,20,9,0,85.0,232.0,0.9,13.0,277.0,324.07,261.42
2016,3,20,9,15,176.0,251.5,0.9,13.0,354.0,454.57,363.45
2016,3,20,9,30,267.0,271.0,0.9,13.0,431.0,589.04,462.79
2016,3,20,9,45,571.5,184.0,0.95,13.0,555.0,826.57,636.31
2016,3,20,10,0,876.0,97.0,1.0,13.0,679.0,1018.67,760.44
2016,3,20,10,15,490.0,221.0,1.0,13.0,549.0,777.15,592.96
2016,3,20,10,30,104.0,345.0,1.0,13.0,419.0,452.48,351.34
2016,3,20,10,45,74.0,336.5,1.05,13.5,390.5,407.45,318.53
2016,3,20,11,0,44.0,328.0,1.1,14.0,362.0,363.46,283.84
2016,3,20,11,15,25.5,259.5,1.1,14.0,279.0,269.84,211.78
2016,3,20,11,30,7.0,191.0,1.1,14.0,196.0,170.76,133.63
2016,3,20,11,45,8.0,200.0,1.15,14.0,206.5,179.21,140.69
2016,3,20,12,0,9.0,209.0,1.2,14.0,217.0,187.49,147.24
2016,3,20,12,15,18.0,262.5,1.2,13.5,277.5,242.75,191.31
2016,3,20,12,30,27.0,316.0,1.2,13.0,338.0,311.32,244.81
2016,3,20,12,45,14.5,234.5,1.2,13.0,246.5,211.81,166.69
2016,3,20,13,0,2.0,153.0,1.2,13.0,155.0,130.23,101.58
2016,3,20,13,15,6.0,189.0,1.2,13.0,194.0,163.57,128.86
2016,3,20,13,30,10.0,225.0,1.2,13.0,233.0,196.21,155.01
2016,3,20,13,45,5.0,180.0,1.2,13.0,184.0,153.75,120.94
2016,3,20,14,0,0.0,135.0,1.2,13.0,135.0,112.55,87.71
2016,3,20,14,15,0.0,91.5,1.2,13.0,91.5,76.23,58.08
2016,3,20,14,30,0.0,48.0,1.2,13.0,48.0,39.86,27.93
2016,3,20,14,45,0.0,76.5,1.2,13.0,76.5,63.61,47.93
2016,3,20,15,0,0.0,105.0,1.2,13.0,105.0,87.15,67.64
2016,3,20,15,15,0.0,57.0,1.15,12.5,57.0,47.28,34.49
2016,3,20,15,30,0.0,9.0,1.1,12.0,9.0,7.43,0.72
2016,3,20,15,45,0.0,71.0,1.1,12.0,71.0,58.9,44.78
2016,3,20,16,0,0.0,133.0,1.1,12.0,133.0,106.36,84.94
2016,3,20,16,15,0.0,82.0,1.05,11.5,82.0,67.64,55.05
2016,3,20,16,30,0.0,31.0,1.0,11.0,31.0,25.58,17.58
2016,3,20,16,45,0.0,26.0,0.95,11.0,26.0,21.43,13.88
2016,3,20,17,0,0.0,21.0,0.9,11.0,21.0,17.29,10.12
2016,3,20,17,15,0.0,16.0,0.9,10.5,16.0,13.16,6.33
2016,3,20,17,30,0.0,11.0,0.9,10.0,11.0,9.03,2.5
2016,3,20,17,45,0.0,7.0,0.9,10.0,7.0,5.74,0.0
2016,3,20,18,0,0.0,3.0,0.9,10.0,3.0,2.46,0.0
2016,3,20,18,15,0.0,1.5,0.9,10.0,1.5,1.28,0.0
2016,3,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,6,15,26.0,10.5,0.9,8.0,12.0,22.09,0.0
2016,3,21,6,30,52.0,21.0,0.9,8.0,24.0,67.3,35.15
2016,3,21,6,45,119.5,40.5,0.9,8.5,57.0,143.4,115.9
2016,3,21,7,0,187.0,60.0,0.9,9.0,90.0,217.11,181.91
2016,3,21,7,15,227.0,80.0,0.95,9.0,130.0,277.65,234.96
2016,3,21,7,30,267.0,100.0,1.0,9.0,170.0,340.95,288.53
2016,3,21,7,45,306.5,114.5,1.05,9.5,211.0,398.67,335.29
2016,3,21,8,0,346.0,129.0,1.1,10.0,252.0,477.9,396.8
2016,3,21,8,15,350.5,150.0,1.15,10.0,291.0,498.71,411.74
2016,3,21,8,30,355.0,171.0,1.2,10.0,330.0,537.16,439.92
2016,3,21,8,45,319.5,199.5,1.25,10.0,354.5,546.04,443.9
2016,3,21,9,0,284.0,228.0,1.3,10.0,379.0,551.07,445.17
2016,3,21,9,15,256.5,253.5,1.3,10.0,398.0,556.87,447.03
2016,3,21,9,30,229.0,279.0,1.3,10.0,417.0,538.16,430.94
2016,3,21,9,45,219.0,299.5,1.35,10.5,438.5,550.4,438.15
2016,3,21,10,0,209.0,320.0,1.4,11.0,460.0,561.15,443.96
2016,3,21,10,15,104.5,233.5,1.45,11.0,304.0,352.47,282.96
2016,3,21,10,30,0.0,147.0,1.5,11.0,148.0,125.38,98.53
2016,3,21,10,45,0.0,121.5,1.55,11.0,122.0,102.45,80.04
2016,3,21,11,0,0.0,96.0,1.6,11.0,96.0,80.2,61.59
2016,3,21,11,15,0.0,117.5,1.6,11.0,118.0,98.86,76.99
2016,3,21,11,30,0.0,139.0,1.6,11.0,140.0,117.59,92.3
2016,3,21,11,45,11.0,219.5,1.65,11.5,229.0,199.59,158.9
2016,3,21,12,0,22.0,300.0,1.7,12.0,318.0,282.4,224.11
2016,3,21,12,15,22.5,300.0,1.7,12.0,318.5,280.8,222.44
2016,3,21,12,30,23.0,300.0,1.7,12.0,319.0,279.08,221.1
2016,3,21,12,45,12.0,221.5,1.7,12.0,231.5,198.23,156.96
2016,3,21,13,0,1.0,143.0,1.7,12.0,144.0,120.88,94.48
2016,3,21,13,15,0.5,140.5,1.7,12.0,141.0,118.15,92.45
2016,3,21,13,30,0.0,138.0,1.7,12.0,138.0,115.47,90.34
2016,3,21,13,45,0.0,131.0,1.7,12.0,131.0,109.39,85.47
2016,3,21,14,0,0.0,124.0,1.7,12.0,124.0,103.38,80.65
2016,3,21,14,15,0.0,100.0,1.65,11.5,100.0,83.31,64.33
2016,3,21,14,30,0.0,76.0,1.6,11.0,76.0,63.23,47.81
2016,3,21,14,45,0.0,51.5,1.6,11.0,51.5,42.75,30.69
2016,3,21,15,0,0.0,27.0,1.6,11.0,27.0,22.36,13.45
2016,3,21,15,15,0.0,26.5,1.6,11.0,26.5,21.93,13.14
2016,3,21,15,30,0.0,26.0,1.6,11.0,26.0,21.5,12.83
2016,3,21,15,45,0.0,47.5,1.6,11.0,47.5,39.32,28.19
2016,3,21,16,0,0.0,69.0,1.6,11.0,69.0,57.22,43.62
2016,3,21,16,15,0.0,46.5,1.5,10.5,46.5,38.46,29.15
2016,3,21,16,30,0.0,24.0,1.4,10.0,24.0,19.79,12.39
2016,3,21,16,45,235.0,55.5,1.35,10.0,118.0,40.17,30.99
2016,3,21,17,0,470.0,87.0,1.3,10.0,212.0,64.69,53.14
2016,3,21,17,15,388.0,74.5,1.3,9.5,162.5,55.9,45.09
2016,3,21,17,30,306.0,62.0,1.3,9.0,113.0,46.96,36.66
2016,3,21,17,45,218.0,43.5,1.3,9.0,73.0,33.32,23.64
2016,3,21,18,0,130.0,25.0,1.3,9.0,33.0,19.36,7.13
2016,3,21,18,15,65.0,12.5,1.3,8.5,16.5,10.67,0.0
2016,3,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,112.5,12.0,1.1,6.5,18.5,67.16,0.0
2016,3,22,6,30,225.0,24.0,1.1,7.0,37.0,183.89,118.85
2016,3,22,6,45,361.5,35.0,1.15,7.5,82.5,300.75,247.52
2016,3,22,7,0,498.0,46.0,1.2,8.0,128.0,423.7,354.61
2016,3,22,7,15,575.5,53.0,1.2,8.0,181.0,512.13,429.02
2016,3,22,7,30,653.0,60.0,1.2,8.0,234.0,606.01,502.79
2016,3,22,7,45,369.5,104.5,1.3,8.0,207.0,454.15,381.46
2016,3,22,8,0,86.0,149.0,1.4,8.0,180.0,231.98,194.68
2016,3,22,8,15,143.0,172.0,1.4,8.0,233.0,326.14,274.21
2016,3,22,8,30,200.0,195.0,1.4,8.0,286.0,406.8,339.13
2016,3,22,8,45,115.0,202.5,1.45,8.5,256.0,336.81,278.57
2016,3,22,9,0,30.0,210.0,1.5,9.0,226.0,242.45,198.38
2016,3,22,9,15,25.5,219.0,1.5,9.0,233.5,225.98,184.62
2016,3,22,9,30,21.0,228.0,1.5,9.0,241.0,228.61,186.1
2016,3,22,9,45,276.5,230.0,1.55,9.5,415.5,548.16,444.63
2016,3,22,10,0,532.0,232.0,1.6,10.0,590.0,832.93,652.96
2016,3,22,10,15,516.5,250.5,1.6,10.0,611.5,836.0,652.23
2016,3,22,10,30,501.0,269.0,1.6,10.0,633.0,835.95,647.84
2016,3,22,10,45,254.0,233.5,1.65,10.0,418.5,517.45,412.64
2016,3,22,11,0,7.0,198.0,1.7,10.0,204.0,178.17,141.48
2016,3,22,11,15,275.5,247.0,1.7,10.0,465.5,540.26,434.57
2016,3,22,11,30,544.0,296.0,1.7,10.0,727.0,862.76,668.06
2016,3,22,11,45,428.0,341.0,1.7,10.5,682.5,778.73,600.78
2016,3,22,12,0,312.0,386.0,1.7,11.0,638.0,684.55,530.22
2016,3,22,12,15,323.5,383.0,1.7,11.0,644.5,675.3,524.45
2016,3,22,12,30,335.0,380.0,1.7,11.0,651.0,663.96,516.35
2016,3,22,12,45,167.5,231.0,1.75,11.0,366.5,364.54,291.36
2016,3,22,13,0,0.0,82.0,1.8,11.0,82.0,68.42,51.41
2016,3,22,13,15,4.0,143.5,1.85,11.0,147.0,123.23,97.19
2016,3,22,13,30,8.0,205.0,1.9,11.0,212.0,177.65,141.59
2016,3,22,13,45,58.5,278.0,1.95,11.0,321.0,275.47,220.8
2016,3,22,14,0,109.0,351.0,2.0,11.0,430.0,359.99,287.07
2016,3,22,14,15,97.5,332.0,2.0,10.5,401.0,327.49,261.51
2016,3,22,14,30,86.0,313.0,2.0,10.0,372.0,296.62,237.54
2016,3,22,14,45,500.5,197.5,2.05,10.0,506.0,367.73,288.9
2016,3,22,15,0,915.0,82.0,2.1,10.0,640.0,385.44,289.44
2016,3,22,15,15,585.5,158.5,2.1,10.0,506.5,288.99,214.76
2016,3,22,15,30,256.0,235.0,2.1,10.0,373.0,230.49,176.63
2016,3,22,15,45,207.0,216.5,2.1,10.0,321.5,189.92,145.34
2016,3,22,16,0,158.0,198.0,2.1,10.0,270.0,154.17,119.82
2016,3,22,16,15,163.0,174.0,2.0,9.5,240.5,122.81,104.48
2016,3,22,16,30,168.0,150.0,1.9,9.0,211.0,107.93,91.82
2016,3,22,16,45,426.5,102.5,1.85,9.0,225.0,74.14,61.76
2016,3,22,17,0,685.0,55.0,1.8,9.0,239.0,47.52,37.75
2016,3,22,17,15,612.0,48.5,1.7,8.5,186.0,42.35,33.02
2016,3,22,17,30,539.0,42.0,1.6,8.0,133.0,34.14,25.3
2016,3,22,17,45,410.5,32.5,1.55,7.5,87.0,26.61,17.94
2016,3,22,18,0,282.0,23.0,1.5,7.0,41.0,19.07,7.83
2016,3,22,18,15,141.0,11.5,1.45,7.0,20.5,9.82,0.0
2016,3,22,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,77.0,12.0,1.0,5.5,17.0,49.27,0.0
2016,3,23,6,30,154.0,24.0,1.0,6.0,34.0,143.8,99.77
2016,3,23,6,45,228.5,40.5,1.0,6.5,71.5,222.83,184.67
2016,3,23,7,0,303.0,57.0,1.0,7.0,109.0,303.57,256.76
2016,3,23,7,15,348.5,73.0,1.0,7.5,152.5,369.62,313.47
2016,3,23,7,30,394.0,89.0,1.0,8.0,196.0,438.95,370.18
2016,3,23,7,45,417.0,106.0,1.0,8.5,240.5,494.1,412.77
2016,3,23,8,0,440.0,123.0,1.0,9.0,285.0,549.48,453.82
2016,3,23,8,15,453.0,140.5,1.0,9.0,328.0,596.54,487.75
2016,3,23,8,30,466.0,158.0,1.0,9.0,371.0,642.43,519.96
2016,3,23,8,45,480.5,171.0,1.05,9.5,411.5,683.03,547.29
2016,3,23,9,0,495.0,184.0,1.1,10.0,452.0,722.16,573.09
2016,3,23,9,15,604.0,163.5,1.05,10.5,516.5,822.76,641.66
2016,3,23,9,30,713.0,143.0,1.0,11.0,581.0,916.82,701.02
2016,3,23,9,45,727.0,150.0,0.95,11.5,620.5,945.46,714.91
2016,3,23,10,0,741.0,157.0,0.9,12.0,660.0,970.81,727.39
2016,3,23,10,15,699.0,186.5,0.85,12.0,678.0,960.46,717.87
2016,3,23,10,30,657.0,216.0,0.8,12.0,696.0,944.68,705.56
2016,3,23,10,45,813.0,154.5,0.8,12.5,767.5,1020.83,752.76
2016,3,23,11,0,969.0,93.0,0.8,13.0,839.0,1085.91,790.32
2016,3,23,11,15,788.5,183.5,0.8,13.0,798.5,1009.44,740.34
2016,3,23,11,30,608.0,274.0,0.8,13.0,758.0,901.67,669.19
2016,3,23,11,45,794.0,184.5,0.8,13.0,823.5,974.11,719.77
2016,3,23,12,0,980.0,95.0,0.8,13.0,889.0,1009.72,741.23
2016,3,23,12,15,980.0,95.0,0.8,13.0,889.0,977.51,719.98
2016,3,23,12,30,980.0,95.0,0.8,13.0,889.0,941.61,697.35
2016,3,23,12,45,972.0,98.0,0.85,13.0,879.0,898.61,670.91
2016,3,23,13,0,964.0,101.0,0.9,13.0,869.0,852.77,642.24
2016,3,23,13,15,762.5,188.5,0.95,13.0,788.5,751.11,571.71
2016,3,23,13,30,561.0,276.0,1.0,13.0,708.0,645.58,495.03
2016,3,23,13,45,748.0,188.5,1.05,13.0,745.5,654.99,504.47
2016,3,23,14,0,935.0,101.0,1.1,13.0,783.0,637.12,491.31
2016,3,23,14,15,713.0,175.0,1.1,13.0,682.0,531.7,410.22
2016,3,23,14,30,491.0,249.0,1.1,13.0,581.0,439.81,339.62
2016,3,23,14,45,687.5,173.0,1.1,13.0,610.0,424.29,323.02
2016,3,23,15,0,884.0,97.0,1.1,13.0,639.0,383.56,282.4
2016,3,23,15,15,866.5,94.0,1.1,12.5,594.5,316.92,224.2
2016,3,23,15,30,849.0,91.0,1.1,12.0,550.0,251.55,167.19
2016,3,23,15,45,824.5,88.0,1.1,12.0,500.0,186.74,113.69
2016,3,23,16,0,800.0,85.0,1.1,12.0,450.0,124.69,71.36
2016,3,23,16,15,766.5,80.5,1.1,11.5,397.5,65.7,53.26
2016,3,23,16,30,733.0,76.0,1.1,11.0,345.0,57.8,46.57
2016,3,23,16,45,683.5,70.5,1.1,10.5,290.5,54.4,43.74
2016,3,23,17,0,634.0,65.0,1.1,10.0,236.0,50.98,40.76
2016,3,23,17,15,558.0,57.0,1.1,9.5,183.5,45.35,35.62
2016,3,23,17,30,482.0,49.0,1.1,9.0,131.0,39.67,30.21
2016,3,23,17,45,353.0,37.0,1.15,8.5,85.5,30.24,21.13
2016,3,23,18,0,224.0,25.0,1.2,8.0,40.0,20.68,9.61
2016,3,23,18,15,112.0,12.5,1.2,7.5,20.0,10.67,0.0
2016,3,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,6,15,112.5,13.0,1.05,6.5,21.0,68.21,0.0
2016,3,24,6,30,225.0,26.0,1.1,7.0,42.0,191.06,139.99
2016,3,24,6,45,343.0,38.0,1.15,8.0,86.5,293.01,242.53
2016,3,24,7,0,461.0,50.0,1.2,9.0,131.0,404.26,338.51
2016,3,24,7,15,534.0,58.0,1.2,9.0,182.5,489.26,410.04
2016,3,24,7,30,607.0,66.0,1.2,9.0,234.0,579.34,480.78
2016,3,24,7,45,651.0,73.0,1.25,9.5,286.5,649.11,532.17
2016,3,24,8,0,695.0,80.0,1.3,10.0,339.0,720.09,582.49
2016,3,24,8,15,729.0,85.0,1.25,10.0,391.0,780.26,623.08
2016,3,24,8,30,763.0,90.0,1.2,10.0,443.0,834.45,658.2
2016,3,24,8,45,777.0,97.5,1.2,10.5,489.5,877.18,683.97
2016,3,24,9,0,791.0,105.0,1.2,11.0,536.0,917.22,707.52
2016,3,24,9,15,809.5,108.5,1.15,11.5,580.5,954.08,727.67
2016,3,24,9,30,828.0,112.0,1.1,12.0,625.0,987.91,745.45
2016,3,24,9,45,827.5,121.5,1.1,12.5,660.5,1006.16,753.81
2016,3,24,10,0,827.0,131.0,1.1,13.0,696.0,1020.35,759.82
2016,3,24,10,15,838.0,133.0,1.1,13.0,727.5,1033.92,766.99
2016,3,24,10,30,849.0,135.0,1.1,13.0,759.0,1043.57,771.79
2016,3,24,10,45,865.5,132.0,1.15,13.0,785.0,1049.23,775.27
2016,3,24,11,0,882.0,129.0,1.2,13.0,811.0,1050.69,776.27
2016,3,24,11,15,887.0,130.0,1.2,13.0,828.0,1027.9,760.91
2016,3,24,11,30,892.0,131.0,1.2,13.0,845.0,1014.45,752.04
2016,3,24,11,45,895.5,131.0,1.2,13.5,854.0,994.64,737.68
2016,3,24,12,0,899.0,131.0,1.2,14.0,863.0,971.04,721.05
2016,3,24,12,15,899.5,131.0,1.2,14.0,863.5,941.06,701.68
2016,3,24,12,30,900.0,131.0,1.2,14.0,864.0,907.66,680.08
2016,3,24,12,45,915.0,121.5,1.25,14.0,860.5,873.88,658.9
2016,3,24,13,0,930.0,112.0,1.3,14.0,857.0,835.93,634.66
2016,3,24,13,15,926.5,111.5,1.3,14.0,840.5,788.76,603.18
2016,3,24,13,30,923.0,111.0,1.3,14.0,824.0,739.07,567.44
2016,3,24,13,45,918.5,109.0,1.35,14.0,800.0,685.09,527.98
2016,3,24,14,0,914.0,107.0,1.4,14.0,776.0,629.18,485.69
2016,3,24,14,15,904.5,105.0,1.4,13.5,744.5,568.95,439.1
2016,3,24,14,30,895.0,103.0,1.4,13.0,713.0,507.82,389.94
2016,3,24,14,45,881.5,101.0,1.45,13.0,674.0,444.45,336.7
2016,3,24,15,0,868.0,99.0,1.5,13.0,635.0,378.63,279.81
2016,3,24,15,15,639.0,153.5,1.5,12.5,533.0,297.5,216.72
2016,3,24,15,30,410.0,208.0,1.5,12.0,431.0,241.15,176.98
