Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,15,45,370.5,194.5,1.5,12.0,382.5,194.93,140.7
2016,3,24,16,0,331.0,181.0,1.5,12.0,334.0,152.44,111.25
2016,3,24,16,15,511.0,133.0,1.5,11.5,337.5,92.88,77.27
2016,3,24,16,30,691.0,85.0,1.5,11.0,341.0,63.85,51.94
2016,3,24,16,45,644.5,77.5,1.5,11.0,287.5,59.27,48.0
2016,3,24,17,0,598.0,70.0,1.5,11.0,234.0,54.56,43.8
2016,3,24,17,15,524.5,61.0,1.45,10.5,182.0,48.32,38.15
2016,3,24,17,30,451.0,52.0,1.4,10.0,130.0,41.98,32.17
2016,3,24,17,45,340.5,38.5,1.4,9.5,86.0,31.42,22.13
2016,3,24,18,0,230.0,25.0,1.4,9.0,42.0,20.6,10.04
2016,3,24,18,15,115.0,12.5,1.35,8.5,21.0,10.67,0.0
2016,3,24,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,6,15,127.5,14.0,1.1,6.5,24.0,76.8,0.0
2016,3,25,6,30,255.0,28.0,1.1,7.0,48.0,212.52,161.23
2016,3,25,6,45,369.5,40.5,1.1,7.5,94.0,312.26,259.25
2016,3,25,7,0,484.0,53.0,1.1,8.0,140.0,423.33,355.01
2016,3,25,7,15,556.0,61.0,1.1,8.0,192.5,508.99,426.6
2016,3,25,7,30,628.0,69.0,1.1,8.0,245.0,599.43,497.02
2016,3,25,7,45,674.0,74.5,1.15,8.5,298.5,669.82,548.44
2016,3,25,8,0,720.0,80.0,1.2,9.0,352.0,741.41,598.78
2016,3,25,8,15,752.5,84.5,1.2,9.5,404.0,795.06,633.74
2016,3,25,8,30,785.0,89.0,1.2,10.0,456.0,853.56,671.22
2016,3,25,8,45,814.0,90.5,1.3,10.5,505.5,903.72,703.35
2016,3,25,9,0,843.0,92.0,1.4,11.0,555.0,951.79,733.64
2016,3,25,9,15,859.5,94.5,1.4,11.0,599.0,986.36,754.23
2016,3,25,9,30,876.0,97.0,1.4,11.0,643.0,1017.69,772.69
2016,3,25,9,45,890.0,98.0,1.4,11.5,681.5,1029.14,776.62
2016,3,25,10,0,904.0,99.0,1.4,12.0,720.0,1048.78,786.3
2016,3,25,10,15,912.5,101.0,1.35,12.0,751.5,1060.1,791.04
2016,3,25,10,30,921.0,103.0,1.3,12.0,783.0,1067.37,793.38
2016,3,25,10,45,927.0,104.0,1.3,12.5,807.0,1066.83,790.43
2016,3,25,11,0,933.0,105.0,1.3,13.0,831.0,1062.13,785.11
2016,3,25,11,15,937.0,106.0,1.25,13.0,847.5,1051.26,776.55
2016,3,25,11,30,941.0,107.0,1.2,13.0,864.0,1036.27,765.59
2016,3,25,11,45,943.0,107.0,1.2,13.0,872.0,1014.26,751.27
2016,3,25,12,0,945.0,107.0,1.2,13.0,880.0,988.35,734.57
2016,3,25,12,15,945.0,107.0,1.2,13.0,880.0,956.87,714.28
2016,3,25,12,30,945.0,107.0,1.2,13.0,880.0,921.84,691.66
2016,3,25,12,45,950.0,102.5,1.2,13.5,873.0,883.1,665.24
2016,3,25,13,0,955.0,98.0,1.2,14.0,866.0,840.8,636.36
2016,3,25,13,15,951.5,97.5,1.2,14.0,849.5,792.72,604.49
2016,3,25,13,30,948.0,97.0,1.2,14.0,833.0,742.04,568.64
2016,3,25,13,45,943.5,95.0,1.25,14.0,808.5,686.98,528.54
2016,3,25,14,0,939.0,93.0,1.3,14.0,784.0,629.93,485.51
2016,3,25,14,15,930.5,91.5,1.3,13.5,752.0,569.48,438.75
2016,3,25,14,30,922.0,90.0,1.3,13.0,720.0,507.96,389.23
2016,3,25,14,45,911.0,87.5,1.35,13.0,682.0,443.79,335.26
2016,3,25,15,0,900.0,85.0,1.4,13.0,644.0,379.41,279.23
2016,3,25,15,15,884.0,83.0,1.45,12.5,599.5,314.12,221.79
2016,3,25,15,30,868.0,81.0,1.5,12.0,555.0,249.76,165.18
2016,3,25,15,45,843.5,78.5,1.55,12.0,505.5,179.63,107.25
2016,3,25,16,0,819.0,76.0,1.6,12.0,456.0,116.94,64.82
2016,3,25,16,15,788.0,72.5,1.6,11.5,403.5,59.66,47.88
2016,3,25,16,30,757.0,69.0,1.6,11.0,351.0,57.55,46.33
2016,3,25,16,45,704.0,65.0,1.6,10.5,296.5,54.82,44.09
2016,3,25,17,0,651.0,61.0,1.6,10.0,242.0,47.86,37.93
2016,3,25,17,15,579.0,54.0,1.55,9.5,189.5,42.91,33.43
2016,3,25,17,30,507.0,47.0,1.5,9.0,137.0,37.94,28.7
2016,3,25,17,45,375.0,36.5,1.5,8.5,90.5,29.71,20.77
2016,3,25,18,0,243.0,26.0,1.5,8.0,44.0,21.45,11.21
2016,3,25,18,15,121.5,13.0,1.45,8.0,22.0,11.1,0.0
2016,3,25,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,174.5,12.5,0.9,7.5,27.0,99.58,0.0
2016,3,26,6,30,349.0,25.0,0.9,8.0,54.0,263.29,203.69
2016,3,26,6,45,460.5,33.5,0.9,8.5,101.0,360.16,297.31
2016,3,26,7,0,572.0,42.0,0.9,9.0,148.0,463.54,385.71
2016,3,26,7,15,636.0,48.0,0.95,9.0,201.0,545.13,451.98
2016,3,26,7,30,700.0,54.0,1.0,9.0,254.0,630.55,517.61
2016,3,26,7,45,741.5,58.0,1.1,9.5,307.5,698.38,566.72
2016,3,26,8,0,783.0,62.0,1.2,10.0,361.0,766.85,614.59
2016,3,26,8,15,811.0,65.0,1.15,10.5,413.0,822.19,649.53
2016,3,26,8,30,839.0,68.0,1.1,11.0,465.0,866.57,675.73
2016,3,26,8,45,859.0,70.5,1.1,11.5,513.0,910.31,701.68
2016,3,26,9,0,879.0,73.0,1.1,12.0,561.0,951.61,725.46
2016,3,26,9,15,894.0,75.5,1.1,12.0,605.0,985.19,745.11
2016,3,26,9,30,909.0,78.0,1.1,12.0,649.0,1015.46,762.59
2016,3,26,9,45,917.5,80.5,1.1,12.5,686.0,1035.61,772.06
2016,3,26,10,0,926.0,83.0,1.1,13.0,723.0,1051.86,779.23
2016,3,26,10,15,934.0,84.5,1.1,13.0,754.5,1062.37,784.31
2016,3,26,10,30,942.0,86.0,1.1,13.0,786.0,1068.75,787.01
2016,3,26,10,45,945.0,88.0,1.1,13.5,809.0,1066.42,782.97
2016,3,26,11,0,948.0,90.0,1.1,14.0,832.0,1059.88,776.57
2016,3,26,11,15,951.5,90.5,1.05,14.0,848.0,1047.96,767.38
2016,3,26,11,30,955.0,91.0,1.0,14.0,864.0,1031.89,755.8
2016,3,26,11,45,956.5,91.0,1.0,14.0,871.5,1009.3,741.3
2016,3,26,12,0,958.0,91.0,1.0,14.0,879.0,982.8,724.42
2016,3,26,12,15,957.5,91.0,1.0,14.0,878.5,950.71,703.98
2016,3,26,12,30,957.0,91.0,1.0,14.0,878.0,915.06,681.2
2016,3,26,12,45,950.0,93.5,1.05,14.5,868.0,873.19,653.81
2016,3,26,13,0,943.0,96.0,1.1,15.0,858.0,828.52,624.3
2016,3,26,13,15,938.5,95.5,1.1,14.5,841.0,780.25,593.55
2016,3,26,13,30,934.0,95.0,1.1,14.0,824.0,729.52,558.74
2016,3,26,13,45,920.5,97.5,1.1,14.0,797.5,673.66,517.48
2016,3,26,14,0,907.0,100.0,1.1,14.0,771.0,616.64,474.11
2016,3,26,14,15,897.5,98.5,1.1,14.0,739.5,557.36,427.64
2016,3,26,14,30,888.0,97.0,1.1,14.0,708.0,497.18,378.79
2016,3,26,14,45,868.0,98.0,1.1,14.0,668.0,434.27,326.21
2016,3,26,15,0,848.0,99.0,1.1,14.0,628.0,369.46,270.66
2016,3,26,15,15,830.5,96.5,1.1,13.5,584.0,305.56,215.12
2016,3,26,15,30,813.0,94.0,1.1,13.0,540.0,242.98,160.79
2016,3,26,15,45,587.0,136.5,1.1,13.0,444.0,181.99,119.82
2016,3,26,16,0,361.0,179.0,1.1,13.0,348.0,152.25,109.69
2016,3,26,16,15,489.5,133.0,1.1,12.5,334.0,92.42,76.48
2016,3,26,16,30,618.0,87.0,1.1,12.0,320.0,64.31,52.12
2016,3,26,16,45,555.0,84.5,1.1,11.5,270.0,63.58,51.75
2016,3,26,17,0,492.0,82.0,1.1,11.0,220.0,63.14,51.52
2016,3,26,17,15,429.0,70.0,1.1,10.5,172.0,52.77,42.19
2016,3,26,17,30,366.0,58.0,1.1,10.0,124.0,44.19,34.21
2016,3,26,17,45,265.0,43.0,1.15,10.0,82.5,33.02,23.6
2016,3,26,18,0,164.0,28.0,1.2,10.0,41.0,21.66,11.64
2016,3,26,18,15,82.0,14.0,1.15,9.5,20.5,11.95,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,6,15,146.5,14.5,1.0,8.0,27.5,110.74,0.0
2016,3,27,6,30,293.0,29.0,1.0,8.0,55.0,236.1,185.71
2016,3,27,6,45,408.0,39.5,1.05,8.5,102.5,335.46,278.45
2016,3,27,7,0,523.0,50.0,1.1,9.0,150.0,446.61,373.27
2016,3,27,7,15,591.5,57.0,1.05,9.0,203.0,529.98,441.27
2016,3,27,7,30,660.0,64.0,1.0,9.0,256.0,617.89,508.18
2016,3,27,7,45,706.0,69.0,0.95,9.5,310.5,683.78,554.24
2016,3,27,8,0,752.0,74.0,0.9,10.0,365.0,756.2,602.97
2016,3,27,8,15,783.0,78.0,0.9,10.0,417.5,814.56,641.49
2016,3,27,8,30,814.0,82.0,0.9,10.0,470.0,871.8,678.34
2016,3,27,8,45,832.0,86.5,0.9,10.5,518.5,915.87,704.1
2016,3,27,9,0,850.0,91.0,0.9,11.0,567.0,957.31,727.76
2016,3,27,9,15,866.5,94.0,0.9,11.0,611.5,992.47,748.28
2016,3,27,9,30,883.0,97.0,0.9,11.0,656.0,1012.57,758.94
2016,3,27,9,45,578.5,211.5,0.95,11.0,586.5,853.61,651.78
2016,3,27,10,0,274.0,326.0,1.0,11.0,517.0,651.54,503.77
2016,3,27,10,15,353.5,317.0,1.05,11.0,574.0,718.72,555.61
2016,3,27,10,30,433.0,308.0,1.1,11.0,631.0,804.41,615.73
2016,3,27,10,45,683.5,208.5,1.2,11.5,737.5,954.34,721.28
2016,3,27,11,0,934.0,109.0,1.3,12.0,844.0,1066.23,791.91
2016,3,27,11,15,938.5,109.5,1.35,12.0,860.5,1055.08,783.35
2016,3,27,11,30,943.0,110.0,1.4,12.0,877.0,1039.8,774.03
2016,3,27,11,45,722.0,219.5,1.45,12.0,810.5,938.0,707.66
2016,3,27,12,0,501.0,329.0,1.5,12.0,744.0,811.55,617.8
2016,3,27,12,15,724.5,220.5,1.5,12.0,819.0,888.14,677.07
2016,3,27,12,30,948.0,112.0,1.5,12.0,894.0,927.21,702.95
2016,3,27,12,45,953.5,107.5,1.55,12.0,888.0,888.62,677.22
2016,3,27,13,0,959.0,103.0,1.6,12.0,882.0,846.44,649.71
2016,3,27,13,15,956.0,102.5,1.6,11.5,865.5,798.37,618.34
2016,3,27,13,30,953.0,102.0,1.6,11.0,849.0,747.67,582.52
2016,3,27,13,45,944.5,102.5,1.65,11.0,824.0,691.98,540.88
2016,3,27,14,0,936.0,103.0,1.7,11.0,799.0,634.64,496.58
2016,3,27,14,15,928.0,101.5,1.7,11.0,767.5,574.44,448.24
2016,3,27,14,30,920.0,100.0,1.7,11.0,736.0,513.11,397.29
2016,3,27,14,45,905.5,99.0,1.75,11.0,696.5,448.75,342.41
2016,3,27,15,0,891.0,98.0,1.8,11.0,657.0,384.55,285.92
2016,3,27,15,15,874.5,95.5,1.8,10.5,612.0,315.41,224.84
2016,3,27,15,30,858.0,93.0,1.8,10.0,567.0,250.24,167.16
2016,3,27,15,45,728.0,108.5,1.85,10.0,486.0,179.51,113.2
2016,3,27,16,0,598.0,124.0,1.9,10.0,405.0,129.04,83.72
2016,3,27,16,15,508.0,125.5,1.85,9.5,345.5,87.68,73.27
2016,3,27,16,30,418.0,127.0,1.8,9.0,286.0,88.97,74.87
2016,3,27,16,45,367.5,116.5,1.8,9.0,241.0,82.76,69.51
2016,3,27,17,0,317.0,106.0,1.8,9.0,196.0,78.26,65.54
2016,3,27,17,15,277.5,87.0,1.7,8.5,154.0,65.14,53.7
2016,3,27,17,30,238.0,68.0,1.6,8.0,112.0,51.64,41.23
2016,3,27,17,45,165.5,49.0,1.55,7.5,74.5,37.65,28.03
2016,3,27,18,0,93.0,30.0,1.5,7.0,37.0,23.41,13.57
2016,3,27,18,15,46.5,15.0,1.5,7.0,18.5,12.8,0.0
2016,3,27,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,15,180.5,15.0,2.15,5.0,31.5,130.36,4.64
2016,3,28,6,30,361.0,30.0,2.2,5.0,63.0,275.82,223.24
2016,3,28,6,45,480.5,38.5,2.3,5.5,114.0,379.38,320.93
2016,3,28,7,0,600.0,47.0,2.4,6.0,165.0,494.74,421.59
2016,3,28,7,15,664.0,53.0,2.4,6.0,220.0,572.1,486.31
2016,3,28,7,30,728.0,59.0,2.4,6.0,275.0,658.97,554.92
2016,3,28,7,45,772.0,63.0,2.45,6.5,331.0,730.12,607.59
2016,3,28,8,0,816.0,67.0,2.5,7.0,387.0,801.91,658.79
2016,3,28,8,15,843.0,70.0,2.5,7.0,440.0,857.49,697.17
2016,3,28,8,30,870.0,73.0,2.5,7.0,493.0,901.78,726.59
2016,3,28,8,45,890.0,75.5,2.5,7.5,542.5,946.17,754.33
2016,3,28,9,0,910.0,78.0,2.5,8.0,592.0,987.98,779.73
2016,3,28,9,15,924.5,80.0,2.45,8.0,636.5,1020.79,799.42
2016,3,28,9,30,939.0,82.0,2.4,8.0,681.0,1050.18,816.67
2016,3,28,9,45,697.0,178.0,2.4,8.0,637.0,945.09,741.61
2016,3,28,10,0,455.0,274.0,2.4,8.0,593.0,797.19,631.25
2016,3,28,10,15,549.5,254.0,2.4,8.0,655.5,870.14,686.34
2016,3,28,10,30,644.0,234.0,2.4,8.0,718.0,946.85,740.65
2016,3,28,10,45,419.0,316.0,2.45,8.5,634.5,790.8,621.21
2016,3,28,11,0,194.0,398.0,2.5,9.0,551.0,604.54,477.92
2016,3,28,11,15,222.0,402.5,2.5,9.0,581.5,628.64,497.46
2016,3,28,11,30,250.0,407.0,2.5,9.0,612.0,650.64,513.85
2016,3,28,11,45,238.5,413.5,2.5,9.0,610.0,634.91,501.24
2016,3,28,12,0,227.0,420.0,2.5,9.0,608.0,618.43,488.4
2016,3,28,12,15,257.5,413.5,2.5,9.0,627.0,640.57,505.29
2016,3,28,12,30,288.0,407.0,2.5,9.0,646.0,643.64,507.93
2016,3,28,12,45,391.5,365.5,2.5,9.0,687.0,670.09,529.88
2016,3,28,13,0,495.0,324.0,2.5,9.0,728.0,698.3,552.09
2016,3,28,13,15,254.0,286.0,2.45,9.0,493.0,450.63,361.79
2016,3,28,13,30,13.0,248.0,2.4,9.0,258.0,217.04,173.75
2016,3,28,13,45,30.5,287.5,2.4,9.0,310.5,264.13,212.71
2016,3,28,14,0,48.0,327.0,2.4,9.0,363.0,302.2,243.14
2016,3,28,14,15,289.5,285.0,2.35,9.0,487.5,391.63,314.48
2016,3,28,14,30,531.0,243.0,2.3,9.0,612.0,447.89,354.82
2016,3,28,14,45,468.0,249.5,2.3,9.0,562.0,389.14,305.68
2016,3,28,15,0,405.0,256.0,2.3,9.0,512.0,336.75,262.17
2016,3,28,15,15,472.0,216.0,2.25,8.5,494.0,293.01,222.21
2016,3,28,15,30,539.0,176.0,2.2,8.0,476.0,241.12,174.42
2016,3,28,15,45,674.5,130.5,2.2,8.0,472.0,187.49,123.24
2016,3,28,16,0,810.0,85.0,2.2,8.0,468.0,119.93,69.59
2016,3,28,16,15,777.5,81.0,2.1,8.0,415.0,65.8,54.05
2016,3,28,16,30,745.0,77.0,2.0,8.0,362.0,63.54,52.27
2016,3,28,16,45,700.5,71.0,1.95,8.0,307.5,54.57,44.28
2016,3,28,17,0,656.0,65.0,1.9,8.0,253.0,50.78,40.9
2016,3,28,17,15,584.5,58.0,1.8,7.5,199.5,45.94,36.5
2016,3,28,17,30,513.0,51.0,1.7,7.0,146.0,41.09,31.87
2016,3,28,17,45,395.5,40.0,1.6,6.5,99.0,32.58,23.67
2016,3,28,18,0,278.0,29.0,1.5,6.0,52.0,23.97,14.39
2016,3,28,18,15,139.0,14.5,1.45,6.0,26.0,12.38,0.0
2016,3,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,15,165.0,16.0,0.8,5.5,32.5,125.29,34.86
2016,3,29,6,30,330.0,32.0,0.8,6.0,65.0,260.37,210.45
2016,3,29,6,45,447.0,41.0,0.85,6.5,114.5,361.76,302.39
2016,3,29,7,0,564.0,50.0,0.9,7.0,164.0,474.58,397.9
2016,3,29,7,15,629.0,56.5,0.85,7.0,218.0,556.7,463.68
2016,3,29,7,30,694.0,63.0,0.8,7.0,272.0,637.99,524.62
2016,3,29,7,45,745.5,65.5,0.8,7.5,328.5,712.08,576.75
2016,3,29,8,0,797.0,68.0,0.8,8.0,385.0,787.29,627.4
2016,3,29,8,15,825.5,71.5,0.75,8.0,438.0,844.13,663.46
2016,3,29,8,30,854.0,75.0,0.7,8.0,491.0,899.58,697.63
2016,3,29,8,45,878.0,76.5,0.65,8.5,541.0,936.16,716.86
2016,3,29,9,0,902.0,78.0,0.6,9.0,591.0,980.19,740.82
2016,3,29,9,15,917.0,80.0,0.55,9.5,636.0,1013.27,756.97
2016,3,29,9,30,932.0,82.0,0.5,10.0,681.0,1042.96,770.85
2016,3,29,9,45,944.0,83.5,0.5,10.5,720.0,1065.36,781.32
2016,3,29,10,0,956.0,85.0,0.5,11.0,759.0,1083.83,789.49
2016,3,29,10,15,964.5,86.0,0.5,11.0,791.0,1094.04,794.12
2016,3,29,10,30,973.0,87.0,0.5,11.0,823.0,1100.01,796.43
2016,3,29,10,45,978.5,88.0,0.5,11.0,847.0,1098.6,794.44
2016,3,29,11,0,984.0,89.0,0.5,11.0,871.0,1092.83,790.07
2016,3,29,11,15,987.5,89.5,0.5,11.0,887.5,1080.15,781.67
2016,3,29,11,30,991.0,90.0,0.5,11.0,904.0,1063.19,770.87
2016,3,29,11,45,992.0,90.5,0.55,11.5,911.5,1039.63,756.01
2016,3,29,12,0,993.0,91.0,0.6,12.0,919.0,1012.04,738.72
2016,3,29,12,15,660.5,245.0,0.6,12.0,795.5,852.28,634.06
2016,3,29,12,30,328.0,399.0,0.6,12.0,672.0,668.96,503.7
2016,3,29,12,45,182.5,373.0,0.65,12.0,525.0,494.81,380.36
2016,3,29,13,0,37.0,347.0,0.7,12.0,378.0,335.39,260.64
2016,3,29,13,15,275.5,325.5,0.7,11.5,544.5,500.91,391.09
2016,3,29,13,30,514.0,304.0,0.7,11.0,711.0,630.78,486.14
2016,3,29,13,45,389.5,333.0,0.75,11.0,636.0,537.78,415.66
2016,3,29,14,0,265.0,362.0,0.8,11.0,561.0,462.66,359.55
2016,3,29,14,15,209.0,350.5,0.8,11.0,503.5,398.97,311.56
2016,3,29,14,30,153.0,339.0,0.8,11.0,446.0,345.74,270.93
2016,3,29,14,45,200.0,316.0,0.85,11.0,448.0,331.12,258.89
2016,3,29,15,0,247.0,293.0,0.9,11.0,450.0,311.07,241.2
2016,3,29,15,15,246.5,272.0,0.9,10.5,419.5,274.06,210.92
2016,3,29,15,30,246.0,251.0,0.9,10.0,389.0,237.35,180.85
2016,3,29,15,45,541.5,164.0,0.9,10.0,432.0,191.04,130.42
2016,3,29,16,0,837.0,77.0,0.9,10.0,475.0,114.62,63.74
2016,3,29,16,15,807.0,73.0,0.9,9.5,422.0,60.03,48.54
2016,3,29,16,30,777.0,69.0,0.9,9.0,369.0,57.53,46.65
2016,3,29,16,45,733.5,64.5,0.95,9.0,314.0,54.45,44.01
2016,3,29,17,0,690.0,60.0,1.0,9.0,259.0,51.35,41.27
2016,3,29,17,15,623.0,53.0,1.0,8.5,205.0,42.17,32.95
2016,3,29,17,30,556.0,46.0,1.0,8.0,151.0,37.11,28.18
2016,3,29,17,45,443.0,36.5,1.05,7.5,103.0,29.7,21.05
2016,3,29,18,0,330.0,27.0,1.1,7.0,55.0,22.24,13.11
2016,3,29,18,15,165.0,13.5,1.1,6.5,27.5,11.52,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,30,6,15,158.0,17.0,0.65,5.5,33.5,124.61,55.04
2016,3,30,6,30,316.0,34.0,0.6,6.0,67.0,254.53,206.87
2016,3,30,6,45,418.0,45.0,0.6,6.5,115.0,348.5,291.04
2016,3,30,7,0,520.0,56.0,0.6,7.0,163.0,452.43,378.37
2016,3,30,7,15,585.5,63.5,0.6,7.0,216.5,534.44,444.48
2016,3,30,7,30,651.0,71.0,0.6,7.0,270.0,620.57,509.35
2016,3,30,7,45,696.0,76.0,0.65,7.5,324.5,690.28,558.73
2016,3,30,8,0,741.0,81.0,0.7,8.0,379.0,755.88,603.41
2016,3,30,8,15,771.5,85.0,0.7,8.0,431.0,813.36,641.23
2016,3,30,8,30,802.0,89.0,0.7,8.0,483.0,869.65,677.32
2016,3,30,8,45,826.0,91.5,0.7,8.5,532.0,916.37,704.83
2016,3,30,9,0,850.0,94.0,0.7,9.0,581.0,960.74,730.32
2016,3,30,9,15,866.0,96.5,0.75,9.0,625.0,994.54,750.95
2016,3,30,9,30,882.0,99.0,0.8,9.0,669.0,1013.19,761.84
2016,3,30,9,45,895.0,100.5,0.85,9.5,707.5,1035.69,774.21
2016,3,30,10,0,908.0,102.0,0.9,10.0,746.0,1054.49,784.16
2016,3,30,10,15,916.5,103.5,0.9,10.0,777.0,1064.79,789.09
2016,3,30,10,30,925.0,105.0,0.9,10.0,808.0,1071.03,791.73
2016,3,30,10,45,932.0,105.5,0.95,10.5,832.0,1070.48,790.02
2016,3,30,11,0,939.0,106.0,1.0,11.0,856.0,1065.76,785.91
2016,3,30,11,15,942.5,107.0,1.0,11.0,872.0,1053.9,777.77
2016,3,30,11,30,946.0,108.0,1.0,11.0,888.0,1037.93,767.25
2016,3,30,11,45,948.0,108.0,1.05,11.0,896.0,1015.44,753.73
2016,3,30,12,0,950.0,108.0,1.1,11.0,904.0,989.06,737.74
2016,3,30,12,15,582.0,266.5,1.1,11.0,754.0,801.27,609.09
2016,3,30,12,30,214.0,425.0,1.1,11.0,604.0,582.69,447.94
2016,3,30,12,45,583.0,264.0,1.1,11.0,745.0,743.67,573.29
2016,3,30,13,0,952.0,103.0,1.1,11.0,886.0,837.45,640.85
2016,3,30,13,15,488.5,205.5,1.1,11.0,607.0,559.78,437.63
2016,3,30,13,30,25.0,308.0,1.1,11.0,328.0,275.74,216.68
2016,3,30,13,45,478.5,203.5,1.15,11.0,565.0,487.9,387.39
2016,3,30,14,0,932.0,99.0,1.2,11.0,802.0,625.04,487.42
2016,3,30,14,15,508.0,213.0,1.2,11.0,594.0,447.04,349.56
2016,3,30,14,30,84.0,327.0,1.2,11.0,386.0,303.35,239.41
2016,3,30,14,45,487.5,209.5,1.25,11.0,522.5,363.95,282.02
2016,3,30,15,0,891.0,92.0,1.3,11.0,659.0,376.14,277.94
2016,3,30,15,15,874.5,89.5,1.3,10.5,614.5,310.91,219.85
2016,3,30,15,30,858.0,87.0,1.3,10.0,570.0,241.82,159.45
2016,3,30,15,45,516.0,148.5,1.35,10.0,432.0,175.91,119.43
2016,3,30,16,0,174.0,210.0,1.4,10.0,294.0,160.21,124.32
2016,3,30,16,15,463.5,141.5,1.4,9.5,329.5,97.2,81.56
2016,3,30,16,30,753.0,73.0,1.4,9.0,365.0,60.32,49.1
2016,3,30,16,45,708.5,68.0,1.45,9.0,311.0,56.97,46.27
2016,3,30,17,0,664.0,63.0,1.5,9.0,257.0,49.18,39.29
2016,3,30,17,15,596.5,56.0,1.45,8.5,204.0,44.29,34.87
2016,3,30,17,30,529.0,49.0,1.4,8.0,151.0,39.36,30.22
2016,3,30,17,45,415.5,39.0,1.35,7.5,103.5,31.64,22.82
2016,3,30,18,0,302.0,29.0,1.3,7.0,56.0,23.86,14.66
2016,3,30,18,15,151.0,14.5,1.25,6.5,28.0,11.82,0.0
2016,3,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,6,15,171.0,17.5,0.6,7.0,36.0,133.55,73.62
2016,3,31,6,30,342.0,35.0,0.6,7.0,72.0,270.55,220.24
2016,3,31,6,45,438.0,46.0,0.6,7.0,120.5,362.3,302.06
2016,3,31,7,0,534.0,57.0,0.6,7.0,169.0,463.27,387.11
2016,3,31,7,15,597.0,64.0,0.6,7.0,222.5,543.53,451.46
2016,3,31,7,30,660.0,71.0,0.6,7.0,276.0,627.6,514.46
2016,3,31,7,45,707.5,75.0,0.6,7.5,331.0,698.35,563.69
2016,3,31,8,0,755.0,79.0,0.6,8.0,386.0,765.57,608.42
2016,3,31,8,15,784.5,83.0,0.6,8.0,438.5,822.52,645.48
2016,3,31,8,30,814.0,87.0,0.6,8.0,491.0,878.18,680.82
2016,3,31,8,45,842.5,87.0,0.6,8.5,541.0,926.24,708.97
2016,3,31,9,0,871.0,87.0,0.6,9.0,591.0,961.23,727.99
2016,3,31,9,15,886.5,89.5,0.6,9.5,635.0,994.52,745.86
2016,3,31,9,30,902.0,92.0,0.6,10.0,679.0,1024.52,761.44
2016,3,31,9,45,917.0,92.0,0.65,10.5,718.0,1047.52,773.76
2016,3,31,10,0,932.0,92.0,0.7,11.0,757.0,1066.79,783.89
2016,3,31,10,15,940.0,93.5,0.7,11.0,788.0,1076.73,788.48
2016,3,31,10,30,948.0,95.0,0.7,11.0,819.0,1082.51,790.77
2016,3,31,10,45,955.5,95.0,0.75,11.5,843.5,1081.85,789.1
2016,3,31,11,0,963.0,95.0,0.8,12.0,868.0,1076.93,785.03
2016,3,31,11,15,966.5,95.5,0.8,12.0,884.0,1064.3,776.55
2016,3,31,11,30,970.0,96.0,0.8,12.0,900.0,1047.49,765.68
2016,3,31,11,45,972.5,95.5,0.85,12.0,908.0,1024.53,752.23
2016,3,31,12,0,975.0,95.0,0.9,12.0,916.0,997.59,736.26
2016,3,31,12,15,974.5,95.0,0.95,12.0,915.0,964.61,716.32
2016,3,31,12,30,974.0,95.0,1.0,12.0,914.0,928.03,693.88
2016,3,31,12,45,976.0,92.5,1.05,12.0,906.0,887.59,668.64
2016,3,31,13,0,978.0,90.0,1.1,12.0,898.0,843.74,640.76
2016,3,31,13,15,974.5,89.5,1.15,12.0,880.5,794.56,608.79
2016,3,31,13,30,971.0,89.0,1.2,12.0,863.0,742.76,572.49
2016,3,31,13,45,965.0,88.0,1.25,12.0,837.5,686.55,531.15
2016,3,31,14,0,959.0,87.0,1.3,12.0,812.0,628.44,486.89
2016,3,31,14,15,951.0,85.5,1.35,11.5,780.0,567.24,439.36
2016,3,31,14,30,943.0,84.0,1.4,11.0,748.0,504.9,388.82
2016,3,31,14,45,931.5,82.5,1.45,11.0,709.0,440.31,333.75
2016,3,31,15,0,920.0,81.0,1.5,11.0,670.0,375.55,276.68
2016,3,31,15,15,905.5,79.0,1.5,10.5,625.5,309.69,218.01
2016,3,31,15,30,891.0,77.0,1.5,10.0,581.0,244.58,160.39
2016,3,31,15,45,869.5,75.0,1.55,10.0,531.5,179.54,106.86
2016,3,31,16,0,848.0,73.0,1.6,10.0,482.0,110.18,60.39
2016,3,31,16,15,820.0,69.5,1.55,9.5,429.0,57.47,46.25
2016,3,31,16,30,792.0,66.0,1.5,9.0,376.0,55.27,44.59
2016,3,31,16,45,749.0,62.0,1.5,9.0,321.5,52.48,42.21
2016,3,31,17,0,706.0,58.0,1.5,9.0,267.0,49.7,39.76
2016,3,31,17,15,643.0,52.0,1.4,8.5,213.0,45.07,35.59
2016,3,31,17,30,580.0,46.0,1.3,8.0,159.0,37.13,28.23
2016,3,31,17,45,470.5,37.0,1.25,7.5,110.0,30.11,21.49
2016,3,31,18,0,361.0,28.0,1.2,7.0,61.0,23.07,14.15
2016,3,31,18,15,180.5,14.0,1.15,6.5,30.5,11.37,0.0
2016,3,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,6,15,194.5,17.0,0.9,7.0,39.0,146.36,92.18
2016,4,1,6,30,389.0,34.0,0.9,7.0,78.0,296.51,242.96
2016,4,1,6,45,484.0,43.5,0.9,7.0,128.0,388.25,324.83
2016,4,1,7,0,579.0,53.0,0.9,7.0,178.0,488.98,409.91
2016,4,1,7,15,638.5,59.0,0.9,7.0,232.0,567.25,472.35
2016,4,1,7,30,698.0,65.0,0.9,7.0,286.0,644.29,530.15
2016,4,1,7,45,739.5,69.0,0.9,7.5,340.5,712.15,577.56
2016,4,1,8,0,781.0,73.0,0.9,8.0,395.0,780.45,623.4
2016,4,1,8,15,808.0,77.0,0.9,8.0,447.0,835.89,659.66
2016,4,1,8,30,835.0,81.0,0.9,8.0,499.0,889.87,694.17
2016,4,1,8,45,856.5,83.0,0.9,8.5,548.0,934.24,720.13
2016,4,1,9,0,878.0,85.0,0.9,9.0,597.0,965.32,736.84
2016,4,1,9,15,892.5,87.5,0.9,9.0,640.5,997.71,755.8
2016,4,1,9,30,907.0,90.0,0.9,9.0,684.0,1026.76,772.45
2016,4,1,9,45,918.5,91.0,0.9,9.5,722.0,1047.41,782.26
2016,4,1,10,0,930.0,92.0,0.9,10.0,760.0,1064.24,789.79
2016,4,1,10,15,938.0,93.5,0.85,10.0,791.0,1074.09,793.25
2016,4,1,10,30,946.0,95.0,0.8,10.0,822.0,1079.78,794.31
2016,4,1,10,45,952.0,95.5,0.8,10.5,845.5,1078.1,790.74
2016,4,1,11,0,958.0,96.0,0.8,11.0,869.0,1072.18,784.8
2016,4,1,11,15,961.5,96.5,0.75,11.0,885.0,1059.54,775.07
2016,4,1,11,30,965.0,97.0,0.7,11.0,901.0,1042.73,762.98
2016,4,1,11,45,967.0,97.0,0.7,11.5,908.5,1019.87,747.1
2016,4,1,12,0,969.0,97.0,0.7,12.0,916.0,993.05,728.89
2016,4,1,12,15,969.0,97.0,0.7,12.0,915.0,960.61,708.47
2016,4,1,12,30,969.0,97.0,0.7,12.0,914.0,924.56,685.72
2016,4,1,12,45,969.0,95.5,0.7,12.0,905.5,883.61,659.63
2016,4,1,13,0,969.0,94.0,0.7,12.0,897.0,839.41,631.19
2016,4,1,13,15,965.0,93.5,0.7,12.0,879.5,790.19,599.05
2016,4,1,13,30,961.0,93.0,0.7,12.0,862.0,738.43,562.64
2016,4,1,13,45,956.0,91.5,0.7,12.0,837.0,682.83,522.01
2016,4,1,14,0,951.0,90.0,0.7,12.0,812.0,625.27,478.59
2016,4,1,14,15,943.0,88.5,0.7,12.0,780.0,564.48,431.18
2016,4,1,14,30,935.0,87.0,0.7,12.0,748.0,502.57,381.08
2016,4,1,14,45,923.5,85.5,0.75,12.0,709.0,438.44,327.7
2016,4,1,15,0,912.0,84.0,0.8,12.0,670.0,374.15,272.25
2016,4,1,15,15,897.0,81.5,0.8,11.5,625.5,308.25,214.63
2016,4,1,15,30,882.0,79.0,0.8,11.0,581.0,243.2,158.03
2016,4,1,15,45,861.5,76.5,0.85,11.0,531.5,178.51,105.59
2016,4,1,16,0,841.0,74.0,0.9,11.0,482.0,109.37,59.9
2016,4,1,16,15,813.0,70.5,0.95,10.5,429.5,58.07,46.58
2016,4,1,16,30,785.0,67.0,1.0,10.0,377.0,55.91,44.98
2016,4,1,16,45,743.5,62.5,1.05,10.0,322.5,52.78,42.3
2016,4,1,17,0,702.0,58.0,1.1,10.0,268.0,49.61,39.52
2016,4,1,17,15,640.0,52.0,1.1,9.5,214.0,44.99,35.39
2016,4,1,17,30,578.0,46.0,1.1,9.0,160.0,37.07,28.07
2016,4,1,17,45,471.5,37.5,1.15,8.5,111.5,30.48,21.76
2016,4,1,18,0,365.0,29.0,1.2,8.0,63.0,23.89,14.92
2016,4,1,18,15,182.5,14.5,1.2,7.5,31.5,11.77,0.0
2016,4,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,6,15,181.5,18.5,0.6,6.0,40.0,143.48,98.03
2016,4,2,6,30,363.0,37.0,0.6,6.0,80.0,284.98,234.68
2016,4,2,6,45,444.0,49.0,0.6,6.5,128.5,369.78,309.39
2016,4,2,7,0,525.0,61.0,0.6,7.0,177.0,462.18,386.47
2016,4,2,7,15,586.0,68.5,0.55,7.0,230.5,541.31,449.36
2016,4,2,7,30,647.0,76.0,0.5,7.0,284.0,624.04,510.4
2016,4,2,7,45,680.0,84.0,0.5,7.5,336.5,687.63,554.11
2016,4,2,8,0,713.0,92.0,0.5,8.0,389.0,751.34,596.35
2016,4,2,8,15,743.5,97.0,0.4,8.5,441.0,808.68,630.76
2016,4,2,8,30,774.0,102.0,0.3,9.0,493.0,859.14,659.16
2016,4,2,8,45,789.0,108.5,0.25,9.5,540.0,901.17,682.12
2016,4,2,9,0,804.0,115.0,0.2,10.0,587.0,940.47,702.91
2016,4,2,9,15,820.5,118.0,0.15,10.5,630.5,974.29,719.87
2016,4,2,9,30,837.0,121.0,0.1,11.0,674.0,1004.91,734.74
2016,4,2,9,45,846.5,125.0,0.1,11.5,710.5,1026.16,744.52
2016,4,2,10,0,856.0,129.0,0.1,12.0,747.0,1043.63,752.16
2016,4,2,10,15,865.5,131.0,0.15,12.5,778.0,1054.95,757.05
2016,4,2,10,30,875.0,133.0,0.2,13.0,809.0,1062.25,759.86
2016,4,2,10,45,883.0,133.5,0.3,13.5,833.0,1062.26,759.73
2016,4,2,11,0,891.0,134.0,0.4,14.0,857.0,1044.59,749.2
2016,4,2,11,15,895.0,134.5,0.45,14.0,872.0,1032.72,742.82
2016,4,2,11,30,899.0,135.0,0.5,14.0,887.0,1016.93,733.99
2016,4,2,11,45,735.5,227.5,0.55,14.0,846.0,952.01,694.2
2016,4,2,12,0,572.0,320.0,0.6,14.0,805.0,861.36,633.24
2016,4,2,12,15,740.5,225.5,0.6,14.0,853.0,899.78,663.6
2016,4,2,12,30,909.0,131.0,0.6,14.0,901.0,905.0,666.84
2016,4,2,12,45,917.5,124.0,0.65,14.5,894.5,867.66,642.39
2016,4,2,13,0,926.0,117.0,0.7,15.0,888.0,826.67,615.96
2016,4,2,13,15,921.5,116.5,0.75,15.0,870.5,778.64,585.11
2016,4,2,13,30,917.0,116.0,0.8,15.0,853.0,728.24,550.21
2016,4,2,13,45,905.0,117.0,0.85,15.0,826.5,672.35,510.19
2016,4,2,14,0,893.0,118.0,0.9,15.0,800.0,615.28,467.86
2016,4,2,14,15,883.5,116.5,0.9,14.5,767.5,556.53,423.05
2016,4,2,14,30,874.0,115.0,0.9,14.0,735.0,496.28,375.25
2016,4,2,14,45,853.0,116.0,0.9,14.0,694.5,432.71,322.59
2016,4,2,15,0,832.0,117.0,0.9,14.0,654.0,370.26,269.29
2016,4,2,15,15,746.5,129.5,0.9,13.5,587.0,296.96,209.29
2016,4,2,15,30,661.0,142.0,0.9,13.0,520.0,236.7,160.85
2016,4,2,15,45,626.0,136.5,0.9,13.0,469.5,180.03,116.34
2016,4,2,16,0,591.0,131.0,0.9,13.0,419.0,127.83,82.98
2016,4,2,16,15,603.5,112.0,0.85,12.5,378.5,79.49,65.03
2016,4,2,16,30,616.0,93.0,0.8,12.0,338.0,67.92,55.25
2016,4,2,16,45,596.0,87.5,0.8,11.5,296.5,65.47,53.38
2016,4,2,17,0,576.0,82.0,0.8,11.0,255.0,62.96,51.34
2016,4,2,17,15,508.5,72.5,0.75,10.5,203.5,56.73,45.82
2016,4,2,17,30,441.0,63.0,0.7,10.0,152.0,50.36,39.95
2016,4,2,17,45,331.5,50.0,0.7,9.5,105.5,38.36,28.74
2016,4,2,18,0,222.0,37.0,0.7,9.0,59.0,28.54,18.99
2016,4,2,18,15,111.0,18.5,0.7,8.5,29.5,14.39,0.0
2016,4,2,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,3,5,45,30.0,5.0,0.65,5.0,5.5,0.0,0.0
2016,4,3,6,0,60.0,10.0,0.6,5.0,11.0,36.23,0.0
2016,4,3,6,15,207.0,25.0,0.6,5.0,47.5,166.85,120.82
2016,4,3,6,30,354.0,40.0,0.6,5.0,84.0,282.99,234.47
2016,4,3,6,45,447.5,50.5,0.6,5.5,133.5,373.81,314.17
2016,4,3,7,0,541.0,61.0,0.6,6.0,183.0,473.21,396.85
2016,4,3,7,15,601.0,68.0,0.6,6.5,237.0,551.69,458.57
2016,4,3,7,30,661.0,75.0,0.6,7.0,291.0,633.62,518.62
2016,4,3,7,45,703.5,80.0,0.6,7.5,345.0,701.62,565.51
2016,4,3,8,0,746.0,85.0,0.6,8.0,399.0,765.22,607.5
2016,4,3,8,15,775.0,89.5,0.55,8.5,451.5,821.88,642.28
2016,4,3,8,30,804.0,94.0,0.5,9.0,504.0,877.22,674.99
2016,4,3,8,45,825.0,97.0,0.5,9.5,552.5,921.49,700.37
2016,4,3,9,0,846.0,100.0,0.5,10.0,601.0,963.23,723.76
2016,4,3,9,15,861.5,103.0,0.5,10.0,644.5,996.71,742.81
2016,4,3,9,30,877.0,106.0,0.5,10.0,688.0,1026.88,759.74
2016,4,3,9,45,887.0,108.5,0.55,10.5,725.5,1034.89,762.53
2016,4,3,10,0,897.0,111.0,0.6,11.0,763.0,1051.26,771.15
2016,4,3,10,15,906.0,113.0,0.6,11.0,794.0,1062.12,776.42
2016,4,3,10,30,915.0,115.0,0.6,11.0,825.0,1068.94,779.38
2016,4,3,10,45,751.5,203.0,0.6,11.5,797.5,1011.59,740.82
2016,4,3,11,0,588.0,291.0,0.6,12.0,770.0,919.86,678.22
2016,4,3,11,15,759.0,206.5,0.6,12.0,836.5,994.49,729.81
2016,4,3,11,30,930.0,122.0,0.6,12.0,903.0,1032.73,752.28
2016,4,3,11,45,728.0,231.0,0.65,12.5,845.5,947.15,696.73
2016,4,3,12,0,526.0,340.0,0.7,13.0,788.0,837.05,620.2
2016,4,3,12,15,548.0,331.0,0.7,13.0,797.5,824.3,613.44
2016,4,3,12,30,570.0,322.0,0.7,13.0,807.0,807.99,602.78
2016,4,3,12,45,743.0,225.5,0.75,13.0,851.0,833.49,624.47
2016,4,3,13,0,916.0,129.0,0.8,13.0,895.0,828.5,623.81
2016,4,3,13,15,911.5,128.5,0.85,13.0,877.5,780.7,591.81
2016,4,3,13,30,907.0,128.0,0.9,13.0,860.0,730.58,556.71
2016,4,3,13,45,899.5,127.0,0.95,13.0,834.5,676.07,517.28
2016,4,3,14,0,892.0,126.0,1.0,13.0,809.0,620.0,475.26
2016,4,3,14,15,882.5,123.5,1.0,12.5,776.5,561.13,429.94
2016,4,3,14,30,873.0,121.0,1.0,12.0,744.0,499.57,380.77
2016,4,3,14,45,866.0,116.0,1.05,12.0,706.0,436.44,328.05
2016,4,3,15,0,859.0,111.0,1.1,12.0,668.0,372.89,273.13
2016,4,3,15,15,842.0,108.0,1.1,11.5,623.0,308.15,216.7
2016,4,3,15,30,825.0,105.0,1.1,11.0,578.0,244.72,161.78
2016,4,3,15,45,737.0,110.0,1.15,11.0,506.0,174.11,107.65
2016,4,3,16,0,649.0,115.0,1.2,11.0,434.0,119.02,74.75
2016,4,3,16,15,694.5,98.5,1.2,10.5,406.0,70.91,57.97
2016,4,3,16,30,740.0,82.0,1.2,10.0,378.0,61.34,49.81
2016,4,3,16,45,701.5,75.5,1.3,10.0,324.0,57.48,46.51
2016,4,3,17,0,663.0,69.0,1.4,10.0,270.0,53.48,43.01
2016,4,3,17,15,599.0,61.5,1.3,9.5,216.5,48.39,38.47
2016,4,3,17,30,535.0,54.0,1.2,9.0,163.0,43.22,33.67
2016,4,3,17,45,428.5,44.0,1.2,8.5,114.5,35.67,26.47
2016,4,3,18,0,322.0,34.0,1.2,8.0,66.0,28.04,18.74
2016,4,3,18,15,161.0,17.0,1.15,7.5,33.0,13.83,0.0
2016,4,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
