Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.0,1.15,7.5,7.0,0.0,0.0
2016,4,4,6,0,0.0,14.0,1.2,8.0,14.0,11.95,0.0
2016,4,4,6,15,191.0,27.0,1.2,8.0,51.5,160.34,119.07
2016,4,4,6,30,382.0,40.0,1.2,8.0,89.0,299.32,247.33
2016,4,4,6,45,478.5,49.5,1.25,8.5,140.0,392.3,328.75
2016,4,4,7,0,575.0,59.0,1.3,9.0,191.0,494.05,413.67
2016,4,4,7,15,636.0,65.5,1.25,9.0,246.5,574.06,477.01
2016,4,4,7,30,697.0,72.0,1.2,9.0,302.0,657.57,539.02
2016,4,4,7,45,740.0,76.5,1.2,9.5,358.0,721.86,583.46
2016,4,4,8,0,783.0,81.0,1.2,10.0,414.0,792.05,630.6
2016,4,4,8,15,811.5,84.5,1.2,10.0,467.5,848.16,667.3
2016,4,4,8,30,840.0,88.0,1.2,10.0,521.0,902.81,702.28
2016,4,4,8,45,862.0,90.5,1.2,10.5,570.5,948.23,728.95
2016,4,4,9,0,884.0,93.0,1.2,11.0,620.0,991.06,753.51
2016,4,4,9,15,899.0,95.5,1.2,11.0,664.5,1012.67,765.14
2016,4,4,9,30,914.0,98.0,1.2,11.0,709.0,1041.93,782.14
2016,4,4,9,45,925.0,100.0,1.25,11.5,747.5,1062.94,793.21
2016,4,4,10,0,936.0,102.0,1.3,12.0,786.0,1080.06,801.95
2016,4,4,10,15,944.5,103.5,1.3,12.0,817.5,1090.0,806.74
2016,4,4,10,30,953.0,105.0,1.3,12.0,849.0,1095.75,809.11
2016,4,4,10,45,958.0,106.5,1.35,12.5,872.5,1093.69,806.27
2016,4,4,11,0,963.0,108.0,1.4,13.0,896.0,1087.35,800.95
2016,4,4,11,15,966.5,108.5,1.4,13.0,911.5,1074.2,792.01
2016,4,4,11,30,970.0,109.0,1.4,13.0,927.0,1056.87,780.62
2016,4,4,11,45,970.5,110.0,1.4,13.0,934.5,1033.09,765.22
2016,4,4,12,0,971.0,111.0,1.4,13.0,942.0,1005.39,747.4
2016,4,4,12,15,971.0,111.0,1.4,13.0,941.0,972.48,726.2
2016,4,4,12,30,971.0,111.0,1.4,13.0,940.0,935.99,702.61
2016,4,4,12,45,971.5,109.0,1.4,13.0,931.0,894.58,675.61
2016,4,4,13,0,972.0,107.0,1.4,13.0,922.0,849.91,646.21
2016,4,4,13,15,968.0,106.0,1.4,13.0,904.0,799.83,612.64
2016,4,4,13,30,964.0,105.0,1.4,13.0,886.0,747.24,574.48
2016,4,4,13,45,957.0,104.5,1.4,13.0,860.0,690.93,532.52
2016,4,4,14,0,950.0,104.0,1.4,13.0,834.0,632.87,487.89
2016,4,4,14,15,941.0,102.0,1.4,13.0,801.0,571.02,438.91
2016,4,4,14,30,932.0,100.0,1.4,13.0,768.0,508.2,387.38
2016,4,4,14,45,917.5,99.0,1.45,13.0,727.0,443.35,332.7
2016,4,4,15,0,903.0,98.0,1.5,13.0,686.0,378.69,276.42
2016,4,4,15,15,886.0,95.5,1.55,12.5,640.5,312.7,218.62
2016,4,4,15,30,869.0,93.0,1.6,12.0,595.0,242.76,158.17
2016,4,4,15,45,842.5,91.0,1.65,12.0,543.5,177.78,105.91
2016,4,4,16,0,816.0,89.0,1.7,12.0,492.0,115.84,66.95
2016,4,4,16,15,785.0,85.0,1.7,11.5,438.5,68.38,55.5
2016,4,4,16,30,754.0,81.0,1.7,11.0,385.0,66.24,53.98
2016,4,4,16,45,705.0,76.5,1.7,10.5,329.5,58.17,47.03
2016,4,4,17,0,656.0,72.0,1.7,10.0,274.0,55.64,44.95
2016,4,4,17,15,588.5,64.5,1.6,9.5,219.5,50.62,40.49
2016,4,4,17,30,521.0,57.0,1.5,9.0,165.0,45.55,35.78
2016,4,4,17,45,408.0,46.5,1.4,8.5,116.0,37.64,28.26
2016,4,4,18,0,295.0,36.0,1.3,8.0,67.0,29.66,20.25
2016,4,4,18,15,147.5,18.0,1.2,7.5,33.5,14.05,0.81
2016,4,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,5,5,45,74.0,6.5,0.9,6.5,8.5,0.0,0.0
2016,4,5,6,0,148.0,13.0,0.9,7.0,17.0,79.61,0.0
2016,4,5,6,15,308.0,24.5,0.85,7.5,58.0,222.03,169.83
2016,4,5,6,30,468.0,36.0,0.8,8.0,99.0,344.37,283.27
2016,4,5,6,45,550.0,44.5,0.8,8.5,150.5,431.13,358.35
2016,4,5,7,0,632.0,53.0,0.8,9.0,202.0,525.2,435.21
2016,4,5,7,15,687.0,58.5,0.7,9.5,257.5,597.63,488.98
2016,4,5,7,30,742.0,64.0,0.6,10.0,313.0,677.72,544.75
2016,4,5,7,45,779.0,68.0,0.55,10.5,368.0,743.36,587.67
2016,4,5,8,0,816.0,72.0,0.5,11.0,423.0,809.01,628.8
2016,4,5,8,15,841.5,75.5,0.5,11.0,476.0,863.37,662.77
2016,4,5,8,30,867.0,79.0,0.5,11.0,529.0,906.23,688.42
2016,4,5,8,45,888.0,80.5,0.55,11.5,578.5,949.6,713.98
2016,4,5,9,0,909.0,82.0,0.6,12.0,628.0,990.4,737.5
2016,4,5,9,15,922.5,84.5,0.6,12.5,672.0,1022.13,753.81
2016,4,5,9,30,936.0,87.0,0.6,13.0,716.0,1050.34,767.89
2016,4,5,9,45,946.0,88.5,0.65,13.5,754.0,1070.08,777.96
2016,4,5,10,0,956.0,90.0,0.7,14.0,792.0,1085.85,785.78
2016,4,5,10,15,963.0,91.5,0.7,14.5,823.0,1094.43,788.07
2016,4,5,10,30,970.0,93.0,0.7,15.0,854.0,1098.76,788.01
2016,4,5,10,45,975.0,94.0,0.75,15.5,877.0,1096.18,785.24
2016,4,5,11,0,980.0,95.0,0.8,16.0,900.0,1089.28,780.07
2016,4,5,11,15,983.0,95.5,0.8,16.0,915.5,1075.54,771.12
2016,4,5,11,30,986.0,96.0,0.8,16.0,931.0,1057.58,759.8
2016,4,5,11,45,987.0,96.0,0.85,16.0,938.0,1033.06,745.68
2016,4,5,12,0,988.0,96.0,0.9,16.0,945.0,1004.57,729.09
2016,4,5,12,15,988.0,96.0,0.9,16.0,944.0,971.36,708.42
2016,4,5,12,30,988.0,96.0,0.9,16.0,943.0,934.5,685.37
2016,4,5,12,45,986.0,95.5,0.95,16.5,933.0,892.06,658.22
2016,4,5,13,0,984.0,95.0,1.0,17.0,923.0,846.47,628.73
2016,4,5,13,15,980.0,94.5,1.0,17.0,905.5,796.49,596.37
2016,4,5,13,30,976.0,94.0,1.0,17.0,888.0,743.95,559.44
2016,4,5,13,45,971.0,92.5,1.0,17.5,862.5,687.57,517.57
2016,4,5,14,0,966.0,91.0,1.0,18.0,837.0,629.22,473.06
2016,4,5,14,15,957.5,89.5,0.95,17.5,804.0,567.38,425.79
2016,4,5,14,30,949.0,88.0,0.9,17.0,771.0,504.48,375.85
2016,4,5,14,45,938.0,86.5,0.9,17.0,731.5,439.82,322.33
2016,4,5,15,0,927.0,85.0,0.9,17.0,692.0,374.93,266.9
2016,4,5,15,15,912.0,83.0,0.9,16.5,646.5,308.65,209.92
2016,4,5,15,30,897.0,81.0,0.9,16.0,601.0,243.2,154.11
2016,4,5,15,45,876.0,78.5,0.9,16.0,551.0,177.69,102.43
2016,4,5,16,0,855.0,76.0,0.9,16.0,501.0,107.54,58.06
2016,4,5,16,15,827.5,72.5,0.85,15.5,447.5,59.53,46.87
2016,4,5,16,30,800.0,69.0,0.8,15.0,394.0,57.41,45.35
2016,4,5,16,45,759.5,64.5,0.8,14.5,338.5,54.32,42.88
2016,4,5,17,0,719.0,60.0,0.8,14.0,283.0,51.2,40.29
2016,4,5,17,15,658.0,54.5,0.8,13.0,228.5,47.04,36.74
2016,4,5,17,30,597.0,49.0,0.8,12.0,174.0,39.39,29.87
2016,4,5,17,45,495.0,40.5,0.8,11.5,123.5,32.87,23.72
2016,4,5,18,0,393.0,32.0,0.8,11.0,73.0,26.33,17.22
2016,4,5,18,15,196.5,16.0,0.75,10.5,36.5,12.92,1.26
2016,4,5,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,9.5,0.95,9.5,9.5,8.11,0.0
2016,4,6,6,0,0.0,19.0,1.0,10.0,19.0,18.86,0.0
2016,4,6,6,15,224.5,29.0,1.0,10.5,60.0,180.45,138.87
2016,4,6,6,30,449.0,39.0,1.0,11.0,101.0,337.06,275.86
2016,4,6,6,45,535.5,47.0,1.0,12.0,153.0,425.24,350.5
2016,4,6,7,0,622.0,55.0,1.0,13.0,205.0,521.05,427.3
2016,4,6,7,15,677.0,61.0,0.95,13.5,260.5,593.43,481.25
2016,4,6,7,30,732.0,67.0,0.9,14.0,316.0,673.7,537.63
2016,4,6,7,45,767.5,71.5,0.9,14.5,370.5,738.34,580.59
2016,4,6,8,0,803.0,76.0,0.9,15.0,425.0,802.88,621.97
2016,4,6,8,15,829.0,79.5,0.9,15.5,478.0,857.2,654.97
2016,4,6,8,30,855.0,83.0,0.9,16.0,531.0,909.88,686.07
2016,4,6,8,45,873.0,86.5,0.9,16.5,579.5,942.56,703.35
2016,4,6,9,0,891.0,90.0,0.9,17.0,628.0,982.4,725.3
2016,4,6,9,15,904.5,92.0,0.85,17.5,671.5,1012.97,739.84
2016,4,6,9,30,918.0,94.0,0.8,18.0,715.0,1040.11,752.13
2016,4,6,9,45,926.0,97.0,0.75,18.5,752.0,1059.19,759.33
2016,4,6,10,0,934.0,100.0,0.7,19.0,789.0,1074.29,764.21
2016,4,6,10,15,941.0,101.5,0.65,19.5,819.5,1082.57,765.04
2016,4,6,10,30,948.0,103.0,0.6,20.0,850.0,1086.69,763.59
2016,4,6,10,45,950.0,105.5,0.6,20.5,872.0,1082.61,758.72
2016,4,6,11,0,952.0,108.0,0.6,21.0,894.0,1074.3,751.64
2016,4,6,11,15,954.5,109.0,0.55,21.0,909.0,1060.73,741.8
2016,4,6,11,30,957.0,110.0,0.5,21.0,924.0,1043.04,729.74
2016,4,6,11,45,955.5,111.5,0.45,21.5,930.0,1018.06,712.11
2016,4,6,12,0,954.0,113.0,0.4,22.0,936.0,989.33,692.48
2016,4,6,12,15,953.0,113.0,0.4,22.0,934.0,955.96,672.59
2016,4,6,12,30,952.0,113.0,0.4,22.0,932.0,919.16,650.55
2016,4,6,12,45,943.0,116.0,0.4,22.5,920.0,875.42,622.84
2016,4,6,13,0,934.0,119.0,0.4,23.0,908.0,829.12,593.41
2016,4,6,13,15,929.0,118.0,0.4,23.0,890.0,779.86,562.23
2016,4,6,13,30,924.0,117.0,0.4,23.0,872.0,728.3,527.48
2016,4,6,13,45,720.5,203.5,0.4,23.0,781.5,631.98,459.56
2016,4,6,14,0,517.0,290.0,0.4,23.0,691.0,541.74,395.49
2016,4,6,14,15,410.0,311.5,0.4,23.0,621.5,465.71,341.44
2016,4,6,14,30,303.0,333.0,0.4,23.0,552.0,403.59,296.63
2016,4,6,14,45,408.0,280.5,0.4,23.0,558.5,379.4,276.6
2016,4,6,15,0,513.0,228.0,0.4,23.0,565.0,342.42,244.57
2016,4,6,15,15,599.5,183.0,0.4,23.0,551.5,294.97,203.09
2016,4,6,15,30,686.0,138.0,0.4,23.0,538.0,234.15,150.52
2016,4,6,15,45,465.5,176.0,0.4,23.0,437.0,182.15,119.72
2016,4,6,16,0,245.0,214.0,0.4,23.0,336.0,159.9,115.48
2016,4,6,16,15,390.5,165.0,0.45,22.5,335.5,110.54,88.26
2016,4,6,16,30,536.0,116.0,0.5,22.0,335.0,82.28,65.11
2016,4,6,16,45,489.0,108.5,0.6,21.5,287.0,77.87,61.78
2016,4,6,17,0,442.0,101.0,0.7,21.0,239.0,73.35,58.19
2016,4,6,17,15,397.0,86.0,0.8,20.0,192.5,63.45,49.89
2016,4,6,17,30,352.0,71.0,0.9,19.0,146.0,53.19,40.99
2016,4,6,17,45,280.0,54.5,1.0,18.0,103.5,41.35,30.4
2016,4,6,18,0,208.0,38.0,1.1,17.0,61.0,29.18,19.2
2016,4,6,18,15,104.0,19.0,1.05,16.5,30.5,14.73,2.96
2016,4,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,0.75,10.0,9.0,7.68,0.0
2016,4,7,6,0,0.0,18.0,0.8,10.0,18.0,16.61,0.0
2016,4,7,6,15,126.5,34.5,0.8,10.0,52.5,124.96,96.42
2016,4,7,6,30,253.0,51.0,0.8,10.0,87.0,235.75,194.32
2016,4,7,6,45,315.5,67.0,0.8,10.5,131.5,306.83,255.93
2016,4,7,7,0,378.0,83.0,0.8,11.0,176.0,383.77,319.87
2016,4,7,7,15,441.0,90.0,0.85,11.0,223.0,454.81,377.58
2016,4,7,7,30,504.0,97.0,0.9,11.0,270.0,537.97,442.28
2016,4,7,7,45,478.5,121.5,0.95,11.5,307.5,559.69,456.06
2016,4,7,8,0,453.0,146.0,1.0,12.0,345.0,584.39,471.86
2016,4,7,8,15,368.0,185.0,1.0,12.0,359.5,549.48,442.16
2016,4,7,8,30,283.0,224.0,1.0,12.0,374.0,526.81,421.53
2016,4,7,8,45,336.0,235.0,1.0,12.0,429.0,594.2,471.58
2016,4,7,9,0,389.0,246.0,1.0,12.0,484.0,662.82,520.34
2016,4,7,9,15,394.0,265.0,0.95,12.0,519.5,693.85,539.51
2016,4,7,9,30,399.0,284.0,0.9,12.0,555.0,722.97,557.46
2016,4,7,9,45,458.0,277.5,0.9,12.5,604.5,796.89,606.94
2016,4,7,10,0,517.0,271.0,0.9,13.0,654.0,849.85,640.82
2016,4,7,10,15,540.0,279.0,0.9,13.0,693.5,879.27,658.87
2016,4,7,10,30,563.0,287.0,0.9,13.0,733.0,905.77,675.2
2016,4,7,10,45,487.5,322.5,0.9,13.0,716.5,857.73,639.98
2016,4,7,11,0,412.0,358.0,0.9,13.0,700.0,806.97,603.74
2016,4,7,11,15,651.5,245.0,0.85,13.0,796.5,922.86,686.74
2016,4,7,11,30,891.0,132.0,0.8,13.0,893.0,1000.48,734.38
2016,4,7,11,45,889.5,134.0,0.8,13.5,899.0,977.06,716.57
2016,4,7,12,0,888.0,136.0,0.8,14.0,905.0,950.13,698.19
2016,4,7,12,15,629.5,267.0,0.8,14.0,811.5,833.75,619.69
2016,4,7,12,30,371.0,398.0,0.8,14.0,718.0,694.15,520.11
2016,4,7,12,45,341.5,404.0,0.85,14.0,696.5,653.93,493.59
2016,4,7,13,0,312.0,410.0,0.9,14.0,675.0,614.48,465.97
2016,4,7,13,15,386.5,371.5,0.9,13.5,693.0,611.93,466.6
2016,4,7,13,30,461.0,333.0,0.9,13.0,711.0,608.24,465.3
2016,4,7,13,45,408.0,343.5,0.9,13.0,670.5,548.25,420.66
2016,4,7,14,0,355.0,354.0,0.9,13.0,630.0,497.84,382.86
2016,4,7,14,15,352.0,339.0,0.9,13.0,603.0,457.05,351.86
2016,4,7,14,30,349.0,324.0,0.9,13.0,576.0,416.31,320.04
2016,4,7,14,45,335.5,308.0,0.9,13.0,540.5,370.95,284.11
2016,4,7,15,0,322.0,292.0,0.9,13.0,505.0,327.15,248.79
2016,4,7,15,15,250.5,281.0,0.9,12.5,439.5,273.45,207.83
2016,4,7,15,30,179.0,270.0,0.9,12.0,374.0,232.17,177.59
2016,4,7,15,45,121.5,241.0,0.9,12.0,309.0,188.09,145.27
2016,4,7,16,0,64.0,212.0,0.9,12.0,244.0,157.62,124.55
2016,4,7,16,15,66.5,190.5,0.85,12.0,221.0,137.28,115.32
2016,4,7,16,30,69.0,169.0,0.8,12.0,198.0,123.19,103.56
2016,4,7,16,45,60.5,147.0,0.8,12.0,169.5,108.36,90.98
2016,4,7,17,0,52.0,125.0,0.8,12.0,141.0,93.22,77.9
2016,4,7,17,15,41.0,102.0,0.75,11.5,113.5,77.15,63.84
2016,4,7,17,30,30.0,79.0,0.7,11.0,86.0,60.77,49.16
2016,4,7,17,45,15.0,57.5,0.7,11.0,61.0,45.01,34.63
2016,4,7,18,0,0.0,36.0,0.7,11.0,36.0,29.06,19.73
2016,4,7,18,15,0.0,18.0,0.65,10.5,18.0,14.86,4.03
2016,4,7,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.5,0.6,8.5,0.5,0.43,0.0
2016,4,8,6,0,0.0,1.0,0.5,9.0,1.0,0.82,0.0
2016,4,8,6,15,0.0,4.0,0.5,9.0,4.0,3.28,0.0
2016,4,8,6,30,0.0,7.0,0.5,9.0,7.0,5.74,0.0
2016,4,8,6,45,0.0,10.5,0.5,9.5,10.5,8.62,1.9
2016,4,8,7,0,0.0,14.0,0.5,10.0,14.0,11.51,4.47
2016,4,8,7,15,0.0,17.5,0.5,10.0,17.5,14.41,7.01
2016,4,8,7,30,0.0,21.0,0.5,10.0,21.0,17.31,9.53
2016,4,8,7,45,20.0,98.0,0.5,10.5,107.0,108.51,88.53
2016,4,8,8,0,40.0,175.0,0.5,11.0,193.0,212.56,174.25
2016,4,8,8,15,61.0,204.0,0.45,11.0,235.0,262.81,213.88
2016,4,8,8,30,82.0,233.0,0.4,11.0,277.0,313.9,253.43
2016,4,8,8,45,77.0,252.5,0.4,11.5,296.5,329.58,263.59
2016,4,8,9,0,72.0,272.0,0.4,12.0,316.0,344.67,273.47
2016,4,8,9,15,48.0,265.5,0.4,12.0,296.0,310.67,245.73
2016,4,8,9,30,24.0,259.0,0.4,12.0,276.0,257.24,203.23
2016,4,8,9,45,104.0,313.0,0.4,12.0,390.0,414.29,325.63
2016,4,8,10,0,184.0,367.0,0.4,12.0,504.0,573.89,441.1
2016,4,8,10,15,165.5,382.5,0.4,12.0,509.5,567.8,433.23
2016,4,8,10,30,147.0,398.0,0.4,12.0,515.0,560.61,426.8
2016,4,8,10,45,144.0,410.0,0.45,12.0,527.0,564.36,429.31
2016,4,8,11,0,141.0,422.0,0.5,12.0,539.0,567.12,431.04
2016,4,8,11,15,99.0,409.5,0.5,12.0,492.0,486.56,372.06
2016,4,8,11,30,57.0,397.0,0.5,12.0,445.0,427.41,328.25
2016,4,8,11,45,30.0,273.0,0.5,12.0,298.5,276.5,215.35
2016,4,8,12,0,3.0,149.0,0.5,12.0,152.0,128.53,99.52
2016,4,8,12,15,5.5,169.0,0.5,12.0,174.5,147.65,115.51
2016,4,8,12,30,8.0,189.0,0.5,12.0,197.0,166.45,130.5
2016,4,8,12,45,6.5,176.0,0.55,12.0,182.5,153.42,120.06
2016,4,8,13,0,5.0,163.0,0.6,12.0,168.0,140.63,109.91
2016,4,8,13,15,4.5,160.0,0.6,12.0,164.5,137.21,107.27
2016,4,8,13,30,4.0,157.0,0.6,12.0,161.0,133.84,104.64
2016,4,8,13,45,2.0,127.0,0.65,12.0,129.0,107.17,83.13
2016,4,8,14,0,0.0,97.0,0.7,12.0,97.0,80.93,61.8
2016,4,8,14,15,2.5,137.0,0.7,12.0,139.0,115.07,89.98
2016,4,8,14,30,5.0,177.0,0.7,12.0,181.0,148.14,116.86
2016,4,8,14,45,2.5,117.0,0.7,12.0,119.0,98.04,76.13
2016,4,8,15,0,0.0,57.0,0.7,12.0,57.0,47.35,34.34
2016,4,8,15,15,0.0,34.0,0.65,11.5,34.0,28.18,18.37
2016,4,8,15,30,0.0,11.0,0.6,11.0,11.0,9.09,2.15
2016,4,8,15,45,0.0,11.0,0.6,11.0,11.0,9.09,2.18
2016,4,8,16,0,0.0,11.0,0.6,11.0,11.0,9.08,2.2
2016,4,8,16,15,8.0,80.5,0.55,11.0,84.0,66.94,54.48
2016,4,8,16,30,16.0,150.0,0.5,11.0,157.0,116.09,97.88
2016,4,8,16,45,10.5,130.5,0.5,11.0,134.5,101.5,85.21
2016,4,8,17,0,5.0,111.0,0.5,11.0,112.0,86.8,72.47
2016,4,8,17,15,2.5,89.5,0.45,10.5,90.0,70.65,58.28
2016,4,8,17,30,0.0,68.0,0.4,10.0,68.0,54.34,43.62
2016,4,8,17,45,0.0,48.5,0.4,10.0,48.5,39.27,29.71
2016,4,8,18,0,0.0,29.0,0.4,10.0,29.0,23.97,15.46
2016,4,8,18,15,0.0,14.5,0.4,10.0,14.5,11.95,2.65
2016,4,8,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,0.4,9.0,3.0,2.56,0.0
2016,4,9,6,0,0.0,6.0,0.4,9.0,6.0,4.92,0.0
2016,4,9,6,15,0.0,16.0,0.4,9.0,16.0,13.17,5.37
2016,4,9,6,30,0.0,26.0,0.4,9.0,26.0,21.44,12.93
2016,4,9,6,45,0.0,38.5,0.4,9.5,38.5,31.81,22.16
2016,4,9,7,0,0.0,51.0,0.4,10.0,51.0,42.2,31.28
2016,4,9,7,15,0.0,64.0,0.4,10.0,64.0,53.2,40.8
2016,4,9,7,30,0.0,77.0,0.4,10.0,77.0,64.75,50.63
2016,4,9,7,45,0.0,42.5,0.45,10.5,42.5,35.13,24.87
2016,4,9,8,0,0.0,8.0,0.5,11.0,8.0,6.59,0.07
2016,4,9,8,15,0.0,47.0,0.5,11.0,47.0,38.91,27.92
2016,4,9,8,30,0.0,86.0,0.5,11.0,86.0,71.47,55.39
2016,4,9,8,45,0.0,119.0,0.5,11.5,119.0,100.99,79.63
2016,4,9,9,0,0.0,152.0,0.5,12.0,152.0,131.21,103.96
2016,4,9,9,15,7.0,191.5,0.5,12.0,196.5,174.91,139.21
2016,4,9,9,30,14.0,231.0,0.5,12.0,241.0,219.15,174.11
2016,4,9,9,45,16.0,247.5,0.5,12.0,259.5,235.96,186.74
2016,4,9,10,0,18.0,264.0,0.5,12.0,278.0,252.68,199.36
2016,4,9,10,15,19.5,277.5,0.5,12.0,293.0,265.84,209.15
2016,4,9,10,30,21.0,291.0,0.5,12.0,308.0,278.84,218.81
2016,4,9,10,45,18.5,283.5,0.5,12.0,299.0,267.74,209.82
2016,4,9,11,0,16.0,276.0,0.5,12.0,290.0,256.92,201.24
2016,4,9,11,15,13.0,241.0,0.5,12.0,252.5,220.81,173.06
2016,4,9,11,30,10.0,206.0,0.5,12.0,215.0,185.76,145.59
2016,4,9,11,45,10.0,209.0,0.5,12.0,218.5,187.73,147.26
2016,4,9,12,0,10.0,212.0,0.5,12.0,222.0,189.62,148.68
2016,4,9,12,15,8.0,188.5,0.5,12.0,196.5,166.65,130.43
2016,4,9,12,30,6.0,165.0,0.5,12.0,171.0,144.13,112.54
2016,4,9,12,45,8.5,196.0,0.5,12.0,204.0,172.07,134.99
2016,4,9,13,0,11.0,227.0,0.5,12.0,237.0,199.5,156.6
2016,4,9,13,15,11.5,234.0,0.5,12.0,244.5,204.55,160.48
2016,4,9,13,30,12.0,241.0,0.5,12.0,252.0,209.35,164.32
2016,4,9,13,45,12.5,244.5,0.5,12.0,255.0,210.98,165.69
2016,4,9,14,0,13.0,248.0,0.5,12.0,258.0,212.35,166.91
2016,4,9,14,15,21.0,268.5,0.5,12.0,284.0,230.79,181.53
2016,4,9,14,30,29.0,289.0,0.5,12.0,310.0,246.28,193.59
2016,4,9,14,45,30.0,277.0,0.55,12.0,298.0,232.06,182.6
2016,4,9,15,0,31.0,265.0,0.6,12.0,286.0,217.79,171.64
2016,4,9,15,15,19.0,224.0,0.6,11.5,236.5,183.53,145.28
2016,4,9,15,30,7.0,183.0,0.6,11.0,187.0,147.86,117.59
2016,4,9,15,45,34.5,198.5,0.6,11.0,216.5,154.61,122.42
2016,4,9,16,0,62.0,214.0,0.6,11.0,246.0,158.55,125.74
2016,4,9,16,15,31.0,133.0,0.6,11.0,149.0,102.2,85.1
2016,4,9,16,30,0.0,52.0,0.6,11.0,52.0,43.03,33.14
2016,4,9,16,45,0.0,44.5,0.6,11.0,44.5,36.78,27.72
2016,4,9,17,0,0.0,37.0,0.6,11.0,37.0,30.55,22.16
2016,4,9,17,15,0.0,30.0,0.55,10.5,30.0,24.74,16.95
2016,4,9,17,30,0.0,23.0,0.5,10.0,23.0,18.94,11.66
2016,4,9,17,45,0.0,16.5,0.5,10.0,16.5,13.57,6.64
2016,4,9,18,0,0.0,10.0,0.5,10.0,10.0,8.21,1.61
2016,4,9,18,15,0.0,5.0,0.5,9.5,5.0,4.1,0.0
2016,4,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.0,0.7,9.0,2.0,1.71,0.0
2016,4,10,6,0,0.0,4.0,0.7,9.0,4.0,3.28,0.0
2016,4,10,6,15,0.0,9.5,0.7,9.0,9.5,7.8,0.91
2016,4,10,6,30,0.0,15.0,0.7,9.0,15.0,12.33,5.05
2016,4,10,6,45,0.0,22.0,0.75,9.0,22.0,18.11,10.24
2016,4,10,7,0,0.0,29.0,0.8,9.0,29.0,23.91,15.39
2016,4,10,7,15,0.0,36.5,0.8,9.0,36.5,30.13,20.84
2016,4,10,7,30,0.0,44.0,0.8,9.0,44.0,36.37,26.22
2016,4,10,7,45,0.0,36.5,0.8,9.5,36.5,30.15,20.66
2016,4,10,8,0,0.0,29.0,0.8,10.0,29.0,23.95,15.16
2016,4,10,8,15,0.0,37.0,0.8,10.0,37.0,30.61,20.83
2016,4,10,8,30,0.0,45.0,0.8,10.0,45.0,37.27,26.46
2016,4,10,8,45,0.0,43.5,0.85,10.0,43.5,36.05,25.3
2016,4,10,9,0,0.0,42.0,0.9,10.0,42.0,34.83,24.17
2016,4,10,9,15,0.0,44.0,0.9,10.0,44.0,36.52,25.53
2016,4,10,9,30,0.0,46.0,0.9,10.0,46.0,38.21,26.89
2016,4,10,9,45,0.0,59.0,0.95,10.0,59.0,49.08,35.99
2016,4,10,10,0,0.0,72.0,1.0,10.0,72.0,59.99,45.05
2016,4,10,10,15,0.0,76.0,1.0,10.0,76.0,63.37,47.79
2016,4,10,10,30,0.0,80.0,1.0,10.0,80.0,66.76,50.53
2016,4,10,10,45,0.0,89.0,1.05,10.0,89.0,74.37,56.79
2016,4,10,11,0,0.0,98.0,1.1,10.0,98.0,82.13,63.15
2016,4,10,11,15,0.0,88.5,1.1,10.0,88.5,74.05,56.39
2016,4,10,11,30,0.0,79.0,1.1,10.0,79.0,66.04,49.73
2016,4,10,11,45,0.0,91.5,1.15,10.0,91.5,76.65,58.51
2016,4,10,12,0,0.0,104.0,1.2,10.0,104.0,87.26,67.26
2016,4,10,12,15,0.0,102.5,1.2,10.0,102.5,85.95,66.15
2016,4,10,12,30,0.0,101.0,1.2,10.0,101.0,84.63,65.07
2016,4,10,12,45,2.5,132.0,1.3,10.0,134.0,112.77,88.35
2016,4,10,13,0,5.0,163.0,1.4,10.0,167.0,140.58,111.14
2016,4,10,13,15,2.5,141.0,1.4,10.0,143.0,119.78,94.08
2016,4,10,13,30,0.0,119.0,1.4,10.0,119.0,99.41,77.41
2016,4,10,13,45,0.0,117.0,1.45,10.0,117.0,97.62,76.07
2016,4,10,14,0,0.0,115.0,1.5,10.0,115.0,95.85,74.71
2016,4,10,14,15,0.0,97.0,1.5,10.0,97.0,80.89,62.41
2016,4,10,14,30,0.0,79.0,1.5,10.0,79.0,65.82,49.96
2016,4,10,14,45,0.0,84.5,1.5,10.0,84.5,70.38,53.92
2016,4,10,15,0,0.0,90.0,1.5,10.0,90.0,74.94,57.88
2016,4,10,15,15,0.0,57.5,1.45,9.5,57.5,47.74,35.14
2016,4,10,15,30,0.0,25.0,1.4,9.0,25.0,20.69,12.18
2016,4,10,15,45,3.5,96.0,1.4,9.0,97.5,79.99,62.85
2016,4,10,16,0,7.0,167.0,1.4,9.0,170.0,131.55,106.45
2016,4,10,16,15,3.5,134.5,1.3,9.0,136.0,106.86,90.08
2016,4,10,16,30,0.0,102.0,1.2,9.0,102.0,82.73,69.02
2016,4,10,16,45,0.0,87.5,1.15,9.0,87.5,71.39,59.13
2016,4,10,17,0,0.0,73.0,1.1,9.0,73.0,59.94,48.99
2016,4,10,17,15,0.0,59.0,1.0,8.5,59.0,48.78,39.01
2016,4,10,17,30,0.0,45.0,0.9,8.0,45.0,37.22,28.46
2016,4,10,17,45,0.0,32.5,0.85,8.0,32.5,26.83,18.76
2016,4,10,18,0,0.0,20.0,0.8,8.0,20.0,16.48,9.03
2016,4,10,18,15,0.0,11.0,0.75,8.0,11.0,9.04,1.22
2016,4,10,18,30,0.0,2.0,0.7,8.0,2.0,1.71,0.0
2016,4,10,18,45,0.0,1.0,0.7,8.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,51.5,11.5,0.65,7.5,15.0,30.99,0.0
2016,4,11,6,0,103.0,23.0,0.6,8.0,30.0,96.03,54.02
2016,4,11,6,15,215.0,39.5,0.55,8.0,69.5,187.76,151.42
2016,4,11,6,30,327.0,56.0,0.5,8.0,109.0,283.34,235.53
2016,4,11,6,45,411.5,67.0,0.5,8.5,158.5,365.9,305.71
2016,4,11,7,0,496.0,78.0,0.5,9.0,208.0,461.94,383.21
2016,4,11,7,15,268.5,109.0,0.5,9.0,181.5,334.46,279.07
2016,4,11,7,30,41.0,140.0,0.5,9.0,155.0,175.59,144.66
2016,4,11,7,45,53.5,165.0,0.5,9.5,187.5,213.07,176.08
2016,4,11,8,0,66.0,190.0,0.5,10.0,220.0,251.09,206.1
2016,4,11,8,15,76.0,214.5,0.5,10.0,253.5,286.72,233.81
2016,4,11,8,30,86.0,239.0,0.5,10.0,287.0,322.5,261.15
2016,4,11,8,45,58.0,242.0,0.55,10.5,275.0,297.17,238.99
2016,4,11,9,0,30.0,245.0,0.6,11.0,263.0,271.06,216.66
2016,4,11,9,15,29.0,258.5,0.6,11.0,277.0,282.45,225.09
2016,4,11,9,30,28.0,272.0,0.6,11.0,291.0,293.67,233.11
2016,4,11,9,45,43.5,307.0,0.6,11.0,339.0,344.75,272.32
2016,4,11,10,0,59.0,342.0,0.6,11.0,387.0,395.49,310.17
2016,4,11,10,15,116.5,373.0,0.6,11.0,466.0,505.03,391.87
2016,4,11,10,30,174.0,404.0,0.6,11.0,545.0,591.7,453.88
2016,4,11,10,45,104.5,378.0,0.65,11.5,463.5,467.96,361.23
2016,4,11,11,0,35.0,352.0,0.7,12.0,382.0,367.44,284.91
2016,4,11,11,15,33.0,353.0,0.7,12.0,382.0,362.8,281.92
2016,4,11,11,30,31.0,354.0,0.7,12.0,382.0,358.07,278.14
2016,4,11,11,45,42.5,379.0,0.75,12.0,417.0,389.16,301.84
2016,4,11,12,0,54.0,404.0,0.8,12.0,452.0,418.72,323.93
2016,4,11,12,15,33.0,323.0,0.8,12.0,352.5,318.57,248.19
2016,4,11,12,30,12.0,242.0,0.8,12.0,253.0,215.41,168.69
2016,4,11,12,45,12.5,238.5,0.8,12.0,249.5,211.58,166.24
2016,4,11,13,0,13.0,235.0,0.8,12.0,246.0,207.67,163.25
2016,4,11,13,15,49.5,315.0,0.8,12.0,356.0,305.84,240.4
2016,4,11,13,30,86.0,395.0,0.8,12.0,466.0,391.88,305.25
2016,4,11,13,45,83.5,385.0,0.8,12.0,453.0,372.69,290.08
2016,4,11,14,0,81.0,375.0,0.8,12.0,440.0,353.7,275.81
2016,4,11,14,15,102.5,366.0,0.8,12.0,444.0,347.59,271.25
2016,4,11,14,30,124.0,357.0,0.8,12.0,448.0,338.35,263.8
2016,4,11,14,45,65.0,272.5,0.8,12.0,320.0,241.55,189.44
2016,4,11,15,0,6.0,188.0,0.8,12.0,192.0,154.83,122.17
2016,4,11,15,15,71.5,231.5,0.8,12.0,274.5,198.15,155.34
2016,4,11,15,30,137.0,275.0,0.8,12.0,357.0,225.77,174.3
2016,4,11,15,45,134.5,252.5,0.8,12.0,327.5,195.47,150.49
2016,4,11,16,0,132.0,230.0,0.8,12.0,298.0,165.92,129.29
2016,4,11,16,15,71.5,189.0,0.75,11.5,225.5,136.97,115.08
2016,4,11,16,30,11.0,148.0,0.7,11.0,153.0,114.99,96.67
2016,4,11,16,45,6.5,129.0,0.7,11.0,132.0,100.74,84.55
2016,4,11,17,0,2.0,110.0,0.7,11.0,111.0,86.37,72.1
2016,4,11,17,15,256.0,85.0,0.65,10.5,143.5,63.95,52.3
2016,4,11,17,30,510.0,60.0,0.6,10.0,176.0,47.34,37.37
2016,4,11,17,45,423.0,49.5,0.55,10.0,128.5,39.64,30.13
2016,4,11,18,0,336.0,39.0,0.5,10.0,81.0,31.79,22.48
2016,4,11,18,15,196.5,24.5,0.55,9.5,46.0,19.09,9.19
2016,4,11,18,30,57.0,10.0,0.6,9.0,11.0,8.54,0.0
2016,4,11,18,45,28.5,5.0,0.65,8.5,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,45,67.0,12.0,1.0,7.5,16.5,37.81,0.0
2016,4,12,6,0,134.0,24.0,1.0,8.0,33.0,113.02,71.23
2016,4,12,6,15,245.5,39.5,1.05,8.0,73.5,203.03,165.04
2016,4,12,6,30,357.0,55.0,1.1,8.0,114.0,298.91,250.19
2016,4,12,6,45,178.5,31.5,1.15,8.0,61.0,166.3,141.26
2016,4,12,7,0,0.0,8.0,1.2,8.0,8.0,6.57,0.13
2016,4,12,7,15,0.0,10.0,1.2,8.0,10.0,8.23,1.61
2016,4,12,7,30,0.0,12.0,1.2,8.0,12.0,9.88,3.05
2016,4,12,7,45,0.0,39.5,1.2,8.5,39.5,32.65,22.91
2016,4,12,8,0,0.0,67.0,1.2,9.0,67.0,55.55,42.52
2016,4,12,8,15,0.0,86.5,1.2,9.0,86.5,71.88,56.28
2016,4,12,8,30,0.0,106.0,1.2,9.0,106.0,89.29,70.81
2016,4,12,8,45,0.0,108.0,1.2,9.5,108.0,90.84,71.71
2016,4,12,9,0,0.0,110.0,1.2,10.0,110.0,92.47,72.71
2016,4,12,9,15,0.0,105.0,1.2,10.0,105.0,87.95,68.73
2016,4,12,9,30,0.0,100.0,1.2,10.0,100.0,83.56,64.91
2016,4,12,9,45,0.0,110.5,1.2,10.0,110.5,92.77,72.43
2016,4,12,10,0,0.0,121.0,1.2,10.0,121.0,101.98,79.9
2016,4,12,10,15,2.5,146.5,1.2,10.0,149.0,126.98,100.43
2016,4,12,10,30,5.0,172.0,1.2,10.0,177.0,152.07,120.79
2016,4,12,10,45,7.0,188.5,1.25,10.0,195.0,168.54,134.01
2016,4,12,11,0,9.0,205.0,1.3,10.0,213.0,184.87,147.09
2016,4,12,11,15,7.0,185.0,1.35,10.0,191.5,164.63,130.56
2016,4,12,11,30,5.0,165.0,1.4,10.0,170.0,144.78,114.41
2016,4,12,11,45,8.5,198.5,1.45,10.0,206.0,176.94,140.56
2016,4,12,12,0,12.0,232.0,1.5,10.0,242.0,208.77,166.07
2016,4,12,12,15,7.0,187.0,1.5,10.0,193.0,164.36,130.13
2016,4,12,12,30,2.0,142.0,1.5,10.0,144.0,121.09,94.95
2016,4,12,12,45,5.0,167.5,1.55,10.0,172.0,144.86,114.56
2016,4,12,13,0,8.0,193.0,1.6,10.0,200.0,168.18,133.54
2016,4,12,13,15,11.5,230.0,1.55,10.0,240.0,200.95,159.96
2016,4,12,13,30,15.0,267.0,1.5,10.0,280.0,232.76,185.33
2016,4,12,13,45,14.5,260.0,1.5,10.5,272.0,224.71,178.59
2016,4,12,14,0,14.0,253.0,1.5,11.0,264.0,216.72,172.08
2016,4,12,14,15,51.0,300.5,1.5,11.0,338.5,270.7,215.08
2016,4,12,14,30,88.0,348.0,1.5,11.0,413.0,315.85,249.83
2016,4,12,14,45,47.0,267.5,1.55,11.0,302.0,230.79,183.06
2016,4,12,15,0,6.0,187.0,1.6,11.0,191.0,154.03,122.46
2016,4,12,15,15,33.5,222.5,1.6,10.5,243.0,182.04,145.04
2016,4,12,15,30,61.0,258.0,1.6,10.0,295.0,204.76,162.71
2016,4,12,15,45,71.5,240.5,1.65,10.0,280.0,185.39,146.87
2016,4,12,16,0,82.0,223.0,1.7,10.0,265.0,164.71,131.24
2016,4,12,16,15,112.0,201.5,1.7,9.5,253.0,138.84,117.93
2016,4,12,16,30,142.0,180.0,1.7,9.0,241.0,126.3,107.61
2016,4,12,16,45,125.0,159.0,1.7,9.0,207.5,112.98,96.2
2016,4,12,17,0,108.0,138.0,1.7,9.0,174.0,99.26,84.26
2016,4,12,17,15,93.0,114.5,1.6,8.5,141.5,83.73,70.57
2016,4,12,17,30,78.0,91.0,1.5,8.0,109.0,67.76,56.15
2016,4,12,17,45,56.0,68.0,1.4,8.0,79.5,52.48,41.94
2016,4,12,18,0,34.0,45.0,1.3,8.0,50.0,35.59,26.05
2016,4,12,18,15,17.0,26.0,1.25,7.5,28.5,21.08,11.21
2016,4,12,18,30,0.0,7.0,1.2,7.0,7.0,5.97,0.0
2016,4,12,18,45,0.0,3.5,1.2,7.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,59.5,13.5,0.9,7.5,17.5,36.03,0.0
2016,4,13,6,0,119.0,27.0,0.9,8.0,35.0,111.68,75.08
2016,4,13,6,15,233.0,43.5,0.9,8.0,77.0,201.58,164.23
2016,4,13,6,30,347.0,60.0,0.9,8.0,119.0,299.36,250.27
2016,4,13,6,45,337.0,79.5,0.95,8.5,153.5,333.97,280.96
2016,4,13,7,0,327.0,99.0,1.0,9.0,188.0,366.49,308.18
2016,4,13,7,15,377.5,109.0,0.95,9.0,233.0,429.88,359.7
2016,4,13,7,30,428.0,119.0,0.9,9.0,278.0,496.71,411.68
2016,4,13,7,45,262.0,159.0,0.9,9.5,261.0,407.26,336.24
2016,4,13,8,0,96.0,199.0,0.9,10.0,244.0,286.31,234.98
2016,4,13,8,15,444.0,152.5,0.9,10.0,394.0,595.56,483.55
2016,4,13,8,30,792.0,106.0,0.9,10.0,544.0,876.93,681.26
2016,4,13,8,45,811.0,109.5,0.9,10.5,591.5,918.75,702.04
2016,4,13,9,0,830.0,113.0,0.9,11.0,639.0,957.95,724.27
2016,4,13,9,15,844.5,116.0,0.85,11.0,681.5,989.23,741.32
2016,4,13,9,30,859.0,119.0,0.8,11.0,724.0,1017.2,756.14
2016,4,13,9,45,880.5,115.5,0.8,11.5,763.0,1028.55,760.06
2016,4,13,10,0,902.0,112.0,0.8,12.0,802.0,1049.03,770.16
2016,4,13,10,15,909.5,114.0,0.8,12.0,831.5,1057.58,774.02
2016,4,13,10,30,917.0,116.0,0.8,12.0,861.0,1062.08,775.69
2016,4,13,10,45,920.5,118.0,0.8,12.5,883.0,1058.44,771.05
2016,4,13,11,0,924.0,120.0,0.8,13.0,905.0,1050.72,764.15
2016,4,13,11,15,927.0,120.5,0.8,13.0,919.5,1036.92,755.05
2016,4,13,11,30,930.0,121.0,0.8,13.0,934.0,1019.17,743.66
2016,4,13,11,45,931.5,121.0,0.85,13.0,940.5,995.63,729.81
2016,4,13,12,0,933.0,121.0,0.9,13.0,947.0,968.37,713.59
2016,4,13,12,15,933.0,121.0,0.9,13.0,945.5,936.2,693.15
2016,4,13,12,30,933.0,121.0,0.9,13.0,944.0,900.65,670.46
2016,4,13,12,45,930.5,120.5,0.95,13.0,934.0,859.43,644.72
2016,4,13,13,0,928.0,120.0,1.0,13.0,924.0,815.35,616.71
2016,4,13,13,15,924.0,119.0,1.0,13.0,906.0,767.11,583.53
2016,4,13,13,30,920.0,118.0,1.0,13.0,888.0,716.54,547.0
2016,4,13,13,45,909.0,119.5,1.05,13.0,861.5,661.7,506.77
2016,4,13,14,0,898.0,121.0,1.1,13.0,835.0,605.61,464.18
2016,4,13,14,15,889.5,119.0,1.1,12.5,802.5,547.02,418.55
2016,4,13,14,30,881.0,117.0,1.1,12.0,770.0,487.54,370.39
2016,4,13,14,45,751.0,158.0,1.15,12.0,694.5,410.25,308.37
2016,4,13,15,0,621.0,199.0,1.2,12.0,619.0,349.29,259.23
2016,4,13,15,15,461.0,230.0,1.2,11.5,530.5,284.82,210.14
2016,4,13,15,30,301.0,261.0,1.2,11.0,442.0,242.56,181.39
2016,4,13,15,45,337.0,230.5,1.2,11.0,418.0,201.06,147.17
2016,4,13,16,0,373.0,200.0,1.2,11.0,394.0,155.74,115.13
2016,4,13,16,15,539.5,148.0,1.2,10.5,396.0,100.98,84.28
2016,4,13,16,30,706.0,96.0,1.2,10.0,398.0,70.01,57.4
2016,4,13,16,45,663.5,90.0,1.2,10.0,344.0,66.92,54.89
2016,4,13,17,0,621.0,84.0,1.2,10.0,290.0,63.74,52.2
2016,4,13,17,15,561.0,76.0,1.15,9.5,237.0,58.77,47.89
2016,4,13,17,30,501.0,68.0,1.1,9.0,184.0,53.71,43.3
2016,4,13,17,45,398.5,57.0,1.05,8.5,134.5,45.75,35.85
2016,4,13,18,0,296.0,46.0,1.0,8.0,85.0,35.37,25.93
2016,4,13,18,15,169.0,29.0,1.0,7.5,49.0,22.43,12.63
2016,4,13,18,30,42.0,12.0,1.0,7.0,13.0,10.24,0.0
2016,4,13,18,45,21.0,6.0,1.0,7.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
