Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,5,45,94.5,14.0,1.15,6.5,21.0,50.91,0.0
2016,4,14,6,0,189.0,28.0,1.2,7.0,42.0,147.14,105.19
2016,4,14,6,15,316.0,41.0,1.25,7.0,87.0,243.24,200.04
2016,4,14,6,30,443.0,54.0,1.3,7.0,132.0,350.38,294.54
2016,4,14,6,45,516.5,64.0,1.4,7.5,184.5,433.18,365.61
2016,4,14,7,0,590.0,74.0,1.5,8.0,237.0,521.89,438.41
2016,4,14,7,15,641.5,80.5,1.5,8.0,292.0,595.66,496.5
2016,4,14,7,30,693.0,87.0,1.5,8.0,347.0,671.79,552.82
2016,4,14,7,45,723.0,94.0,1.55,8.5,400.5,732.83,595.29
2016,4,14,8,0,753.0,101.0,1.6,9.0,454.0,793.49,636.36
2016,4,14,8,15,779.0,105.0,1.6,9.0,505.5,846.08,671.23
2016,4,14,8,30,805.0,109.0,1.6,9.0,557.0,891.73,700.62
2016,4,14,8,45,819.0,114.5,1.65,9.5,604.0,931.37,724.84
2016,4,14,9,0,833.0,120.0,1.7,10.0,651.0,968.11,746.87
2016,4,14,9,15,847.0,123.0,1.7,10.0,693.0,998.87,765.36
2016,4,14,9,30,861.0,126.0,1.7,10.0,735.0,1026.26,781.6
2016,4,14,9,45,884.5,121.5,1.7,10.5,774.5,1051.13,794.74
2016,4,14,10,0,908.0,117.0,1.7,11.0,814.0,1059.53,797.09
2016,4,14,10,15,570.0,261.0,1.7,11.0,704.0,883.76,675.82
2016,4,14,10,30,232.0,405.0,1.7,11.0,594.0,648.53,501.64
2016,4,14,10,45,573.5,268.0,1.75,11.0,753.0,880.83,677.36
2016,4,14,11,0,915.0,131.0,1.8,11.0,912.0,1051.63,791.83
2016,4,14,11,15,603.5,281.0,1.8,11.0,799.5,901.33,685.96
2016,4,14,11,30,292.0,431.0,1.8,11.0,687.0,715.49,548.81
2016,4,14,11,45,290.5,432.0,1.8,11.5,688.5,700.9,538.82
2016,4,14,12,0,289.0,433.0,1.8,12.0,690.0,684.88,526.23
2016,4,14,12,15,590.5,292.0,1.85,12.0,815.0,812.06,624.12
2016,4,14,12,30,892.0,151.0,1.9,12.0,940.0,891.64,682.42
2016,4,14,12,45,661.5,260.0,2.0,12.0,842.0,782.87,603.23
2016,4,14,13,0,431.0,369.0,2.1,12.0,744.0,666.78,516.46
2016,4,14,13,15,273.5,394.0,2.1,11.5,630.0,543.41,424.78
2016,4,14,13,30,116.0,419.0,2.1,11.0,516.0,434.77,341.69
2016,4,14,13,45,505.0,273.5,2.15,11.0,678.5,546.46,431.51
2016,4,14,14,0,894.0,128.0,2.2,11.0,841.0,607.65,476.66
2016,4,14,14,15,606.0,234.5,2.2,11.0,709.0,497.45,388.98
2016,4,14,14,30,318.0,341.0,2.2,11.0,577.0,408.93,320.15
2016,4,14,14,45,385.0,300.5,2.2,11.0,572.0,378.16,293.62
2016,4,14,15,0,452.0,260.0,2.2,11.0,567.0,338.08,257.7
2016,4,14,15,15,631.0,188.0,2.2,10.5,586.0,297.97,216.62
2016,4,14,15,30,810.0,116.0,2.2,10.0,605.0,238.11,157.45
2016,4,14,15,45,504.0,173.0,2.2,10.0,469.0,178.71,122.72
2016,4,14,16,0,198.0,230.0,2.2,10.0,333.0,169.04,131.86
2016,4,14,16,15,459.0,162.0,2.15,9.5,368.5,108.61,91.42
2016,4,14,16,30,720.0,94.0,2.1,9.0,404.0,68.67,56.43
2016,4,14,16,45,680.5,87.5,2.1,9.0,350.0,65.17,53.52
2016,4,14,17,0,641.0,81.0,2.1,9.0,296.0,61.54,50.41
2016,4,14,17,15,580.5,73.5,2.0,8.5,242.0,56.84,46.32
2016,4,14,17,30,520.0,66.0,1.9,8.0,188.0,52.07,41.99
2016,4,14,17,45,424.5,55.5,1.85,8.0,138.5,44.49,34.79
2016,4,14,18,0,329.0,45.0,1.8,8.0,89.0,34.74,25.4
2016,4,14,18,15,192.5,29.5,1.75,7.5,52.0,22.86,13.24
2016,4,14,18,30,56.0,14.0,1.7,7.0,15.0,11.95,0.0
2016,4,14,18,45,28.0,7.0,1.7,7.0,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,45,131.0,13.5,1.2,5.5,23.5,65.58,0.0
2016,4,15,6,0,262.0,27.0,1.2,6.0,47.0,183.1,136.23
2016,4,15,6,15,383.5,38.0,1.2,6.0,93.5,275.94,228.1
2016,4,15,6,30,505.0,49.0,1.2,6.0,140.0,381.21,320.94
2016,4,15,6,45,579.0,56.5,1.3,6.5,194.0,464.14,391.95
2016,4,15,7,0,653.0,64.0,1.4,7.0,248.0,552.95,464.49
2016,4,15,7,15,700.5,69.5,1.45,7.5,303.5,624.98,519.35
2016,4,15,7,30,748.0,75.0,1.5,8.0,359.0,694.92,569.83
2016,4,15,7,45,778.0,80.5,1.55,8.5,413.5,756.28,612.2
2016,4,15,8,0,808.0,86.0,1.6,9.0,468.0,817.04,652.94
2016,4,15,8,15,832.0,89.5,1.6,9.0,520.5,869.05,687.07
2016,4,15,8,30,856.0,93.0,1.6,9.0,573.0,919.21,719.32
2016,4,15,8,45,871.0,97.0,1.6,9.5,620.5,959.28,742.79
2016,4,15,9,0,886.0,101.0,1.6,10.0,668.0,996.36,764.01
2016,4,15,9,15,899.5,103.5,1.55,10.5,711.5,1015.37,772.14
2016,4,15,9,30,913.0,106.0,1.5,11.0,755.0,1042.08,785.56
2016,4,15,9,45,926.5,106.0,1.45,11.5,793.0,1062.33,794.53
2016,4,15,10,0,940.0,106.0,1.4,12.0,831.0,1078.76,801.08
2016,4,15,10,15,947.5,107.0,1.35,12.0,861.0,1086.21,803.43
2016,4,15,10,30,955.0,108.0,1.3,12.0,891.0,1089.5,803.38
2016,4,15,10,45,961.5,108.0,1.3,12.0,914.0,1086.5,800.53
2016,4,15,11,0,968.0,108.0,1.3,12.0,937.0,1079.26,795.24
2016,4,15,11,15,970.5,108.5,1.35,12.0,951.5,1064.39,786.24
2016,4,15,11,30,973.0,109.0,1.4,12.0,966.0,1045.41,774.75
2016,4,15,11,45,976.0,108.0,1.45,12.5,972.5,1021.38,758.65
2016,4,15,12,0,979.0,107.0,1.5,13.0,979.0,993.43,740.04
2016,4,15,12,15,978.5,107.0,1.5,13.0,977.0,959.57,718.12
2016,4,15,12,30,978.0,107.0,1.5,13.0,975.0,922.2,693.83
2016,4,15,12,45,978.5,105.0,1.55,13.0,965.0,880.45,667.08
2016,4,15,13,0,979.0,103.0,1.6,13.0,955.0,835.5,637.82
2016,4,15,13,15,974.5,102.0,1.65,13.0,936.5,784.88,603.44
2016,4,15,13,30,970.0,101.0,1.7,13.0,918.0,731.84,564.84
2016,4,15,13,45,966.5,98.5,1.75,13.5,892.0,675.93,521.92
2016,4,15,14,0,963.0,96.0,1.8,14.0,866.0,618.0,476.14
2016,4,15,14,15,954.0,94.5,1.8,13.5,832.0,556.4,427.41
2016,4,15,14,30,945.0,93.0,1.8,13.0,798.0,493.84,376.0
2016,4,15,14,45,933.5,91.5,1.8,13.0,758.0,429.67,320.8
2016,4,15,15,0,922.0,90.0,1.8,13.0,718.0,365.38,264.01
2016,4,15,15,15,907.0,87.5,1.75,13.0,672.0,299.62,205.49
2016,4,15,15,30,892.0,85.0,1.7,13.0,626.0,234.75,149.1
2016,4,15,15,45,871.0,83.0,1.65,13.0,576.0,170.66,98.96
2016,4,15,16,0,850.0,81.0,1.6,13.0,526.0,101.39,57.18
2016,4,15,16,15,823.5,77.5,1.55,12.5,472.5,62.59,50.06
2016,4,15,16,30,797.0,74.0,1.5,12.0,419.0,60.63,48.66
2016,4,15,16,45,760.5,69.5,1.45,12.0,364.0,57.74,46.27
2016,4,15,17,0,724.0,65.0,1.4,12.0,309.0,54.78,43.77
2016,4,15,17,15,670.0,59.0,1.3,11.5,254.5,50.38,39.97
2016,4,15,17,30,616.0,53.0,1.2,11.0,200.0,42.17,32.59
2016,4,15,17,45,533.0,45.0,1.2,10.5,149.0,36.21,27.05
2016,4,15,18,0,450.0,37.0,1.2,10.0,98.0,30.2,21.22
2016,4,15,18,15,302.0,25.0,1.2,9.5,58.5,20.44,11.34
2016,4,15,18,30,154.0,13.0,1.2,9.0,19.0,11.1,0.0
2016,4,15,18,45,77.0,6.5,1.2,8.5,9.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,16,5,45,147.5,13.5,0.7,6.5,25.5,72.45,0.0
2016,4,16,6,0,295.0,27.0,0.6,7.0,51.0,199.7,151.05
2016,4,16,6,15,408.0,37.5,0.5,7.5,97.5,288.24,235.75
2016,4,16,6,30,521.0,48.0,0.4,8.0,144.0,389.29,321.82
2016,4,16,6,45,590.0,55.5,0.35,8.5,197.5,469.74,387.53
2016,4,16,7,0,659.0,63.0,0.3,9.0,251.0,555.58,453.72
2016,4,16,7,15,704.5,68.5,0.25,9.5,306.0,622.2,500.8
2016,4,16,7,30,750.0,74.0,0.2,10.0,361.0,695.07,549.69
2016,4,16,7,45,780.5,78.5,0.15,11.0,415.5,755.61,586.59
2016,4,16,8,0,811.0,83.0,0.1,12.0,470.0,815.57,621.73
2016,4,16,8,15,834.0,86.5,0.15,12.5,522.0,866.66,652.26
2016,4,16,8,30,857.0,90.0,0.2,13.0,574.0,915.85,681.13
2016,4,16,8,45,873.0,93.0,0.3,13.5,621.5,945.13,697.86
2016,4,16,9,0,889.0,96.0,0.4,14.0,669.0,981.5,719.58
2016,4,16,9,15,902.0,98.5,0.4,14.5,712.0,1011.21,734.55
2016,4,16,9,30,915.0,101.0,0.4,15.0,755.0,1037.46,747.35
2016,4,16,9,45,925.0,102.5,0.45,15.5,791.5,1055.88,756.62
2016,4,16,10,0,935.0,104.0,0.5,16.0,828.0,1070.4,763.74
2016,4,16,10,15,942.0,105.5,0.5,16.0,858.0,1077.86,766.87
2016,4,16,10,30,949.0,107.0,0.5,16.0,888.0,1081.16,767.75
2016,4,16,10,45,953.5,108.0,0.55,16.5,910.5,1077.22,764.33
2016,4,16,11,0,958.0,109.0,0.6,17.0,933.0,1069.08,758.63
2016,4,16,11,15,961.0,109.5,0.6,17.0,947.0,1054.79,749.52
2016,4,16,11,30,964.0,110.0,0.6,17.0,961.0,1036.42,738.11
2016,4,16,11,45,969.0,108.0,0.65,17.0,968.5,1013.43,725.17
2016,4,16,12,0,974.0,106.0,0.7,17.0,976.0,986.48,709.76
2016,4,16,12,15,973.5,105.5,0.7,17.0,973.5,952.31,688.67
2016,4,16,12,30,973.0,105.0,0.7,17.0,971.0,914.67,665.37
2016,4,16,12,45,973.5,103.0,0.75,17.5,961.5,873.15,639.13
2016,4,16,13,0,974.0,101.0,0.8,18.0,952.0,828.45,610.55
2016,4,16,13,15,970.0,100.5,0.8,18.0,933.5,778.91,577.96
2016,4,16,13,30,966.0,100.0,0.8,18.0,915.0,726.9,541.41
2016,4,16,13,45,959.5,99.0,0.85,18.0,889.0,670.73,501.41
2016,4,16,14,0,953.0,98.0,0.9,18.0,863.0,612.83,458.6
2016,4,16,14,15,945.0,96.5,0.9,17.5,829.5,552.3,412.51
2016,4,16,14,30,937.0,95.0,0.9,17.0,796.0,490.73,363.68
2016,4,16,14,45,926.0,93.0,0.9,17.0,756.5,426.87,310.59
2016,4,16,15,0,915.0,91.0,0.9,17.0,717.0,362.86,255.82
2016,4,16,15,15,901.0,89.0,0.9,16.5,672.0,298.22,200.31
2016,4,16,15,30,887.0,87.0,0.9,16.0,627.0,234.34,146.42
2016,4,16,15,45,869.0,83.5,0.9,16.0,577.5,169.92,97.0
2016,4,16,16,0,851.0,80.0,0.9,16.0,528.0,99.89,55.44
2016,4,16,16,15,825.5,76.5,0.9,15.5,475.0,61.84,48.77
2016,4,16,16,30,800.0,73.0,0.9,15.0,422.0,59.87,47.4
2016,4,16,16,45,764.0,69.0,0.9,15.0,367.0,57.33,45.35
2016,4,16,17,0,728.0,65.0,0.9,15.0,312.0,54.77,43.22
2016,4,16,17,15,675.5,59.5,0.85,14.0,258.0,50.79,39.93
2016,4,16,17,30,623.0,54.0,0.8,13.0,204.0,42.95,33.04
2016,4,16,17,45,533.0,46.5,0.8,12.5,152.0,37.38,27.89
2016,4,16,18,0,443.0,39.0,0.8,12.0,100.0,31.81,22.51
2016,4,16,18,15,303.5,26.5,0.85,11.5,60.0,21.7,12.45
2016,4,16,18,30,164.0,14.0,0.9,11.0,20.0,11.95,0.0
2016,4,16,18,45,82.0,7.0,0.95,11.0,10.0,5.97,0.0
2016,4,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,5,45,147.5,14.0,0.9,9.5,26.5,91.46,0.0
2016,4,17,6,0,295.0,28.0,0.8,10.0,53.0,200.56,152.58
2016,4,17,6,15,403.5,39.0,0.75,10.5,99.5,287.46,233.75
2016,4,17,6,30,512.0,50.0,0.7,11.0,146.0,386.29,317.82
2016,4,17,6,45,575.5,58.0,0.65,11.5,198.5,463.44,380.85
2016,4,17,7,0,639.0,66.0,0.6,12.0,251.0,545.43,444.16
2016,4,17,7,15,684.5,71.5,0.6,12.5,305.5,615.25,494.7
2016,4,17,7,30,730.0,77.0,0.6,13.0,360.0,682.79,540.66
2016,4,17,7,45,760.0,82.0,0.6,13.5,413.5,742.68,579.41
2016,4,17,8,0,790.0,87.0,0.6,14.0,467.0,802.0,616.54
2016,4,17,8,15,813.5,90.5,0.6,14.5,518.5,852.78,646.78
2016,4,17,8,30,837.0,94.0,0.6,15.0,570.0,901.75,675.19
2016,4,17,8,45,853.5,97.5,0.6,15.5,617.5,941.95,697.3
2016,4,17,9,0,870.0,101.0,0.6,16.0,665.0,979.31,717.37
2016,4,17,9,15,883.5,103.5,0.6,16.5,707.5,997.93,725.41
2016,4,17,9,30,897.0,106.0,0.6,17.0,750.0,1024.26,738.6
2016,4,17,9,45,910.5,106.0,0.6,17.5,787.0,1044.2,747.65
2016,4,17,10,0,924.0,106.0,0.6,18.0,824.0,1060.41,754.55
2016,4,17,10,15,931.0,107.0,0.6,18.0,853.5,1067.2,757.28
2016,4,17,10,30,938.0,108.0,0.6,18.0,883.0,1069.92,757.84
2016,4,17,10,45,945.0,108.0,0.6,18.5,906.0,1067.43,754.04
2016,4,17,11,0,952.0,108.0,0.6,19.0,929.0,1060.77,747.97
2016,4,17,11,15,955.0,108.5,0.6,19.0,943.0,1046.55,738.93
2016,4,17,11,30,958.0,109.0,0.6,19.0,957.0,1028.28,727.65
2016,4,17,11,45,960.5,108.5,0.6,19.5,964.0,1004.58,711.83
2016,4,17,12,0,963.0,108.0,0.6,20.0,971.0,977.05,693.8
2016,4,17,12,15,962.5,108.0,0.6,20.0,969.0,943.65,673.5
2016,4,17,12,30,962.0,108.0,0.6,20.0,967.0,906.82,651.01
2016,4,17,12,45,961.5,106.5,0.65,20.5,957.0,865.36,625.18
2016,4,17,13,0,961.0,105.0,0.7,21.0,947.0,820.84,597.11
2016,4,17,13,15,957.5,104.0,0.7,21.0,929.0,771.76,565.07
2016,4,17,13,30,954.0,103.0,0.7,21.0,911.0,720.24,529.36
2016,4,17,13,45,950.0,101.0,0.75,21.0,886.0,665.33,490.81
2016,4,17,14,0,946.0,99.0,0.8,21.0,861.0,608.49,449.35
2016,4,17,14,15,938.5,97.5,0.8,20.5,828.0,548.64,404.37
2016,4,17,14,30,931.0,96.0,0.8,20.0,795.0,487.71,356.66
2016,4,17,14,45,922.5,93.0,0.85,20.0,756.5,424.39,304.92
2016,4,17,15,0,914.0,90.0,0.9,20.0,718.0,360.68,251.16
2016,4,17,15,15,900.5,88.0,0.85,19.5,673.0,296.33,196.36
2016,4,17,15,30,887.0,86.0,0.8,19.0,628.0,232.68,143.23
2016,4,17,15,45,870.5,82.5,0.8,19.0,579.0,168.55,94.71
2016,4,17,16,0,854.0,79.0,0.8,19.0,530.0,106.04,59.99
2016,4,17,16,15,829.5,75.5,0.75,18.5,477.5,61.13,47.53
2016,4,17,16,30,805.0,72.0,0.7,18.0,425.0,59.14,46.17
2016,4,17,16,45,771.5,67.5,0.7,17.5,370.5,56.21,43.89
2016,4,17,17,0,738.0,63.0,0.7,17.0,316.0,53.21,41.49
2016,4,17,17,15,687.5,57.5,0.7,16.0,261.5,49.17,38.17
2016,4,17,17,30,637.0,52.0,0.7,15.0,207.0,45.08,34.66
2016,4,17,17,45,556.0,44.5,0.75,14.0,155.5,35.83,26.35
2016,4,17,18,0,475.0,37.0,0.8,13.0,104.0,30.18,21.01
2016,4,17,18,15,336.5,25.5,0.8,12.5,63.0,20.86,11.84
2016,4,17,18,30,198.0,14.0,0.8,12.0,22.0,11.41,0.0
2016,4,17,18,45,99.0,7.0,0.85,12.0,11.0,5.97,0.0
2016,4,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,45,163.5,14.5,0.45,11.5,29.0,99.66,0.0
2016,4,18,6,0,327.0,29.0,0.5,12.0,58.0,216.57,165.22
2016,4,18,6,15,434.5,39.0,0.45,12.0,106.0,303.75,244.84
2016,4,18,6,30,542.0,49.0,0.4,12.0,154.0,402.48,327.9
2016,4,18,6,45,609.5,56.0,0.35,12.5,208.0,482.36,391.74
2016,4,18,7,0,677.0,63.0,0.3,13.0,262.0,567.4,455.87
2016,4,18,7,15,720.5,68.5,0.3,13.0,317.5,633.54,502.99
2016,4,18,7,30,764.0,74.0,0.3,13.0,373.0,705.35,551.96
2016,4,18,7,45,793.5,78.0,0.3,13.5,427.5,764.84,589.42
2016,4,18,8,0,823.0,82.0,0.3,14.0,482.0,823.62,625.28
2016,4,18,8,15,845.5,85.5,0.35,14.5,533.5,874.47,655.79
2016,4,18,8,30,868.0,89.0,0.4,15.0,585.0,923.36,684.56
2016,4,18,8,45,884.5,91.5,0.45,15.5,633.0,952.71,700.38
2016,4,18,9,0,901.0,94.0,0.5,16.0,681.0,989.08,720.9
2016,4,18,9,15,913.5,96.0,0.5,16.5,723.5,1017.81,735.16
2016,4,18,9,30,926.0,98.0,0.5,17.0,766.0,1043.02,747.27
2016,4,18,9,45,938.0,98.0,0.55,17.5,803.0,1061.75,756.71
2016,4,18,10,0,950.0,98.0,0.6,18.0,840.0,1076.62,763.98
2016,4,18,10,15,956.5,99.0,0.6,18.5,869.0,1083.0,765.02
2016,4,18,10,30,963.0,100.0,0.6,19.0,898.0,1085.2,763.82
2016,4,18,10,45,967.5,100.5,0.6,19.5,920.0,1080.63,758.77
2016,4,18,11,0,972.0,101.0,0.6,20.0,942.0,1071.84,751.47
2016,4,18,11,15,974.5,102.0,0.6,20.0,956.0,1057.41,742.41
2016,4,18,11,30,977.0,103.0,0.6,20.0,970.0,1038.86,731.05
2016,4,18,11,45,977.0,103.5,0.6,20.0,976.0,1013.45,715.64
2016,4,18,12,0,977.0,104.0,0.6,20.0,982.0,984.24,698.01
2016,4,18,12,15,976.0,104.0,0.6,20.0,979.5,950.02,677.27
2016,4,18,12,30,975.0,104.0,0.6,20.0,977.0,912.37,654.33
2016,4,18,12,45,969.0,105.5,0.6,20.5,965.0,868.87,626.32
2016,4,18,13,0,963.0,107.0,0.6,21.0,953.0,822.63,596.43
2016,4,18,13,15,958.5,106.5,0.6,20.5,934.5,773.19,565.29
2016,4,18,13,30,954.0,106.0,0.6,20.0,916.0,721.39,530.49
2016,4,18,13,45,943.5,107.5,0.65,20.0,889.0,665.53,491.28
2016,4,18,14,0,933.0,109.0,0.7,20.0,862.0,608.32,449.6
2016,4,18,14,15,924.0,107.5,0.7,20.0,828.5,548.37,403.86
2016,4,18,14,30,915.0,106.0,0.7,20.0,795.0,487.53,355.73
2016,4,18,14,45,897.0,107.0,0.75,20.0,754.0,424.64,304.76
2016,4,18,15,0,879.0,108.0,0.8,20.0,713.0,362.38,252.72
2016,4,18,15,15,863.5,105.5,0.8,19.5,668.0,294.25,195.76
2016,4,18,15,30,848.0,103.0,0.8,19.0,623.0,231.21,143.62
2016,4,18,15,45,821.0,101.5,0.8,19.0,572.5,168.96,97.13
2016,4,18,16,0,794.0,100.0,0.8,19.0,522.0,109.85,64.84
2016,4,18,16,15,575.0,132.0,0.8,18.5,421.5,91.01,73.15
2016,4,18,16,30,356.0,164.0,0.8,18.0,321.0,114.8,93.96
2016,4,18,16,45,325.5,149.5,0.8,17.5,279.0,105.89,86.78
2016,4,18,17,0,295.0,135.0,0.8,17.0,237.0,96.65,79.26
2016,4,18,17,15,271.0,114.0,0.8,16.0,195.5,83.05,67.88
2016,4,18,17,30,247.0,93.0,0.8,15.0,154.0,68.96,55.73
2016,4,18,17,45,206.0,73.0,0.8,14.0,115.0,54.96,43.28
2016,4,18,18,0,165.0,53.0,0.8,13.0,76.0,40.57,30.16
2016,4,18,18,15,82.5,34.5,0.75,12.5,46.0,26.74,16.92
2016,4,18,18,30,0.0,16.0,0.7,12.0,16.0,13.13,0.0
2016,4,18,18,45,0.0,8.0,0.65,11.5,8.0,6.83,0.0
2016,4,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,45,147.0,15.5,0.7,11.0,29.5,95.02,11.92
2016,4,19,6,0,294.0,31.0,0.7,11.0,59.0,202.88,157.08
2016,4,19,6,15,399.0,42.0,0.6,11.5,105.5,288.23,233.94
2016,4,19,6,30,504.0,53.0,0.5,12.0,152.0,384.85,314.91
2016,4,19,6,45,579.0,59.0,0.45,12.5,206.0,466.48,380.5
2016,4,19,7,0,654.0,65.0,0.4,13.0,260.0,553.9,446.9
2016,4,19,7,15,698.0,70.5,0.35,13.0,315.0,623.14,496.17
2016,4,19,7,30,742.0,76.0,0.3,13.0,370.0,690.31,541.31
2016,4,19,7,45,773.5,80.0,0.3,13.5,424.0,750.5,579.57
2016,4,19,8,0,805.0,84.0,0.3,14.0,478.0,810.18,616.26
2016,4,19,8,15,827.5,87.5,0.3,14.5,529.5,860.35,645.52
2016,4,19,8,30,850.0,91.0,0.3,15.0,581.0,908.62,672.96
2016,4,19,8,45,862.0,96.0,0.3,15.5,627.0,946.57,693.24
2016,4,19,9,0,874.0,101.0,0.3,16.0,673.0,970.38,704.46
2016,4,19,9,15,887.0,103.5,0.35,16.5,715.5,999.51,720.35
2016,4,19,9,30,900.0,106.0,0.4,17.0,758.0,1025.24,734.01
2016,4,19,9,45,686.5,205.5,0.45,17.5,717.0,946.81,683.17
2016,4,19,10,0,473.0,305.0,0.5,18.0,676.0,829.24,603.26
2016,4,19,10,15,695.0,213.0,0.55,18.0,780.5,961.75,694.46
2016,4,19,10,30,917.0,121.0,0.6,18.0,885.0,1059.96,753.3
2016,4,19,10,45,917.0,125.0,0.65,18.5,905.5,1054.42,747.3
2016,4,19,11,0,917.0,129.0,0.7,19.0,926.0,1044.81,740.67
2016,4,19,11,15,690.5,254.5,0.75,19.0,860.0,954.48,684.95
2016,4,19,11,30,464.0,380.0,0.8,19.0,794.0,836.31,604.98
2016,4,19,11,45,438.0,388.0,0.85,19.0,780.5,801.12,583.39
2016,4,19,12,0,412.0,396.0,0.9,19.0,767.0,764.84,559.66
2016,4,19,12,15,459.0,386.5,0.9,19.0,799.5,775.62,567.84
2016,4,19,12,30,506.0,377.0,0.9,19.0,832.0,781.48,572.02
2016,4,19,12,45,705.0,258.0,0.9,19.0,884.0,808.04,593.66
2016,4,19,13,0,904.0,139.0,0.9,19.0,936.0,804.8,594.73
2016,4,19,13,15,650.0,256.5,0.9,18.5,824.0,692.65,514.63
2016,4,19,13,30,396.0,374.0,0.9,18.0,712.0,580.44,434.16
2016,4,19,13,45,307.0,388.0,0.95,18.0,645.5,510.43,384.29
2016,4,19,14,0,218.0,402.0,1.0,18.0,579.0,446.96,338.01
2016,4,19,14,15,150.0,378.5,1.0,17.5,498.0,376.66,286.86
2016,4,19,14,30,82.0,355.0,1.0,17.0,417.0,315.86,242.3
2016,4,19,14,45,71.5,330.5,1.0,17.0,383.0,283.99,218.41
2016,4,19,15,0,61.0,306.0,1.0,17.0,349.0,253.92,195.6
2016,4,19,15,15,185.0,286.5,0.95,16.5,403.5,257.88,194.63
2016,4,19,15,30,309.0,267.0,0.9,16.0,458.0,244.4,178.5
2016,4,19,15,45,356.0,234.0,0.85,15.5,437.0,202.33,144.56
2016,4,19,16,0,403.0,201.0,0.8,15.0,416.0,149.28,107.86
2016,4,19,16,15,569.0,139.0,0.75,14.5,409.5,95.83,78.35
2016,4,19,16,30,735.0,77.0,0.7,14.0,403.0,61.85,49.25
2016,4,19,16,45,697.0,79.5,0.65,13.5,357.0,59.18,47.24
2016,4,19,17,0,659.0,82.0,0.6,13.0,311.0,62.04,50.04
2016,4,19,17,15,605.0,74.5,0.6,12.5,257.5,57.4,46.09
2016,4,19,17,30,551.0,67.0,0.6,12.0,204.0,52.64,41.89
2016,4,19,17,45,484.5,55.5,0.6,12.0,154.5,44.35,34.24
2016,4,19,18,0,418.0,44.0,0.6,12.0,105.0,35.79,26.13
2016,4,19,18,15,283.5,30.5,0.6,11.5,64.5,24.95,15.63
2016,4,19,18,30,149.0,17.0,0.6,11.0,24.0,13.89,0.0
2016,4,19,18,45,74.5,8.5,0.65,10.5,12.0,7.26,0.0
2016,4,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,45,167.5,15.5,0.7,9.5,32.5,104.47,31.82
2016,4,20,6,0,335.0,31.0,0.7,10.0,65.0,222.18,173.99
2016,4,20,6,15,438.0,41.0,0.6,10.5,112.5,307.64,250.62
2016,4,20,6,30,541.0,51.0,0.5,11.0,160.0,403.97,331.29
2016,4,20,6,45,614.0,56.5,0.45,11.5,214.5,485.37,396.52
2016,4,20,7,0,687.0,62.0,0.4,12.0,269.0,568.54,459.63
2016,4,20,7,15,728.5,67.0,0.4,12.5,324.0,637.12,507.62
2016,4,20,7,30,770.0,72.0,0.4,13.0,379.0,706.89,554.22
2016,4,20,7,45,801.0,75.0,0.4,13.5,433.5,766.38,591.8
2016,4,20,8,0,832.0,78.0,0.4,14.0,488.0,825.25,627.84
2016,4,20,8,15,852.5,81.0,0.4,14.0,539.0,873.79,657.17
2016,4,20,8,30,873.0,84.0,0.4,14.0,590.0,910.62,678.43
2016,4,20,8,45,887.5,87.0,0.45,14.5,637.0,948.59,700.2
2016,4,20,9,0,902.0,90.0,0.5,15.0,684.0,983.59,719.84
2016,4,20,9,15,913.5,92.0,0.5,15.0,725.5,1011.26,734.94
2016,4,20,9,30,925.0,94.0,0.5,15.0,767.0,1035.4,747.93
2016,4,20,9,45,934.5,95.0,0.55,15.5,803.0,1052.66,756.61
2016,4,20,10,0,944.0,96.0,0.6,16.0,839.0,1066.01,763.1
2016,4,20,10,15,950.0,97.5,0.6,16.0,868.5,1072.34,765.63
2016,4,20,10,30,956.0,99.0,0.6,16.0,898.0,1074.51,765.88
2016,4,20,10,45,953.0,104.5,0.65,16.5,917.5,1067.72,760.72
2016,4,20,11,0,950.0,110.0,0.7,17.0,937.0,1056.71,753.25
2016,4,20,11,15,952.5,110.5,0.7,17.0,951.0,1041.87,743.8
2016,4,20,11,30,955.0,111.0,0.7,17.0,965.0,1023.04,732.03
2016,4,20,11,45,950.0,115.0,0.75,17.0,969.0,996.73,716.85
2016,4,20,12,0,945.0,119.0,0.8,17.0,973.0,966.85,699.43
2016,4,20,12,15,944.5,119.0,0.8,17.0,970.5,933.81,678.89
2016,4,20,12,30,944.0,119.0,0.8,17.0,968.0,897.44,656.14
2016,4,20,12,45,942.5,117.5,0.85,17.0,958.0,855.77,630.66
2016,4,20,13,0,941.0,116.0,0.9,17.0,948.0,811.22,602.91
2016,4,20,13,15,936.5,115.0,0.9,17.0,929.5,762.27,569.55
2016,4,20,13,30,932.0,114.0,0.9,17.0,911.0,711.06,533.13
2016,4,20,13,45,924.5,113.5,0.9,17.0,884.5,656.42,493.15
2016,4,20,14,0,917.0,113.0,0.9,17.0,858.0,600.24,450.74
2016,4,20,14,15,908.5,111.5,0.9,16.5,825.0,541.49,405.71
2016,4,20,14,30,900.0,110.0,0.9,16.0,792.0,481.84,358.14
2016,4,20,14,45,886.5,108.5,0.95,16.0,752.0,419.69,306.56
2016,4,20,15,0,873.0,107.0,1.0,16.0,712.0,357.73,253.61
2016,4,20,15,15,857.5,104.0,0.95,15.5,667.0,289.61,195.47
2016,4,20,15,30,842.0,101.0,0.9,15.0,622.0,226.77,142.6
2016,4,20,15,45,822.0,97.5,0.9,15.0,573.0,164.45,95.16
2016,4,20,16,0,802.0,94.0,0.9,15.0,524.0,104.38,61.75
2016,4,20,16,15,774.5,90.0,0.85,14.5,471.5,70.68,56.64
2016,4,20,16,30,747.0,86.0,0.8,14.0,419.0,68.76,55.35
2016,4,20,16,45,711.0,80.5,0.8,14.0,365.5,59.99,47.83
2016,4,20,17,0,675.0,75.0,0.8,14.0,312.0,56.91,45.27
2016,4,20,17,15,622.0,68.5,0.75,13.0,258.5,52.82,41.91
2016,4,20,17,30,569.0,62.0,0.7,12.0,205.0,48.66,38.33
2016,4,20,17,45,490.0,53.0,0.65,11.5,155.0,42.22,32.42
2016,4,20,18,0,411.0,44.0,0.6,11.0,105.0,35.67,26.18
2016,4,20,18,15,205.5,34.5,0.6,10.5,65.0,26.6,17.24
2016,4,20,18,30,0.0,25.0,0.6,10.0,25.0,19.57,0.4
2016,4,20,18,45,0.0,12.5,0.6,10.0,12.5,10.67,0.0
2016,4,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,16.5,0.35,10.0,16.5,13.62,1.02
2016,4,21,6,0,0.0,33.0,0.3,10.0,33.0,29.75,19.2
2016,4,21,6,15,14.5,54.0,0.25,10.5,57.0,64.05,49.38
2016,4,21,6,30,29.0,75.0,0.2,11.0,81.0,94.95,76.44
2016,4,21,6,45,39.5,97.5,0.2,11.5,108.0,126.19,103.16
2016,4,21,7,0,50.0,120.0,0.2,12.0,135.0,157.95,129.6
2016,4,21,7,15,59.0,142.0,0.25,12.0,163.5,188.58,154.71
2016,4,21,7,30,68.0,164.0,0.3,12.0,192.0,219.68,179.7
2016,4,21,7,45,89.5,190.0,0.35,12.5,231.5,266.25,216.5
2016,4,21,8,0,111.0,216.0,0.4,13.0,271.0,331.03,266.28
2016,4,21,8,15,113.5,240.0,0.45,13.0,301.5,361.32,288.28
2016,4,21,8,30,116.0,264.0,0.5,13.0,332.0,391.07,309.9
2016,4,21,8,45,144.5,288.5,0.55,13.0,379.5,445.21,350.33
2016,4,21,9,0,173.0,313.0,0.6,13.0,427.0,499.77,390.07
2016,4,21,9,15,110.5,314.5,0.65,13.0,389.0,439.44,342.6
2016,4,21,9,30,48.0,316.0,0.7,13.0,351.0,356.39,278.44
2016,4,21,9,45,103.0,354.0,0.75,13.5,434.5,449.69,349.68
2016,4,21,10,0,158.0,392.0,0.8,14.0,518.0,563.49,431.5
2016,4,21,10,15,126.0,401.0,0.8,14.0,503.5,536.58,409.3
2016,4,21,10,30,94.0,410.0,0.8,14.0,489.0,488.98,373.82
2016,4,21,10,45,92.5,420.0,0.85,14.0,499.5,493.02,376.97
2016,4,21,11,0,91.0,430.0,0.9,14.0,510.0,496.47,379.25
2016,4,21,11,15,181.5,439.0,0.9,14.0,601.0,604.56,458.54
2016,4,21,11,30,272.0,448.0,0.9,14.0,692.0,705.27,528.92
2016,4,21,11,45,285.5,440.0,0.9,14.0,697.5,696.05,521.51
2016,4,21,12,0,299.0,432.0,0.9,14.0,703.0,684.95,514.12
2016,4,21,12,15,162.5,391.0,0.9,14.0,538.5,501.19,382.14
2016,4,21,12,30,26.0,350.0,0.9,14.0,374.0,329.69,253.79
2016,4,21,12,45,231.5,364.0,0.95,14.5,570.0,516.2,397.28
2016,4,21,13,0,437.0,378.0,1.0,15.0,766.0,669.77,506.37
2016,4,21,13,15,401.5,385.0,1.0,15.0,736.0,617.95,467.26
2016,4,21,13,30,366.0,392.0,1.0,15.0,706.0,573.54,435.05
2016,4,21,13,45,209.0,378.0,1.05,15.0,556.5,440.02,337.2
2016,4,21,14,0,52.0,364.0,1.1,15.0,407.0,325.1,251.13
2016,4,21,14,15,197.0,354.0,1.1,15.0,505.5,380.2,293.35
2016,4,21,14,30,342.0,344.0,1.1,15.0,604.0,415.48,316.95
2016,4,21,14,45,350.0,320.0,1.15,15.0,575.0,373.39,282.92
2016,4,21,15,0,358.0,296.0,1.2,15.0,546.0,330.57,247.97
2016,4,21,15,15,179.0,219.0,1.2,14.5,344.0,210.56,159.11
2016,4,21,15,30,0.0,142.0,1.2,14.0,142.0,115.76,90.49
2016,4,21,15,45,0.0,137.5,1.2,14.0,137.5,111.58,87.56
2016,4,21,16,0,0.0,133.0,1.2,14.0,133.0,107.28,84.32
2016,4,21,16,15,0.0,113.0,1.15,13.5,113.0,91.8,75.3
2016,4,21,16,30,0.0,93.0,1.1,13.0,93.0,76.39,62.25
2016,4,21,16,45,0.0,81.0,1.1,13.0,81.0,66.85,54.08
2016,4,21,17,0,0.0,69.0,1.1,13.0,69.0,57.21,45.71
2016,4,21,17,15,0.0,57.5,1.0,12.5,57.5,47.61,37.32
2016,4,21,17,30,0.0,46.0,0.9,12.0,46.0,38.04,28.79
2016,4,21,17,45,0.0,35.0,0.85,11.5,35.0,28.9,20.47
2016,4,21,18,0,0.0,24.0,0.8,11.0,24.0,19.78,12.06
2016,4,21,18,15,0.0,15.0,0.8,10.5,15.0,12.34,5.03
2016,4,21,18,30,0.0,6.0,0.8,10.0,6.0,4.92,0.0
2016,4,21,18,45,0.0,3.0,0.8,10.0,3.0,2.56,0.0
2016,4,21,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.0,1.4,9.5,14.0,11.54,1.02
2016,4,22,6,0,0.0,28.0,1.5,10.0,28.0,23.16,13.73
2016,4,22,6,15,0.0,48.0,1.5,10.0,48.0,42.74,31.11
2016,4,22,6,30,0.0,68.0,1.5,10.0,68.0,61.68,47.87
2016,4,22,6,45,5.0,88.5,1.55,10.0,90.0,83.98,67.4
2016,4,22,7,0,10.0,109.0,1.6,10.0,112.0,106.51,86.82
2016,4,22,7,15,15.5,129.0,1.6,10.0,135.0,129.14,106.01
2016,4,22,7,30,21.0,149.0,1.6,10.0,158.0,152.14,125.19
2016,4,22,7,45,13.0,154.5,1.65,10.5,160.5,149.22,121.75
2016,4,22,8,0,5.0,160.0,1.7,11.0,163.0,146.22,118.3
2016,4,22,8,15,2.5,152.0,1.7,11.0,153.5,134.7,108.23
2016,4,22,8,30,0.0,144.0,1.7,11.0,144.0,123.92,98.84
2016,4,22,8,45,5.0,175.5,1.7,11.0,179.0,157.61,126.55
2016,4,22,9,0,10.0,207.0,1.7,11.0,214.0,191.65,154.05
2016,4,22,9,15,7.0,186.0,1.7,11.0,191.0,168.04,134.29
2016,4,22,9,30,4.0,165.0,1.7,11.0,168.0,145.32,115.42
2016,4,22,9,45,22.0,251.0,1.75,11.5,268.5,242.69,194.15
2016,4,22,10,0,40.0,337.0,1.8,12.0,369.0,364.55,288.69
2016,4,22,10,15,27.0,299.5,1.85,12.0,322.0,309.97,245.17
2016,4,22,10,30,14.0,262.0,1.9,12.0,275.0,242.15,191.59
2016,4,22,10,45,22.5,309.0,1.95,12.0,329.0,293.01,231.85
2016,4,22,11,0,31.0,356.0,2.0,12.0,383.0,362.5,285.35
2016,4,22,11,15,34.5,371.5,2.05,12.0,402.5,377.62,296.5
2016,4,22,11,30,38.0,387.0,2.1,12.0,422.0,391.98,307.35
2016,4,22,11,45,60.0,417.0,2.15,12.0,472.0,436.4,341.51
2016,4,22,12,0,82.0,447.0,2.2,12.0,522.0,478.44,373.33
2016,4,22,12,15,44.0,306.0,2.25,11.5,346.5,308.94,244.06
2016,4,22,12,30,6.0,165.0,2.3,11.0,171.0,143.82,112.93
2016,4,22,12,45,10.5,216.5,2.35,11.0,226.0,190.48,151.06
2016,4,22,13,0,15.0,268.0,2.4,11.0,281.0,236.21,187.6
2016,4,22,13,15,13.0,243.5,2.4,10.5,255.0,212.62,169.03
2016,4,22,13,30,11.0,219.0,2.4,10.0,229.0,189.53,150.9
2016,4,22,13,45,9.5,207.5,2.4,10.0,216.0,177.91,141.64
2016,4,22,14,0,8.0,196.0,2.4,10.0,203.0,166.54,132.55
2016,4,22,14,15,171.0,271.5,2.3,10.0,402.5,304.47,243.3
2016,4,22,14,30,334.0,347.0,2.2,10.0,602.0,413.42,324.81
2016,4,22,14,45,405.0,302.5,2.15,10.0,596.0,380.45,295.07
2016,4,22,15,0,476.0,258.0,2.1,10.0,590.0,336.91,255.95
2016,4,22,15,15,330.0,273.5,2.1,10.0,497.0,278.69,211.56
2016,4,22,15,30,184.0,289.0,2.1,10.0,404.0,239.38,185.0
2016,4,22,15,45,188.5,264.5,2.1,10.0,374.5,206.03,158.64
2016,4,22,16,0,193.0,240.0,2.1,10.0,345.0,172.62,135.19
2016,4,22,16,15,481.0,162.0,2.1,10.0,387.5,108.05,90.6
2016,4,22,16,30,769.0,84.0,2.1,10.0,430.0,67.38,54.96
2016,4,22,16,45,736.0,78.5,2.1,10.0,376.5,64.06,52.24
2016,4,22,17,0,703.0,73.0,2.1,10.0,323.0,55.6,44.8
2016,4,22,17,15,650.5,67.5,1.95,9.5,269.0,52.18,41.9
2016,4,22,17,30,598.0,62.0,1.8,9.0,215.0,48.73,38.85
2016,4,22,17,45,509.5,54.5,1.7,9.0,163.5,43.42,33.85
2016,4,22,18,0,421.0,47.0,1.6,9.0,112.0,38.14,28.65
2016,4,22,18,15,285.0,34.5,1.5,8.5,71.0,28.26,19.0
2016,4,22,18,30,149.0,22.0,1.4,8.0,30.0,17.13,3.02
2016,4,22,18,45,74.5,11.0,1.35,7.5,15.0,9.39,0.0
2016,4,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.5,1.05,7.5,36.0,107.45,62.77
2016,4,23,6,0,317.0,37.0,1.1,8.0,72.0,219.3,176.05
2016,4,23,6,15,416.5,47.0,1.15,8.0,119.5,302.49,251.13
2016,4,23,6,30,516.0,57.0,1.2,8.0,167.0,395.75,331.99
2016,4,23,6,45,576.5,64.5,1.3,8.5,219.5,470.48,394.51
2016,4,23,7,0,637.0,72.0,1.4,9.0,272.0,549.56,457.84
2016,4,23,7,15,679.5,77.5,1.35,9.0,326.0,616.78,508.74
2016,4,23,7,30,722.0,83.0,1.3,9.0,380.0,685.5,557.83
2016,4,23,7,45,754.0,87.0,1.3,9.5,433.5,740.83,594.82
2016,4,23,8,0,786.0,91.0,1.3,10.0,487.0,799.94,633.55
2016,4,23,8,15,464.5,180.0,1.3,10.0,420.0,639.08,511.69
2016,4,23,8,30,143.0,269.0,1.3,10.0,353.0,420.06,337.95
2016,4,23,8,45,109.0,284.5,1.3,10.5,351.5,386.31,310.91
2016,4,23,9,0,75.0,300.0,1.3,11.0,350.0,369.39,295.37
2016,4,23,9,15,157.0,325.5,1.25,11.0,439.0,495.68,393.11
2016,4,23,9,30,239.0,351.0,1.2,11.0,528.0,603.33,472.3
2016,4,23,9,45,147.5,354.0,1.2,11.5,465.0,513.5,401.13
2016,4,23,10,0,56.0,357.0,1.2,12.0,402.0,401.29,313.82
2016,4,23,10,15,58.0,373.0,1.2,12.0,421.0,416.76,325.76
2016,4,23,10,30,60.0,389.0,1.2,12.0,440.0,431.69,336.35
2016,4,23,10,45,165.0,412.0,1.25,12.5,556.0,574.51,443.47
2016,4,23,11,0,270.0,435.0,1.3,13.0,672.0,711.63,540.61
2016,4,23,11,15,150.5,401.5,1.3,13.0,534.0,535.8,411.44
2016,4,23,11,30,31.0,368.0,1.3,13.0,396.0,366.59,283.93
2016,4,23,11,45,38.0,387.0,1.3,13.0,421.5,387.06,300.42
2016,4,23,12,0,45.0,406.0,1.3,13.0,447.0,406.34,314.76
2016,4,23,12,15,42.5,400.5,1.3,13.0,439.5,393.6,304.98
2016,4,23,12,30,40.0,395.0,1.3,13.0,432.0,380.95,295.5
2016,4,23,12,45,231.0,389.0,1.3,13.0,595.5,536.06,415.02
2016,4,23,13,0,422.0,383.0,1.3,13.0,759.0,660.25,505.44
2016,4,23,13,15,422.5,374.0,1.3,13.0,744.0,625.28,478.74
2016,4,23,13,30,423.0,365.0,1.3,13.0,729.0,589.28,452.43
2016,4,23,13,45,332.5,383.5,1.35,13.0,665.0,518.21,399.44
2016,4,23,14,0,242.0,402.0,1.4,13.0,601.0,457.13,353.49
2016,4,23,14,15,231.0,386.5,1.45,12.5,570.5,419.51,325.62
2016,4,23,14,30,220.0,371.0,1.5,12.0,540.0,383.02,297.84
2016,4,23,14,45,176.0,352.5,1.6,12.0,483.0,333.61,259.76
2016,4,23,15,0,132.0,334.0,1.7,12.0,426.0,289.66,226.02
2016,4,23,15,15,175.5,310.0,1.7,12.0,425.0,269.12,207.78
2016,4,23,15,30,219.0,286.0,1.7,12.0,424.0,243.54,185.12
2016,4,23,15,45,498.5,193.5,1.75,12.0,474.0,185.51,127.57
2016,4,23,16,0,778.0,101.0,1.8,12.0,524.0,106.3,65.49
2016,4,23,16,15,751.0,97.0,1.8,11.5,472.5,75.27,61.37
2016,4,23,16,30,724.0,93.0,1.8,11.0,421.0,67.25,54.65
2016,4,23,16,45,684.0,88.0,1.8,11.0,367.5,64.8,52.69
2016,4,23,17,0,644.0,83.0,1.8,11.0,314.0,62.3,50.63
2016,4,23,17,15,590.5,76.0,1.75,10.5,261.0,58.09,47.06
2016,4,23,17,30,537.0,69.0,1.7,10.0,208.0,53.8,43.28
2016,4,23,17,45,448.5,60.5,1.65,9.5,158.5,47.97,37.9
2016,4,23,18,0,360.0,52.0,1.6,9.0,109.0,39.92,30.27
2016,4,23,18,15,240.5,37.0,1.55,8.5,69.0,28.55,19.34
2016,4,23,18,30,121.0,22.0,1.5,8.0,29.0,17.07,4.17
2016,4,23,18,45,60.5,11.0,1.45,8.0,14.5,9.39,0.0
2016,4,23,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
