Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,45,13.5,20.5,1.7,8.0,22.0,25.1,11.72
2016,4,24,6,0,27.0,41.0,1.8,8.0,44.0,56.27,42.08
2016,4,24,6,15,52.0,63.5,1.8,8.0,73.5,95.39,77.25
2016,4,24,6,30,77.0,86.0,1.8,8.0,103.0,146.29,122.33
2016,4,24,6,45,97.0,110.0,1.85,8.5,137.0,188.78,159.22
2016,4,24,7,0,117.0,134.0,1.9,9.0,171.0,232.58,196.26
2016,4,24,7,15,139.5,153.5,1.85,9.0,205.5,273.77,230.6
2016,4,24,7,30,162.0,173.0,1.8,9.0,240.0,316.56,265.46
2016,4,24,7,45,439.0,146.5,1.8,9.0,361.5,548.8,455.45
2016,4,24,8,0,716.0,120.0,1.8,9.0,483.0,778.61,627.69
2016,4,24,8,15,597.0,163.5,1.8,9.0,486.5,744.3,597.91
2016,4,24,8,30,478.0,207.0,1.8,9.0,490.0,693.28,556.31
2016,4,24,8,45,660.5,163.5,1.8,9.5,588.0,836.39,660.58
2016,4,24,9,0,843.0,120.0,1.8,10.0,686.0,968.92,748.25
2016,4,24,9,15,857.0,122.5,1.75,10.5,727.5,998.43,762.73
2016,4,24,9,30,871.0,125.0,1.7,11.0,769.0,1024.56,776.04
2016,4,24,9,45,543.0,259.5,1.7,11.5,667.5,847.2,650.24
2016,4,24,10,0,215.0,394.0,1.7,12.0,566.0,620.19,479.91
2016,4,24,10,15,162.0,406.5,1.65,12.0,539.0,576.06,447.06
2016,4,24,10,30,109.0,419.0,1.6,12.0,512.0,511.34,397.46
2016,4,24,10,45,115.0,432.0,1.6,12.5,532.0,544.69,421.13
2016,4,24,11,0,121.0,445.0,1.6,13.0,552.0,557.19,428.84
2016,4,24,11,15,103.0,445.0,1.65,13.0,537.0,515.3,397.67
2016,4,24,11,30,85.0,445.0,1.7,13.0,522.0,491.75,380.02
2016,4,24,11,45,181.0,450.5,1.8,13.0,616.0,592.96,457.06
2016,4,24,12,0,277.0,456.0,1.9,13.0,710.0,684.42,524.2
2016,4,24,12,15,605.5,292.5,1.95,13.0,844.5,811.36,621.44
2016,4,24,12,30,934.0,129.0,2.0,13.0,979.0,892.05,680.39
2016,4,24,12,45,921.5,135.0,2.15,13.0,965.5,848.55,651.22
2016,4,24,13,0,909.0,141.0,2.3,13.0,952.0,802.85,620.81
2016,4,24,13,15,694.0,247.5,2.35,12.5,860.0,708.79,550.01
2016,4,24,13,30,479.0,354.0,2.4,12.0,768.0,615.6,479.28
2016,4,24,13,45,512.0,330.5,2.45,12.0,761.5,584.11,455.89
2016,4,24,14,0,545.0,307.0,2.5,12.0,755.0,548.59,428.04
2016,4,24,14,15,691.0,228.5,2.55,11.5,773.5,521.93,406.36
2016,4,24,14,30,837.0,150.0,2.6,11.0,792.0,480.26,370.08
2016,4,24,14,45,695.0,191.5,2.65,11.0,707.0,402.62,306.51
2016,4,24,15,0,553.0,233.0,2.7,11.0,622.0,341.16,256.72
2016,4,24,15,15,560.5,212.5,2.7,10.5,585.5,288.04,210.5
2016,4,24,15,30,568.0,192.0,2.7,10.0,549.0,234.08,164.21
2016,4,24,15,45,412.5,213.5,2.75,10.0,462.5,188.08,134.68
2016,4,24,16,0,257.0,235.0,2.8,10.0,376.0,165.75,128.27
2016,4,24,16,15,175.0,214.0,2.75,9.5,305.5,147.14,125.11
2016,4,24,16,30,93.0,193.0,2.7,9.0,235.0,138.89,118.59
2016,4,24,16,45,326.0,152.0,2.7,9.0,274.0,107.37,91.09
2016,4,24,17,0,559.0,111.0,2.7,9.0,313.0,82.93,69.56
2016,4,24,17,15,501.5,100.5,2.65,8.5,260.0,73.58,61.44
2016,4,24,17,30,444.0,90.0,2.6,8.0,207.0,66.65,55.29
2016,4,24,17,45,376.5,75.0,2.6,8.0,158.5,56.24,45.63
2016,4,24,18,0,309.0,60.0,2.6,8.0,110.0,45.54,35.46
2016,4,24,18,15,199.0,42.5,2.55,7.5,70.0,32.53,22.98
2016,4,24,18,30,89.0,25.0,2.5,7.0,30.0,19.57,6.73
2016,4,24,18,45,44.5,12.5,2.5,7.0,15.0,10.67,0.0
2016,4,24,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,15,40.5,5.0,1.5,4.5,6.0,0.0,0.0
2016,4,25,5,30,81.0,10.0,1.5,5.0,12.0,37.6,0.0
2016,4,25,5,45,251.5,22.0,1.55,5.5,48.0,152.6,103.9
2016,4,25,6,0,422.0,34.0,1.6,6.0,84.0,265.88,216.67
2016,4,25,6,15,515.0,42.0,1.65,6.0,134.5,348.61,292.35
2016,4,25,6,30,608.0,50.0,1.7,6.0,185.0,440.6,372.97
2016,4,25,6,45,669.0,55.0,1.75,6.5,240.0,513.45,434.35
2016,4,25,7,0,730.0,60.0,1.8,7.0,295.0,594.25,499.14
2016,4,25,7,15,768.0,64.5,1.8,7.0,350.5,661.06,549.11
2016,4,25,7,30,806.0,69.0,1.8,7.0,406.0,728.69,598.0
2016,4,25,7,45,833.0,72.5,1.85,7.5,460.0,786.45,637.43
2016,4,25,8,0,860.0,76.0,1.9,8.0,514.0,834.78,669.11
2016,4,25,8,15,880.0,78.5,1.9,8.0,566.0,882.26,700.36
2016,4,25,8,30,900.0,81.0,1.9,8.0,618.0,927.6,729.6
2016,4,25,8,45,914.5,83.5,1.9,8.5,665.0,965.31,751.83
2016,4,25,9,0,929.0,86.0,1.9,9.0,712.0,999.96,771.76
2016,4,25,9,15,940.5,88.0,1.9,9.0,754.5,1027.79,788.35
2016,4,25,9,30,952.0,90.0,1.9,9.0,797.0,1051.98,802.56
2016,4,25,9,45,958.0,93.0,1.95,9.5,832.5,1067.98,810.68
2016,4,25,10,0,964.0,96.0,2.0,10.0,868.0,1079.86,816.28
2016,4,25,10,15,970.5,97.0,2.0,10.0,897.5,1085.87,818.93
2016,4,25,10,30,977.0,98.0,2.0,10.0,927.0,1087.67,819.03
2016,4,25,10,45,980.5,99.0,2.05,10.5,948.5,1082.23,813.84
2016,4,25,11,0,984.0,100.0,2.1,11.0,970.0,1072.55,806.09
2016,4,25,11,15,986.5,100.5,2.1,11.0,984.0,1057.2,795.55
2016,4,25,11,30,989.0,101.0,2.1,11.0,998.0,1037.73,782.45
2016,4,25,11,45,988.5,102.0,2.15,11.0,1003.0,1011.97,765.9
2016,4,25,12,0,988.0,103.0,2.2,11.0,1008.0,982.42,746.82
2016,4,25,12,15,987.0,103.0,2.2,11.0,1005.0,947.88,723.71
2016,4,25,12,30,986.0,103.0,2.2,11.0,1002.0,909.91,698.2
2016,4,25,12,45,976.5,107.0,2.2,11.5,989.5,865.64,666.94
2016,4,25,13,0,967.0,111.0,2.2,12.0,977.0,818.85,633.78
2016,4,25,13,15,963.0,110.0,2.2,12.0,958.0,769.34,597.88
2016,4,25,13,30,959.0,109.0,2.2,12.0,939.0,717.48,558.75
2016,4,25,13,45,953.5,107.5,2.2,12.0,912.5,662.17,515.94
2016,4,25,14,0,948.0,106.0,2.2,12.0,886.0,605.1,470.45
2016,4,25,14,15,940.0,104.5,2.15,11.5,853.0,545.3,421.93
2016,4,25,14,30,932.0,103.0,2.1,11.0,820.0,484.51,370.85
2016,4,25,14,45,921.0,101.0,2.1,11.0,780.0,421.49,315.87
2016,4,25,15,0,910.0,99.0,2.1,11.0,740.0,358.37,259.48
2016,4,25,15,15,895.5,96.5,2.1,11.0,695.0,294.19,202.02
2016,4,25,15,30,881.0,94.0,2.1,11.0,650.0,230.86,147.04
2016,4,25,15,45,862.5,91.0,2.1,11.0,600.0,160.7,92.52
2016,4,25,16,0,844.0,88.0,2.1,11.0,550.0,98.99,58.56
2016,4,25,16,15,818.5,84.5,2.05,10.5,497.0,66.98,54.26
2016,4,25,16,30,793.0,81.0,2.0,10.0,444.0,65.25,53.07
2016,4,25,16,45,757.5,77.0,2.0,10.0,389.5,62.95,51.22
2016,4,25,17,0,722.0,73.0,2.0,10.0,335.0,60.63,49.31
2016,4,25,17,15,671.5,67.0,1.95,9.5,280.0,51.81,41.56
2016,4,25,17,30,621.0,61.0,1.9,9.0,225.0,47.92,38.13
2016,4,25,17,45,540.0,53.5,1.85,8.5,173.0,42.58,33.2
2016,4,25,18,0,459.0,46.0,1.8,8.0,121.0,37.21,28.02
2016,4,25,18,15,331.5,34.5,1.7,7.5,78.5,28.16,19.23
2016,4,25,18,30,204.0,23.0,1.6,7.0,36.0,18.97,7.21
2016,4,25,18,45,102.0,11.5,1.55,7.0,18.0,9.82,0.0
2016,4,25,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,0.85,5.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,0.8,6.0,12.0,10.24,0.0
2016,4,26,5,45,160.0,26.5,0.8,6.5,46.5,118.53,82.76
2016,4,26,6,0,320.0,41.0,0.8,7.0,81.0,224.33,182.05
2016,4,26,6,15,414.0,52.0,0.8,7.0,129.0,305.98,254.76
2016,4,26,6,30,508.0,63.0,0.8,7.0,177.0,397.01,332.77
2016,4,26,6,45,559.5,72.0,0.85,7.5,228.5,467.36,390.69
2016,4,26,7,0,611.0,81.0,0.9,8.0,280.0,541.16,448.82
2016,4,26,7,15,653.5,87.5,0.9,8.5,333.5,608.38,499.0
2016,4,26,7,30,696.0,94.0,0.9,9.0,387.0,677.1,547.05
2016,4,26,7,45,723.0,100.0,0.9,9.5,439.0,733.62,584.4
2016,4,26,8,0,750.0,106.0,0.9,10.0,491.0,789.47,620.29
2016,4,26,8,15,772.5,110.0,0.85,10.0,540.5,832.81,646.88
2016,4,26,8,30,795.0,114.0,0.8,10.0,590.0,879.55,675.35
2016,4,26,8,45,807.0,119.5,0.8,10.5,635.0,915.97,695.98
2016,4,26,9,0,819.0,125.0,0.8,11.0,680.0,949.46,714.52
2016,4,26,9,15,832.5,127.5,0.8,11.0,720.5,977.92,730.94
2016,4,26,9,30,846.0,130.0,0.8,11.0,761.0,1003.08,745.25
2016,4,26,9,45,657.0,223.0,0.8,11.0,726.5,927.37,694.14
2016,4,26,10,0,468.0,316.0,0.8,11.0,692.0,827.87,622.68
2016,4,26,10,15,508.5,320.0,0.8,11.0,742.0,869.09,651.47
2016,4,26,10,30,549.0,324.0,0.8,11.0,792.0,907.45,676.01
2016,4,26,10,45,527.5,344.5,0.85,11.5,803.0,897.28,666.84
2016,4,26,11,0,506.0,365.0,0.9,12.0,814.0,884.17,656.54
2016,4,26,11,15,688.0,261.5,0.95,12.0,881.5,948.73,704.74
2016,4,26,11,30,870.0,158.0,1.0,12.0,949.0,992.15,733.41
2016,4,26,11,45,622.0,289.0,1.05,12.0,856.0,870.68,650.89
2016,4,26,12,0,374.0,420.0,1.1,12.0,763.0,734.74,553.97
2016,4,26,12,15,391.5,411.0,1.15,12.0,769.5,722.02,547.46
2016,4,26,12,30,409.0,402.0,1.2,12.0,776.0,706.81,537.6
2016,4,26,12,45,431.0,392.0,1.3,12.0,782.5,697.77,532.33
2016,4,26,13,0,453.0,382.0,1.4,12.0,789.0,678.66,519.68
2016,4,26,13,15,652.5,269.0,1.4,12.0,842.0,694.91,534.38
2016,4,26,13,30,852.0,156.0,1.4,12.0,895.0,690.16,532.33
2016,4,26,13,45,852.5,150.0,1.45,12.0,871.0,638.15,492.86
2016,4,26,14,0,853.0,144.0,1.5,12.0,847.0,584.16,450.97
2016,4,26,14,15,844.0,141.5,1.55,11.5,815.0,526.64,405.58
2016,4,26,14,30,835.0,139.0,1.6,11.0,783.0,468.54,357.9
2016,4,26,14,45,826.5,135.0,1.65,11.0,745.5,409.11,306.82
2016,4,26,15,0,818.0,131.0,1.7,11.0,708.0,349.57,254.33
2016,4,26,15,15,801.5,127.5,1.7,11.0,664.5,288.62,200.51
2016,4,26,15,30,785.0,124.0,1.7,11.0,621.0,229.06,149.44
2016,4,26,15,45,559.0,173.5,1.75,11.0,514.0,177.74,119.24
2016,4,26,16,0,333.0,223.0,1.8,11.0,407.0,161.97,122.8
2016,4,26,16,15,518.0,162.5,1.8,10.5,416.0,108.5,90.74
2016,4,26,16,30,703.0,102.0,1.8,10.0,425.0,72.95,59.87
2016,4,26,16,45,611.5,100.5,1.8,9.5,357.5,72.71,60.05
2016,4,26,17,0,520.0,99.0,1.8,9.0,290.0,72.82,60.47
2016,4,26,17,15,460.0,93.5,1.75,8.5,242.5,68.3,56.65
2016,4,26,17,30,400.0,88.0,1.7,8.0,195.0,64.82,53.63
2016,4,26,17,45,342.0,73.0,1.65,8.0,150.0,54.51,44.11
2016,4,26,18,0,284.0,58.0,1.6,8.0,105.0,43.89,34.06
2016,4,26,18,15,195.5,41.5,1.55,7.5,68.5,31.73,22.44
2016,4,26,18,30,107.0,25.0,1.5,7.0,32.0,19.68,8.41
2016,4,26,18,45,53.5,12.5,1.45,7.0,16.0,10.67,0.0
2016,4,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,15,27.0,6.0,0.8,7.0,6.5,0.0,0.0
2016,4,27,5,30,54.0,12.0,0.8,7.0,13.0,29.63,0.0
2016,4,27,5,45,199.0,25.5,0.85,7.5,48.0,133.79,96.04
2016,4,27,6,0,344.0,39.0,0.9,8.0,83.0,233.8,189.55
2016,4,27,6,15,435.5,49.0,0.9,8.0,131.0,314.06,260.94
2016,4,27,6,30,527.0,59.0,0.9,8.0,179.0,403.45,337.41
2016,4,27,6,45,263.5,76.0,0.9,8.5,136.0,276.61,233.22
2016,4,27,7,0,0.0,93.0,0.9,9.0,93.0,81.16,64.58
2016,4,27,7,15,0.0,88.5,0.9,9.0,88.5,75.17,59.66
2016,4,27,7,30,0.0,84.0,0.9,9.0,84.0,70.19,55.19
2016,4,27,7,45,0.0,112.0,0.95,9.5,112.0,95.67,76.54
2016,4,27,8,0,0.0,140.0,1.0,10.0,140.0,121.44,97.67
2016,4,27,8,15,0.0,120.0,1.05,10.0,120.0,101.87,80.92
2016,4,27,8,30,0.0,100.0,1.1,10.0,100.0,83.59,65.39
2016,4,27,8,45,0.5,127.5,1.2,10.0,128.0,108.5,86.04
2016,4,27,9,0,1.0,155.0,1.3,10.0,156.0,133.67,106.6
2016,4,27,9,15,0.5,141.0,1.4,10.0,141.5,120.24,95.21
2016,4,27,9,30,0.0,127.0,1.5,10.0,127.0,107.21,84.27
2016,4,27,9,45,0.0,119.5,1.6,10.0,119.5,100.61,78.69
2016,4,27,10,0,0.0,112.0,1.7,10.0,112.0,94.12,73.2
2016,4,27,10,15,4.5,154.0,1.8,10.0,158.0,135.3,107.2
2016,4,27,10,30,9.0,196.0,1.9,10.0,204.0,176.83,140.94
2016,4,27,10,45,7.5,179.0,2.0,10.0,185.5,159.95,126.99
2016,4,27,11,0,6.0,162.0,2.1,10.0,167.0,143.33,113.37
2016,4,27,11,15,88.0,316.0,2.15,10.0,396.0,389.36,311.27
2016,4,27,11,30,170.0,470.0,2.2,10.0,625.0,609.41,476.36
2016,4,27,11,45,211.0,468.0,2.25,10.0,662.0,634.43,494.1
2016,4,27,12,0,252.0,466.0,2.3,10.0,699.0,668.26,519.37
2016,4,27,12,15,339.5,432.5,2.35,10.0,745.0,696.09,541.7
2016,4,27,12,30,427.0,399.0,2.4,10.0,791.0,724.82,564.15
2016,4,27,12,45,315.5,429.5,2.45,10.0,717.5,633.32,494.88
2016,4,27,13,0,204.0,460.0,2.5,10.0,644.0,549.76,431.15
2016,4,27,13,15,108.5,356.5,2.5,9.5,454.5,381.75,303.46
2016,4,27,13,30,13.0,253.0,2.5,9.0,265.0,218.6,174.39
2016,4,27,13,45,124.5,331.0,2.5,9.0,434.5,349.25,280.03
2016,4,27,14,0,236.0,409.0,2.5,9.0,604.0,456.47,362.24
2016,4,27,14,15,549.5,274.5,2.5,9.0,705.5,485.35,382.48
2016,4,27,14,30,863.0,140.0,2.5,9.0,807.0,480.13,371.89
2016,4,27,14,45,540.0,238.5,2.55,9.0,649.0,377.91,291.67
2016,4,27,15,0,217.0,337.0,2.6,9.0,491.0,315.86,247.57
2016,4,27,15,15,110.0,253.0,2.55,9.0,331.5,215.33,169.61
2016,4,27,15,30,3.0,169.0,2.5,9.0,172.0,136.74,109.72
2016,4,27,15,45,1.5,145.5,2.5,9.0,147.0,117.81,94.44
2016,4,27,16,0,0.0,122.0,2.5,9.0,122.0,99.26,79.22
2016,4,27,16,15,0.0,122.5,2.45,9.0,122.5,98.94,82.95
2016,4,27,16,30,0.0,123.0,2.4,9.0,123.0,98.6,82.97
2016,4,27,16,45,0.0,80.0,2.4,9.0,80.0,66.22,54.3
2016,4,27,17,0,0.0,37.0,2.4,9.0,37.0,30.56,22.23
2016,4,27,17,15,0.0,30.5,2.3,8.5,30.5,25.16,17.43
2016,4,27,17,30,0.0,24.0,2.2,8.0,24.0,19.77,12.54
2016,4,27,17,45,171.5,41.5,2.15,8.0,70.5,30.79,22.55
2016,4,27,18,0,343.0,59.0,2.1,8.0,117.0,44.9,35.01
2016,4,27,18,15,229.5,43.5,2.05,7.5,76.5,33.33,23.91
2016,4,27,18,30,116.0,28.0,2.0,7.0,36.0,21.88,10.62
2016,4,27,18,45,58.0,14.0,1.95,7.0,18.0,11.95,0.0
2016,4,27,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,31.0,7.0,1.5,6.0,8.0,0.0,0.0
2016,4,28,5,30,62.0,14.0,1.5,6.0,16.0,34.21,0.0
2016,4,28,5,45,201.5,28.0,1.55,6.5,51.5,139.35,102.8
2016,4,28,6,0,341.0,42.0,1.6,7.0,87.0,235.17,192.41
2016,4,28,6,15,432.0,52.0,1.6,7.0,135.0,315.22,264.47
2016,4,28,6,30,523.0,62.0,1.6,7.0,183.0,404.18,341.73
2016,4,28,6,45,583.5,68.5,1.6,7.5,235.5,477.88,403.06
2016,4,28,7,0,644.0,75.0,1.6,8.0,288.0,555.76,465.02
2016,4,28,7,15,685.0,80.5,1.55,8.5,342.0,621.83,514.4
2016,4,28,7,30,726.0,86.0,1.5,9.0,396.0,689.23,561.69
2016,4,28,7,45,760.0,88.5,1.45,9.5,449.5,744.33,598.15
2016,4,28,8,0,794.0,91.0,1.4,10.0,503.0,803.12,636.2
2016,4,28,8,15,815.5,94.0,1.35,10.0,553.5,850.7,666.35
2016,4,28,8,30,837.0,97.0,1.3,10.0,604.0,896.33,694.61
2016,4,28,8,45,855.5,99.0,1.3,10.5,650.5,935.68,717.59
2016,4,28,9,0,874.0,101.0,1.3,11.0,697.0,961.53,731.27
2016,4,28,9,15,886.5,103.0,1.25,11.5,738.5,988.97,745.23
2016,4,28,9,30,899.0,105.0,1.2,12.0,780.0,1013.02,756.76
2016,4,28,9,45,917.5,101.5,1.2,12.5,818.0,1033.4,766.83
2016,4,28,10,0,936.0,98.0,1.2,13.0,856.0,1050.17,774.65
2016,4,28,10,15,942.5,99.0,1.2,13.0,884.5,1056.0,777.04
2016,4,28,10,30,949.0,100.0,1.2,13.0,913.0,1057.74,777.13
2016,4,28,10,45,951.5,102.5,1.2,13.5,934.0,1052.96,771.85
2016,4,28,11,0,954.0,105.0,1.2,14.0,955.0,1044.03,764.2
2016,4,28,11,15,957.0,105.5,1.2,14.0,969.0,1029.48,754.57
2016,4,28,11,30,960.0,106.0,1.2,14.0,983.0,1010.95,742.57
2016,4,28,11,45,959.0,108.0,1.25,14.0,988.0,986.28,727.61
2016,4,28,12,0,958.0,110.0,1.3,14.0,993.0,957.95,710.27
2016,4,28,12,15,957.5,109.5,1.3,14.0,991.0,924.25,688.53
2016,4,28,12,30,957.0,109.0,1.3,14.0,989.0,887.25,664.55
2016,4,28,12,45,958.0,107.0,1.35,14.0,979.5,846.95,638.85
2016,4,28,13,0,959.0,105.0,1.4,14.0,970.0,803.56,610.71
2016,4,28,13,15,956.0,104.5,1.45,14.0,952.0,755.78,577.37
2016,4,28,13,30,953.0,104.0,1.5,14.0,934.0,705.56,540.74
2016,4,28,13,45,948.0,102.5,1.55,14.0,908.5,651.11,499.81
2016,4,28,14,0,943.0,101.0,1.6,14.0,883.0,594.88,456.09
2016,4,28,14,15,935.5,99.5,1.6,13.5,850.5,535.9,409.16
2016,4,28,14,30,928.0,98.0,1.6,13.0,818.0,475.89,359.59
2016,4,28,14,45,916.5,97.5,1.6,13.0,779.0,414.42,306.53
2016,4,28,15,0,905.0,97.0,1.6,13.0,740.0,352.86,252.12
2016,4,28,15,15,891.5,94.5,1.6,12.5,695.5,289.55,196.48
2016,4,28,15,30,878.0,92.0,1.6,12.0,651.0,226.98,143.02
2016,4,28,15,45,855.0,91.5,1.65,12.0,601.5,158.4,90.62
2016,4,28,16,0,832.0,91.0,1.7,12.0,552.0,99.02,59.18
2016,4,28,16,15,807.5,87.0,1.7,11.5,499.5,68.43,55.28
2016,4,28,16,30,783.0,83.0,1.7,11.0,447.0,66.42,53.87
2016,4,28,16,45,742.5,80.5,1.7,10.5,392.5,65.29,53.18
2016,4,28,17,0,702.0,78.0,1.7,10.0,338.0,58.86,47.7
2016,4,28,17,15,653.0,72.0,1.65,9.5,284.0,55.23,44.64
2016,4,28,17,30,604.0,66.0,1.6,9.0,230.0,51.52,41.41
2016,4,28,17,45,518.0,59.0,1.6,8.5,178.0,46.72,37.0
2016,4,28,18,0,432.0,52.0,1.6,8.0,126.0,41.97,32.4
2016,4,28,18,15,311.5,39.5,1.55,7.5,83.5,32.25,23.03
2016,4,28,18,30,191.0,27.0,1.5,7.0,41.0,20.99,10.47
2016,4,28,18,45,95.5,13.5,1.45,7.0,20.5,11.52,0.0
2016,4,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,0.95,7.0,7.5,6.4,0.0
2016,4,29,5,30,0.0,15.0,0.9,7.0,15.0,12.8,0.0
2016,4,29,5,45,109.5,35.0,0.9,7.0,49.5,101.38,74.89
2016,4,29,6,0,219.0,55.0,0.9,7.0,84.0,190.95,155.9
2016,4,29,6,15,308.5,69.5,0.9,7.0,131.0,266.61,222.98
2016,4,29,6,30,398.0,84.0,0.9,7.0,178.0,351.76,296.2
2016,4,29,6,45,294.5,107.5,0.9,7.5,186.5,320.02,270.0
2016,4,29,7,0,191.0,131.0,0.9,8.0,195.0,289.47,243.39
2016,4,29,7,15,293.0,141.0,0.9,8.0,258.0,381.86,320.17
2016,4,29,7,30,395.0,151.0,0.9,8.0,321.0,499.83,412.94
2016,4,29,7,45,397.0,173.0,0.95,8.0,362.0,541.26,442.51
2016,4,29,8,0,399.0,195.0,1.0,8.0,403.0,581.06,471.01
2016,4,29,8,15,575.0,165.5,1.0,8.0,497.5,715.39,572.24
2016,4,29,8,30,751.0,136.0,1.0,8.0,592.0,867.61,676.82
2016,4,29,8,45,769.0,139.5,1.0,8.5,637.0,906.1,697.83
2016,4,29,9,0,787.0,143.0,1.0,9.0,682.0,935.09,713.78
2016,4,29,9,15,800.5,146.0,1.0,9.0,722.5,963.38,730.58
2016,4,29,9,30,814.0,149.0,1.0,9.0,763.0,988.43,745.2
2016,4,29,9,45,842.5,141.0,1.0,9.5,801.5,1013.26,758.34
2016,4,29,10,0,871.0,133.0,1.0,10.0,840.0,1021.07,760.43
2016,4,29,10,15,878.0,134.5,1.0,10.0,868.0,1027.28,763.26
2016,4,29,10,30,885.0,136.0,1.0,10.0,896.0,1029.63,763.76
2016,4,29,10,45,892.5,135.5,1.0,10.5,917.5,1026.6,759.64
2016,4,29,11,0,900.0,135.0,1.0,11.0,939.0,1019.66,753.23
2016,4,29,11,15,903.0,136.0,1.05,11.0,952.5,1005.91,745.02
2016,4,29,11,30,906.0,137.0,1.1,11.0,966.0,988.36,734.47
2016,4,29,11,45,905.5,138.0,1.15,11.5,971.0,963.9,718.15
2016,4,29,12,0,905.0,139.0,1.2,12.0,976.0,936.02,699.63
2016,4,29,12,15,905.0,139.0,1.2,12.0,974.5,904.42,679.07
2016,4,29,12,30,905.0,139.0,1.2,12.0,973.0,869.67,656.34
2016,4,29,12,45,907.0,136.0,1.3,12.0,964.0,830.96,632.14
2016,4,29,13,0,909.0,133.0,1.4,12.0,955.0,789.31,604.98
2016,4,29,13,15,905.5,132.0,1.4,12.0,937.0,742.67,571.12
2016,4,29,13,30,902.0,131.0,1.4,12.0,919.0,693.82,534.8
2016,4,29,13,45,894.5,131.0,1.45,12.0,893.5,641.37,495.15
2016,4,29,14,0,887.0,131.0,1.5,12.0,868.0,587.47,453.05
2016,4,29,14,15,878.5,129.0,1.5,11.5,835.5,530.39,407.53
2016,4,29,14,30,870.0,127.0,1.5,11.0,803.0,470.77,358.35
2016,4,29,14,45,857.5,125.0,1.55,11.0,764.0,409.77,306.0
2016,4,29,15,0,845.0,123.0,1.6,11.0,725.0,349.04,252.55
2016,4,29,15,15,830.0,120.0,1.6,10.5,681.0,287.51,198.49
2016,4,29,15,30,815.0,117.0,1.6,10.0,637.0,227.11,146.88
2016,4,29,15,45,789.5,115.0,1.65,10.0,588.0,167.69,101.78
2016,4,29,16,0,764.0,113.0,1.7,10.0,539.0,104.16,65.62
2016,4,29,16,15,737.0,108.5,1.7,10.0,487.5,75.69,62.03
2016,4,29,16,30,710.0,104.0,1.7,10.0,436.0,74.15,60.95
2016,4,29,16,45,399.5,127.5,1.7,10.0,310.0,87.81,73.35
2016,4,29,17,0,89.0,151.0,1.7,10.0,184.0,111.34,94.51
2016,4,29,17,15,76.0,129.5,1.7,9.5,154.5,96.46,81.62
2016,4,29,17,30,63.0,108.0,1.7,9.0,125.0,81.32,68.27
2016,4,29,17,45,215.5,84.0,1.7,8.5,124.5,62.64,51.39
2016,4,29,18,0,368.0,60.0,1.7,8.0,124.0,45.71,35.78
2016,4,29,18,15,254.5,45.0,1.7,7.5,82.0,34.5,25.07
2016,4,29,18,30,141.0,30.0,1.7,7.0,40.0,23.15,12.59
2016,4,29,18,45,70.5,15.0,1.7,7.0,20.0,12.8,0.0
2016,4,29,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,15,71.5,7.5,1.4,7.5,10.5,28.07,0.0
2016,4,30,5,30,143.0,15.0,1.4,8.0,21.0,80.79,0.0
2016,4,30,5,45,282.0,27.5,1.45,8.5,59.5,174.14,131.62
2016,4,30,6,0,421.0,40.0,1.5,9.0,98.0,270.92,220.47
2016,4,30,6,15,507.0,48.5,1.45,9.0,148.0,350.64,291.48
2016,4,30,6,30,593.0,57.0,1.4,9.0,198.0,438.61,366.59
2016,4,30,6,45,647.5,63.0,1.35,9.5,252.0,510.99,425.35
2016,4,30,7,0,702.0,69.0,1.3,10.0,306.0,583.38,481.37
2016,4,30,7,15,740.0,73.5,1.3,10.5,361.0,648.71,528.62
2016,4,30,7,30,778.0,78.0,1.3,11.0,416.0,714.82,574.11
2016,4,30,7,45,805.5,81.5,1.3,11.5,469.5,771.55,611.29
2016,4,30,8,0,833.0,85.0,1.3,12.0,523.0,827.37,646.84
2016,4,30,8,15,852.5,88.5,1.3,12.0,573.5,874.84,676.96
2016,4,30,8,30,872.0,92.0,1.3,12.0,624.0,910.49,698.64
2016,4,30,8,45,886.5,94.5,1.3,12.5,670.5,946.99,719.51
2016,4,30,9,0,901.0,97.0,1.3,13.0,717.0,980.53,738.12
2016,4,30,9,15,912.5,99.0,1.3,13.0,758.0,1007.39,753.59
2016,4,30,9,30,924.0,101.0,1.3,13.0,799.0,1030.72,766.84
2016,4,30,9,45,937.0,99.5,1.3,13.5,835.5,1047.99,774.82
2016,4,30,10,0,950.0,98.0,1.3,14.0,872.0,1061.47,780.53
2016,4,30,10,15,955.5,99.0,1.3,14.0,900.0,1066.22,782.28
2016,4,30,10,30,961.0,100.0,1.3,14.0,928.0,1066.85,781.68
2016,4,30,10,45,964.5,101.5,1.35,14.5,948.5,1061.85,777.23
2016,4,30,11,0,968.0,103.0,1.4,15.0,969.0,1052.7,770.32
2016,4,30,11,15,970.0,103.5,1.4,15.0,982.0,1036.98,759.93
2016,4,30,11,30,972.0,104.0,1.4,15.0,995.0,1017.26,747.16
2016,4,30,11,45,972.5,104.0,1.4,15.0,1000.0,991.8,730.79
2016,4,30,12,0,973.0,104.0,1.4,15.0,1005.0,962.64,712.08
2016,4,30,12,15,972.0,104.0,1.4,15.0,1002.0,928.64,690.18
2016,4,30,12,30,971.0,104.0,1.4,15.0,999.0,891.32,666.02
2016,4,30,12,45,968.0,103.5,1.4,15.5,988.0,848.84,637.06
2016,4,30,13,0,965.0,103.0,1.4,16.0,977.0,803.55,606.06
2016,4,30,13,15,961.0,102.5,1.4,16.0,958.0,754.94,571.84
2016,4,30,13,30,957.0,102.0,1.4,16.0,939.0,703.99,534.56
2016,4,30,13,45,951.0,101.0,1.4,16.0,913.0,649.33,493.48
2016,4,30,14,0,945.0,100.0,1.4,16.0,887.0,592.97,449.81
2016,4,30,14,15,937.0,98.5,1.4,16.0,854.0,533.81,402.55
2016,4,30,14,30,929.0,97.0,1.4,16.0,821.0,473.68,352.86
2016,4,30,14,45,919.0,95.0,1.45,16.0,782.0,411.73,300.34
2016,4,30,15,0,909.0,93.0,1.5,16.0,743.0,349.58,246.24
2016,4,30,15,15,895.5,90.5,1.5,16.0,698.5,286.27,190.9
2016,4,30,15,30,882.0,88.0,1.5,16.0,654.0,223.71,137.96
2016,4,30,15,45,865.0,85.0,1.5,16.0,605.0,161.41,91.31
2016,4,30,16,0,848.0,82.0,1.5,16.0,556.0,100.8,59.67
2016,4,30,16,15,824.5,79.0,1.45,15.5,504.0,62.9,49.57
2016,4,30,16,30,801.0,76.0,1.4,15.0,452.0,61.4,48.6
2016,4,30,16,45,770.0,72.0,1.4,14.5,398.5,59.01,46.79
2016,4,30,17,0,739.0,68.0,1.4,14.0,345.0,56.55,44.88
2016,4,30,17,15,693.5,62.5,1.35,13.5,291.0,52.68,41.66
2016,4,30,17,30,648.0,57.0,1.3,13.0,237.0,48.74,38.26
2016,4,30,17,45,579.0,50.5,1.3,12.5,185.5,40.14,30.53
2016,4,30,18,0,510.0,44.0,1.3,12.0,134.0,35.47,26.13
2016,4,30,18,15,394.5,34.0,1.25,11.5,90.0,27.62,18.67
2016,4,30,18,30,279.0,24.0,1.2,11.0,46.0,19.68,9.96
2016,4,30,18,45,139.5,12.0,1.15,10.5,23.0,10.24,0.0
2016,4,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,5,15,85.5,8.0,0.9,8.5,11.5,32.72,0.0
2016,5,1,5,30,171.0,16.0,0.8,9.0,23.0,92.65,0.0
2016,5,1,5,45,309.5,27.0,0.7,9.5,62.0,184.76,140.09
2016,5,1,6,0,448.0,38.0,0.6,10.0,101.0,281.25,226.62
2016,5,1,6,15,530.0,45.0,0.6,10.0,151.0,358.27,293.99
2016,5,1,6,30,612.0,52.0,0.6,10.0,201.0,443.07,364.93
2016,5,1,6,45,663.5,58.0,0.6,10.5,254.0,511.3,419.15
2016,5,1,7,0,715.0,64.0,0.6,11.0,307.0,586.02,475.58
2016,5,1,7,15,750.5,68.0,0.6,11.5,361.5,649.25,519.56
2016,5,1,7,30,786.0,72.0,0.6,12.0,416.0,713.07,561.99
2016,5,1,7,45,811.5,75.5,0.6,13.0,468.5,768.32,595.85
2016,5,1,8,0,837.0,79.0,0.6,14.0,521.0,822.54,627.94
2016,5,1,8,15,856.0,82.0,0.65,14.5,571.0,860.15,650.1
2016,5,1,8,30,875.0,85.0,0.7,15.0,621.0,903.99,676.33
2016,5,1,8,45,889.0,87.5,0.75,15.5,667.0,940.12,697.09
2016,5,1,9,0,903.0,90.0,0.8,16.0,713.0,973.28,715.85
2016,5,1,9,15,914.0,91.5,0.8,16.0,754.0,999.16,730.19
2016,5,1,9,30,925.0,93.0,0.8,16.0,795.0,1021.52,742.41
2016,5,1,9,45,931.0,96.0,0.85,16.5,829.5,1036.9,750.08
2016,5,1,10,0,937.0,99.0,0.9,17.0,864.0,1048.29,755.46
2016,5,1,10,15,943.0,100.0,0.95,17.0,892.0,1053.48,758.57
2016,5,1,10,30,949.0,101.0,1.0,17.0,920.0,1054.61,759.38
2016,5,1,10,45,951.5,102.5,1.05,17.5,940.5,1048.68,754.56
2016,5,1,11,0,954.0,104.0,1.1,18.0,961.0,1038.68,747.4
2016,5,1,11,15,956.5,104.5,1.1,18.0,974.5,1023.64,737.67
2016,5,1,11,30,959.0,105.0,1.1,18.0,988.0,1004.64,725.61
2016,5,1,11,45,958.0,106.5,1.15,18.0,992.5,979.55,710.69
2016,5,1,12,0,957.0,108.0,1.2,18.0,997.0,950.84,693.45
2016,5,1,12,15,956.5,108.0,1.2,17.5,994.5,917.73,673.74
2016,5,1,12,30,956.0,108.0,1.2,17.0,992.0,881.33,651.73
2016,5,1,12,45,952.0,109.0,1.2,17.0,981.0,839.96,625.01
2016,5,1,13,0,948.0,110.0,1.2,17.0,970.0,795.87,596.25
2016,5,1,13,15,944.5,109.0,1.2,17.0,952.0,747.9,562.5
2016,5,1,13,30,941.0,108.0,1.2,17.0,934.0,697.62,526.03
2016,5,1,13,45,933.5,108.5,1.2,17.0,907.5,644.09,486.11
2016,5,1,14,0,926.0,109.0,1.2,17.0,881.0,589.03,443.76
2016,5,1,14,15,918.0,107.5,1.15,16.5,849.0,530.88,398.13
2016,5,1,14,30,910.0,106.0,1.1,16.0,817.0,471.79,350.09
2016,5,1,14,45,897.0,105.0,1.1,16.0,777.5,410.59,298.51
2016,5,1,15,0,884.0,104.0,1.1,16.0,738.0,349.53,245.79
2016,5,1,15,15,870.0,101.5,1.05,16.0,694.0,287.56,192.01
2016,5,1,15,30,856.0,99.0,1.0,16.0,650.0,219.83,135.48
2016,5,1,15,45,834.0,97.5,1.0,16.0,600.5,158.9,90.37
2016,5,1,16,0,812.0,96.0,1.0,16.0,551.0,100.42,60.18
2016,5,1,16,15,787.0,92.0,0.95,15.5,499.5,71.51,57.02
2016,5,1,16,30,762.0,88.0,0.9,15.0,448.0,69.66,55.8
2016,5,1,16,45,724.0,84.5,0.9,14.5,394.0,62.23,49.61
2016,5,1,17,0,686.0,81.0,0.9,14.0,340.0,60.67,48.52
2016,5,1,17,15,637.0,74.5,0.85,13.5,286.5,56.76,45.28
2016,5,1,17,30,588.0,68.0,0.8,13.0,233.0,52.75,41.85
2016,5,1,17,45,511.0,60.5,0.8,12.5,182.0,47.67,37.29
2016,5,1,18,0,434.0,53.0,0.8,12.0,131.0,42.56,32.49
2016,5,1,18,15,321.0,40.5,0.85,11.5,88.0,32.89,23.36
2016,5,1,18,30,208.0,28.0,0.9,11.0,45.0,21.76,11.92
2016,5,1,18,45,104.0,14.0,0.95,10.5,22.5,11.95,0.0
2016,5,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,15,45.5,9.0,0.6,7.5,11.0,21.45,0.0
2016,5,2,5,30,91.0,18.0,0.5,8.0,22.0,64.82,7.44
2016,5,2,5,45,213.5,32.5,0.4,8.5,59.0,148.18,113.33
2016,5,2,6,0,336.0,47.0,0.3,9.0,96.0,234.76,190.05
2016,5,2,6,15,420.0,57.5,0.25,9.0,144.0,313.64,258.02
2016,5,2,6,30,504.0,68.0,0.2,9.0,192.0,398.29,328.09
2016,5,2,6,45,391.0,97.5,0.2,9.5,207.5,381.35,314.04
2016,5,2,7,0,278.0,127.0,0.2,10.0,223.0,342.14,281.76
2016,5,2,7,15,485.5,111.5,0.2,10.5,312.0,502.07,408.19
2016,5,2,7,30,693.0,96.0,0.2,11.0,401.0,673.06,531.75
2016,5,2,7,45,722.0,101.0,0.2,11.5,453.0,729.39,565.92
2016,5,2,8,0,751.0,106.0,0.2,12.0,505.0,785.18,600.43
2016,5,2,8,15,772.5,110.0,0.2,12.0,554.0,827.65,626.21
2016,5,2,8,30,794.0,114.0,0.2,12.0,603.0,872.95,653.66
2016,5,2,8,45,811.0,116.5,0.25,12.5,648.5,910.2,675.11
2016,5,2,9,0,828.0,119.0,0.3,13.0,694.0,944.75,694.79
2016,5,2,9,15,841.0,121.5,0.3,13.5,734.0,972.48,708.95
2016,5,2,9,30,854.0,124.0,0.3,14.0,774.0,996.9,721.04
2016,5,2,9,45,873.0,120.5,0.35,14.5,811.0,1004.68,723.97
2016,5,2,10,0,892.0,117.0,0.4,15.0,848.0,1021.45,732.93
2016,5,2,10,15,898.5,118.5,0.45,15.5,875.5,1027.31,735.1
2016,5,2,10,30,905.0,120.0,0.5,16.0,903.0,1029.26,735.2
2016,5,2,10,45,907.5,122.5,0.55,16.5,923.0,1024.31,731.24
2016,5,2,11,0,910.0,125.0,0.6,17.0,943.0,1015.4,725.07
2016,5,2,11,15,912.5,125.5,0.65,17.0,956.0,1000.68,716.8
2016,5,2,11,30,915.0,126.0,0.7,17.0,969.0,982.19,706.29
2016,5,2,11,45,912.0,128.5,0.75,17.0,973.0,956.85,691.49
2016,5,2,12,0,909.0,131.0,0.8,17.0,977.0,928.14,674.54
2016,5,2,12,15,908.0,131.0,0.8,17.0,974.5,895.76,654.19
2016,5,2,12,30,907.0,131.0,0.8,17.0,972.0,860.33,631.79
2016,5,2,12,45,901.0,133.0,0.85,17.0,960.0,819.79,606.68
2016,5,2,13,0,895.0,135.0,0.9,17.0,948.0,776.84,578.91
2016,5,2,13,15,890.5,134.0,0.95,16.5,929.5,730.3,547.9
2016,5,2,13,30,886.0,133.0,1.0,16.0,911.0,681.69,514.3
2016,5,2,13,45,875.5,133.5,1.05,16.0,884.5,628.86,475.46
2016,5,2,14,0,865.0,134.0,1.1,16.0,858.0,574.94,434.44
2016,5,2,14,15,855.5,132.5,1.1,16.0,825.5,518.69,389.9
2016,5,2,14,30,846.0,131.0,1.1,16.0,793.0,461.1,342.84
2016,5,2,14,45,712.5,181.5,1.1,16.0,720.5,394.17,289.51
2016,5,2,15,0,579.0,232.0,1.1,16.0,648.0,342.42,248.67
2016,5,2,15,15,680.0,178.0,1.05,15.5,638.0,286.82,198.65
2016,5,2,15,30,781.0,124.0,1.0,15.0,628.0,224.69,143.01
2016,5,2,15,45,754.0,122.5,1.0,14.5,579.5,161.16,96.01
2016,5,2,16,0,727.0,121.0,1.0,14.0,531.0,106.57,67.66
2016,5,2,16,15,699.5,116.0,0.95,13.5,480.5,79.84,64.73
2016,5,2,16,30,672.0,111.0,0.9,13.0,430.0,78.21,63.73
2016,5,2,16,45,567.5,113.0,0.85,12.5,360.5,80.67,66.27
2016,5,2,17,0,463.0,115.0,0.8,12.0,291.0,81.51,67.37
2016,5,2,17,15,406.5,107.5,0.75,11.5,245.0,77.06,63.73
2016,5,2,17,30,350.0,100.0,0.7,11.0,199.0,72.51,59.88
2016,5,2,17,45,342.0,81.5,0.7,10.5,161.5,60.37,49.0
2016,5,2,18,0,334.0,63.0,0.7,10.0,124.0,47.65,37.34
2016,5,2,18,15,237.0,47.0,0.65,9.5,83.5,35.87,26.25
2016,5,2,18,30,140.0,31.0,0.6,9.0,43.0,23.86,14.03
2016,5,2,18,45,70.0,15.5,0.55,9.0,21.5,13.23,0.0
2016,5,2,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,0.5,7.0,7.5,6.4,0.0
2016,5,3,5,30,0.0,15.0,0.5,7.0,15.0,12.38,0.0
2016,5,3,5,45,26.5,34.5,0.5,7.5,38.5,47.02,33.39
2016,5,3,6,0,53.0,54.0,0.5,8.0,62.0,89.37,71.21
2016,5,3,6,15,75.5,76.0,0.45,8.0,92.5,128.06,105.62
2016,5,3,6,30,98.0,98.0,0.4,8.0,123.0,168.41,140.81
2016,5,3,6,45,119.5,119.0,0.4,8.5,156.0,208.61,174.71
2016,5,3,7,0,141.0,140.0,0.4,9.0,189.0,250.48,208.96
2016,5,3,7,15,131.5,164.0,0.35,9.0,215.5,274.93,227.61
2016,5,3,7,30,122.0,188.0,0.3,9.0,242.0,297.9,244.63
2016,5,3,7,45,284.5,188.0,0.25,9.5,334.5,447.14,362.85
2016,5,3,8,0,447.0,188.0,0.2,10.0,427.0,611.11,483.02
2016,5,3,8,15,404.0,221.0,0.2,10.5,452.5,622.9,485.42
2016,5,3,8,30,361.0,254.0,0.2,11.0,478.0,612.29,474.44
2016,5,3,8,45,354.5,277.5,0.25,11.5,510.5,638.92,491.37
2016,5,3,9,0,348.0,301.0,0.3,12.0,543.0,663.37,506.09
2016,5,3,9,15,315.0,329.5,0.35,12.5,558.0,665.47,504.59
2016,5,3,9,30,282.0,358.0,0.4,13.0,573.0,664.57,501.43
2016,5,3,9,45,209.5,383.0,0.45,13.5,546.5,598.39,452.44
2016,5,3,10,0,137.0,408.0,0.5,14.0,520.0,549.84,415.7
2016,5,3,10,15,131.0,421.5,0.5,14.0,532.0,553.7,418.07
2016,5,3,10,30,125.0,435.0,0.5,14.0,544.0,556.59,419.21
2016,5,3,10,45,302.5,409.0,0.55,14.0,680.0,716.24,534.53
2016,5,3,11,0,480.0,383.0,0.6,14.0,816.0,867.12,636.54
2016,5,3,11,15,362.0,425.5,0.6,14.0,755.0,768.74,566.22
2016,5,3,11,30,244.0,468.0,0.6,14.0,694.0,671.41,498.49
2016,5,3,11,45,231.0,473.0,0.65,14.0,688.5,652.14,486.46
2016,5,3,12,0,218.0,478.0,0.7,14.0,683.0,632.18,472.89
2016,5,3,12,15,341.0,443.0,0.7,14.0,761.0,700.44,522.66
2016,5,3,12,30,464.0,408.0,0.7,14.0,839.0,755.19,560.93
2016,5,3,12,45,659.0,282.5,0.75,14.0,887.0,772.89,577.04
2016,5,3,13,0,854.0,157.0,0.8,14.0,935.0,770.85,579.45
2016,5,3,13,15,622.5,272.5,0.85,14.0,834.0,668.4,504.44
2016,5,3,13,30,391.0,388.0,0.9,14.0,733.0,574.7,435.47
2016,5,3,13,45,471.5,351.0,0.95,14.0,755.0,566.51,430.57
2016,5,3,14,0,552.0,314.0,1.0,14.0,777.0,548.42,416.5
2016,5,3,14,15,535.0,302.0,1.0,13.5,737.0,493.46,374.89
2016,5,3,14,30,518.0,290.0,1.0,13.0,697.0,439.76,333.32
2016,5,3,14,45,649.0,217.5,1.0,13.0,702.0,397.35,295.89
2016,5,3,15,0,780.0,145.0,1.0,13.0,707.0,343.44,246.32
2016,5,3,15,15,623.0,190.0,0.95,12.5,622.0,281.41,198.5
2016,5,3,15,30,466.0,235.0,0.9,12.0,537.0,239.7,170.0
2016,5,3,15,45,312.0,244.5,0.9,12.0,440.5,198.59,145.35
2016,5,3,16,0,158.0,254.0,0.9,12.0,344.0,177.29,138.32
2016,5,3,16,15,247.0,219.0,0.85,11.5,344.0,143.97,120.62
2016,5,3,16,30,336.0,184.0,0.8,11.0,344.0,126.02,105.86
2016,5,3,16,45,413.0,147.5,0.8,11.0,321.0,100.66,84.14
2016,5,3,17,0,490.0,111.0,0.8,11.0,298.0,79.09,65.43
2016,5,3,17,15,427.0,105.5,0.75,10.5,251.0,75.84,62.89
2016,5,3,17,30,364.0,100.0,0.7,10.0,204.0,72.58,60.18
2016,5,3,17,45,315.0,83.5,0.7,10.0,160.0,61.56,50.19
2016,5,3,18,0,266.0,67.0,0.7,10.0,116.0,50.16,39.61
2016,5,3,18,15,188.0,49.5,0.65,9.5,78.5,38.13,28.3
2016,5,3,18,30,110.0,32.0,0.6,9.0,41.0,24.94,15.15
2016,5,3,18,45,55.0,16.0,0.55,9.0,20.5,13.66,0.0
2016,5,3,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,10.0,0.7,8.0,10.0,8.54,0.0
2016,5,4,5,30,0.0,20.0,0.7,8.0,20.0,17.74,2.41
2016,5,4,5,45,88.5,39.5,0.7,8.5,53.0,95.14,72.69
2016,5,4,6,0,177.0,59.0,0.7,9.0,86.0,163.74,133.29
2016,5,4,6,15,236.0,77.0,0.65,9.0,127.5,223.91,186.25
2016,5,4,6,30,295.0,95.0,0.6,9.0,169.0,289.99,242.73
