Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,6,45,365.0,101.5,0.6,9.0,214.5,368.45,307.49
2016,5,4,7,0,435.0,108.0,0.6,9.0,260.0,440.87,365.37
2016,5,4,7,15,401.0,135.5,0.55,9.0,293.0,467.09,383.47
2016,5,4,7,30,367.0,163.0,0.5,9.0,326.0,471.84,385.1
2016,5,4,7,45,388.0,181.0,0.45,9.5,372.0,539.29,433.59
2016,5,4,8,0,409.0,199.0,0.4,10.0,418.0,590.16,467.77
2016,5,4,8,15,338.5,237.0,0.35,10.0,430.0,564.68,444.95
2016,5,4,8,30,268.0,275.0,0.3,10.0,442.0,550.95,431.29
2016,5,4,8,45,327.0,283.0,0.3,10.5,501.5,618.61,479.47
2016,5,4,9,0,386.0,291.0,0.3,11.0,561.0,687.54,526.03
2016,5,4,9,15,304.5,330.5,0.35,11.0,551.0,655.49,499.72
2016,5,4,9,30,223.0,370.0,0.4,11.0,541.0,598.91,457.73
2016,5,4,9,45,213.5,389.5,0.45,11.0,559.0,608.46,464.45
2016,5,4,10,0,204.0,409.0,0.5,11.0,577.0,616.52,469.31
2016,5,4,10,15,195.5,424.5,0.5,11.0,590.0,619.97,470.52
2016,5,4,10,30,187.0,440.0,0.5,11.0,603.0,622.13,470.96
2016,5,4,10,45,192.0,451.0,0.55,11.5,622.0,631.71,476.85
2016,5,4,11,0,197.0,462.0,0.6,12.0,641.0,639.87,481.68
2016,5,4,11,15,196.0,469.5,0.65,12.0,649.5,637.39,479.94
2016,5,4,11,30,195.0,477.0,0.7,12.0,658.0,633.64,477.48
2016,5,4,11,45,295.5,447.0,0.75,12.5,722.5,697.99,524.09
2016,5,4,12,0,396.0,417.0,0.8,13.0,787.0,742.57,555.55
2016,5,4,12,15,415.5,413.0,0.85,13.0,800.0,742.62,555.56
2016,5,4,12,30,435.0,409.0,0.9,13.0,813.0,731.41,548.53
2016,5,4,12,45,441.0,402.0,0.95,13.5,808.0,704.39,529.45
2016,5,4,13,0,447.0,395.0,1.0,14.0,803.0,675.55,508.98
2016,5,4,13,15,434.0,386.0,1.05,14.0,776.0,630.49,477.49
2016,5,4,13,30,421.0,377.0,1.1,14.0,749.0,585.68,445.62
2016,5,4,13,45,439.0,359.0,1.15,14.0,737.0,552.66,421.71
2016,5,4,14,0,457.0,341.0,1.2,14.0,725.0,517.28,395.09
2016,5,4,14,15,472.0,320.5,1.2,14.0,704.0,476.26,363.09
2016,5,4,14,30,487.0,300.0,1.2,14.0,683.0,433.25,328.53
2016,5,4,14,45,427.0,305.5,1.25,14.0,630.0,379.54,286.27
2016,5,4,15,0,367.0,311.0,1.3,14.0,577.0,335.9,251.86
2016,5,4,15,15,376.0,288.0,1.3,13.5,545.5,293.34,216.77
2016,5,4,15,30,385.0,265.0,1.3,13.0,514.0,249.97,181.43
2016,5,4,15,45,307.5,257.5,1.3,13.0,447.5,205.63,150.95
2016,5,4,16,0,230.0,250.0,1.3,13.0,381.0,178.46,137.48
2016,5,4,16,15,115.0,196.5,1.25,12.5,262.0,137.01,114.37
2016,5,4,16,30,0.0,143.0,1.2,12.0,143.0,112.98,94.28
2016,5,4,16,45,0.0,105.0,1.15,11.5,105.0,85.1,70.36
2016,5,4,17,0,0.0,67.0,1.1,11.0,67.0,55.53,44.46
2016,5,4,17,15,0.0,56.5,1.0,10.5,56.5,46.77,36.83
2016,5,4,17,30,0.0,46.0,0.9,10.0,46.0,38.03,29.05
2016,5,4,17,45,0.0,36.0,0.85,10.0,36.0,29.72,21.47
2016,5,4,18,0,0.0,26.0,0.8,10.0,26.0,21.43,13.79
2016,5,4,18,15,0.0,17.5,0.75,9.5,17.5,14.4,7.24
2016,5,4,18,30,0.0,9.0,0.7,9.0,9.0,7.39,0.58
2016,5,4,18,45,0.0,4.5,0.65,9.0,4.5,3.69,0.0
2016,5,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,5,15,52.0,10.5,0.6,8.0,13.5,24.65,0.0
2016,5,5,5,30,104.0,21.0,0.6,8.0,27.0,74.79,33.16
2016,5,5,5,45,217.5,36.0,0.6,8.5,65.0,152.88,118.98
2016,5,5,6,0,331.0,51.0,0.6,9.0,103.0,235.99,192.32
2016,5,5,6,15,201.5,75.0,0.6,9.0,110.0,202.33,167.79
2016,5,5,6,30,72.0,99.0,0.6,9.0,117.0,143.0,118.43
2016,5,5,6,45,87.5,120.5,0.6,9.5,147.5,189.04,157.66
2016,5,5,7,0,103.0,142.0,0.6,10.0,178.0,225.86,187.76
2016,5,5,7,15,51.5,101.5,0.6,10.0,119.5,131.53,108.14
2016,5,5,7,30,0.0,61.0,0.6,10.0,61.0,50.54,37.97
2016,5,5,7,45,0.0,66.5,0.65,10.5,66.5,55.15,41.79
2016,5,5,8,0,0.0,72.0,0.7,11.0,72.0,59.77,45.45
2016,5,5,8,15,1.5,120.0,0.7,11.0,121.5,102.89,81.49
2016,5,5,8,30,3.0,168.0,0.7,11.0,171.0,148.11,118.38
2016,5,5,8,45,12.0,212.0,0.7,11.5,221.0,197.35,157.73
2016,5,5,9,0,21.0,256.0,0.7,12.0,271.0,247.28,196.61
2016,5,5,9,15,31.0,289.5,0.7,12.0,313.0,307.39,242.84
2016,5,5,9,30,41.0,323.0,0.7,12.0,355.0,350.2,274.85
2016,5,5,9,45,24.0,253.5,0.7,12.5,272.5,260.33,204.4
2016,5,5,10,0,7.0,184.0,0.7,13.0,190.0,164.33,128.39
2016,5,5,10,15,8.0,192.0,0.7,13.0,199.0,172.2,134.9
2016,5,5,10,30,9.0,200.0,0.7,13.0,208.0,180.0,140.91
2016,5,5,10,45,8.0,186.0,0.75,13.0,193.5,166.33,129.93
2016,5,5,11,0,7.0,172.0,0.8,13.0,179.0,152.83,119.15
2016,5,5,11,15,5.5,160.0,0.8,13.0,166.0,140.74,109.41
2016,5,5,11,30,4.0,148.0,0.8,13.0,153.0,128.76,99.75
2016,5,5,11,45,7.5,176.5,0.8,13.5,184.5,156.14,121.5
2016,5,5,12,0,11.0,205.0,0.8,14.0,216.0,183.15,142.55
2016,5,5,12,15,8.5,183.0,0.8,14.0,191.5,161.49,125.28
2016,5,5,12,30,6.0,161.0,0.8,14.0,167.0,140.19,108.41
2016,5,5,12,45,4.0,149.5,0.8,14.0,154.0,128.46,99.09
2016,5,5,13,0,2.0,138.0,0.8,14.0,141.0,116.97,89.92
2016,5,5,13,15,10.5,220.5,0.8,13.5,230.5,191.05,149.27
2016,5,5,13,30,19.0,303.0,0.8,13.0,320.0,262.81,205.26
2016,5,5,13,45,27.0,326.5,0.85,13.0,350.0,283.9,221.32
2016,5,5,14,0,35.0,350.0,0.9,13.0,380.0,301.28,234.73
2016,5,5,14,15,38.5,342.5,0.9,13.0,374.0,291.06,226.88
2016,5,5,14,30,42.0,335.0,0.9,13.0,368.0,280.34,218.72
2016,5,5,14,45,46.5,324.0,0.9,13.0,359.0,266.95,208.37
2016,5,5,15,0,51.0,313.0,0.9,13.0,350.0,252.95,197.43
2016,5,5,15,15,60.5,300.5,0.9,12.5,341.5,238.48,186.18
2016,5,5,15,30,70.0,288.0,0.9,12.0,333.0,222.69,173.84
2016,5,5,15,45,40.0,237.5,0.95,12.0,263.0,178.66,140.64
2016,5,5,16,0,10.0,187.0,1.0,12.0,193.0,146.29,116.44
2016,5,5,16,15,8.0,172.0,1.0,12.0,176.5,134.05,112.02
2016,5,5,16,30,6.0,157.0,1.0,12.0,160.0,122.69,102.65
2016,5,5,16,45,39.5,156.5,1.0,12.0,172.0,116.38,97.57
2016,5,5,17,0,73.0,156.0,1.0,12.0,184.0,114.68,96.45
2016,5,5,17,15,63.5,134.0,0.95,11.5,155.5,99.63,83.65
2016,5,5,17,30,54.0,112.0,0.9,11.0,127.0,84.31,70.36
2016,5,5,17,45,43.0,90.0,0.85,10.5,100.5,68.7,56.48
2016,5,5,18,0,32.0,68.0,0.8,10.0,74.0,52.81,42.02
2016,5,5,18,15,16.0,48.0,0.75,9.5,51.0,37.93,28.21
2016,5,5,18,30,0.0,28.0,0.7,9.0,28.0,22.81,13.71
2016,5,5,18,45,0.0,14.0,0.7,9.0,14.0,11.56,0.0
2016,5,5,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.5,0.65,8.0,0.5,0.43,0.0
2016,5,6,5,30,0.0,1.0,0.6,8.0,1.0,0.82,0.0
2016,5,6,5,45,0.0,4.0,0.6,8.5,4.0,3.28,0.0
2016,5,6,6,0,0.0,7.0,0.6,9.0,7.0,5.74,0.0
2016,5,6,6,15,0.0,10.0,0.6,9.0,10.0,8.21,1.56
2016,5,6,6,30,0.0,13.0,0.6,9.0,13.0,10.69,3.77
2016,5,6,6,45,0.0,17.0,0.6,9.0,17.0,13.99,6.69
2016,5,6,7,0,0.0,21.0,0.6,9.0,21.0,17.31,9.57
2016,5,6,7,15,0.0,14.0,0.6,9.0,14.0,11.54,4.47
2016,5,6,7,30,0.0,7.0,0.6,9.0,7.0,5.77,0.0
2016,5,6,7,45,20.5,112.0,0.6,9.5,123.0,119.16,97.16
2016,5,6,8,0,41.0,217.0,0.6,10.0,239.0,247.36,201.53
2016,5,6,8,15,35.5,230.0,0.6,10.0,250.5,255.03,205.91
2016,5,6,8,30,30.0,243.0,0.6,10.0,262.0,262.35,210.79
2016,5,6,8,45,22.5,240.0,0.6,10.0,255.5,234.07,187.54
2016,5,6,9,0,15.0,237.0,0.6,10.0,249.0,223.03,178.17
2016,5,6,9,15,14.0,239.0,0.6,10.0,250.0,223.05,177.79
2016,5,6,9,30,13.0,241.0,0.6,10.0,251.0,223.15,177.46
2016,5,6,9,45,15.0,258.0,0.65,10.5,270.0,240.2,190.39
2016,5,6,10,0,17.0,275.0,0.7,11.0,289.0,257.14,203.01
2016,5,6,10,15,13.0,236.0,0.7,11.0,247.0,216.64,170.84
2016,5,6,10,30,9.0,197.0,0.7,11.0,205.0,177.29,139.6
2016,5,6,10,45,4.5,115.5,0.75,11.0,119.5,101.65,78.63
2016,5,6,11,0,0.0,34.0,0.8,11.0,34.0,28.4,18.14
2016,5,6,11,15,5.5,123.5,0.8,11.0,129.0,109.32,85.21
2016,5,6,11,30,11.0,213.0,0.8,11.0,224.0,191.43,151.03
2016,5,6,11,45,8.0,182.0,0.85,11.5,190.0,161.29,126.35
2016,5,6,12,0,5.0,151.0,0.9,12.0,156.0,131.67,102.42
2016,5,6,12,15,9.5,203.0,0.9,11.5,212.0,179.36,140.98
2016,5,6,12,30,14.0,255.0,0.9,11.0,268.0,226.37,178.28
2016,5,6,12,45,7.0,166.5,0.95,11.0,173.0,145.05,113.47
2016,5,6,13,0,0.0,78.0,1.0,11.0,78.0,65.3,48.67
2016,5,6,13,15,0.0,82.0,1.0,11.0,82.0,68.62,51.56
2016,5,6,13,30,0.0,86.0,1.0,11.0,86.0,71.92,54.33
2016,5,6,13,45,3.5,133.0,1.0,11.0,136.0,112.82,88.01
2016,5,6,14,0,7.0,180.0,1.0,11.0,186.0,152.64,120.32
2016,5,6,14,15,7.5,185.5,0.95,11.0,191.5,156.41,123.32
2016,5,6,14,30,8.0,191.0,0.9,11.0,197.0,159.95,126.26
2016,5,6,14,45,6.5,184.5,0.9,11.0,189.5,153.1,120.91
2016,5,6,15,0,5.0,178.0,0.9,11.0,182.0,146.45,115.78
2016,5,6,15,15,2.5,142.5,0.9,10.5,144.5,117.37,92.54
2016,5,6,15,30,0.0,107.0,0.9,10.0,107.0,88.61,69.27
2016,5,6,15,45,0.0,85.5,0.9,10.0,85.5,71.11,54.86
2016,5,6,16,0,0.0,64.0,0.9,10.0,64.0,53.11,39.83
2016,5,6,16,15,0.0,58.5,0.85,10.0,58.5,48.5,37.89
2016,5,6,16,30,0.0,53.0,0.8,10.0,53.0,43.89,33.93
2016,5,6,16,45,0.0,79.0,0.8,10.0,79.0,65.57,53.5
2016,5,6,17,0,0.0,105.0,0.8,10.0,105.0,84.38,70.45
2016,5,6,17,15,0.0,89.0,0.7,9.5,89.0,71.97,59.64
2016,5,6,17,30,0.0,73.0,0.6,9.0,73.0,59.47,48.6
2016,5,6,17,45,169.0,70.0,0.55,9.0,102.5,53.02,42.73
2016,5,6,18,0,338.0,67.0,0.5,9.0,132.0,50.46,40.15
2016,5,6,18,15,243.0,51.5,0.45,9.0,91.0,39.14,29.41
2016,5,6,18,30,148.0,36.0,0.4,9.0,50.0,27.6,17.95
2016,5,6,18,45,74.0,18.0,0.4,9.0,25.0,14.29,0.0
2016,5,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,0.6,7.5,9.0,7.68,0.0
2016,5,7,5,30,0.0,18.0,0.6,8.0,18.0,14.86,3.93
2016,5,7,5,45,18.0,38.0,0.6,8.5,41.0,46.29,33.29
2016,5,7,6,0,36.0,58.0,0.6,9.0,64.0,76.48,60.26
2016,5,7,6,15,54.0,80.5,0.6,9.0,92.5,111.13,90.95
2016,5,7,6,30,72.0,103.0,0.6,9.0,121.0,147.03,122.23
2016,5,7,6,45,90.0,124.0,0.6,9.0,152.5,193.89,161.97
2016,5,7,7,0,108.0,145.0,0.6,9.0,184.0,231.82,193.34
2016,5,7,7,15,66.0,156.5,0.6,9.0,181.5,202.53,167.69
2016,5,7,7,30,24.0,168.0,0.6,9.0,179.0,169.95,139.21
2016,5,7,7,45,69.5,204.5,0.65,9.5,241.0,258.01,211.85
2016,5,7,8,0,115.0,241.0,0.7,10.0,303.0,353.22,286.72
2016,5,7,8,15,111.5,264.0,0.7,10.0,329.0,359.1,289.53
2016,5,7,8,30,108.0,287.0,0.7,10.0,355.0,380.95,305.23
2016,5,7,8,45,114.0,310.0,0.7,10.5,386.5,410.84,326.46
2016,5,7,9,0,120.0,333.0,0.7,11.0,418.0,459.62,361.19
2016,5,7,9,15,103.0,348.0,0.7,11.0,424.0,438.53,343.72
2016,5,7,9,30,86.0,363.0,0.7,11.0,430.0,435.73,340.44
2016,5,7,9,45,53.5,332.5,0.7,11.5,375.0,369.19,288.58
2016,5,7,10,0,21.0,302.0,0.7,12.0,320.0,286.19,223.93
2016,5,7,10,15,18.0,284.0,0.7,12.0,300.0,265.38,208.07
2016,5,7,10,30,15.0,266.0,0.7,12.0,280.0,245.06,192.13
2016,5,7,10,45,14.0,254.0,0.7,12.5,267.0,232.48,181.91
2016,5,7,11,0,13.0,242.0,0.7,13.0,254.0,220.08,171.83
2016,5,7,11,15,9.5,202.5,0.7,13.0,212.0,181.39,141.41
2016,5,7,11,30,6.0,163.0,0.7,13.0,170.0,143.49,111.38
2016,5,7,11,45,11.5,232.5,0.7,13.0,244.0,208.05,162.59
2016,5,7,12,0,17.0,302.0,0.7,13.0,318.0,272.16,211.85
2016,5,7,12,15,12.5,237.0,0.7,13.0,249.0,210.9,164.11
2016,5,7,12,30,8.0,172.0,0.7,13.0,180.0,151.07,117.27
2016,5,7,12,45,7.0,166.5,0.75,13.5,173.5,145.03,112.51
2016,5,7,13,0,6.0,161.0,0.8,14.0,167.0,139.1,107.63
2016,5,7,13,15,7.5,176.5,0.8,14.0,183.5,152.42,118.33
2016,5,7,13,30,9.0,192.0,0.8,14.0,200.0,165.4,128.65
2016,5,7,13,45,11.0,220.0,0.85,14.0,229.5,188.42,146.9
2016,5,7,14,0,13.0,248.0,0.9,14.0,259.0,210.57,164.34
2016,5,7,14,15,6.5,187.5,0.9,13.5,193.0,157.52,122.79
2016,5,7,14,30,0.0,127.0,0.9,13.0,127.0,105.33,81.34
2016,5,7,14,45,2.0,147.5,0.9,13.0,149.0,122.26,95.37
2016,5,7,15,0,4.0,168.0,0.9,13.0,171.0,138.39,108.52
2016,5,7,15,15,9.5,195.5,0.85,13.0,202.0,159.52,125.51
2016,5,7,15,30,15.0,223.0,0.8,13.0,233.0,178.24,140.47
2016,5,7,15,45,12.5,205.0,0.8,13.0,213.0,162.07,127.93
2016,5,7,16,0,10.0,187.0,0.8,13.0,193.0,146.38,115.98
2016,5,7,16,15,5.0,141.5,0.75,12.5,144.5,113.01,93.57
2016,5,7,16,30,0.0,96.0,0.7,12.0,96.0,78.99,64.51
2016,5,7,16,45,31.0,126.0,0.7,12.0,138.0,97.2,80.84
2016,5,7,17,0,62.0,156.0,0.7,12.0,180.0,114.75,96.46
2016,5,7,17,15,53.5,134.0,0.65,11.5,152.5,99.74,83.66
2016,5,7,17,30,45.0,112.0,0.6,11.0,125.0,84.44,70.43
2016,5,7,17,45,228.5,85.5,0.6,11.0,132.0,63.9,52.09
2016,5,7,18,0,412.0,59.0,0.6,11.0,139.0,47.01,36.73
2016,5,7,18,15,313.0,46.5,0.6,10.5,96.5,35.72,26.22
2016,5,7,18,30,214.0,34.0,0.6,10.0,54.0,26.27,16.85
2016,5,7,18,45,107.0,17.0,0.6,9.5,27.0,13.23,0.0
2016,5,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,5,15,65.5,12.0,0.6,8.0,16.5,29.94,0.0
2016,5,8,5,30,131.0,24.0,0.5,8.0,33.0,89.72,53.44
2016,5,8,5,45,241.5,38.0,0.45,8.5,71.5,163.88,128.73
2016,5,8,6,0,352.0,52.0,0.4,9.0,110.0,245.64,200.13
2016,5,8,6,15,427.5,62.0,0.4,9.5,157.0,320.42,264.1
2016,5,8,6,30,503.0,72.0,0.4,10.0,204.0,399.52,329.13
2016,5,8,6,45,251.5,78.0,0.4,10.5,144.0,266.35,221.17
2016,5,8,7,0,0.0,84.0,0.4,11.0,84.0,71.07,55.25
2016,5,8,7,15,7.5,122.5,0.4,11.0,126.0,112.69,90.97
2016,5,8,7,30,15.0,161.0,0.4,11.0,168.0,155.58,126.28
2016,5,8,7,45,15.5,176.5,0.4,11.5,184.5,169.96,137.13
2016,5,8,8,0,16.0,192.0,0.4,12.0,201.0,184.38,147.98
2016,5,8,8,15,117.0,239.5,0.4,12.0,313.0,353.2,283.31
2016,5,8,8,30,218.0,287.0,0.4,12.0,425.0,497.58,391.48
2016,5,8,8,45,511.5,206.0,0.45,12.5,559.5,721.72,555.67
2016,5,8,9,0,805.0,125.0,0.5,13.0,694.0,922.66,687.43
2016,5,8,9,15,424.5,227.5,0.5,13.0,529.0,677.21,514.39
2016,5,8,9,30,44.0,330.0,0.5,13.0,364.0,359.27,276.58
2016,5,8,9,45,37.5,332.0,0.55,13.0,362.0,352.57,273.77
2016,5,8,10,0,31.0,334.0,0.6,13.0,360.0,345.81,268.28
2016,5,8,10,15,24.0,312.5,0.65,13.0,333.0,315.03,244.77
2016,5,8,10,30,17.0,291.0,0.7,13.0,306.0,269.71,210.11
2016,5,8,10,45,19.5,311.5,0.75,13.5,329.0,289.76,225.29
2016,5,8,11,0,22.0,332.0,0.8,14.0,352.0,309.47,239.67
2016,5,8,11,15,16.5,272.0,0.85,14.0,287.5,249.11,193.41
2016,5,8,11,30,11.0,212.0,0.9,14.0,223.0,190.48,148.05
2016,5,8,11,45,12.0,226.0,0.95,14.0,238.0,202.82,157.97
2016,5,8,12,0,13.0,240.0,1.0,14.0,253.0,214.9,167.37
2016,5,8,12,15,25.0,321.0,1.0,14.0,345.0,302.25,234.78
2016,5,8,12,30,37.0,402.0,1.0,14.0,437.0,379.26,292.23
2016,5,8,12,45,40.0,395.5,1.05,14.0,433.0,370.35,285.32
2016,5,8,13,0,43.0,389.0,1.1,14.0,429.0,361.17,278.8
2016,5,8,13,15,31.5,352.0,1.1,14.0,381.0,316.7,245.26
2016,5,8,13,30,20.0,315.0,1.1,14.0,333.0,272.97,212.1
2016,5,8,13,45,16.5,281.5,1.1,14.0,296.0,241.34,188.02
2016,5,8,14,0,13.0,248.0,1.1,14.0,259.0,210.53,164.28
2016,5,8,14,15,14.0,251.5,1.1,14.0,263.0,211.89,165.61
2016,5,8,14,30,15.0,255.0,1.1,14.0,267.0,212.87,166.52
2016,5,8,14,45,9.0,206.5,1.1,14.0,213.5,171.11,133.77
2016,5,8,15,0,3.0,158.0,1.1,14.0,160.0,130.28,101.52
2016,5,8,15,15,1.5,152.0,1.05,13.5,153.5,124.52,97.4
2016,5,8,15,30,0.0,146.0,1.0,13.0,147.0,118.93,93.35
2016,5,8,15,45,0.0,141.0,1.0,13.0,141.5,114.43,89.95
2016,5,8,16,0,0.0,136.0,1.0,13.0,136.0,109.85,86.48
2016,5,8,16,15,0.0,123.5,1.0,12.5,123.5,99.97,82.44
2016,5,8,16,30,0.0,111.0,1.0,12.0,111.0,90.23,74.42
2016,5,8,16,45,6.0,124.0,1.0,12.0,126.5,98.97,82.4
2016,5,8,17,0,12.0,137.0,1.0,12.0,142.0,106.72,89.48
2016,5,8,17,15,6.5,118.0,0.95,11.5,121.0,92.38,77.24
2016,5,8,17,30,1.0,99.0,0.9,11.0,100.0,77.95,64.71
2016,5,8,17,45,241.5,75.5,0.9,11.0,123.5,57.31,46.22
2016,5,8,18,0,482.0,52.0,0.9,11.0,147.0,41.43,31.74
2016,5,8,18,15,382.5,41.5,0.85,10.5,103.0,33.46,24.23
2016,5,8,18,30,283.0,31.0,0.8,10.0,59.0,25.33,16.15
2016,5,8,18,45,141.5,15.5,0.8,10.0,29.5,12.48,0.0
2016,5,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,15,83.5,13.0,0.8,7.0,18.5,36.18,0.0
2016,5,9,5,30,167.0,26.0,0.8,7.0,37.0,105.78,66.94
2016,5,9,5,45,285.0,38.0,0.8,7.5,77.5,183.7,145.53
2016,5,9,6,0,403.0,50.0,0.8,8.0,118.0,270.31,221.76
2016,5,9,6,15,479.0,59.0,0.8,8.0,167.0,344.15,286.27
2016,5,9,6,30,555.0,68.0,0.8,8.0,216.0,424.91,354.1
2016,5,9,6,45,294.0,102.0,0.85,8.0,182.5,321.45,269.63
2016,5,9,7,0,33.0,136.0,0.9,8.0,149.0,156.53,129.36
2016,5,9,7,15,378.5,114.5,0.9,8.0,287.0,423.51,355.56
2016,5,9,7,30,724.0,93.0,0.9,8.0,425.0,687.54,557.67
2016,5,9,7,45,385.5,158.0,0.9,8.5,337.0,508.46,413.62
2016,5,9,8,0,47.0,223.0,0.9,9.0,249.0,257.91,209.07
2016,5,9,8,15,44.5,241.0,0.9,9.0,267.0,273.87,222.5
2016,5,9,8,30,42.0,259.0,0.9,9.0,285.0,289.48,233.99
2016,5,9,8,45,66.5,293.5,0.95,9.5,339.0,347.64,279.24
2016,5,9,9,0,91.0,328.0,1.0,10.0,393.0,406.32,323.55
2016,5,9,9,15,78.5,340.5,1.0,10.5,399.0,405.79,320.85
2016,5,9,9,30,66.0,353.0,1.0,11.0,405.0,404.57,318.18
2016,5,9,9,45,106.0,384.0,1.0,11.5,470.5,473.72,369.87
2016,5,9,10,0,146.0,415.0,1.0,12.0,536.0,561.72,432.95
2016,5,9,10,15,290.0,392.0,1.0,12.0,643.5,694.46,529.75
2016,5,9,10,30,434.0,369.0,1.0,12.0,751.0,822.27,618.53
2016,5,9,10,45,347.5,412.5,1.05,12.5,722.5,757.78,569.65
2016,5,9,11,0,261.0,456.0,1.1,13.0,694.0,707.51,532.15
2016,5,9,11,15,354.0,434.0,1.1,13.0,762.0,763.26,573.09
2016,5,9,11,30,447.0,412.0,1.1,13.0,830.0,824.94,615.75
2016,5,9,11,45,413.0,420.0,1.15,13.5,807.5,773.82,579.04
2016,5,9,12,0,379.0,428.0,1.2,14.0,785.0,732.8,550.02
2016,5,9,12,15,662.0,269.5,1.2,14.0,891.5,819.75,616.56
2016,5,9,12,30,945.0,111.0,1.2,14.0,998.0,864.86,648.88
2016,5,9,12,45,943.5,110.5,1.2,14.0,987.5,824.89,621.62
2016,5,9,13,0,942.0,110.0,1.2,14.0,977.0,782.12,593.06
2016,5,9,13,15,938.5,109.0,1.2,14.0,959.5,734.95,559.13
2016,5,9,13,30,935.0,108.0,1.2,14.0,942.0,685.51,522.67
2016,5,9,13,45,929.5,107.5,1.25,14.0,916.5,633.24,483.47
2016,5,9,14,0,924.0,107.0,1.3,14.0,891.0,579.3,441.59
2016,5,9,14,15,917.0,105.5,1.25,14.0,859.5,522.43,395.39
2016,5,9,14,30,910.0,104.0,1.2,14.0,828.0,464.53,346.92
2016,5,9,14,45,900.0,102.0,1.2,14.0,790.0,404.41,295.53
2016,5,9,15,0,890.0,100.0,1.2,14.0,752.0,344.11,242.81
2016,5,9,15,15,877.5,98.0,1.2,13.5,708.5,283.3,189.91
2016,5,9,15,30,865.0,96.0,1.2,13.0,665.0,223.1,139.2
2016,5,9,15,45,848.0,93.0,1.2,13.0,617.5,154.85,87.73
2016,5,9,16,0,831.0,90.0,1.2,13.0,570.0,95.43,56.83
2016,5,9,16,15,809.0,86.5,1.15,12.5,519.0,67.44,54.08
2016,5,9,16,30,787.0,83.0,1.1,12.0,468.0,65.83,53.02
2016,5,9,16,45,756.5,79.0,1.1,12.0,415.5,63.66,51.31
2016,5,9,17,0,726.0,75.0,1.1,12.0,363.0,61.42,49.51
2016,5,9,17,15,683.5,70.0,1.1,11.5,310.0,53.39,42.59
2016,5,9,17,30,641.0,65.0,1.1,11.0,257.0,50.37,40.05
2016,5,9,17,45,573.0,58.5,1.1,10.5,205.0,45.95,36.11
2016,5,9,18,0,505.0,52.0,1.1,10.0,153.0,41.5,31.96
2016,5,9,18,15,403.5,42.5,1.05,9.5,108.0,34.34,25.14
2016,5,9,18,30,302.0,33.0,1.0,9.0,63.0,27.09,17.84
2016,5,9,18,45,151.0,16.5,1.0,8.5,31.5,13.33,0.26
2016,5,9,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,15,81.0,13.5,0.5,7.0,19.0,35.83,0.0
2016,5,10,5,30,162.0,27.0,0.5,7.0,38.0,105.68,69.28
2016,5,10,5,45,283.5,39.5,0.5,7.5,79.5,182.3,144.44
2016,5,10,6,0,405.0,52.0,0.5,8.0,121.0,272.9,223.26
2016,5,10,6,15,480.5,61.0,0.5,8.0,170.5,346.64,287.03
2016,5,10,6,30,556.0,70.0,0.5,8.0,220.0,427.17,353.96
2016,5,10,6,45,600.0,78.5,0.5,8.5,271.5,493.51,406.24
2016,5,10,7,0,644.0,87.0,0.5,9.0,323.0,562.39,458.16
2016,5,10,7,15,680.5,93.0,0.45,9.0,376.0,625.0,503.46
2016,5,10,7,30,717.0,99.0,0.4,9.0,429.0,688.46,546.76
2016,5,10,7,45,744.5,103.0,0.4,9.5,481.0,742.71,581.43
2016,5,10,8,0,772.0,107.0,0.4,10.0,533.0,791.96,611.79
2016,5,10,8,15,792.0,111.0,0.4,10.5,581.5,837.88,639.22
2016,5,10,8,30,812.0,115.0,0.4,11.0,630.0,881.8,664.78
2016,5,10,8,45,830.5,116.0,0.4,11.5,675.5,918.68,685.27
2016,5,10,9,0,849.0,117.0,0.4,12.0,721.0,952.88,703.84
2016,5,10,9,15,861.0,119.5,0.4,12.5,761.0,979.59,717.46
2016,5,10,9,30,873.0,122.0,0.4,13.0,801.0,990.88,721.4
2016,5,10,9,45,872.0,129.5,0.4,13.5,832.5,1002.73,726.06
2016,5,10,10,0,871.0,137.0,0.4,14.0,864.0,1010.58,728.3
2016,5,10,10,15,877.5,138.5,0.4,14.0,891.5,1015.92,730.51
2016,5,10,10,30,884.0,140.0,0.4,14.0,919.0,1017.45,730.54
2016,5,10,10,45,890.0,140.5,0.45,14.5,939.5,1013.68,727.34
2016,5,10,11,0,896.0,141.0,0.5,15.0,960.0,1006.06,721.97
2016,5,10,11,15,899.0,141.5,0.55,15.0,973.0,991.76,713.93
2016,5,10,11,30,902.0,142.0,0.6,15.0,986.0,973.76,703.7
2016,5,10,11,45,904.5,141.5,0.7,15.5,991.5,950.83,690.18
2016,5,10,12,0,907.0,141.0,0.8,16.0,997.0,924.46,674.36
2016,5,10,12,15,906.0,141.0,0.85,16.0,994.0,892.25,654.9
2016,5,10,12,30,905.0,141.0,0.9,16.0,991.0,857.06,633.34
2016,5,10,12,45,904.5,139.0,0.95,16.5,981.0,817.79,607.68
2016,5,10,13,0,904.0,137.0,1.0,17.0,971.0,775.83,578.88
2016,5,10,13,15,899.5,136.0,1.05,17.0,952.5,729.39,546.69
2016,5,10,13,30,895.0,135.0,1.1,17.0,934.0,680.89,512.05
2016,5,10,13,45,712.0,232.0,1.15,17.0,856.5,607.38,456.87
2016,5,10,14,0,529.0,329.0,1.2,17.0,779.0,541.75,407.42
2016,5,10,14,15,404.0,353.5,1.2,16.5,690.0,465.75,351.56
2016,5,10,14,30,279.0,378.0,1.2,16.0,601.0,400.95,303.89
2016,5,10,14,45,307.5,351.5,1.25,16.0,586.5,368.8,278.12
2016,5,10,15,0,336.0,325.0,1.3,16.0,572.0,333.65,248.86
2016,5,10,15,15,575.5,221.5,1.3,15.5,614.0,289.05,204.21
2016,5,10,15,30,815.0,118.0,1.3,15.0,656.0,223.19,140.39
2016,5,10,15,45,799.0,113.5,1.3,15.0,609.0,163.96,96.45
2016,5,10,16,0,783.0,109.0,1.3,15.0,562.0,106.52,66.49
2016,5,10,16,15,758.5,104.5,1.3,14.5,511.5,79.41,64.03
2016,5,10,16,30,734.0,100.0,1.3,14.0,461.0,70.82,56.94
2016,5,10,16,45,705.5,94.0,1.3,14.0,409.0,67.99,54.69
2016,5,10,17,0,677.0,88.0,1.3,14.0,357.0,65.0,52.27
2016,5,10,17,15,632.0,81.5,1.25,13.0,304.5,61.33,49.39
2016,5,10,17,30,587.0,75.0,1.2,12.0,252.0,57.55,46.3
2016,5,10,17,45,525.5,66.5,1.2,11.5,202.0,51.94,41.34
2016,5,10,18,0,464.0,58.0,1.2,11.0,152.0,46.19,36.04
2016,5,10,18,15,365.0,46.5,1.15,10.5,107.5,37.53,27.9
2016,5,10,18,30,266.0,35.0,1.1,10.0,63.0,27.15,17.88
2016,5,10,18,45,133.0,17.5,1.05,10.0,31.5,13.64,1.39
2016,5,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,15,113.5,12.5,0.7,7.5,21.0,44.68,0.0
2016,5,11,5,30,227.0,25.0,0.7,8.0,42.0,128.58,86.76
2016,5,11,5,45,342.5,36.0,0.7,8.5,84.0,205.2,162.36
2016,5,11,6,0,458.0,47.0,0.7,9.0,126.0,292.54,238.73
2016,5,11,6,15,530.0,54.5,0.65,9.0,175.5,365.13,301.51
2016,5,11,6,30,602.0,62.0,0.6,9.0,225.0,444.15,366.83
2016,5,11,6,45,647.0,68.5,0.6,9.5,277.5,510.78,419.21
2016,5,11,7,0,692.0,75.0,0.6,10.0,330.0,579.97,471.19
2016,5,11,7,15,726.5,79.5,0.55,10.5,383.5,638.12,511.77
2016,5,11,7,30,761.0,84.0,0.5,11.0,437.0,700.06,552.33
2016,5,11,7,45,783.5,89.0,0.45,11.5,488.5,753.03,585.0
2016,5,11,8,0,806.0,94.0,0.4,12.0,540.0,804.78,615.88
2016,5,11,8,15,825.0,97.0,0.4,12.0,589.0,849.6,643.32
2016,5,11,8,30,844.0,100.0,0.4,12.0,638.0,892.31,669.02
2016,5,11,8,45,855.0,104.5,0.4,12.5,682.0,926.98,687.9
2016,5,11,9,0,866.0,109.0,0.4,13.0,726.0,947.83,697.8
2016,5,11,9,15,877.5,111.5,0.4,13.0,766.0,973.96,712.57
2016,5,11,9,30,889.0,114.0,0.4,13.0,806.0,996.71,725.1
2016,5,11,9,45,892.5,118.5,0.45,13.5,839.0,1010.16,731.74
2016,5,11,10,0,896.0,123.0,0.5,14.0,872.0,1019.73,736.22
2016,5,11,10,15,902.5,124.5,0.55,14.0,899.5,1025.28,739.76
2016,5,11,10,30,909.0,126.0,0.6,14.0,927.0,1026.94,741.07
2016,5,11,10,45,914.0,126.5,0.65,14.5,947.5,1022.23,737.24
2016,5,11,11,0,919.0,127.0,0.7,15.0,968.0,1013.6,731.17
2016,5,11,11,15,921.5,127.5,0.75,15.0,981.0,998.72,722.66
2016,5,11,11,30,924.0,128.0,0.8,15.0,994.0,980.09,711.9
2016,5,11,11,45,928.0,126.0,0.85,15.5,999.5,956.89,696.96
2016,5,11,12,0,932.0,124.0,0.9,16.0,1005.0,930.13,679.76
2016,5,11,12,15,931.5,124.0,0.95,16.0,1002.0,897.88,660.2
2016,5,11,12,30,931.0,124.0,1.0,16.0,999.0,862.53,638.44
2016,5,11,12,45,934.0,119.5,1.05,16.5,990.0,823.1,612.57
2016,5,11,13,0,937.0,115.0,1.1,17.0,981.0,780.66,583.97
2016,5,11,13,15,933.0,114.5,1.15,17.0,962.5,733.86,551.33
2016,5,11,13,30,929.0,114.0,1.2,17.0,944.0,684.85,516.11
2016,5,11,13,45,923.5,112.5,1.25,17.0,918.5,632.16,477.08
2016,5,11,14,0,918.0,111.0,1.3,17.0,893.0,577.85,435.43
2016,5,11,14,15,910.0,109.5,1.3,16.5,860.5,520.95,390.77
2016,5,11,14,30,902.0,108.0,1.3,16.0,828.0,463.16,343.68
2016,5,11,14,45,892.0,106.0,1.3,16.0,790.0,403.62,293.07
2016,5,11,15,0,882.0,104.0,1.3,16.0,752.0,343.93,241.18
2016,5,11,15,15,868.5,101.5,1.25,15.5,708.5,283.13,188.67
2016,5,11,15,30,855.0,99.0,1.2,15.0,665.0,223.1,138.52
2016,5,11,15,45,838.0,96.0,1.15,15.0,617.5,155.63,88.05
2016,5,11,16,0,821.0,93.0,1.1,15.0,570.0,96.98,57.79
2016,5,11,16,15,798.0,89.5,1.05,14.5,519.0,69.25,55.2
2016,5,11,16,30,775.0,86.0,1.0,14.0,468.0,67.73,54.23
2016,5,11,16,45,744.5,81.5,1.0,14.0,415.5,65.27,52.3
2016,5,11,17,0,714.0,77.0,1.0,14.0,363.0,62.73,50.26
2016,5,11,17,15,671.0,71.5,1.0,13.5,310.0,54.26,43.0
2016,5,11,17,30,628.0,66.0,1.0,13.0,257.0,50.91,40.2
2016,5,11,17,45,566.0,59.0,1.0,12.5,206.5,46.17,36.02
2016,5,11,18,0,504.0,52.0,1.0,12.0,156.0,41.37,31.6
2016,5,11,18,15,407.0,42.5,0.95,11.5,111.0,34.21,24.88
2016,5,11,18,30,310.0,33.0,0.9,11.0,66.0,26.97,17.73
2016,5,11,18,45,155.0,16.5,0.85,10.5,33.0,13.24,1.98
2016,5,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,12,5,15,87.5,13.5,0.9,7.0,20.5,37.71,0.0
2016,5,12,5,30,175.0,27.0,0.9,7.0,41.0,110.85,76.43
2016,5,12,5,45,279.0,40.5,0.95,7.5,81.0,180.66,143.99
2016,5,12,6,0,383.0,54.0,1.0,8.0,121.0,263.82,217.26
2016,5,12,6,15,456.0,64.0,1.0,8.0,169.5,335.98,280.38
2016,5,12,6,30,529.0,74.0,1.0,8.0,218.0,414.77,346.78
2016,5,12,6,45,577.0,82.0,1.05,8.5,269.5,481.67,400.77
2016,5,12,7,0,625.0,90.0,1.1,9.0,321.0,551.48,454.95
2016,5,12,7,15,661.5,95.5,1.1,9.0,373.5,612.56,500.94
2016,5,12,7,30,698.0,101.0,1.1,9.0,426.0,674.52,545.51
2016,5,12,7,45,728.0,104.5,1.1,9.5,477.5,729.34,581.95
2016,5,12,8,0,758.0,108.0,1.1,10.0,529.0,779.38,614.07
2016,5,12,8,15,778.5,111.5,1.05,10.5,577.5,824.62,641.4
2016,5,12,8,30,799.0,115.0,1.0,11.0,626.0,867.94,666.75
2016,5,12,8,45,817.0,117.0,0.95,11.5,670.5,905.05,687.35
2016,5,12,9,0,835.0,119.0,0.9,12.0,715.0,939.53,705.84
2016,5,12,9,15,847.0,121.5,0.85,12.0,754.5,965.93,720.07
2016,5,12,9,30,859.0,124.0,0.8,12.0,794.0,976.9,724.32
2016,5,12,9,45,868.5,125.5,0.75,12.5,828.0,992.68,730.62
2016,5,12,10,0,878.0,127.0,0.7,13.0,862.0,1004.84,734.53
2016,5,12,10,15,884.5,128.5,0.7,13.0,889.5,1010.32,736.83
2016,5,12,10,30,891.0,130.0,0.7,13.0,917.0,1011.98,736.96
2016,5,12,10,45,894.5,131.5,0.7,13.5,937.0,1006.85,731.66
2016,5,12,11,0,898.0,133.0,0.7,14.0,957.0,997.89,724.19
2016,5,12,11,15,900.5,134.0,0.75,14.0,969.5,983.72,716.05
2016,5,12,11,30,903.0,135.0,0.8,14.0,982.0,965.86,705.65
2016,5,12,11,45,903.5,135.5,0.85,14.5,987.0,942.17,690.27
2016,5,12,12,0,904.0,136.0,0.9,15.0,992.0,915.13,672.75
2016,5,12,12,15,904.0,136.0,0.9,15.0,989.5,884.02,652.89
2016,5,12,12,30,904.0,136.0,0.9,15.0,987.0,849.89,630.98
2016,5,12,12,45,889.5,143.0,0.95,15.5,973.5,807.47,603.04
2016,5,12,13,0,875.0,150.0,1.0,16.0,960.0,763.2,572.04
2016,5,12,13,15,871.0,149.0,1.0,16.0,942.0,718.37,540.2
2016,5,12,13,30,867.0,148.0,1.0,16.0,924.0,671.52,506.07
2016,5,12,13,45,866.5,143.0,1.05,16.0,901.0,621.89,469.46
2016,5,12,14,0,866.0,138.0,1.1,16.0,878.0,570.32,430.06
2016,5,12,14,15,858.0,136.0,1.1,15.5,846.0,514.95,386.79
2016,5,12,14,30,850.0,134.0,1.1,15.0,814.0,458.24,340.88
2016,5,12,14,45,844.5,129.0,1.1,15.0,778.0,399.67,291.34
2016,5,12,15,0,839.0,124.0,1.1,15.0,742.0,340.64,240.25
2016,5,12,15,15,824.5,121.0,1.1,14.5,699.0,280.75,188.87
2016,5,12,15,30,810.0,118.0,1.1,14.0,656.0,221.94,139.93
2016,5,12,15,45,796.0,113.0,1.1,14.0,610.0,163.05,96.1
2016,5,12,16,0,782.0,108.0,1.1,14.0,564.0,105.7,65.99
2016,5,12,16,15,757.5,104.0,1.1,13.5,513.5,78.87,63.78
2016,5,12,16,30,733.0,100.0,1.1,13.0,463.0,70.65,57.0
2016,5,12,16,45,702.5,94.5,1.15,13.0,411.0,68.15,55.03
2016,5,12,17,0,672.0,89.0,1.2,13.0,359.0,65.52,52.92
2016,5,12,17,15,627.0,82.5,1.2,12.0,306.5,61.88,50.06
2016,5,12,17,30,582.0,76.0,1.2,11.0,254.0,58.13,47.01
2016,5,12,17,45,516.0,68.0,1.25,10.5,204.0,52.92,42.4
2016,5,12,18,0,450.0,60.0,1.3,10.0,154.0,47.62,37.51
2016,5,12,18,15,354.5,48.5,1.25,9.5,109.5,39.05,29.43
2016,5,12,18,30,259.0,37.0,1.2,9.0,65.0,28.61,19.39
2016,5,12,18,45,129.5,18.5,1.2,9.0,32.5,14.39,3.41
2016,5,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,5,15,102.0,14.0,0.95,7.0,22.0,42.43,0.0
2016,5,13,5,30,204.0,28.0,1.0,7.0,44.0,122.88,86.49
2016,5,13,5,45,318.5,40.0,1.05,7.5,86.5,198.61,158.62
2016,5,13,6,0,433.0,52.0,1.1,8.0,129.0,285.16,234.79
2016,5,13,6,15,504.5,60.5,1.1,8.0,178.5,357.4,298.06
2016,5,13,6,30,576.0,69.0,1.1,8.0,228.0,435.96,364.25
2016,5,13,6,45,627.0,75.0,1.15,8.5,281.0,504.53,419.51
2016,5,13,7,0,678.0,81.0,1.2,9.0,334.0,576.17,474.98
2016,5,13,7,15,712.5,86.5,1.15,9.0,387.5,637.9,520.79
2016,5,13,7,30,747.0,92.0,1.1,9.0,441.0,696.64,561.47
2016,5,13,7,45,547.0,157.0,1.1,9.5,428.0,633.82,509.85
2016,5,13,8,0,347.0,222.0,1.1,10.0,415.0,539.29,433.58
2016,5,13,8,15,339.5,246.5,1.05,10.0,449.5,569.11,454.74
2016,5,13,8,30,332.0,271.0,1.0,10.0,484.0,596.84,472.74
2016,5,13,8,45,602.0,190.0,1.0,10.5,608.5,791.28,615.9
2016,5,13,9,0,872.0,109.0,1.0,11.0,733.0,951.09,719.62
2016,5,13,9,15,883.0,111.0,0.95,11.0,772.5,976.23,731.22
2016,5,13,9,30,894.0,113.0,0.9,11.0,812.0,997.98,742.53
2016,5,13,9,45,904.5,113.0,0.9,11.5,846.5,1013.58,749.61
2016,5,13,10,0,915.0,113.0,0.9,12.0,881.0,1025.5,754.49
2016,5,13,10,15,537.0,280.5,0.95,12.0,735.0,838.33,628.63
2016,5,13,10,30,159.0,448.0,1.0,12.0,589.0,596.16,452.56
2016,5,13,10,45,185.5,458.0,1.05,12.5,625.5,625.64,475.71
2016,5,13,11,0,212.0,468.0,1.1,13.0,662.0,653.3,494.56
2016,5,13,11,15,342.0,441.0,1.1,13.0,759.5,754.96,567.5
2016,5,13,11,30,472.0,414.0,1.1,13.0,857.0,845.47,629.79
2016,5,13,11,45,273.0,437.0,1.15,13.0,694.0,660.59,498.56
2016,5,13,12,0,74.0,460.0,1.2,13.0,531.0,473.0,361.38
2016,5,13,12,15,513.0,285.5,1.2,13.0,770.0,704.5,540.07
2016,5,13,12,30,952.0,111.0,1.2,13.0,1009.0,866.01,653.38
2016,5,13,12,45,949.5,110.5,1.3,13.0,998.5,825.25,625.29
2016,5,13,13,0,947.0,110.0,1.4,13.0,988.0,781.78,597.03
2016,5,13,13,15,944.0,109.5,1.4,13.0,970.0,735.42,563.27
2016,5,13,13,30,941.0,109.0,1.4,13.0,952.0,686.74,526.93
2016,5,13,13,45,937.0,107.0,1.45,13.0,927.5,634.14,487.07
2016,5,13,14,0,933.0,105.0,1.5,13.0,903.0,579.75,444.43
2016,5,13,14,15,926.0,103.5,1.5,12.5,871.0,522.76,398.72
2016,5,13,14,30,919.0,102.0,1.5,12.0,839.0,464.73,350.44
2016,5,13,14,45,911.5,99.5,1.55,12.0,802.0,404.98,298.71
2016,5,13,15,0,904.0,97.0,1.6,12.0,765.0,344.77,245.33
2016,5,13,15,15,892.0,94.5,1.6,11.5,721.5,283.28,191.14
2016,5,13,15,30,880.0,92.0,1.6,11.0,678.0,222.36,139.21
2016,5,13,15,45,868.0,88.0,1.6,11.0,631.5,161.22,92.92
2016,5,13,16,0,856.0,84.0,1.6,11.0,585.0,101.16,61.43
2016,5,13,16,15,835.5,81.0,1.55,11.0,534.0,63.85,51.2
2016,5,13,16,30,815.0,78.0,1.5,11.0,483.0,62.44,50.2
2016,5,13,16,45,792.0,73.0,1.5,11.0,431.0,59.46,47.74
2016,5,13,17,0,769.0,68.0,1.5,11.0,379.0,56.32,45.13
2016,5,13,17,15,730.0,64.0,1.5,10.5,326.0,53.67,42.99
2016,5,13,17,30,691.0,60.0,1.5,10.0,273.0,50.99,40.75
2016,5,13,17,45,637.5,53.5,1.5,9.5,221.5,46.06,36.36
2016,5,13,18,0,584.0,47.0,1.5,9.0,170.0,37.7,28.7
2016,5,13,18,15,491.5,39.0,1.45,8.5,123.0,31.57,22.86
2016,5,13,18,30,399.0,31.0,1.4,8.0,76.0,25.39,16.72
2016,5,13,18,45,199.5,15.5,1.35,8.0,38.0,12.41,2.69
2016,5,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,5,15,134.5,13.0,0.6,8.0,24.0,51.22,0.0
2016,5,14,5,30,269.0,26.0,0.6,8.0,48.0,146.2,104.1
2016,5,14,5,45,383.5,35.5,0.65,8.5,91.0,220.63,175.06
2016,5,14,6,0,498.0,45.0,0.7,9.0,134.0,307.84,251.19
2016,5,14,6,15,566.0,51.5,0.7,9.5,184.0,378.89,312.2
2016,5,14,6,30,634.0,58.0,0.7,10.0,234.0,455.89,375.32
2016,5,14,6,45,676.0,63.5,0.7,10.5,286.5,518.13,424.19
2016,5,14,7,0,718.0,69.0,0.7,11.0,339.0,585.28,474.56
2016,5,14,7,15,436.5,134.5,0.7,11.0,306.0,485.05,393.74
2016,5,14,7,30,155.0,200.0,0.7,11.0,273.0,330.93,269.0
2016,5,14,7,45,110.5,218.5,0.7,11.5,273.5,319.27,258.54
2016,5,14,8,0,66.0,237.0,0.7,12.0,274.0,287.48,231.11
2016,5,14,8,15,62.0,256.0,0.7,12.0,293.5,303.69,243.1
2016,5,14,8,30,58.0,275.0,0.7,12.0,313.0,319.38,254.24
2016,5,14,8,45,80.5,305.5,0.7,12.5,362.0,371.39,293.39
2016,5,14,9,0,103.0,336.0,0.7,13.0,411.0,423.78,331.59
2016,5,14,9,15,109.5,357.5,0.7,13.5,440.5,451.25,350.14
2016,5,14,9,30,116.0,379.0,0.7,14.0,470.0,497.48,382.07
2016,5,14,9,45,200.5,391.0,0.75,14.5,556.0,589.8,449.02
2016,5,14,10,0,285.0,403.0,0.8,15.0,642.0,700.8,525.77
