Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,10,15,225.0,426.0,0.8,15.0,619.0,642.91,482.32
2016,5,14,10,30,165.0,449.0,0.8,15.0,596.0,602.36,452.24
2016,5,14,10,45,317.5,423.0,0.85,15.0,713.0,734.57,547.82
2016,5,14,11,0,470.0,397.0,0.9,15.0,830.0,858.06,632.0
2016,5,14,11,15,493.5,396.5,0.95,15.0,856.5,865.64,635.99
2016,5,14,11,30,517.0,396.0,1.0,15.0,883.0,869.83,639.34
2016,5,14,11,45,730.5,254.5,1.05,15.5,946.0,914.29,673.66
2016,5,14,12,0,944.0,113.0,1.1,16.0,1009.0,927.24,681.9
2016,5,14,12,15,943.0,113.0,1.1,16.0,1006.5,894.53,660.42
2016,5,14,12,30,942.0,113.0,1.1,16.0,1004.0,858.71,637.38
2016,5,14,12,45,933.5,117.0,1.15,16.0,991.5,817.61,611.35
2016,5,14,13,0,925.0,121.0,1.2,16.0,979.0,774.16,582.61
2016,5,14,13,15,921.0,120.0,1.2,15.5,961.0,727.63,550.35
2016,5,14,13,30,917.0,119.0,1.2,15.0,943.0,678.95,515.53
2016,5,14,13,45,911.5,118.0,1.25,15.0,918.0,627.44,476.99
2016,5,14,14,0,906.0,117.0,1.3,15.0,893.0,574.31,435.87
2016,5,14,14,15,898.0,115.5,1.3,15.0,861.0,518.25,390.78
2016,5,14,14,30,890.0,114.0,1.3,15.0,829.0,461.31,343.48
2016,5,14,14,45,879.0,112.0,1.35,15.0,791.0,402.31,293.37
2016,5,14,15,0,868.0,110.0,1.4,15.0,753.0,343.27,242.03
2016,5,14,15,15,854.5,107.5,1.4,14.5,710.0,283.5,190.29
2016,5,14,15,30,841.0,105.0,1.4,14.0,667.0,217.63,135.38
2016,5,14,15,45,823.5,102.0,1.45,14.0,619.5,158.16,91.11
2016,5,14,16,0,806.0,99.0,1.5,14.0,572.0,100.57,61.17
2016,5,14,16,15,782.5,95.5,1.5,13.5,521.5,73.04,58.72
2016,5,14,16,30,759.0,92.0,1.5,13.0,471.0,71.7,57.91
2016,5,14,16,45,726.5,88.0,1.5,13.0,418.5,63.86,51.23
2016,5,14,17,0,694.0,84.0,1.5,13.0,366.0,62.07,49.85
2016,5,14,17,15,651.0,78.5,1.45,12.5,314.0,59.02,47.4
2016,5,14,17,30,608.0,73.0,1.4,12.0,262.0,55.9,44.82
2016,5,14,17,45,545.5,65.5,1.35,11.5,211.5,50.98,40.5
2016,5,14,18,0,483.0,58.0,1.3,11.0,161.0,45.99,35.92
2016,5,14,18,15,388.0,48.0,1.2,10.5,116.0,38.61,28.97
2016,5,14,18,30,293.0,38.0,1.1,10.0,71.0,31.12,21.62
2016,5,14,18,45,146.5,19.0,1.05,10.0,35.5,14.8,4.73
2016,5,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,5,15,93.0,15.5,1.05,9.0,23.0,40.93,0.0
2016,5,15,5,30,186.0,31.0,1.1,9.0,46.0,120.49,86.39
2016,5,15,5,45,300.0,43.0,1.2,9.5,88.0,191.07,151.94
2016,5,15,6,0,414.0,55.0,1.3,10.0,130.0,278.42,228.17
2016,5,15,6,15,485.5,63.5,1.3,10.0,179.0,349.62,290.21
2016,5,15,6,30,557.0,72.0,1.3,10.0,228.0,427.1,355.29
2016,5,15,6,45,362.5,112.0,1.35,10.5,222.0,372.65,310.3
2016,5,15,7,0,168.0,152.0,1.4,11.0,216.0,276.66,229.84
2016,5,15,7,15,142.5,176.5,1.3,11.0,236.0,291.08,240.8
2016,5,15,7,30,117.0,201.0,1.2,11.0,256.0,302.66,248.43
2016,5,15,7,45,454.5,149.5,1.15,11.5,399.0,549.85,446.9
2016,5,15,8,0,792.0,98.0,1.1,12.0,542.0,793.6,621.75
2016,5,15,8,15,811.0,101.5,1.05,12.0,590.5,838.35,646.96
2016,5,15,8,30,830.0,105.0,1.0,12.0,639.0,881.04,672.79
2016,5,15,8,45,537.0,220.5,1.0,12.5,575.0,754.21,580.17
2016,5,15,9,0,244.0,336.0,1.0,13.0,511.0,574.21,444.23
2016,5,15,9,15,281.0,348.0,1.0,13.5,560.5,642.32,493.48
2016,5,15,9,30,318.0,360.0,1.0,14.0,610.0,691.02,525.75
2016,5,15,9,45,284.5,385.5,1.0,14.5,616.5,684.18,517.36
2016,5,15,10,0,251.0,411.0,1.0,15.0,623.0,674.94,508.05
2016,5,15,10,15,594.5,257.5,1.0,15.0,780.0,874.45,652.51
2016,5,15,10,30,938.0,104.0,1.0,15.0,937.0,1028.06,750.15
2016,5,15,10,45,941.5,105.0,1.05,15.0,957.0,1022.57,744.66
2016,5,15,11,0,945.0,106.0,1.1,15.0,977.0,1013.11,739.15
2016,5,15,11,15,531.5,292.5,1.15,15.0,784.0,803.51,598.78
2016,5,15,11,30,118.0,479.0,1.2,15.0,591.0,557.15,419.09
2016,5,15,11,45,534.5,294.0,1.25,15.5,802.0,772.67,582.53
2016,5,15,12,0,951.0,109.0,1.3,16.0,1013.0,928.6,687.79
2016,5,15,12,15,951.0,109.0,1.35,16.0,1010.5,896.62,665.49
2016,5,15,12,30,951.0,109.0,1.4,16.0,1008.0,861.45,643.31
2016,5,15,12,45,954.0,105.5,1.5,16.0,999.5,822.5,618.92
2016,5,15,13,0,957.0,102.0,1.6,16.0,991.0,780.48,591.76
2016,5,15,13,15,954.0,101.0,1.65,15.5,973.5,733.52,559.17
2016,5,15,13,30,951.0,100.0,1.7,15.0,956.0,684.22,523.77
2016,5,15,13,45,945.5,99.5,1.75,15.0,931.0,631.74,483.79
2016,5,15,14,0,940.0,99.0,1.8,15.0,906.0,577.56,441.16
2016,5,15,14,15,933.5,98.0,1.8,14.5,874.5,521.06,395.77
2016,5,15,14,30,927.0,97.0,1.8,14.0,843.0,463.45,347.78
2016,5,15,14,45,918.5,95.0,1.8,14.0,805.5,403.5,295.8
2016,5,15,15,0,910.0,93.0,1.8,14.0,768.0,343.19,242.4
2016,5,15,15,15,898.0,91.0,1.8,13.5,725.0,281.94,188.62
2016,5,15,15,30,886.0,89.0,1.8,13.0,682.0,221.23,137.1
2016,5,15,15,45,869.0,87.0,1.85,13.0,634.0,160.76,91.82
2016,5,15,16,0,852.0,85.0,1.9,13.0,586.0,101.91,61.5
2016,5,15,16,15,831.0,82.0,1.9,12.5,535.5,64.38,51.35
2016,5,15,16,30,810.0,79.0,1.9,12.0,485.0,62.99,50.47
2016,5,15,16,45,778.0,76.0,1.9,12.0,431.5,61.4,49.26
2016,5,15,17,0,746.0,73.0,1.9,12.0,378.0,59.79,48.02
2016,5,15,17,15,706.0,68.5,1.85,11.5,325.0,56.9,45.69
2016,5,15,17,30,666.0,64.0,1.8,11.0,272.0,49.55,39.28
2016,5,15,17,45,603.0,58.5,1.8,11.0,220.5,45.85,35.95
2016,5,15,18,0,540.0,53.0,1.8,11.0,169.0,42.17,32.49
2016,5,15,18,15,447.0,44.0,1.7,10.5,122.5,35.42,26.14
2016,5,15,18,30,354.0,35.0,1.6,10.0,76.0,28.59,19.46
2016,5,15,18,45,205.0,22.5,1.55,9.5,43.5,18.4,7.77
2016,5,15,19,0,56.0,10.0,1.5,9.0,11.0,8.54,0.0
2016,5,15,19,15,28.0,5.0,1.5,9.0,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,15,98.5,15.5,1.15,8.0,24.0,54.37,0.0
2016,5,16,5,30,197.0,31.0,1.1,8.0,48.0,123.84,89.95
2016,5,16,5,45,300.5,43.5,1.1,8.5,89.0,191.41,152.86
2016,5,16,6,0,404.0,56.0,1.1,9.0,130.0,274.31,225.43
2016,5,16,6,15,475.0,64.5,1.05,9.5,178.5,344.67,286.07
2016,5,16,6,30,546.0,73.0,1.0,10.0,227.0,421.25,349.32
2016,5,16,6,45,595.5,79.5,0.95,10.5,279.0,487.84,401.93
2016,5,16,7,0,645.0,86.0,0.9,11.0,331.0,557.4,454.47
2016,5,16,7,15,680.0,91.5,0.85,11.0,383.0,617.89,498.74
2016,5,16,7,30,715.0,97.0,0.8,11.0,435.0,679.11,541.18
2016,5,16,7,45,745.0,99.5,0.75,11.5,486.5,729.36,572.86
2016,5,16,8,0,775.0,102.0,0.7,12.0,538.0,782.95,605.98
2016,5,16,8,15,794.5,105.5,0.7,12.5,586.0,827.57,632.79
2016,5,16,8,30,814.0,109.0,0.7,13.0,634.0,870.2,657.84
2016,5,16,8,45,832.5,110.0,0.7,13.5,679.0,906.78,678.47
2016,5,16,9,0,851.0,111.0,0.7,14.0,724.0,930.05,690.23
2016,5,16,9,15,862.5,113.0,0.7,14.0,763.0,955.22,704.66
2016,5,16,9,30,874.0,115.0,0.7,14.0,802.0,977.11,716.93
2016,5,16,9,45,894.0,110.0,0.75,14.5,839.0,996.49,727.45
2016,5,16,10,0,914.0,105.0,0.8,15.0,876.0,1012.44,735.89
2016,5,16,10,15,920.0,106.0,0.85,15.0,903.0,1017.28,738.82
2016,5,16,10,30,926.0,107.0,0.9,15.0,930.0,1018.21,739.59
2016,5,16,10,45,930.0,108.0,0.95,15.5,950.0,1013.26,735.45
2016,5,16,11,0,934.0,109.0,1.0,16.0,970.0,1004.36,729.01
2016,5,16,11,15,936.5,109.5,1.05,16.0,983.0,989.68,720.37
2016,5,16,11,30,939.0,110.0,1.1,16.0,996.0,971.21,709.41
2016,5,16,11,45,939.5,110.5,1.15,16.5,1001.0,947.26,693.64
2016,5,16,12,0,940.0,111.0,1.2,17.0,1006.0,919.83,675.66
2016,5,16,12,15,940.0,111.0,1.2,17.0,1004.0,888.21,655.39
2016,5,16,12,30,940.0,111.0,1.2,17.0,1002.0,853.45,632.98
2016,5,16,12,45,939.5,110.0,1.3,17.0,992.5,814.44,608.87
2016,5,16,13,0,939.0,109.0,1.4,17.0,983.0,772.62,581.9
2016,5,16,13,15,936.0,108.0,1.4,17.0,965.5,726.44,548.68
2016,5,16,13,30,933.0,107.0,1.4,17.0,948.0,677.98,512.97
2016,5,16,13,45,931.0,104.5,1.45,17.0,924.0,626.81,474.61
2016,5,16,14,0,929.0,102.0,1.5,17.0,900.0,573.67,433.41
2016,5,16,14,15,922.0,101.0,1.5,16.5,869.0,517.58,388.96
2016,5,16,14,30,915.0,100.0,1.5,16.0,838.0,460.45,342.02
2016,5,16,14,45,906.5,98.0,1.55,16.0,801.0,401.25,291.46
2016,5,16,15,0,898.0,96.0,1.6,16.0,764.0,341.69,239.41
2016,5,16,15,15,886.5,94.0,1.6,15.5,721.0,281.32,186.91
2016,5,16,15,30,875.0,92.0,1.6,15.0,678.0,221.44,136.57
2016,5,16,15,45,855.0,90.5,1.6,15.0,630.0,161.69,92.33
2016,5,16,16,0,835.0,89.0,1.6,15.0,582.0,95.29,55.75
2016,5,16,16,15,814.0,86.0,1.55,14.5,532.0,66.8,53.04
2016,5,16,16,30,793.0,83.0,1.5,14.0,482.0,65.55,52.29
2016,5,16,16,45,757.0,81.0,1.45,14.0,428.5,64.79,51.83
2016,5,16,17,0,721.0,79.0,1.4,14.0,375.0,64.09,51.41
2016,5,16,17,15,679.5,74.0,1.3,13.5,322.5,55.91,44.43
2016,5,16,17,30,638.0,69.0,1.2,13.0,270.0,53.0,42.05
2016,5,16,17,45,574.0,63.0,1.2,12.5,218.5,49.1,38.65
2016,5,16,18,0,510.0,57.0,1.2,12.0,167.0,45.19,35.08
2016,5,16,18,15,416.5,47.5,1.15,11.5,121.5,38.17,28.51
2016,5,16,18,30,323.0,38.0,1.1,11.0,76.0,31.05,21.58
2016,5,16,18,45,183.5,24.0,1.1,10.5,43.5,18.68,8.36
2016,5,16,19,0,44.0,10.0,1.1,10.0,11.0,8.54,0.0
2016,5,16,19,15,22.0,5.0,1.1,9.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.0,0.65,8.5,26.5,67.33,0.0
2016,5,17,5,30,282.0,28.0,0.6,9.0,53.0,152.07,110.89
2016,5,17,5,45,391.5,37.5,0.6,9.5,96.5,224.94,178.24
2016,5,17,6,0,501.0,47.0,0.6,10.0,140.0,310.03,251.89
2016,5,17,6,15,568.0,54.0,0.55,10.5,190.5,381.15,312.06
2016,5,17,6,30,635.0,61.0,0.5,11.0,241.0,458.08,374.0
2016,5,17,6,45,684.0,65.0,0.5,11.5,295.0,522.74,424.09
2016,5,17,7,0,733.0,69.0,0.5,12.0,349.0,593.02,476.13
2016,5,17,7,15,765.0,73.0,0.5,12.5,402.5,653.27,517.8
2016,5,17,7,30,797.0,77.0,0.5,13.0,456.0,713.75,557.32
2016,5,17,7,45,823.0,79.5,0.55,14.0,508.5,767.47,590.62
2016,5,17,8,0,849.0,82.0,0.6,15.0,561.0,812.21,617.01
2016,5,17,8,15,866.5,84.5,0.65,15.5,610.0,855.68,643.29
2016,5,17,8,30,884.0,87.0,0.7,16.0,659.0,896.93,667.72
2016,5,17,8,45,898.5,89.0,0.75,16.5,704.5,932.34,688.09
2016,5,17,9,0,913.0,91.0,0.8,17.0,750.0,964.81,706.48
2016,5,17,9,15,923.0,92.5,0.8,17.5,790.0,989.27,718.66
2016,5,17,9,30,933.0,94.0,0.8,18.0,830.0,1010.2,728.7
2016,5,17,9,45,940.5,95.5,0.8,18.5,864.0,1025.02,734.98
2016,5,17,10,0,948.0,97.0,0.8,19.0,898.0,1035.96,739.02
2016,5,17,10,15,953.5,98.5,0.8,19.0,925.5,1040.98,740.98
2016,5,17,10,30,959.0,100.0,0.8,19.0,953.0,1041.94,740.67
2016,5,17,10,45,962.5,100.5,0.85,19.5,973.5,1035.88,735.97
2016,5,17,11,0,966.0,101.0,0.9,20.0,994.0,1025.8,728.99
2016,5,17,11,15,968.0,101.5,0.9,20.0,1006.5,1010.31,719.15
2016,5,17,11,30,970.0,102.0,0.9,20.0,1019.0,990.93,707.05
2016,5,17,11,45,970.0,103.0,0.95,20.5,1024.0,966.45,691.51
2016,5,17,12,0,970.0,104.0,1.0,21.0,1029.0,938.38,673.73
2016,5,17,12,15,969.5,103.5,1.05,21.0,1026.0,905.13,653.85
2016,5,17,12,30,969.0,103.0,1.1,21.0,1023.0,868.69,631.73
2016,5,17,12,45,968.0,102.0,1.15,21.0,1012.5,828.37,606.81
2016,5,17,13,0,967.0,101.0,1.2,21.0,1002.0,785.19,579.41
2016,5,17,13,15,963.5,100.0,1.2,21.0,984.0,737.61,546.05
2016,5,17,13,30,960.0,99.0,1.2,21.0,966.0,687.72,510.17
2016,5,17,13,45,954.0,98.5,1.25,21.0,940.5,634.68,471.38
2016,5,17,14,0,948.0,98.0,1.3,21.0,915.0,579.98,429.96
2016,5,17,14,15,941.0,97.0,1.3,20.5,883.0,523.0,385.77
2016,5,17,14,30,934.0,96.0,1.3,20.0,851.0,464.94,339.03
2016,5,17,14,45,924.5,94.5,1.35,20.0,812.5,404.8,288.69
2016,5,17,15,0,915.0,93.0,1.4,20.0,774.0,344.38,236.88
2016,5,17,15,15,902.5,91.0,1.4,19.5,731.0,282.88,184.4
2016,5,17,15,30,890.0,89.0,1.4,19.0,688.0,221.99,134.11
2016,5,17,15,45,875.0,86.5,1.4,19.0,640.5,161.32,89.69
2016,5,17,16,0,860.0,84.0,1.4,19.0,593.0,102.04,59.69
2016,5,17,16,15,839.0,81.0,1.4,18.5,542.0,63.74,49.53
2016,5,17,16,30,818.0,78.0,1.4,18.0,491.0,62.32,48.65
2016,5,17,16,45,790.5,74.0,1.4,17.5,438.0,60.01,46.94
2016,5,17,17,0,763.0,70.0,1.4,17.0,385.0,57.62,45.13
2016,5,17,17,15,724.5,66.0,1.3,16.5,332.0,55.03,43.11
2016,5,17,17,30,686.0,62.0,1.2,16.0,279.0,52.41,41.0
2016,5,17,17,45,627.0,56.0,1.15,15.5,227.0,44.02,33.67
2016,5,17,18,0,568.0,50.0,1.1,15.0,175.0,39.83,29.91
2016,5,17,18,15,479.5,42.0,1.0,14.0,128.5,33.81,24.38
2016,5,17,18,30,391.0,34.0,0.9,13.0,82.0,27.74,18.56
2016,5,17,18,45,243.0,22.5,0.85,12.5,47.5,18.37,8.37
2016,5,17,19,0,95.0,11.0,0.8,12.0,13.0,9.39,0.0
2016,5,17,19,15,47.5,5.5,0.75,11.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,5,15,124.0,15.0,0.8,9.5,26.5,61.4,0.0
2016,5,18,5,30,248.0,30.0,0.8,10.0,53.0,141.58,103.58
2016,5,18,5,45,354.0,41.0,0.8,10.5,95.5,212.74,168.53
2016,5,18,6,0,460.0,52.0,0.8,11.0,138.0,295.77,240.37
2016,5,18,6,15,527.5,59.5,0.75,11.5,187.5,365.7,299.68
2016,5,18,6,30,595.0,67.0,0.7,12.0,237.0,441.47,361.02
2016,5,18,6,45,643.0,72.5,0.65,12.5,289.5,507.99,412.36
2016,5,18,7,0,691.0,78.0,0.6,13.0,342.0,577.28,463.35
2016,5,18,7,15,723.5,82.5,0.6,13.5,394.5,633.58,503.07
2016,5,18,7,30,756.0,87.0,0.6,14.0,447.0,693.37,542.52
2016,5,18,7,45,781.5,90.0,0.6,14.5,498.5,745.8,575.55
2016,5,18,8,0,807.0,93.0,0.6,15.0,550.0,797.23,607.09
2016,5,18,8,15,825.5,96.0,0.6,15.5,598.0,841.27,632.92
2016,5,18,8,30,844.0,99.0,0.6,16.0,646.0,883.2,656.93
2016,5,18,8,45,858.5,101.0,0.6,16.5,690.5,908.12,669.53
2016,5,18,9,0,873.0,103.0,0.6,17.0,735.0,939.61,686.51
2016,5,18,9,15,883.5,105.0,0.6,17.5,774.0,964.25,698.87
2016,5,18,9,30,894.0,107.0,0.6,18.0,813.0,985.52,709.16
2016,5,18,9,45,905.0,106.5,0.65,18.5,847.5,1001.09,717.09
2016,5,18,10,0,916.0,106.0,0.7,19.0,882.0,1013.03,722.94
2016,5,18,10,15,922.0,107.5,0.75,19.0,909.0,1018.37,726.24
2016,5,18,10,30,928.0,109.0,0.8,19.0,936.0,1019.79,727.34
2016,5,18,10,45,930.0,111.0,0.85,19.5,955.0,1013.87,722.7
2016,5,18,11,0,932.0,113.0,0.9,20.0,974.0,1004.03,715.83
2016,5,18,11,15,934.5,113.5,0.9,20.0,987.0,989.35,706.43
2016,5,18,11,30,937.0,114.0,0.9,20.0,1000.0,970.9,694.83
2016,5,18,11,45,936.0,115.5,0.95,20.0,1004.0,946.57,680.56
2016,5,18,12,0,935.0,117.0,1.0,20.0,1008.0,918.83,664.1
2016,5,18,12,15,934.5,116.5,1.05,20.0,1005.5,886.52,644.58
2016,5,18,12,30,934.0,116.0,1.1,20.0,1003.0,851.15,622.9
2016,5,18,12,45,932.5,115.0,1.15,20.0,993.0,811.67,598.26
2016,5,18,13,0,931.0,114.0,1.2,20.0,983.0,769.5,570.79
2016,5,18,13,15,927.5,113.5,1.2,20.0,965.5,723.83,538.5
2016,5,18,13,30,924.0,113.0,1.2,20.0,948.0,675.95,503.79
2016,5,18,13,45,921.0,110.5,1.2,20.0,923.5,624.75,465.73
2016,5,18,14,0,918.0,108.0,1.2,20.0,899.0,571.71,425.09
2016,5,18,14,15,910.5,106.5,1.2,19.5,867.5,515.69,381.59
2016,5,18,14,30,903.0,105.0,1.2,19.0,836.0,458.72,335.7
2016,5,18,14,45,895.0,102.5,1.25,19.0,799.0,400.12,286.58
2016,5,18,15,0,887.0,100.0,1.3,19.0,762.0,341.14,235.92
2016,5,18,15,15,874.5,98.0,1.3,18.5,719.5,281.31,184.78
2016,5,18,15,30,862.0,96.0,1.3,18.0,677.0,222.09,135.81
2016,5,18,15,45,844.0,94.0,1.3,18.0,629.5,163.11,92.65
2016,5,18,16,0,826.0,92.0,1.3,18.0,582.0,97.3,56.61
2016,5,18,16,15,804.0,89.0,1.25,17.0,532.0,68.61,54.04
2016,5,18,16,30,782.0,86.0,1.2,16.0,482.0,67.44,53.49
2016,5,18,16,45,750.5,82.5,1.15,15.5,429.5,65.72,52.3
2016,5,18,17,0,719.0,79.0,1.1,15.0,377.0,63.95,51.07
2016,5,18,17,15,678.5,74.0,1.05,14.5,325.0,55.79,44.14
2016,5,18,17,30,638.0,69.0,1.0,14.0,273.0,52.89,41.78
2016,5,18,17,45,582.0,62.0,0.95,13.5,222.5,48.26,37.76
2016,5,18,18,0,526.0,55.0,0.9,13.0,172.0,43.53,33.49
2016,5,18,18,15,437.0,46.0,0.8,12.5,126.0,36.87,27.3
2016,5,18,18,30,348.0,37.0,0.7,12.0,80.0,30.12,20.78
2016,5,18,18,45,211.5,24.5,0.65,11.5,47.0,20.01,10.01
2016,5,18,19,0,75.0,12.0,0.6,11.0,14.0,10.24,0.0
2016,5,18,19,15,37.5,6.0,0.6,10.5,7.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,15,106.5,17.5,1.35,8.0,27.5,59.68,0.42
2016,5,19,5,30,213.0,35.0,1.4,8.0,55.0,133.28,98.99
2016,5,19,5,45,320.5,47.0,1.45,8.0,98.0,202.57,162.72
2016,5,19,6,0,428.0,59.0,1.5,8.0,141.0,287.27,237.52
2016,5,19,6,15,497.5,67.5,1.6,8.0,190.0,358.03,299.79
2016,5,19,6,30,567.0,76.0,1.7,8.0,239.0,434.72,365.09
2016,5,19,6,45,616.5,82.0,1.8,8.5,291.5,501.64,419.72
2016,5,19,7,0,666.0,88.0,1.9,9.0,344.0,571.43,474.67
2016,5,19,7,15,700.5,93.0,1.9,9.0,396.5,631.72,520.76
2016,5,19,7,30,735.0,98.0,1.9,9.0,449.0,692.63,565.16
2016,5,19,7,45,765.0,100.0,1.9,9.5,500.5,742.97,598.98
2016,5,19,8,0,795.0,102.0,1.9,10.0,552.0,796.51,634.39
2016,5,19,8,15,815.0,105.0,1.8,10.0,601.5,841.47,663.04
2016,5,19,8,30,835.0,108.0,1.7,10.0,651.0,884.41,689.68
2016,5,19,8,45,854.0,109.0,1.6,10.5,697.0,921.85,710.66
2016,5,19,9,0,873.0,110.0,1.5,11.0,743.0,946.07,722.25
2016,5,19,9,15,886.0,112.5,1.5,11.0,784.0,973.51,738.81
2016,5,19,9,30,899.0,115.0,1.5,11.0,825.0,997.61,753.07
2016,5,19,9,45,906.5,118.0,1.55,11.5,860.0,1013.36,761.29
2016,5,19,10,0,914.0,121.0,1.6,12.0,895.0,1025.31,767.2
2016,5,19,10,15,922.0,122.0,1.6,12.0,924.0,1031.85,770.33
2016,5,19,10,30,930.0,123.0,1.6,12.0,953.0,1034.46,771.09
2016,5,19,10,45,939.5,122.0,1.6,12.5,976.0,1032.58,767.71
2016,5,19,11,0,949.0,121.0,1.6,13.0,999.0,1026.68,761.91
2016,5,19,11,15,952.0,121.5,1.6,13.0,1012.5,1012.07,752.02
2016,5,19,11,30,955.0,122.0,1.6,13.0,1026.0,993.6,739.81
2016,5,19,11,45,955.0,123.0,1.6,13.0,1031.5,969.16,723.76
2016,5,19,12,0,955.0,124.0,1.6,13.0,1037.0,941.21,705.46
2016,5,19,12,15,954.5,124.0,1.65,13.0,1034.0,908.64,684.7
2016,5,19,12,30,954.0,124.0,1.7,13.0,1031.0,872.93,661.67
2016,5,19,12,45,957.0,120.0,1.75,13.0,1022.0,833.58,635.91
2016,5,19,13,0,960.0,116.0,1.8,13.0,1013.0,791.17,606.99
2016,5,19,13,15,956.0,115.5,1.85,13.0,994.5,743.93,572.66
2016,5,19,13,30,952.0,115.0,1.9,13.0,976.0,694.45,535.69
2016,5,19,13,45,693.0,236.5,1.95,13.0,854.5,593.76,458.25
2016,5,19,14,0,434.0,358.0,2.0,13.0,733.0,508.13,392.16
2016,5,19,14,15,460.0,335.0,2.1,12.5,720.0,472.48,364.85
2016,5,19,14,30,486.0,312.0,2.2,12.0,707.0,433.75,333.52
2016,5,19,14,45,695.0,209.5,2.3,12.0,745.5,399.86,300.44
2016,5,19,15,0,904.0,107.0,2.4,12.0,784.0,351.1,251.27
2016,5,19,15,15,891.0,105.0,2.4,11.5,740.0,290.09,197.2
2016,5,19,15,30,878.0,103.0,2.4,11.0,696.0,229.73,145.58
2016,5,19,15,45,856.0,102.0,2.4,11.0,647.0,162.19,94.17
2016,5,19,16,0,834.0,101.0,2.4,11.0,598.0,104.12,63.69
2016,5,19,16,15,655.5,134.0,2.4,10.5,504.0,89.37,73.77
2016,5,19,16,30,477.0,167.0,2.4,10.0,410.0,110.58,92.9
2016,5,19,16,45,326.0,169.5,2.45,9.5,327.5,117.48,99.49
2016,5,19,17,0,175.0,172.0,2.5,9.0,245.0,122.0,104.04
2016,5,19,17,15,158.0,152.0,2.5,8.5,211.0,109.08,93.06
2016,5,19,17,30,141.0,132.0,2.5,8.0,177.0,95.82,81.57
2016,5,19,17,45,124.0,109.5,2.5,8.0,144.0,80.74,68.03
2016,5,19,18,0,107.0,87.0,2.5,8.0,111.0,65.28,53.88
2016,5,19,18,15,82.0,66.0,2.4,8.0,81.5,50.35,39.95
2016,5,19,18,30,57.0,45.0,2.3,8.0,52.0,35.1,25.57
2016,5,19,18,45,28.5,27.0,2.25,8.0,30.5,21.55,11.67
2016,5,19,19,0,0.0,9.0,2.2,8.0,9.0,7.68,0.0
2016,5,19,19,15,0.0,4.5,2.2,8.0,4.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,109.5,18.0,2.3,7.0,28.0,61.3,6.53
2016,5,20,5,30,219.0,36.0,2.3,7.0,56.0,136.19,102.17
2016,5,20,5,45,330.5,47.0,2.3,7.5,99.5,206.18,166.43
2016,5,20,6,0,442.0,58.0,2.3,8.0,143.0,292.47,242.71
2016,5,20,6,15,221.0,73.5,2.3,8.0,116.0,203.31,171.17
2016,5,20,6,30,0.0,89.0,2.3,8.0,89.0,78.09,62.56
2016,5,20,6,45,1.5,108.0,2.3,8.5,108.5,96.15,78.1
2016,5,20,7,0,3.0,127.0,2.3,9.0,128.0,114.28,93.25
2016,5,20,7,15,1.5,135.0,2.25,9.0,135.5,119.38,97.17
2016,5,20,7,30,0.0,143.0,2.2,9.0,143.0,124.58,101.14
2016,5,20,7,45,19.0,184.0,2.2,9.5,195.0,178.27,146.07
2016,5,20,8,0,38.0,225.0,2.2,10.0,247.0,248.89,203.65
2016,5,20,8,15,27.5,226.0,2.15,10.0,243.0,239.52,194.79
2016,5,20,8,30,17.0,227.0,2.1,10.0,239.0,215.33,174.23
2016,5,20,8,45,8.5,181.5,2.1,10.0,187.5,164.13,131.84
2016,5,20,9,0,0.0,136.0,2.1,10.0,136.0,115.04,90.88
2016,5,20,9,15,7.0,191.0,2.1,10.0,196.5,170.74,136.79
2016,5,20,9,30,14.0,246.0,2.1,10.0,257.0,227.37,182.39
2016,5,20,9,45,12.5,234.5,2.1,10.5,245.0,214.81,171.45
2016,5,20,10,0,11.0,223.0,2.1,11.0,233.0,202.5,161.02
2016,5,20,10,15,7.0,184.0,2.1,11.0,191.0,163.62,129.43
2016,5,20,10,30,3.0,145.0,2.1,11.0,149.0,125.57,98.35
2016,5,20,10,45,148.0,300.0,2.15,11.0,438.0,430.98,344.34
2016,5,20,11,0,293.0,455.0,2.2,11.0,727.0,728.07,563.13
2016,5,20,11,15,150.5,313.0,2.2,11.0,453.0,435.88,344.05
2016,5,20,11,30,8.0,171.0,2.2,11.0,179.0,151.99,119.1
2016,5,20,11,45,47.5,323.0,2.2,11.0,369.0,328.54,260.64
2016,5,20,12,0,87.0,475.0,2.2,11.0,559.0,495.4,387.03
2016,5,20,12,15,51.0,376.5,2.2,11.0,426.5,370.59,291.14
2016,5,20,12,30,15.0,278.0,2.2,11.0,294.0,245.95,194.03
2016,5,20,12,45,37.0,357.5,2.2,11.0,393.5,332.92,262.87
2016,5,20,13,0,59.0,437.0,2.2,11.0,493.0,409.74,321.62
2016,5,20,13,15,159.5,443.5,2.15,11.0,589.5,476.84,373.53
2016,5,20,13,30,260.0,450.0,2.1,11.0,686.0,529.83,413.27
2016,5,20,13,45,172.5,433.0,2.1,11.0,588.0,446.69,349.36
2016,5,20,14,0,85.0,416.0,2.1,11.0,490.0,374.57,294.14
2016,5,20,14,15,43.0,275.5,2.1,11.0,313.0,240.89,190.48
2016,5,20,14,30,1.0,135.0,2.1,11.0,136.0,112.19,87.56
2016,5,20,14,45,11.0,203.5,2.1,11.0,212.0,169.41,134.44
2016,5,20,15,0,21.0,272.0,2.1,11.0,288.0,221.8,176.4
2016,5,20,15,15,54.0,290.0,2.1,10.5,327.5,229.58,181.72
2016,5,20,15,30,87.0,308.0,2.1,10.0,367.0,237.66,187.22
2016,5,20,15,45,51.5,257.5,2.1,10.0,292.0,192.37,152.73
2016,5,20,16,0,16.0,207.0,2.1,10.0,217.0,160.8,129.25
2016,5,20,16,15,40.5,209.5,2.05,9.5,231.0,151.08,127.86
2016,5,20,16,30,65.0,212.0,2.0,9.0,245.0,151.32,128.78
2016,5,20,16,45,32.5,157.0,2.0,9.0,173.5,117.46,99.52
2016,5,20,17,0,0.0,102.0,2.0,9.0,102.0,82.7,69.03
2016,5,20,17,15,0.0,88.0,1.95,8.5,88.0,71.73,59.57
2016,5,20,17,30,0.0,74.0,1.9,8.0,74.0,60.67,49.84
2016,5,20,17,45,251.0,68.0,1.85,8.0,124.5,49.49,39.71
2016,5,20,18,0,502.0,62.0,1.8,8.0,175.0,48.98,39.14
2016,5,20,18,15,410.0,52.5,1.7,8.0,129.5,42.11,32.57
2016,5,20,18,30,318.0,43.0,1.6,8.0,84.0,35.16,25.68
2016,5,20,18,45,185.5,29.0,1.55,8.0,50.0,22.47,12.67
2016,5,20,19,0,53.0,15.0,1.5,8.0,16.0,12.8,0.0
2016,5,20,19,15,26.5,7.5,1.45,8.0,8.0,6.4,0.0
2016,5,20,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,5,15,113.5,17.0,0.85,8.0,28.0,61.16,11.18
2016,5,21,5,30,227.0,34.0,0.9,8.0,56.0,135.91,101.61
2016,5,21,5,45,326.5,46.0,0.95,8.0,98.5,202.77,162.66
2016,5,21,6,0,426.0,58.0,1.0,8.0,141.0,284.56,234.56
2016,5,21,6,15,493.5,66.5,1.0,8.0,189.5,353.83,294.79
2016,5,21,6,30,561.0,75.0,1.0,8.0,238.0,428.92,357.67
2016,5,21,6,45,602.0,82.5,1.05,8.5,289.0,491.71,408.01
2016,5,21,7,0,643.0,90.0,1.1,9.0,340.0,556.67,458.16
2016,5,21,7,15,677.5,95.5,1.1,9.0,392.0,616.44,503.04
2016,5,21,7,30,712.0,101.0,1.1,9.0,444.0,676.88,546.58
2016,5,21,7,45,366.5,153.5,1.1,9.5,331.0,480.15,391.03
2016,5,21,8,0,21.0,206.0,1.1,10.0,218.0,200.33,161.44
2016,5,21,8,15,78.5,254.0,1.1,10.0,304.5,313.18,254.4
2016,5,21,8,30,136.0,302.0,1.1,10.0,391.0,433.07,347.32
2016,5,21,8,45,78.5,283.0,1.15,10.5,335.5,342.72,274.2
2016,5,21,9,0,21.0,264.0,1.2,11.0,280.0,252.41,201.09
2016,5,21,9,15,15.5,241.0,1.2,11.0,253.5,224.72,178.98
2016,5,21,9,30,10.0,218.0,1.2,11.0,227.0,197.75,157.08
2016,5,21,9,45,17.0,267.5,1.25,11.0,282.5,249.36,198.12
2016,5,21,10,0,24.0,317.0,1.3,11.0,338.0,301.13,238.26
2016,5,21,10,15,96.0,385.0,1.3,11.0,471.0,453.71,356.17
2016,5,21,10,30,168.0,453.0,1.3,11.0,604.0,605.12,466.86
2016,5,21,10,45,94.5,392.5,1.3,11.0,477.5,452.66,352.17
2016,5,21,11,0,21.0,332.0,1.3,11.0,351.0,306.97,240.46
2016,5,21,11,15,19.0,314.5,1.3,11.0,332.0,288.11,226.49
2016,5,21,11,30,17.0,297.0,1.3,11.0,313.0,269.55,212.03
2016,5,21,11,45,16.5,294.5,1.35,11.0,310.5,265.62,209.04
2016,5,21,12,0,16.0,292.0,1.4,11.0,308.0,261.64,205.95
2016,5,21,12,15,16.0,289.0,1.4,11.0,305.0,257.59,202.78
2016,5,21,12,30,16.0,286.0,1.4,11.0,302.0,253.47,199.58
2016,5,21,12,45,15.0,275.5,1.45,11.0,290.5,242.25,190.87
2016,5,21,13,0,14.0,265.0,1.5,11.0,279.0,231.18,182.29
2016,5,21,13,15,14.5,260.0,1.5,11.0,274.0,225.81,178.18
2016,5,21,13,30,15.0,255.0,1.5,11.0,269.0,220.38,174.0
2016,5,21,13,45,31.5,318.5,1.55,11.0,346.5,277.86,219.46
2016,5,21,14,0,48.0,382.0,1.6,11.0,424.0,329.75,259.54
2016,5,21,14,15,97.0,391.0,1.6,11.0,471.5,351.66,275.98
2016,5,21,14,30,146.0,400.0,1.6,11.0,519.0,362.3,283.08
2016,5,21,14,45,165.0,380.5,1.6,11.0,509.5,340.19,264.85
2016,5,21,15,0,184.0,361.0,1.6,11.0,500.0,316.06,244.7
2016,5,21,15,15,212.0,336.0,1.55,11.0,487.0,288.64,221.21
2016,5,21,15,30,240.0,311.0,1.5,11.0,474.0,258.25,195.47
2016,5,21,15,45,221.0,290.0,1.5,11.0,432.0,221.86,168.46
2016,5,21,16,0,202.0,269.0,1.5,11.0,390.0,188.13,146.48
2016,5,21,16,15,476.0,183.0,1.45,10.5,435.5,117.96,98.48
2016,5,21,16,30,750.0,97.0,1.4,10.0,481.0,74.77,61.19
2016,5,21,16,45,727.5,90.5,1.4,10.0,430.5,65.16,52.94
2016,5,21,17,0,705.0,84.0,1.4,10.0,380.0,61.79,50.15
2016,5,21,17,15,665.0,78.5,1.35,9.5,328.0,58.75,47.7
2016,5,21,17,30,625.0,73.0,1.3,9.0,276.0,55.62,45.09
2016,5,21,17,45,573.0,65.5,1.3,9.0,226.5,50.76,40.72
2016,5,21,18,0,521.0,58.0,1.3,9.0,177.0,45.76,36.08
2016,5,21,18,15,436.0,49.0,1.2,8.5,131.5,39.2,29.92
2016,5,21,18,30,351.0,40.0,1.1,8.0,86.0,32.55,23.42
2016,5,21,18,45,221.0,27.0,1.05,8.0,51.5,22.07,12.57
2016,5,21,19,0,91.0,14.0,1.0,8.0,17.0,11.95,0.0
2016,5,21,19,15,45.5,7.0,1.0,7.5,8.5,5.97,0.0
2016,5,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,5,15,128.5,17.0,0.7,7.0,30.0,65.61,16.66
2016,5,22,5,30,257.0,34.0,0.7,7.0,60.0,146.02,109.9
2016,5,22,5,45,356.5,45.0,0.75,7.5,103.0,216.25,173.56
2016,5,22,6,0,456.0,56.0,0.8,8.0,146.0,296.12,243.4
2016,5,22,6,15,521.5,64.0,0.8,8.0,195.5,365.19,303.17
2016,5,22,6,30,587.0,72.0,0.8,8.0,245.0,439.84,365.26
2016,5,22,6,45,367.0,115.5,0.8,8.5,230.5,375.31,312.07
2016,5,22,7,0,147.0,159.0,0.8,9.0,216.0,267.53,221.99
2016,5,22,7,15,76.5,157.5,0.75,9.5,187.5,206.1,170.21
2016,5,22,7,30,6.0,156.0,0.7,10.0,159.0,141.64,114.48
2016,5,22,7,45,22.0,191.0,0.7,10.5,203.5,187.34,152.17
2016,5,22,8,0,38.0,226.0,0.7,11.0,248.0,249.45,201.57
2016,5,22,8,15,45.5,251.5,0.7,11.0,280.0,281.85,226.35
2016,5,22,8,30,53.0,277.0,0.7,11.0,312.0,314.35,251.03
2016,5,22,8,45,63.0,303.0,0.7,11.5,347.0,349.65,277.06
2016,5,22,9,0,73.0,329.0,0.7,12.0,382.0,384.89,302.56
2016,5,22,9,15,49.0,314.5,0.7,12.0,351.0,345.3,270.94
2016,5,22,9,30,25.0,300.0,0.7,12.0,320.0,288.25,226.3
2016,5,22,9,45,123.5,360.0,0.75,12.0,464.5,478.6,372.74
2016,5,22,10,0,222.0,420.0,0.8,12.0,609.0,632.75,483.51
2016,5,22,10,15,170.0,433.5,0.85,12.0,581.5,592.03,451.17
2016,5,22,10,30,118.0,447.0,0.9,12.0,554.0,550.34,420.06
2016,5,22,10,45,100.5,450.0,0.95,12.5,542.5,514.41,393.43
2016,5,22,11,0,83.0,453.0,1.0,13.0,531.0,495.67,378.89
2016,5,22,11,15,243.5,436.0,1.05,13.0,667.0,651.65,494.83
2016,5,22,11,30,404.0,419.0,1.1,13.0,803.0,770.42,579.02
2016,5,22,11,45,360.0,444.0,1.15,13.0,787.5,738.0,554.29
2016,5,22,12,0,316.0,469.0,1.2,13.0,772.0,705.1,530.88
2016,5,22,12,15,280.5,476.0,1.2,13.0,744.5,663.69,501.32
2016,5,22,12,30,245.0,483.0,1.2,13.0,717.0,617.4,468.21
2016,5,22,12,45,172.5,475.5,1.3,13.0,639.5,539.8,412.33
2016,5,22,13,0,100.0,468.0,1.4,13.0,562.0,464.21,356.86
2016,5,22,13,15,253.5,430.0,1.45,12.5,662.0,529.68,408.94
2016,5,22,13,30,407.0,392.0,1.5,12.0,762.0,575.67,444.09
2016,5,22,13,45,339.5,406.5,1.55,12.0,709.5,520.59,401.9
2016,5,22,14,0,272.0,421.0,1.6,12.0,657.0,470.5,363.93
2016,5,22,14,15,220.0,411.5,1.6,12.0,598.0,420.19,325.56
2016,5,22,14,30,168.0,402.0,1.6,12.0,539.0,372.57,289.21
2016,5,22,14,45,258.5,366.0,1.65,12.0,565.5,358.08,275.79
2016,5,22,15,0,349.0,330.0,1.7,12.0,592.0,338.41,256.37
2016,5,22,15,15,316.0,317.0,1.7,11.5,544.5,294.18,221.31
2016,5,22,15,30,283.0,304.0,1.7,11.0,497.0,253.84,190.26
2016,5,22,15,45,307.0,276.0,1.7,11.0,472.0,215.21,159.67
2016,5,22,16,0,331.0,248.0,1.7,11.0,447.0,174.3,132.33
2016,5,22,16,15,314.0,228.0,1.7,10.5,404.0,149.19,125.6
2016,5,22,16,30,297.0,208.0,1.7,10.0,361.0,138.69,117.22
2016,5,22,16,45,282.5,186.5,1.7,10.0,319.5,126.84,107.32
2016,5,22,17,0,268.0,165.0,1.7,10.0,278.0,114.42,96.81
2016,5,22,17,15,250.5,146.0,1.7,9.5,240.5,102.95,87.16
2016,5,22,17,30,233.0,127.0,1.7,9.0,203.0,91.02,76.91
2016,5,22,17,45,384.5,92.0,1.7,9.0,191.5,67.29,55.64
2016,5,22,18,0,536.0,57.0,1.7,9.0,180.0,44.99,35.37
2016,5,22,18,15,453.0,48.0,1.6,8.5,134.0,38.39,29.19
2016,5,22,18,30,370.0,39.0,1.5,8.0,88.0,31.68,22.68
2016,5,22,18,45,245.0,27.0,1.45,8.0,53.5,22.07,12.74
2016,5,22,19,0,120.0,15.0,1.4,8.0,19.0,12.8,0.0
2016,5,22,19,15,60.0,7.5,1.35,7.5,9.5,6.4,0.0
2016,5,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,15,65.0,17.5,0.95,8.0,24.5,42.2,11.12
2016,5,23,5,30,130.0,35.0,1.0,8.0,49.0,93.69,69.64
2016,5,23,5,45,190.0,52.5,1.05,8.5,84.0,144.78,115.9
2016,5,23,6,0,250.0,70.0,1.1,9.0,119.0,212.02,174.85
2016,5,23,6,15,289.0,87.0,1.1,9.0,159.5,264.91,221.16
2016,5,23,6,30,328.0,104.0,1.1,9.0,200.0,321.29,269.05
2016,5,23,6,45,368.5,116.0,1.1,9.0,243.5,376.22,314.38
2016,5,23,7,0,409.0,128.0,1.1,9.0,287.0,434.02,360.63
2016,5,23,7,15,354.5,160.0,1.1,9.5,312.0,433.45,357.81
2016,5,23,7,30,300.0,192.0,1.1,10.0,337.0,441.6,361.47
2016,5,23,7,45,535.0,148.0,1.1,10.5,440.5,605.94,489.49
2016,5,23,8,0,770.0,104.0,1.1,11.0,544.0,774.02,608.9
2016,5,23,8,15,534.5,194.5,1.1,11.0,512.5,690.91,543.53
2016,5,23,8,30,299.0,285.0,1.1,11.0,481.0,575.52,453.4
2016,5,23,8,45,313.5,303.5,1.1,11.0,521.0,613.6,481.39
2016,5,23,9,0,328.0,322.0,1.1,11.0,561.0,650.73,506.76
2016,5,23,9,15,275.0,353.5,1.1,11.0,561.5,636.62,493.44
2016,5,23,9,30,222.0,385.0,1.1,11.0,562.0,600.49,465.17
2016,5,23,9,45,557.5,249.5,1.1,11.5,718.0,826.35,631.84
2016,5,23,10,0,893.0,114.0,1.1,12.0,874.0,993.34,740.22
2016,5,23,10,15,899.0,115.0,1.1,12.0,900.5,998.1,739.87
2016,5,23,10,30,905.0,116.0,1.1,12.0,927.0,999.05,739.61
2016,5,23,10,45,909.5,116.5,1.1,12.0,947.0,994.24,735.8
2016,5,23,11,0,914.0,117.0,1.1,12.0,967.0,985.6,729.72
2016,5,23,11,15,916.5,117.5,1.05,12.0,979.5,971.3,719.2
2016,5,23,11,30,919.0,118.0,1.0,12.0,992.0,953.32,706.47
2016,5,23,11,45,534.0,306.5,1.0,12.0,815.0,777.31,584.67
2016,5,23,12,0,149.0,495.0,1.0,12.0,638.0,575.47,435.51
2016,5,23,12,15,305.0,461.5,1.0,12.0,753.5,670.82,508.33
2016,5,23,12,30,461.0,428.0,1.0,12.0,869.0,750.7,565.04
2016,5,23,12,45,668.5,286.5,1.0,12.0,918.0,763.72,577.42
2016,5,23,13,0,876.0,145.0,1.0,12.0,967.0,751.79,572.64
2016,5,23,13,15,872.0,144.0,1.0,12.0,950.0,707.8,540.38
2016,5,23,13,30,868.0,143.0,1.0,12.0,933.0,661.82,506.22
2016,5,23,13,45,868.0,138.0,1.05,12.0,910.0,613.35,469.77
2016,5,23,14,0,868.0,133.0,1.1,12.0,887.0,562.9,430.5
2016,5,23,14,15,860.0,131.0,1.1,12.0,856.0,509.08,386.92
2016,5,23,14,30,852.0,129.0,1.1,12.0,825.0,454.45,341.28
2016,5,23,14,45,846.5,124.5,1.15,12.0,789.5,398.38,293.3
2016,5,23,15,0,841.0,120.0,1.2,12.0,754.0,336.83,239.88
2016,5,23,15,15,827.5,117.5,1.2,12.0,712.0,278.35,188.63
2016,5,23,15,30,814.0,115.0,1.2,12.0,670.0,220.76,139.82
2016,5,23,15,45,801.0,110.0,1.25,12.0,624.5,162.62,95.91
2016,5,23,16,0,788.0,105.0,1.3,12.0,579.0,105.84,65.07
2016,5,23,16,15,766.0,101.0,1.3,11.5,530.0,76.07,61.74
2016,5,23,16,30,744.0,97.0,1.3,11.0,481.0,74.55,60.8
2016,5,23,16,45,719.5,91.0,1.3,11.0,430.5,65.28,52.82
2016,5,23,17,0,695.0,85.0,1.3,11.0,380.0,62.26,50.35
2016,5,23,17,15,655.5,79.5,1.3,10.5,328.5,59.27,47.95
2016,5,23,17,30,616.0,74.0,1.3,10.0,277.0,56.18,45.4
2016,5,23,17,45,564.5,66.5,1.3,10.0,227.5,51.35,41.1
2016,5,23,18,0,513.0,59.0,1.3,10.0,178.0,46.39,36.53
2016,5,23,18,15,430.0,50.0,1.25,9.5,133.0,39.88,30.44
2016,5,23,18,30,347.0,41.0,1.2,9.0,88.0,33.27,24.03
2016,5,23,18,45,224.5,28.0,1.2,9.0,53.5,22.84,13.48
2016,5,23,19,0,102.0,15.0,1.2,9.0,19.0,11.7,0.0
2016,5,23,19,15,51.0,7.5,1.2,8.5,9.5,6.4,0.0
2016,5,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,5,15,140.5,16.5,1.05,8.0,31.0,71.11,25.25
2016,5,24,5,30,281.0,33.0,1.1,8.0,62.0,154.28,116.43
2016,5,24,5,45,381.5,42.5,1.15,8.5,105.0,223.22,178.96
2016,5,24,6,0,482.0,52.0,1.2,9.0,148.0,303.01,248.94
2016,5,24,6,15,298.5,84.5,1.2,9.0,149.5,266.56,222.24
2016,5,24,6,30,115.0,117.0,1.2,9.0,151.0,191.82,160.13
2016,5,24,6,45,126.5,138.5,1.2,9.5,182.5,226.52,189.43
2016,5,24,7,0,138.0,160.0,1.2,10.0,214.0,261.87,218.02
2016,5,24,7,15,105.0,180.5,1.2,10.0,225.0,264.99,219.15
2016,5,24,7,30,72.0,201.0,1.2,10.0,236.0,250.59,205.98
2016,5,24,7,45,70.0,222.5,1.2,10.0,259.5,272.22,222.75
2016,5,24,8,0,68.0,244.0,1.2,10.0,283.0,293.38,238.73
2016,5,24,8,15,131.0,273.5,1.15,10.0,356.5,395.28,319.46
2016,5,24,8,30,194.0,303.0,1.1,10.0,430.0,483.96,386.87
2016,5,24,8,45,193.0,325.5,1.1,10.5,459.5,509.13,403.01
2016,5,24,9,0,192.0,348.0,1.1,11.0,489.0,533.19,418.67
