Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,9,15,181.5,369.0,1.1,11.0,508.0,545.53,426.1
2016,5,24,9,30,171.0,390.0,1.1,11.0,527.0,556.45,432.6
2016,5,24,9,45,107.0,378.5,1.1,11.5,465.5,480.9,373.88
2016,5,24,10,0,43.0,367.0,1.1,12.0,404.0,386.18,300.71
2016,5,24,10,15,40.5,374.0,1.1,12.0,410.0,388.08,302.29
2016,5,24,10,30,38.0,381.0,1.1,12.0,416.0,389.71,303.01
2016,5,24,10,45,38.5,390.5,1.1,12.5,426.0,396.32,307.06
2016,5,24,11,0,39.0,400.0,1.1,13.0,436.0,402.49,310.75
2016,5,24,11,15,46.0,419.0,1.1,13.0,462.5,423.15,325.95
2016,5,24,11,30,53.0,438.0,1.1,13.0,489.0,442.73,340.16
2016,5,24,11,45,212.0,438.0,1.15,13.0,642.0,589.87,451.19
2016,5,24,12,0,371.0,438.0,1.2,13.0,795.0,723.54,546.84
2016,5,24,12,15,353.0,446.5,1.2,13.0,785.5,696.92,526.05
2016,5,24,12,30,335.0,455.0,1.2,13.0,776.0,669.66,506.5
2016,5,24,12,45,373.5,433.0,1.2,13.0,787.0,659.38,500.08
2016,5,24,13,0,412.0,411.0,1.2,13.0,798.0,647.33,491.89
2016,5,24,13,15,400.0,406.0,1.2,13.0,776.5,607.91,463.24
2016,5,24,13,30,388.0,401.0,1.2,13.0,755.0,570.32,435.67
2016,5,24,13,45,426.5,378.0,1.25,13.0,757.5,547.2,418.8
2016,5,24,14,0,465.0,355.0,1.3,13.0,760.0,520.44,398.23
2016,5,24,14,15,402.0,363.0,1.3,13.0,704.0,466.75,356.86
2016,5,24,14,30,339.0,371.0,1.3,13.0,648.0,416.78,318.31
2016,5,24,14,45,392.5,331.5,1.3,13.0,638.0,382.19,289.29
2016,5,24,15,0,446.0,292.0,1.3,13.0,628.0,336.79,250.45
2016,5,24,15,15,654.5,194.5,1.3,12.5,657.5,286.62,201.34
2016,5,24,15,30,863.0,97.0,1.3,12.0,687.0,224.13,140.47
2016,5,24,15,45,849.0,93.5,1.35,12.0,640.5,164.96,95.83
2016,5,24,16,0,835.0,90.0,1.4,12.0,594.0,98.29,57.5
2016,5,24,16,15,814.5,87.0,1.4,11.5,544.5,67.12,53.89
2016,5,24,16,30,794.0,84.0,1.4,11.0,495.0,65.9,53.17
2016,5,24,16,45,424.0,126.0,1.4,11.0,343.0,85.52,70.75
2016,5,24,17,0,54.0,168.0,1.4,11.0,191.0,123.01,104.0
2016,5,24,17,15,48.5,147.0,1.4,10.5,165.5,108.83,91.96
2016,5,24,17,30,43.0,126.0,1.4,10.0,140.0,94.36,79.55
2016,5,24,17,45,302.5,90.0,1.45,10.0,163.0,65.13,53.47
2016,5,24,18,0,562.0,54.0,1.5,10.0,186.0,42.66,33.14
2016,5,24,18,15,480.5,46.0,1.45,9.5,139.5,36.78,27.65
2016,5,24,18,30,399.0,38.0,1.4,9.0,93.0,30.82,21.88
2016,5,24,18,45,267.0,27.0,1.4,9.0,57.5,22.01,12.92
2016,5,24,19,0,135.0,16.0,1.4,9.0,22.0,13.07,0.0
2016,5,24,19,15,67.5,8.0,1.35,8.5,11.0,6.83,0.0
2016,5,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,5,15,145.5,16.5,1.0,8.0,31.5,72.64,28.55
2016,5,25,5,30,291.0,33.0,1.0,8.0,63.0,157.48,119.04
2016,5,25,5,45,389.0,42.5,1.05,8.5,106.5,225.86,180.98
2016,5,25,6,0,487.0,52.0,1.1,9.0,150.0,304.79,250.16
2016,5,25,6,15,549.5,59.0,1.1,9.0,199.0,372.33,308.86
2016,5,25,6,30,612.0,66.0,1.1,9.0,248.0,445.13,369.7
2016,5,25,6,45,330.0,109.0,1.1,9.5,209.5,343.46,286.25
2016,5,25,7,0,48.0,152.0,1.1,10.0,171.0,180.12,148.14
2016,5,25,7,15,44.0,171.0,1.1,10.0,190.5,197.3,162.47
2016,5,25,7,30,40.0,190.0,1.1,10.0,210.0,213.99,175.44
2016,5,25,7,45,31.0,199.5,1.1,10.5,216.0,215.9,175.74
2016,5,25,8,0,22.0,209.0,1.1,11.0,222.0,203.6,164.57
2016,5,25,8,15,17.5,213.0,1.1,11.0,224.0,202.67,163.21
2016,5,25,8,30,13.0,217.0,1.1,11.0,226.0,201.68,161.77
2016,5,25,8,45,36.5,269.5,1.1,11.5,296.0,289.33,231.35
2016,5,25,9,0,60.0,322.0,1.1,12.0,366.0,364.46,288.55
2016,5,25,9,15,76.5,350.0,1.1,12.0,409.5,407.5,320.51
2016,5,25,9,30,93.0,378.0,1.1,12.0,453.0,450.35,352.04
2016,5,25,9,45,75.0,382.0,1.15,12.0,443.5,434.72,339.05
2016,5,25,10,0,57.0,386.0,1.2,12.0,434.0,418.67,326.2
2016,5,25,10,15,239.0,383.0,1.2,12.0,596.5,624.04,481.66
2016,5,25,10,30,421.0,380.0,1.2,12.0,759.0,805.49,609.5
2016,5,25,10,45,679.0,242.5,1.3,12.5,868.5,916.48,689.03
2016,5,25,11,0,937.0,105.0,1.4,13.0,978.0,993.96,738.75
2016,5,25,11,15,502.5,280.0,1.4,13.0,748.5,756.49,573.89
2016,5,25,11,30,68.0,455.0,1.4,13.0,519.0,471.97,360.85
2016,5,25,11,45,507.0,280.0,1.45,13.0,767.0,727.79,559.23
2016,5,25,12,0,946.0,105.0,1.5,13.0,1015.0,911.74,687.28
2016,5,25,12,15,946.0,105.0,1.5,13.0,1012.5,880.54,664.05
2016,5,25,12,30,946.0,105.0,1.5,13.0,1010.0,846.22,641.28
2016,5,25,12,45,939.5,107.5,1.5,13.0,999.0,806.1,614.41
2016,5,25,13,0,933.0,110.0,1.5,13.0,988.0,763.57,584.88
2016,5,25,13,15,929.5,109.5,1.55,13.0,970.5,718.41,552.14
2016,5,25,13,30,926.0,109.0,1.6,13.0,953.0,671.03,516.8
2016,5,25,13,45,923.5,106.5,1.65,13.0,929.5,620.62,478.12
2016,5,25,14,0,921.0,104.0,1.7,13.0,906.0,568.32,436.67
2016,5,25,14,15,914.5,102.5,1.7,13.0,875.0,513.23,391.39
2016,5,25,14,30,908.0,101.0,1.7,13.0,844.0,457.07,343.79
2016,5,25,14,45,901.0,98.0,1.75,13.0,807.5,398.79,293.27
2016,5,25,15,0,894.0,95.0,1.8,13.0,771.0,340.02,241.17
2016,5,25,15,15,882.5,93.0,1.8,12.5,729.5,280.63,188.82
2016,5,25,15,30,871.0,91.0,1.8,12.0,688.0,221.72,138.56
2016,5,25,15,45,856.5,88.5,1.8,12.0,642.0,162.85,93.87
2016,5,25,16,0,842.0,86.0,1.8,12.0,596.0,105.29,63.01
2016,5,25,16,15,572.5,147.5,1.8,11.5,481.5,96.44,79.57
2016,5,25,16,30,303.0,209.0,1.8,11.0,367.0,139.26,117.38
2016,5,25,16,45,192.5,192.0,1.85,11.0,288.5,134.82,113.85
2016,5,25,17,0,82.0,175.0,1.9,11.0,210.0,127.43,107.83
2016,5,25,17,15,76.0,153.0,1.9,10.5,182.5,112.7,95.43
2016,5,25,17,30,70.0,131.0,1.9,10.0,155.0,97.68,82.53
2016,5,25,17,45,316.5,93.0,1.9,10.0,171.5,67.3,55.43
2016,5,25,18,0,563.0,55.0,1.9,10.0,188.0,43.42,33.83
2016,5,25,18,15,481.0,47.5,1.8,9.5,142.0,37.97,28.73
2016,5,25,18,30,399.0,40.0,1.7,9.0,96.0,32.49,23.38
2016,5,25,18,45,258.5,29.0,1.65,9.0,59.5,23.7,14.46
2016,5,25,19,0,118.0,18.0,1.6,9.0,23.0,14.02,0.0
2016,5,25,19,15,59.0,9.0,1.6,8.5,11.5,7.68,0.0
2016,5,25,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,15,114.5,19.0,1.1,8.0,31.0,64.2,26.82
2016,5,26,5,30,229.0,38.0,1.1,8.0,62.0,139.42,105.71
2016,5,26,5,45,326.0,49.5,1.1,8.5,104.0,204.43,164.13
2016,5,26,6,0,423.0,61.0,1.1,9.0,146.0,283.79,233.31
2016,5,26,6,15,489.0,69.5,1.05,9.0,195.0,351.8,292.06
2016,5,26,6,30,555.0,78.0,1.0,9.0,244.0,425.43,353.27
2016,5,26,6,45,358.0,119.0,1.0,9.5,234.0,371.32,308.41
2016,5,26,7,0,161.0,160.0,1.0,10.0,224.0,276.38,229.03
2016,5,26,7,15,437.0,130.5,1.0,10.0,336.5,472.82,390.16
2016,5,26,7,30,713.0,101.0,1.0,10.0,449.0,673.02,542.24
2016,5,26,7,45,505.5,170.5,1.0,10.5,430.5,605.16,484.23
2016,5,26,8,0,298.0,240.0,1.0,11.0,412.0,509.95,407.46
2016,5,26,8,15,551.5,177.5,0.95,11.0,528.0,684.49,541.07
2016,5,26,8,30,805.0,115.0,0.9,11.0,644.0,858.24,659.7
2016,5,26,8,45,579.0,215.5,0.9,11.5,609.5,777.09,597.18
2016,5,26,9,0,353.0,316.0,0.9,12.0,575.0,665.47,512.01
2016,5,26,9,15,607.0,219.5,0.9,12.5,692.5,833.38,633.98
2016,5,26,9,30,861.0,123.0,0.9,13.0,810.0,961.93,715.41
2016,5,26,9,45,867.0,126.5,0.9,13.5,842.5,976.32,720.24
2016,5,26,10,0,873.0,130.0,0.9,14.0,875.0,987.06,724.52
2016,5,26,10,15,879.5,131.5,0.9,14.0,902.0,992.59,726.97
2016,5,26,10,30,886.0,133.0,0.9,14.0,929.0,994.37,727.22
2016,5,26,10,45,890.5,134.0,0.95,14.5,949.0,989.97,723.4
2016,5,26,11,0,895.0,135.0,1.0,15.0,969.0,981.8,717.37
2016,5,26,11,15,898.0,135.5,1.0,15.0,982.0,968.03,708.26
2016,5,26,11,30,901.0,136.0,1.0,15.0,995.0,950.65,696.98
2016,5,26,11,45,902.5,136.5,1.05,15.0,1000.5,928.42,683.55
2016,5,26,12,0,904.0,137.0,1.1,15.0,1006.0,902.86,667.93
2016,5,26,12,15,903.5,136.5,1.1,15.0,1004.0,871.64,647.72
2016,5,26,12,30,903.0,136.0,1.1,15.0,1002.0,837.53,625.56
2016,5,26,12,45,906.5,132.5,1.15,15.5,993.5,801.27,601.36
2016,5,26,13,0,910.0,129.0,1.2,16.0,985.0,762.1,573.66
2016,5,26,13,15,906.5,128.0,1.2,16.0,968.0,717.38,541.48
2016,5,26,13,30,903.0,127.0,1.2,16.0,951.0,670.52,506.98
2016,5,26,13,45,899.5,125.0,1.25,16.0,927.5,620.95,469.92
2016,5,26,14,0,896.0,123.0,1.3,16.0,904.0,569.63,430.24
2016,5,26,14,15,889.0,121.5,1.3,15.5,873.0,515.48,387.48
2016,5,26,14,30,882.0,120.0,1.3,15.0,842.0,460.36,342.35
2016,5,26,14,45,872.0,118.0,1.35,15.0,805.5,403.07,293.69
2016,5,26,15,0,862.0,116.0,1.4,15.0,769.0,345.61,243.76
2016,5,26,15,15,849.5,113.5,1.4,14.5,727.5,281.22,188.59
2016,5,26,15,30,837.0,111.0,1.4,14.0,686.0,222.72,139.48
2016,5,26,15,45,820.5,108.0,1.45,14.0,639.5,164.4,95.7
2016,5,26,16,0,804.0,105.0,1.5,14.0,593.0,107.82,65.18
2016,5,26,16,15,782.5,101.5,1.5,13.5,544.0,76.5,61.61
2016,5,26,16,30,761.0,98.0,1.5,13.0,495.0,75.35,61.0
2016,5,26,16,45,732.0,94.0,1.55,13.0,443.5,67.31,54.16
2016,5,26,17,0,703.0,90.0,1.6,13.0,392.0,65.7,52.96
2016,5,26,17,15,663.5,84.5,1.6,12.5,340.0,62.83,50.71
2016,5,26,17,30,624.0,79.0,1.6,12.0,288.0,59.87,48.32
2016,5,26,17,45,564.5,72.5,1.6,11.5,237.0,55.89,44.91
2016,5,26,18,0,505.0,66.0,1.6,11.0,186.0,51.87,41.32
2016,5,26,18,15,421.0,56.0,1.55,10.5,140.0,44.71,34.68
2016,5,26,18,30,337.0,46.0,1.5,10.0,94.0,37.41,27.67
2016,5,26,18,45,209.5,32.5,1.5,9.5,58.5,25.13,15.75
2016,5,26,19,0,82.0,19.0,1.5,9.0,23.0,15.05,0.0
2016,5,26,19,15,41.0,9.5,1.45,8.5,11.5,8.11,0.0
2016,5,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,5,15,110.5,19.5,0.8,8.0,31.5,63.69,28.29
2016,5,27,5,30,221.0,39.0,0.8,8.0,63.0,137.44,104.31
2016,5,27,5,45,322.0,51.0,0.85,8.5,106.0,204.14,163.73
2016,5,27,6,0,423.0,63.0,0.9,9.0,149.0,285.2,234.04
2016,5,27,6,15,489.5,72.0,0.85,9.0,198.0,354.02,293.09
2016,5,27,6,30,556.0,81.0,0.8,9.0,247.0,428.49,354.53
2016,5,27,6,45,608.5,86.0,0.8,9.5,299.5,495.17,407.1
2016,5,27,7,0,661.0,91.0,0.8,10.0,352.0,564.92,459.9
2016,5,27,7,15,694.5,96.0,0.75,10.5,404.0,623.85,501.91
2016,5,27,7,30,728.0,101.0,0.7,11.0,456.0,683.33,542.3
2016,5,27,7,45,758.0,103.5,0.65,11.5,508.0,733.63,573.77
2016,5,27,8,0,788.0,106.0,0.6,12.0,560.0,787.14,606.57
2016,5,27,8,15,806.5,109.0,0.55,12.5,607.5,830.36,631.35
2016,5,27,8,30,825.0,112.0,0.5,13.0,655.0,871.52,654.25
2016,5,27,8,45,842.5,113.0,0.5,13.5,700.0,907.19,674.1
2016,5,27,9,0,860.0,114.0,0.5,14.0,745.0,929.67,685.25
2016,5,27,9,15,871.0,116.0,0.45,14.5,783.5,954.38,696.87
2016,5,27,9,30,882.0,118.0,0.4,15.0,822.0,975.79,706.25
2016,5,27,9,45,898.5,115.0,0.4,15.5,857.5,993.9,714.7
2016,5,27,10,0,915.0,112.0,0.4,16.0,893.0,1008.55,721.08
2016,5,27,10,15,920.5,113.0,0.4,16.5,920.0,1012.95,721.27
2016,5,27,10,30,926.0,114.0,0.4,17.0,947.0,1013.48,719.39
2016,5,27,10,45,932.0,114.0,0.45,17.5,967.5,1009.61,716.19
2016,5,27,11,0,938.0,114.0,0.5,18.0,988.0,1001.83,710.78
2016,5,27,11,15,940.0,114.5,0.55,18.0,1001.0,986.9,702.45
2016,5,27,11,30,942.0,115.0,0.6,18.0,1014.0,968.24,691.93
2016,5,27,11,45,943.5,114.5,0.65,18.5,1019.0,944.6,677.05
2016,5,27,12,0,945.0,114.0,0.7,19.0,1024.0,917.52,660.02
2016,5,27,12,15,944.5,114.0,0.75,19.0,1021.5,885.9,641.26
2016,5,27,12,30,944.0,114.0,0.8,19.0,1019.0,851.22,620.36
2016,5,27,12,45,940.5,114.5,0.9,19.0,1008.5,811.76,596.83
2016,5,27,13,0,937.0,115.0,1.0,19.0,998.0,769.72,570.18
2016,5,27,13,15,933.5,114.0,1.05,19.0,980.5,724.06,538.59
2016,5,27,13,30,930.0,113.0,1.1,19.0,963.0,676.2,504.46
2016,5,27,13,45,923.5,113.0,1.15,19.0,938.0,625.36,467.03
2016,5,27,14,0,917.0,113.0,1.2,19.0,913.0,572.97,427.12
2016,5,27,14,15,909.5,111.5,1.2,18.5,881.5,517.66,384.06
2016,5,27,14,30,902.0,110.0,1.2,18.0,850.0,461.4,338.64
2016,5,27,14,45,892.0,108.5,1.25,18.0,813.0,403.54,290.06
2016,5,27,15,0,882.0,107.0,1.3,18.0,776.0,345.47,240.15
2016,5,27,15,15,869.5,104.5,1.3,17.5,734.0,286.17,189.42
2016,5,27,15,30,857.0,102.0,1.3,17.0,692.0,227.48,140.7
2016,5,27,15,45,841.5,99.0,1.35,17.0,645.5,160.92,90.82
2016,5,27,16,0,826.0,96.0,1.4,17.0,599.0,103.23,59.91
2016,5,27,16,15,805.5,93.0,1.35,16.5,549.5,70.93,56.08
2016,5,27,16,30,785.0,90.0,1.3,16.0,500.0,69.89,55.54
2016,5,27,16,45,757.5,86.0,1.3,16.0,448.5,67.95,54.07
2016,5,27,17,0,730.0,82.0,1.3,16.0,397.0,65.93,52.52
2016,5,27,17,15,692.5,77.0,1.25,15.5,345.0,57.68,45.56
2016,5,27,17,30,655.0,72.0,1.2,15.0,293.0,54.86,43.3
2016,5,27,17,45,601.5,66.0,1.15,14.5,242.0,51.06,40.09
2016,5,27,18,0,548.0,60.0,1.1,14.0,191.0,47.22,36.69
2016,5,27,18,15,467.5,51.5,1.0,13.0,144.5,41.11,31.15
2016,5,27,18,30,387.0,43.0,0.9,12.0,98.0,34.92,25.29
2016,5,27,18,45,261.5,30.5,0.85,11.5,61.5,24.92,15.54
2016,5,27,19,0,136.0,18.0,0.8,11.0,25.0,14.04,0.0
2016,5,27,19,15,68.0,9.0,0.75,10.5,12.5,7.68,0.0
2016,5,27,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,5,15,130.5,18.0,0.5,9.5,32.0,67.39,31.29
2016,5,28,5,30,261.0,36.0,0.4,10.0,64.0,147.19,110.65
2016,5,28,5,45,359.5,46.5,0.35,10.5,107.5,216.59,171.52
2016,5,28,6,0,458.0,57.0,0.3,11.0,151.0,295.03,238.26
2016,5,28,6,15,522.0,65.0,0.25,11.5,200.0,362.91,294.6
2016,5,28,6,30,586.0,73.0,0.2,12.0,249.0,436.21,352.71
2016,5,28,6,45,633.5,78.0,0.2,12.5,301.0,500.84,402.02
2016,5,28,7,0,681.0,83.0,0.2,13.0,353.0,568.14,451.26
2016,5,28,7,15,713.0,87.5,0.2,13.5,405.0,626.11,491.66
2016,5,28,7,30,745.0,92.0,0.2,14.0,457.0,681.53,528.07
2016,5,28,7,45,770.5,95.5,0.25,14.5,507.5,733.71,561.33
2016,5,28,8,0,796.0,99.0,0.3,15.0,558.0,784.94,593.26
2016,5,28,8,15,814.5,102.0,0.3,15.5,606.0,828.34,618.46
2016,5,28,8,30,833.0,105.0,0.3,16.0,654.0,869.69,641.93
2016,5,28,8,45,847.5,107.5,0.35,17.0,698.0,904.51,660.59
2016,5,28,9,0,862.0,110.0,0.4,18.0,742.0,926.27,670.86
2016,5,28,9,15,873.0,112.0,0.45,18.0,781.0,951.06,685.79
2016,5,28,9,30,884.0,114.0,0.5,18.0,820.0,972.57,698.67
2016,5,28,9,45,891.5,116.0,0.55,18.5,853.5,987.26,706.1
2016,5,28,10,0,899.0,118.0,0.6,19.0,887.0,998.28,711.45
2016,5,28,10,15,905.5,119.5,0.65,19.0,914.0,1004.07,715.07
2016,5,28,10,30,912.0,121.0,0.7,19.0,941.0,1006.02,716.53
2016,5,28,10,45,915.0,122.5,0.8,19.5,961.0,1000.75,713.42
2016,5,28,11,0,918.0,124.0,0.9,20.0,981.0,991.64,708.04
2016,5,28,11,15,920.5,124.5,0.95,20.0,994.0,977.34,699.82
2016,5,28,11,30,923.0,125.0,1.0,20.0,1007.0,959.36,689.37
2016,5,28,11,45,923.5,126.0,1.05,20.0,1012.0,936.48,675.83
2016,5,28,12,0,924.0,127.0,1.1,20.0,1017.0,910.22,660.11
2016,5,28,12,15,923.0,127.0,1.1,20.0,1014.5,878.68,640.13
2016,5,28,12,30,922.0,127.0,1.1,20.0,1012.0,844.19,618.19
2016,5,28,12,45,915.5,129.5,1.15,20.0,1001.0,804.78,593.51
2016,5,28,13,0,909.0,132.0,1.2,20.0,990.0,763.05,565.56
2016,5,28,13,15,905.5,131.0,1.2,20.0,972.5,718.48,534.01
2016,5,28,13,30,902.0,130.0,1.2,20.0,955.0,671.78,500.15
2016,5,28,13,45,895.5,129.5,1.3,20.0,930.0,621.78,463.73
2016,5,28,14,0,889.0,129.0,1.4,20.0,905.0,570.31,424.82
2016,5,28,14,15,881.0,127.0,1.4,19.5,874.0,515.78,382.4
2016,5,28,14,30,873.0,125.0,1.4,19.0,843.0,460.41,337.78
2016,5,28,14,45,862.5,123.5,1.4,19.0,806.0,403.88,290.25
2016,5,28,15,0,852.0,122.0,1.4,19.0,769.0,342.36,237.98
2016,5,28,15,15,839.0,119.0,1.35,18.5,727.0,283.29,187.7
2016,5,28,15,30,826.0,116.0,1.3,18.0,685.0,225.04,139.56
2016,5,28,15,45,810.0,112.5,1.3,18.0,639.0,167.17,96.66
2016,5,28,16,0,794.0,109.0,1.3,18.0,593.0,110.98,66.44
2016,5,28,16,15,772.0,105.5,1.25,17.5,544.0,79.01,62.75
2016,5,28,16,30,750.0,102.0,1.2,17.0,495.0,77.97,62.26
2016,5,28,16,45,733.5,88.0,1.2,16.5,440.0,69.05,54.89
2016,5,28,17,0,717.0,74.0,1.2,16.0,385.0,59.64,47.0
2016,5,28,17,15,649.5,80.0,1.1,15.5,334.0,59.3,46.99
2016,5,28,17,30,582.0,86.0,1.0,15.0,283.0,64.68,51.99
2016,5,28,17,45,531.5,77.0,0.95,14.5,234.0,59.05,47.17
2016,5,28,18,0,481.0,68.0,0.9,14.0,185.0,53.21,42.02
2016,5,28,18,15,413.5,57.0,0.8,13.0,140.5,45.38,34.96
2016,5,28,18,30,346.0,46.0,0.7,12.0,96.0,37.3,27.43
2016,5,28,18,45,229.0,32.5,0.65,11.5,60.5,25.17,15.85
2016,5,28,19,0,112.0,19.0,0.6,11.0,25.0,14.77,0.0
2016,5,28,19,15,56.0,9.5,0.55,10.5,12.5,8.11,0.0
2016,5,28,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,5,15,141.0,18.0,0.65,8.5,33.5,70.37,34.26
2016,5,29,5,30,282.0,36.0,0.6,9.0,67.0,155.75,117.83
2016,5,29,5,45,381.5,46.0,0.55,9.5,110.5,224.6,178.79
2016,5,29,6,0,481.0,56.0,0.5,10.0,154.0,304.07,246.95
2016,5,29,6,15,544.0,63.0,0.45,10.0,203.5,371.43,303.97
2016,5,29,6,30,607.0,70.0,0.4,10.0,253.0,444.02,362.83
2016,5,29,6,45,652.5,75.0,0.4,10.5,305.5,508.28,412.48
2016,5,29,7,0,698.0,80.0,0.4,11.0,358.0,575.01,461.91
2016,5,29,7,15,729.5,84.5,0.4,11.5,410.0,630.56,501.16
2016,5,29,7,30,761.0,89.0,0.4,12.0,462.0,689.25,540.19
2016,5,29,7,45,784.5,92.5,0.45,12.5,512.5,740.39,573.14
2016,5,29,8,0,808.0,96.0,0.5,13.0,563.0,790.41,604.72
2016,5,29,8,15,826.0,99.0,0.55,13.5,611.0,833.73,631.19
2016,5,29,8,30,844.0,102.0,0.6,14.0,659.0,874.94,655.96
2016,5,29,8,45,857.5,104.5,0.65,14.5,702.5,899.48,669.54
2016,5,29,9,0,871.0,107.0,0.7,15.0,746.0,930.39,687.47
2016,5,29,9,15,881.5,109.0,0.7,15.0,785.5,954.91,701.33
2016,5,29,9,30,892.0,111.0,0.7,15.0,825.0,976.1,713.16
2016,5,29,9,45,897.0,114.5,0.75,15.5,857.5,990.07,720.25
2016,5,29,10,0,902.0,118.0,0.8,16.0,890.0,1000.27,725.15
2016,5,29,10,15,908.0,119.5,0.85,16.0,917.0,1005.61,728.51
2016,5,29,10,30,914.0,121.0,0.9,16.0,944.0,1007.11,729.63
2016,5,29,10,45,917.0,123.0,0.95,16.5,964.0,1002.34,725.61
2016,5,29,11,0,920.0,125.0,1.0,17.0,984.0,993.7,719.33
2016,5,29,11,15,922.5,125.5,1.0,17.0,996.5,979.4,709.99
2016,5,29,11,30,925.0,126.0,1.0,17.0,1009.0,961.41,698.45
2016,5,29,11,45,924.0,127.5,1.05,17.0,1014.0,937.62,684.19
2016,5,29,12,0,923.0,129.0,1.1,17.0,1019.0,910.52,667.77
2016,5,29,12,15,923.0,129.0,1.1,17.0,1017.0,879.86,648.15
2016,5,29,12,30,923.0,129.0,1.1,17.0,1015.0,846.19,626.49
2016,5,29,12,45,916.5,131.5,1.15,17.0,1004.0,806.77,601.53
2016,5,29,13,0,910.0,134.0,1.2,17.0,993.0,765.03,573.23
2016,5,29,13,15,907.0,133.0,1.2,17.0,976.0,720.8,541.58
2016,5,29,13,30,904.0,132.0,1.2,17.0,959.0,674.4,507.56
2016,5,29,13,45,899.0,130.5,1.2,17.0,935.0,624.46,470.03
2016,5,29,14,0,894.0,129.0,1.2,17.0,911.0,572.92,430.14
2016,5,29,14,15,886.5,127.5,1.2,17.0,880.5,518.79,387.04
2016,5,29,14,30,879.0,126.0,1.2,17.0,850.0,463.74,341.8
2016,5,29,14,45,870.0,123.5,1.2,17.0,813.5,406.76,293.77
2016,5,29,15,0,861.0,121.0,1.2,17.0,777.0,349.51,244.46
2016,5,29,15,15,848.0,118.5,1.15,16.5,735.0,285.39,190.1
2016,5,29,15,30,835.0,116.0,1.1,16.0,693.0,227.02,141.61
2016,5,29,15,45,820.0,112.5,1.1,16.0,647.0,168.76,98.11
2016,5,29,16,0,805.0,109.0,1.1,16.0,601.0,112.06,67.3
2016,5,29,16,15,783.0,105.5,1.1,15.5,551.5,79.13,63.34
2016,5,29,16,30,761.0,102.0,1.1,15.0,502.0,78.08,62.85
2016,5,29,16,45,734.5,96.5,1.1,15.0,450.5,68.86,55.06
2016,5,29,17,0,708.0,91.0,1.1,15.0,399.0,66.3,53.04
2016,5,29,17,15,669.0,85.5,1.05,14.5,347.0,63.45,50.83
2016,5,29,17,30,630.0,80.0,1.0,14.0,295.0,60.51,48.49
2016,5,29,17,45,577.0,73.0,0.95,13.5,244.5,56.21,44.84
2016,5,29,18,0,524.0,66.0,0.9,13.0,194.0,51.81,40.95
2016,5,29,18,15,441.5,56.5,0.85,12.0,147.0,45.05,34.83
2016,5,29,18,30,359.0,47.0,0.8,11.0,100.0,38.16,28.34
2016,5,29,18,45,237.5,34.0,0.75,10.5,63.5,26.32,16.98
2016,5,29,19,0,116.0,21.0,0.7,10.0,27.0,16.31,1.42
2016,5,29,19,15,58.0,10.5,0.7,9.5,13.5,8.96,0.0
2016,5,29,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,5,15,153.0,18.0,0.65,7.5,34.5,76.69,39.19
2016,5,30,5,30,306.0,36.0,0.6,8.0,69.0,163.78,124.41
2016,5,30,5,45,405.5,45.0,0.6,8.5,113.5,232.87,185.98
2016,5,30,6,0,505.0,54.0,0.6,9.0,158.0,312.44,254.76
2016,5,30,6,15,567.5,61.0,0.55,9.5,208.0,380.62,312.24
2016,5,30,6,30,630.0,68.0,0.5,10.0,258.0,454.0,371.25
2016,5,30,6,45,674.5,72.5,0.5,10.5,310.5,518.06,420.82
2016,5,30,7,0,719.0,77.0,0.5,11.0,363.0,581.91,468.25
2016,5,30,7,15,750.0,81.0,0.5,11.5,415.5,640.24,509.59
2016,5,30,7,30,781.0,85.0,0.5,12.0,468.0,698.73,548.24
2016,5,30,7,45,804.5,88.0,0.5,12.5,519.0,749.98,580.47
2016,5,30,8,0,828.0,91.0,0.5,13.0,570.0,800.07,611.14
2016,5,30,8,15,845.5,94.0,0.5,13.5,618.5,843.56,636.67
2016,5,30,8,30,863.0,97.0,0.5,14.0,667.0,875.95,654.48
2016,5,30,8,45,876.5,99.0,0.55,14.5,711.0,909.63,674.1
2016,5,30,9,0,890.0,101.0,0.6,15.0,755.0,940.46,691.69
2016,5,30,9,15,900.5,103.0,0.6,15.5,794.5,965.38,704.37
2016,5,30,9,30,911.0,105.0,0.6,16.0,834.0,986.91,714.93
2016,5,30,9,45,915.0,109.0,0.65,16.5,866.5,1000.74,721.85
2016,5,30,10,0,919.0,113.0,0.7,17.0,899.0,1010.7,726.58
2016,5,30,10,15,924.5,114.0,0.75,17.0,926.0,1015.18,729.41
2016,5,30,10,30,930.0,115.0,0.8,17.0,953.0,1015.79,730.03
2016,5,30,10,45,934.5,116.0,0.85,17.5,973.5,1011.52,726.41
2016,5,30,11,0,939.0,117.0,0.9,18.0,994.0,1003.33,720.52
2016,5,30,11,15,941.0,117.5,0.9,18.0,1006.5,988.47,710.92
2016,5,30,11,30,943.0,118.0,0.9,18.0,1019.0,969.87,699.14
2016,5,30,11,45,944.0,118.0,0.95,18.5,1024.5,946.32,683.97
2016,5,30,12,0,945.0,118.0,1.0,19.0,1030.0,919.34,666.63
2016,5,30,12,15,944.5,118.0,1.0,19.0,1027.5,887.84,646.75
2016,5,30,12,30,944.0,118.0,1.0,19.0,1025.0,853.29,624.84
2016,5,30,12,45,941.5,118.0,1.05,19.0,1015.0,814.32,600.59
2016,5,30,13,0,939.0,118.0,1.1,19.0,1005.0,772.71,573.26
2016,5,30,13,15,936.0,117.0,1.1,19.0,987.5,727.49,541.3
2016,5,30,13,30,933.0,116.0,1.1,19.0,970.0,680.01,506.9
2016,5,30,13,45,928.0,114.5,1.15,19.5,946.0,628.91,468.48
2016,5,30,14,0,923.0,113.0,1.2,20.0,922.0,576.14,427.63
2016,5,30,14,15,916.0,111.5,1.2,19.5,891.0,520.97,384.87
2016,5,30,14,30,909.0,110.0,1.2,19.0,860.0,464.77,339.69
2016,5,30,14,45,900.5,108.0,1.2,19.0,823.0,406.89,291.12
2016,5,30,15,0,892.0,106.0,1.2,19.0,786.0,348.63,241.15
2016,5,30,15,15,880.0,103.5,1.2,18.5,744.0,289.06,190.43
2016,5,30,15,30,868.0,101.0,1.2,18.0,702.0,230.03,141.6
2016,5,30,15,45,853.0,98.0,1.2,18.0,655.5,171.07,97.82
2016,5,30,16,0,838.0,95.0,1.2,18.0,609.0,104.76,59.8
2016,5,30,16,15,818.0,92.0,1.15,17.5,559.5,70.32,55.29
2016,5,30,16,30,798.0,89.0,1.1,17.0,510.0,69.24,54.73
2016,5,30,16,45,772.0,85.0,1.1,17.0,458.0,67.28,53.24
2016,5,30,17,0,746.0,81.0,1.1,17.0,406.0,65.23,51.67
2016,5,30,17,15,709.5,76.0,1.05,16.0,354.0,62.19,49.42
2016,5,30,17,30,673.0,71.0,1.0,15.0,302.0,54.16,42.68
2016,5,30,17,45,622.0,65.0,0.95,14.5,250.5,50.33,39.44
2016,5,30,18,0,571.0,59.0,0.9,14.0,199.0,46.44,36.01
2016,5,30,18,15,491.5,51.0,0.8,13.5,152.0,40.67,30.75
2016,5,30,18,30,412.0,43.0,0.7,13.0,105.0,34.85,25.21
2016,5,30,18,45,288.0,31.5,0.6,12.5,67.0,25.72,16.39
2016,5,30,19,0,164.0,20.0,0.5,12.0,29.0,15.62,1.97
2016,5,30,19,15,82.0,10.0,0.5,11.5,14.5,8.54,0.0
2016,5,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,31,5,15,165.5,17.5,0.55,8.5,35.5,79.65,41.64
2016,5,31,5,30,331.0,35.0,0.5,9.0,71.0,171.2,129.47
2016,5,31,5,45,426.5,43.5,0.45,9.5,116.0,239.33,189.96
2016,5,31,6,0,522.0,52.0,0.4,10.0,161.0,317.48,256.95
2016,5,31,6,15,583.5,58.5,0.4,10.5,211.0,385.3,313.88
2016,5,31,6,30,645.0,65.0,0.4,11.0,261.0,458.21,372.37
2016,5,31,6,45,687.5,70.0,0.4,11.5,313.5,522.24,421.5
2016,5,31,7,0,730.0,75.0,0.4,12.0,366.0,586.12,468.51
2016,5,31,7,15,760.0,78.5,0.4,12.5,418.5,643.57,508.84
2016,5,31,7,30,790.0,82.0,0.4,13.0,471.0,701.08,546.34
2016,5,31,7,45,813.0,85.0,0.45,14.0,521.5,752.22,577.96
2016,5,31,8,0,836.0,88.0,0.5,15.0,572.0,802.15,608.02
2016,5,31,8,15,853.0,90.5,0.5,15.5,620.0,836.62,627.33
2016,5,31,8,30,870.0,93.0,0.5,16.0,668.0,876.68,650.22
2016,5,31,8,45,883.0,95.5,0.55,16.5,712.0,910.68,669.76
2016,5,31,9,0,896.0,98.0,0.6,17.0,756.0,941.77,687.37
2016,5,31,9,15,906.0,99.5,0.65,17.5,795.5,965.85,700.48
2016,5,31,9,30,916.0,101.0,0.7,18.0,835.0,986.51,711.55
2016,5,31,9,45,923.0,103.0,0.75,18.5,868.0,1001.27,719.01
2016,5,31,10,0,930.0,105.0,0.8,19.0,901.0,1012.25,724.29
2016,5,31,10,15,935.5,106.0,0.85,19.0,928.5,1016.91,727.16
2016,5,31,10,30,941.0,107.0,0.9,19.0,956.0,1017.65,727.82
2016,5,31,10,45,945.0,108.0,0.95,19.5,976.0,1013.02,723.93
2016,5,31,11,0,949.0,109.0,1.0,20.0,996.0,1004.44,717.76
2016,5,31,11,15,951.5,109.5,1.0,20.0,1009.5,990.09,708.51
2016,5,31,11,30,954.0,110.0,1.0,20.0,1023.0,971.96,697.05
2016,5,31,11,45,955.0,110.0,1.05,20.5,1028.5,948.36,681.84
2016,5,31,12,0,956.0,110.0,1.1,21.0,1034.0,921.28,664.45
2016,5,31,12,15,956.0,110.0,1.1,21.0,1031.5,890.06,644.83
2016,5,31,12,30,956.0,110.0,1.1,21.0,1029.0,855.71,623.13
2016,5,31,12,45,956.5,108.0,1.1,21.0,1020.0,817.07,598.5
2016,5,31,13,0,957.0,106.0,1.1,21.0,1011.0,775.56,571.12
2016,5,31,13,15,954.0,105.5,1.1,21.0,994.0,730.18,539.26
2016,5,31,13,30,951.0,105.0,1.1,21.0,977.0,682.47,504.94
2016,5,31,13,45,946.5,104.0,1.15,21.5,953.0,631.37,466.75
2016,5,31,14,0,942.0,103.0,1.2,22.0,929.0,578.5,426.06
2016,5,31,14,15,935.5,101.5,1.2,22.0,898.0,522.74,382.4
2016,5,31,14,30,929.0,100.0,1.2,22.0,867.0,465.87,336.42
2016,5,31,14,45,920.5,98.5,1.2,22.0,830.5,407.41,287.84
2016,5,31,15,0,912.0,97.0,1.2,22.0,794.0,348.54,237.82
2016,5,31,15,15,901.0,95.0,1.2,21.5,752.0,288.57,187.16
2016,5,31,15,30,890.0,93.0,1.2,21.0,710.0,228.98,138.24
2016,5,31,15,45,875.0,91.0,1.2,21.0,663.5,169.54,94.5
2016,5,31,16,0,860.0,89.0,1.2,21.0,617.0,111.43,63.63
2016,5,31,16,15,841.0,86.0,1.15,20.5,567.5,66.6,51.44
2016,5,31,16,30,822.0,83.0,1.1,20.0,518.0,65.35,50.73
2016,5,31,16,45,796.0,79.5,1.1,19.5,466.0,63.56,49.5
2016,5,31,17,0,770.0,76.0,1.1,19.0,414.0,61.71,48.2
2016,5,31,17,15,735.0,72.0,1.05,18.0,361.5,59.3,46.49
2016,5,31,17,30,700.0,68.0,1.0,17.0,309.0,56.85,44.68
2016,5,31,17,45,649.0,62.5,0.95,16.5,257.0,48.62,37.6
2016,5,31,18,0,598.0,57.0,0.9,16.0,205.0,45.0,34.45
2016,5,31,18,15,520.0,49.5,0.8,15.0,157.0,39.56,29.57
2016,5,31,18,30,442.0,42.0,0.7,14.0,109.0,34.08,24.44
2016,5,31,18,45,315.0,31.5,0.65,13.5,70.0,25.75,16.39
2016,5,31,19,0,188.0,21.0,0.6,13.0,31.0,17.32,3.61
2016,5,31,19,15,94.0,10.5,0.65,12.5,15.5,8.96,0.0
2016,5,31,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,5.0,0.9,8.5,5.0,0.0,0.0
2016,6,1,5,0,0.0,10.0,0.9,9.0,10.0,8.54,0.0
2016,6,1,5,15,167.0,23.0,0.9,9.5,41.5,84.4,45.3
2016,6,1,5,30,334.0,36.0,0.9,10.0,73.0,172.77,130.51
2016,6,1,5,45,430.0,45.0,0.95,10.5,118.0,241.8,192.08
2016,6,1,6,0,526.0,54.0,1.0,11.0,163.0,320.89,260.62
2016,6,1,6,15,588.0,60.5,0.95,11.0,214.0,389.22,319.02
2016,6,1,6,30,650.0,67.0,0.9,11.0,265.0,462.62,379.12
2016,6,1,6,45,694.5,71.5,0.85,11.5,318.5,527.52,429.37
2016,6,1,7,0,739.0,76.0,0.8,12.0,372.0,592.34,477.34
2016,6,1,7,15,769.5,80.0,0.8,12.5,425.0,651.09,519.19
2016,6,1,7,30,800.0,84.0,0.8,13.0,478.0,709.92,558.21
2016,6,1,7,45,823.0,87.0,0.85,13.5,529.5,761.44,591.49
2016,6,1,8,0,846.0,90.0,0.9,14.0,581.0,811.71,623.29
2016,6,1,8,15,863.5,93.0,0.9,14.5,629.5,847.41,643.83
2016,6,1,8,30,881.0,96.0,0.9,15.0,678.0,888.72,667.96
2016,6,1,8,45,894.0,98.0,0.9,15.5,722.5,922.41,686.59
2016,6,1,9,0,907.0,100.0,0.9,16.0,767.0,953.16,703.2
2016,6,1,9,15,917.5,102.0,0.9,16.5,807.0,978.4,716.15
2016,6,1,9,30,928.0,104.0,0.9,17.0,847.0,1000.21,726.92
2016,6,1,9,45,934.5,106.0,0.9,17.5,880.5,1014.56,733.05
2016,6,1,10,0,941.0,108.0,0.9,18.0,914.0,1025.09,736.96
2016,6,1,10,15,946.5,109.0,0.9,18.0,941.5,1029.74,738.75
2016,6,1,10,30,952.0,110.0,0.9,18.0,969.0,1030.43,738.3
2016,6,1,10,45,954.0,112.0,0.95,18.5,989.0,1024.77,733.78
2016,6,1,11,0,956.0,114.0,1.0,19.0,1009.0,1015.13,726.96
2016,6,1,11,15,958.5,115.0,1.0,19.0,1022.0,1001.09,717.91
2016,6,1,11,30,961.0,116.0,1.0,19.0,1035.0,983.21,706.6
2016,6,1,11,45,959.5,117.5,1.05,19.0,1040.0,958.52,692.0
2016,6,1,12,0,958.0,119.0,1.1,19.0,1045.0,930.41,675.21
2016,6,1,12,15,957.5,119.0,1.1,19.0,1042.5,898.62,655.14
2016,6,1,12,30,957.0,119.0,1.1,19.0,1040.0,863.74,633.0
2016,6,1,12,45,946.0,124.5,1.15,19.0,1027.5,822.49,607.2
2016,6,1,13,0,935.0,130.0,1.2,19.0,1015.0,779.06,578.29
2016,6,1,13,15,931.5,129.5,1.2,19.0,997.5,734.06,546.46
2016,6,1,13,30,928.0,129.0,1.2,19.0,980.0,686.85,512.21
2016,6,1,13,45,921.0,128.5,1.2,19.0,955.0,635.6,474.11
2016,6,1,14,0,914.0,128.0,1.2,19.0,930.0,582.86,433.74
2016,6,1,14,15,906.5,126.5,1.15,19.0,899.0,527.89,390.11
2016,6,1,14,30,899.0,125.0,1.1,19.0,868.0,471.95,344.4
2016,6,1,14,45,888.5,123.5,1.1,19.0,830.5,414.21,296.3
2016,6,1,15,0,878.0,122.0,1.1,19.0,793.0,356.3,247.0
2016,6,1,15,15,865.0,119.5,1.05,18.5,750.5,291.36,192.48
2016,6,1,15,30,852.0,117.0,1.0,18.0,708.0,232.11,143.66
2016,6,1,15,45,836.5,113.5,0.95,18.0,661.5,172.9,99.62
2016,6,1,16,0,821.0,110.0,0.9,18.0,615.0,115.28,68.11
2016,6,1,16,15,799.5,106.5,0.85,17.5,565.0,79.93,63.46
2016,6,1,16,30,778.0,103.0,0.8,17.0,515.0,78.89,63.0
2016,6,1,16,45,597.5,125.0,0.8,17.0,423.0,86.47,69.77
2016,6,1,17,0,417.0,147.0,0.8,17.0,331.0,100.04,81.7
2016,6,1,17,15,380.5,137.0,0.75,16.0,288.5,94.79,77.73
2016,6,1,17,30,344.0,127.0,0.7,15.0,246.0,92.17,76.0
2016,6,1,17,45,321.5,108.0,0.65,14.5,205.0,77.47,63.37
2016,6,1,18,0,299.0,89.0,0.6,14.0,164.0,65.09,52.55
2016,6,1,18,15,254.0,72.0,0.6,13.0,125.5,53.49,42.21
2016,6,1,18,30,209.0,55.0,0.6,12.0,87.0,41.48,31.22
2016,6,1,18,45,139.0,38.0,0.65,11.5,56.0,29.52,19.85
2016,6,1,19,0,69.0,21.0,0.7,11.0,25.0,16.62,3.99
2016,6,1,19,15,34.5,10.5,0.7,10.5,12.5,8.96,0.0
2016,6,1,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,4,45,27.0,5.0,0.75,7.5,5.5,0.0,0.0
2016,6,2,5,0,54.0,10.0,0.7,8.0,11.0,20.9,0.0
2016,6,2,5,15,200.0,22.5,0.65,8.0,42.5,94.88,52.48
2016,6,2,5,30,346.0,35.0,0.6,8.0,74.0,175.61,133.38
2016,6,2,5,45,443.0,44.0,0.55,8.5,120.0,245.5,195.65
2016,6,2,6,0,540.0,53.0,0.5,9.0,166.0,325.61,264.57
2016,6,2,6,15,601.0,59.5,0.45,9.5,217.0,394.04,321.96
2016,6,2,6,30,662.0,66.0,0.4,10.0,268.0,467.45,380.61
2016,6,2,6,45,705.0,70.5,0.4,10.5,321.5,529.48,428.34
2016,6,2,7,0,748.0,75.0,0.4,11.0,375.0,596.32,477.59
2016,6,2,7,15,778.0,79.0,0.35,11.5,428.0,655.05,518.12
2016,6,2,7,30,808.0,83.0,0.3,12.0,481.0,713.82,555.6
2016,6,2,7,45,830.5,86.0,0.3,13.0,532.5,765.21,586.32
2016,6,2,8,0,853.0,89.0,0.3,14.0,584.0,815.32,615.31
2016,6,2,8,15,870.0,92.0,0.3,14.5,633.0,850.88,635.07
2016,6,2,8,30,887.0,95.0,0.3,15.0,682.0,891.94,658.31
2016,6,2,8,45,900.0,97.0,0.35,15.5,726.5,925.79,677.48
2016,6,2,9,0,913.0,99.0,0.4,16.0,771.0,956.69,694.76
2016,6,2,9,15,923.0,101.0,0.45,16.5,810.5,981.6,708.26
2016,6,2,9,30,933.0,103.0,0.5,17.0,850.0,1003.04,719.69
2016,6,2,9,45,935.0,107.5,0.55,17.5,882.5,1015.78,725.85
2016,6,2,10,0,937.0,112.0,0.6,18.0,915.0,1024.55,729.8
2016,6,2,10,15,942.5,113.0,0.65,18.5,942.5,1029.17,731.37
2016,6,2,10,30,948.0,114.0,0.7,19.0,970.0,1029.85,730.71
2016,6,2,10,45,951.5,115.0,0.75,19.5,990.0,1024.64,726.6
2016,6,2,11,0,955.0,116.0,0.8,20.0,1010.0,1015.48,720.24
2016,6,2,11,15,957.0,116.5,0.8,20.0,1023.0,1000.54,710.76
2016,6,2,11,30,959.0,117.0,0.8,20.0,1036.0,981.81,699.08
2016,6,2,11,45,959.5,117.5,0.85,20.5,1041.0,958.08,684.07
2016,6,2,12,0,960.0,118.0,0.9,21.0,1046.0,930.87,666.91
2016,6,2,12,15,959.5,118.0,0.9,21.0,1044.0,899.1,647.18
2016,6,2,12,30,959.0,118.0,0.9,21.0,1042.0,864.24,625.41
2016,6,2,12,45,964.5,112.5,0.9,21.0,1034.0,826.41,601.59
2016,6,2,13,0,970.0,107.0,0.9,21.0,1026.0,785.37,574.82
2016,6,2,13,15,966.5,106.5,0.9,21.0,1008.5,739.22,542.77
2016,6,2,13,30,963.0,106.0,0.9,21.0,991.0,690.76,508.28
2016,6,2,13,45,958.5,105.0,0.95,21.5,966.5,639.21,470.18
2016,6,2,14,0,954.0,104.0,1.0,22.0,942.0,585.85,429.54
2016,6,2,14,15,947.0,102.5,1.0,21.5,910.5,529.35,386.41
2016,6,2,14,30,940.0,101.0,1.0,21.0,879.0,471.76,340.79
2016,6,2,14,45,931.5,99.5,1.0,21.0,842.0,412.79,291.92
2016,6,2,15,0,923.0,98.0,1.0,21.0,805.0,353.4,241.54
2016,6,2,15,15,911.5,96.0,1.0,20.5,762.0,292.75,190.37
2016,6,2,15,30,900.0,94.0,1.0,20.0,719.0,232.53,140.91
2016,6,2,15,45,885.0,91.5,1.0,20.0,672.0,172.23,96.32
2016,6,2,16,0,870.0,89.0,1.0,20.0,625.0,113.27,64.5
2016,6,2,16,15,850.5,86.0,1.0,19.5,575.0,66.69,51.71
2016,6,2,16,30,831.0,83.0,1.0,19.0,525.0,65.42,50.99
2016,6,2,16,45,805.0,80.0,1.0,19.0,472.5,63.98,49.96
2016,6,2,17,0,779.0,77.0,1.0,19.0,420.0,62.5,48.88
2016,6,2,17,15,743.5,72.5,0.95,18.0,367.0,59.71,46.84
2016,6,2,17,30,708.0,68.0,0.9,17.0,314.0,56.86,44.68
2016,6,2,17,45,658.5,62.5,0.85,16.5,262.0,48.64,37.61
2016,6,2,18,0,609.0,57.0,0.8,16.0,210.0,45.01,34.46
2016,6,2,18,15,533.0,49.5,0.75,15.0,161.5,39.56,29.6
2016,6,2,18,30,457.0,42.0,0.7,14.0,113.0,34.05,24.46
2016,6,2,18,45,335.0,31.5,0.65,13.5,73.5,25.72,16.47
2016,6,2,19,0,213.0,21.0,0.6,13.0,34.0,17.27,4.9
2016,6,2,19,15,106.5,10.5,0.55,12.5,17.0,8.96,0.0
2016,6,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,45,34.5,5.0,0.1,10.0,5.5,0.0,0.0
2016,6,3,5,0,69.0,10.0,0.1,10.0,11.0,24.28,0.0
2016,6,3,5,15,216.5,22.0,0.1,10.5,43.0,99.03,54.99
2016,6,3,5,30,364.0,34.0,0.1,11.0,75.0,180.43,134.84
2016,6,3,5,45,456.0,42.5,0.1,11.5,120.5,248.6,194.59
2016,6,3,6,0,548.0,51.0,0.1,12.0,166.0,326.42,260.44
2016,6,3,6,15,607.0,57.0,0.1,12.0,216.5,393.52,316.43
2016,6,3,6,30,666.0,63.0,0.1,12.0,267.0,465.39,373.9
2016,6,3,6,45,706.5,68.0,0.1,12.5,319.5,526.86,420.45
2016,6,3,7,0,747.0,73.0,0.1,13.0,372.0,592.58,468.06
2016,6,3,7,15,776.0,76.5,0.1,13.5,424.5,649.92,507.64
2016,6,3,7,30,805.0,80.0,0.1,14.0,477.0,707.23,544.31
