Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,7,45,827.0,83.0,0.1,15.0,528.0,758.07,574.32
2016,6,3,8,0,849.0,86.0,0.1,16.0,579.0,800.01,597.55
2016,6,3,8,15,865.0,88.5,0.15,17.0,627.0,841.8,620.92
2016,6,3,8,30,881.0,91.0,0.2,18.0,675.0,881.34,642.46
2016,6,3,8,45,893.0,93.5,0.25,19.0,718.5,914.76,659.84
2016,6,3,9,0,905.0,96.0,0.3,20.0,762.0,945.21,675.27
2016,6,3,9,15,914.5,97.5,0.3,20.5,801.0,969.05,686.78
2016,6,3,9,30,924.0,99.0,0.3,21.0,840.0,989.45,696.24
2016,6,3,9,45,937.5,96.5,0.35,22.0,875.0,1005.86,703.11
2016,6,3,10,0,951.0,94.0,0.4,23.0,910.0,1018.66,707.95
2016,6,3,10,15,956.0,95.0,0.45,23.0,936.5,1023.16,710.7
2016,6,3,10,30,961.0,96.0,0.5,23.0,963.0,1023.68,711.36
2016,6,3,10,45,963.5,97.0,0.55,23.5,983.0,1017.83,707.0
2016,6,3,11,0,966.0,98.0,0.6,24.0,1003.0,1008.0,700.45
2016,6,3,11,15,968.0,98.5,0.65,24.0,1016.0,993.31,692.44
2016,6,3,11,30,970.0,99.0,0.7,24.0,1029.0,974.78,682.19
2016,6,3,11,45,969.5,100.0,0.75,24.5,1034.0,950.79,667.3
2016,6,3,12,0,969.0,101.0,0.8,25.0,1039.0,923.3,650.29
2016,6,3,12,15,968.5,101.0,0.85,25.0,1036.5,891.62,631.84
2016,6,3,12,30,968.0,101.0,0.9,25.0,1034.0,856.79,611.22
2016,6,3,12,45,957.5,106.5,0.95,25.0,1021.5,816.05,586.56
2016,6,3,13,0,947.0,112.0,1.0,25.0,1009.0,773.03,559.27
2016,6,3,13,15,943.5,111.5,1.0,24.5,992.0,727.89,529.23
2016,6,3,13,30,940.0,111.0,1.0,24.0,975.0,680.49,496.67
2016,6,3,13,45,934.5,110.0,1.05,24.0,950.5,629.5,460.06
2016,6,3,14,0,929.0,109.0,1.1,24.0,926.0,576.85,420.93
2016,6,3,14,15,922.0,107.5,1.1,24.0,895.0,521.68,378.23
2016,6,3,14,30,915.0,106.0,1.1,24.0,864.0,465.47,333.3
2016,6,3,14,45,905.5,104.5,1.1,24.0,827.0,407.55,285.75
2016,6,3,15,0,896.0,103.0,1.1,24.0,790.0,349.36,236.88
2016,6,3,15,15,884.0,100.5,1.1,23.5,748.0,289.82,187.2
2016,6,3,15,30,872.0,98.0,1.1,23.0,706.0,230.81,139.24
2016,6,3,15,45,856.0,96.0,1.1,23.0,659.5,172.41,96.46
2016,6,3,16,0,840.0,94.0,1.1,23.0,613.0,106.63,58.88
2016,6,3,16,15,820.0,91.0,1.05,22.5,563.5,69.5,53.44
2016,6,3,16,30,800.0,88.0,1.0,22.0,514.0,68.4,52.87
2016,6,3,16,45,772.5,84.5,1.0,22.0,462.5,66.75,51.67
2016,6,3,17,0,745.0,81.0,1.0,22.0,411.0,65.05,50.42
2016,6,3,17,15,709.0,76.0,0.95,21.0,358.5,62.02,48.22
2016,6,3,17,30,673.0,71.0,0.9,20.0,306.0,54.01,41.64
2016,6,3,17,45,622.0,65.5,0.85,19.5,255.0,50.55,38.81
2016,6,3,18,0,571.0,60.0,0.8,19.0,204.0,47.06,35.81
2016,6,3,18,15,495.5,52.0,0.75,18.0,157.0,41.34,30.77
2016,6,3,18,30,420.0,44.0,0.7,17.0,110.0,35.54,25.44
2016,6,3,18,45,302.5,33.0,0.65,16.0,71.5,26.88,17.3
2016,6,3,19,0,185.0,22.0,0.6,15.0,33.0,18.07,5.83
2016,6,3,19,15,92.5,11.0,0.6,14.5,16.5,9.39,0.0
2016,6,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.55,13.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.6,13.0,8.0,6.83,0.0
2016,6,4,5,15,74.0,23.5,0.55,13.0,32.0,52.12,27.4
2016,6,4,5,30,148.0,39.0,0.5,13.0,56.0,101.36,75.13
2016,6,4,5,45,193.5,56.5,0.5,13.5,90.5,146.89,115.34
2016,6,4,6,0,239.0,74.0,0.5,14.0,125.0,197.0,158.68
2016,6,4,6,15,268.5,92.5,0.5,14.0,163.5,244.58,199.3
2016,6,4,6,30,298.0,111.0,0.5,14.0,202.0,294.6,240.65
2016,6,4,6,45,326.0,126.0,0.55,14.5,242.5,341.86,278.29
2016,6,4,7,0,354.0,141.0,0.6,15.0,283.0,404.93,326.7
2016,6,4,7,15,200.5,168.5,0.6,15.0,251.5,315.08,254.1
2016,6,4,7,30,47.0,196.0,0.6,15.0,220.0,223.96,178.84
2016,6,4,7,45,107.0,228.0,0.6,15.5,288.5,304.48,243.11
2016,6,4,8,0,167.0,260.0,0.6,16.0,357.0,404.52,318.65
2016,6,4,8,15,222.0,276.5,0.6,16.0,417.0,471.55,367.79
2016,6,4,8,30,277.0,293.0,0.6,16.0,477.0,558.29,429.79
2016,6,4,8,45,305.5,308.0,0.6,16.5,523.5,604.41,460.08
2016,6,4,9,0,334.0,323.0,0.6,17.0,570.0,650.33,490.0
2016,6,4,9,15,251.0,358.0,0.6,17.0,549.0,612.47,459.84
2016,6,4,9,30,168.0,393.0,0.6,17.0,528.0,552.32,415.09
2016,6,4,9,45,89.5,310.0,0.65,17.0,382.5,391.27,298.65
2016,6,4,10,0,11.0,227.0,0.7,17.0,237.0,205.54,157.69
2016,6,4,10,15,220.5,304.5,0.7,17.0,504.0,523.34,400.83
2016,6,4,10,30,430.0,382.0,0.7,17.0,771.0,810.24,596.0
2016,6,4,10,45,278.5,428.5,0.75,17.5,682.5,690.19,507.62
2016,6,4,11,0,127.0,475.0,0.8,18.0,594.0,569.79,421.6
2016,6,4,11,15,279.5,452.5,0.85,18.5,719.5,694.84,511.68
2016,6,4,11,30,432.0,430.0,0.9,19.0,845.0,807.92,587.68
2016,6,4,11,45,357.5,455.5,0.95,19.5,800.0,740.48,539.41
2016,6,4,12,0,283.0,481.0,1.0,20.0,755.0,682.28,498.71
2016,6,4,12,15,153.0,419.0,1.0,20.0,567.0,498.14,370.39
2016,6,4,12,30,23.0,357.0,1.0,20.0,379.0,318.56,239.41
2016,6,4,12,45,237.5,389.5,1.0,20.5,615.0,518.0,388.34
2016,6,4,13,0,452.0,422.0,1.0,21.0,851.0,681.13,500.08
2016,6,4,13,15,678.0,272.5,1.0,21.0,903.0,685.66,504.56
2016,6,4,13,30,904.0,123.0,1.0,21.0,955.0,667.54,493.8
2016,6,4,13,45,903.5,119.0,1.05,21.5,932.5,618.81,457.16
2016,6,4,14,0,903.0,115.0,1.1,22.0,910.0,568.05,418.19
2016,6,4,14,15,896.5,113.5,1.1,22.0,880.0,514.49,376.32
2016,6,4,14,30,890.0,112.0,1.1,22.0,850.0,459.87,332.26
2016,6,4,14,45,884.0,109.0,1.1,22.0,815.0,403.53,285.55
2016,6,4,15,0,878.0,106.0,1.1,22.0,780.0,346.57,237.25
2016,6,4,15,15,866.5,104.0,1.1,21.5,739.0,288.58,188.42
2016,6,4,15,30,855.0,102.0,1.1,21.0,698.0,231.04,141.24
2016,6,4,15,45,841.5,98.5,1.1,21.0,653.0,172.95,98.18
2016,6,4,16,0,828.0,95.0,1.1,21.0,608.0,107.28,59.9
2016,6,4,16,15,808.0,92.0,1.05,20.5,559.0,69.94,54.25
2016,6,4,16,30,788.0,89.0,1.0,20.0,510.0,68.87,53.71
2016,6,4,16,45,763.5,85.0,1.0,19.5,459.5,66.95,52.38
2016,6,4,17,0,739.0,81.0,1.0,19.0,409.0,64.93,50.95
2016,6,4,17,15,704.0,76.0,0.95,18.0,357.5,61.92,48.74
2016,6,4,17,30,669.0,71.0,0.9,17.0,306.0,53.93,42.1
2016,6,4,17,45,620.0,65.0,0.85,16.5,255.5,50.12,38.92
2016,6,4,18,0,571.0,59.0,0.8,16.0,205.0,46.23,35.55
2016,6,4,18,15,497.5,51.5,0.7,15.0,158.0,40.9,30.8
2016,6,4,18,30,424.0,44.0,0.6,14.0,111.0,35.51,25.79
2016,6,4,18,45,311.0,33.0,0.55,13.5,72.5,26.86,17.55
2016,6,4,19,0,198.0,22.0,0.5,13.0,34.0,18.05,6.37
2016,6,4,19,15,99.0,11.0,0.45,12.5,17.0,9.39,0.0
2016,6,4,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,5.5,0.65,8.5,5.5,0.0,0.0
2016,6,5,5,0,0.0,11.0,0.6,9.0,11.0,9.39,0.0
2016,6,5,5,15,179.0,22.5,0.55,9.5,43.0,86.59,48.95
2016,6,5,5,30,358.0,34.0,0.5,10.0,75.0,177.54,133.76
2016,6,5,5,45,449.0,42.5,0.45,10.5,120.0,244.77,193.25
2016,6,5,6,0,540.0,51.0,0.4,11.0,165.0,321.56,258.9
2016,6,5,6,15,598.0,57.5,0.4,11.0,215.0,388.17,315.22
2016,6,5,6,30,656.0,64.0,0.4,11.0,265.0,459.5,373.05
2016,6,5,6,45,697.0,68.5,0.4,11.5,317.0,520.1,419.68
2016,6,5,7,0,738.0,73.0,0.4,12.0,369.0,585.07,467.55
2016,6,5,7,15,767.0,77.0,0.4,12.5,421.5,642.54,507.92
2016,6,5,7,30,796.0,81.0,0.4,13.0,474.0,700.02,545.53
2016,6,5,7,45,818.0,84.0,0.45,13.5,524.5,750.51,577.77
2016,6,5,8,0,840.0,87.0,0.5,14.0,575.0,799.74,608.57
2016,6,5,8,15,856.5,89.5,0.5,14.5,623.0,834.06,627.91
2016,6,5,8,30,873.0,92.0,0.5,15.0,671.0,873.81,650.72
2016,6,5,8,45,886.0,94.5,0.55,15.5,715.0,907.95,670.46
2016,6,5,9,0,899.0,97.0,0.6,16.0,759.0,939.19,688.27
2016,6,5,9,15,908.5,98.5,0.6,16.5,798.0,962.97,700.17
2016,6,5,9,30,918.0,100.0,0.6,17.0,837.0,983.34,709.99
2016,6,5,9,45,930.0,99.0,0.65,17.5,871.5,999.9,718.62
2016,6,5,10,0,942.0,98.0,0.7,18.0,906.0,1012.85,725.13
2016,6,5,10,15,947.5,99.0,0.75,18.0,933.0,1017.83,728.21
2016,6,5,10,30,953.0,100.0,0.8,18.0,960.0,1018.89,729.1
2016,6,5,10,45,956.0,101.0,0.85,18.5,980.0,1013.59,724.85
2016,6,5,11,0,959.0,102.0,0.9,19.0,1000.0,1004.34,718.33
2016,6,5,11,15,961.0,102.5,0.95,19.0,1013.5,989.79,709.97
2016,6,5,11,30,963.0,103.0,1.0,19.0,1027.0,971.43,699.3
2016,6,5,11,45,963.5,103.5,1.05,19.0,1032.0,948.06,685.47
2016,6,5,12,0,964.0,104.0,1.1,19.0,1037.0,921.19,669.38
2016,6,5,12,15,964.0,104.0,1.1,19.0,1035.5,890.14,649.72
2016,6,5,12,30,964.0,104.0,1.1,19.0,1034.0,855.94,627.94
2016,6,5,12,45,958.0,106.5,1.15,19.0,1023.0,816.3,603.12
2016,6,5,13,0,952.0,109.0,1.2,19.0,1012.0,774.16,575.56
2016,6,5,13,15,949.0,108.5,1.2,19.0,995.5,729.3,543.73
2016,6,5,13,30,946.0,108.0,1.2,19.0,979.0,682.14,509.42
2016,6,5,13,45,942.0,107.0,1.2,19.0,955.5,631.88,471.91
2016,6,5,14,0,938.0,106.0,1.2,19.0,932.0,579.8,431.87
2016,6,5,14,15,931.5,104.5,1.2,19.0,901.5,524.55,388.17
2016,6,5,14,30,925.0,103.0,1.2,19.0,871.0,468.18,342.15
2016,6,5,14,45,917.0,101.0,1.2,19.0,834.5,410.03,293.36
2016,6,5,15,0,909.0,99.0,1.2,19.0,798.0,351.42,243.06
2016,6,5,15,15,898.0,97.0,1.2,18.5,756.5,291.87,192.2
2016,6,5,15,30,887.0,95.0,1.2,18.0,715.0,232.69,142.94
2016,6,5,15,45,873.0,92.5,1.2,18.0,669.0,173.41,98.38
2016,6,5,16,0,859.0,90.0,1.2,18.0,623.0,115.35,66.12
2016,6,5,16,15,840.0,87.0,1.15,17.5,573.5,67.08,52.46
2016,6,5,16,30,821.0,84.0,1.1,17.0,524.0,65.86,51.78
2016,6,5,16,45,796.5,80.5,1.1,17.0,472.5,64.12,50.48
2016,6,5,17,0,772.0,77.0,1.1,17.0,421.0,62.31,49.1
2016,6,5,17,15,738.0,72.5,1.05,16.5,368.5,59.55,46.97
2016,6,5,17,30,704.0,68.0,1.0,16.0,316.0,56.71,44.72
2016,6,5,17,45,656.5,62.5,0.95,15.5,264.5,48.52,37.66
2016,6,5,18,0,609.0,57.0,0.9,15.0,213.0,44.91,34.53
2016,6,5,18,15,536.5,50.0,0.8,14.0,165.0,39.88,30.03
2016,6,5,18,30,464.0,43.0,0.7,13.0,117.0,34.81,25.29
2016,6,5,18,45,348.5,32.5,0.65,12.5,77.0,26.51,17.37
2016,6,5,19,0,233.0,22.0,0.6,12.0,37.0,18.08,6.83
2016,6,5,19,15,116.5,11.0,0.6,11.5,18.5,9.39,0.0
2016,6,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,45,41.0,5.0,0.8,8.5,6.0,0.0,0.0
2016,6,6,5,0,82.0,10.0,0.8,9.0,12.0,27.03,0.0
2016,6,6,5,15,219.5,21.5,0.8,9.5,43.0,98.93,56.66
2016,6,6,5,30,357.0,33.0,0.8,10.0,74.0,175.77,132.54
2016,6,6,5,45,446.0,41.5,0.85,10.5,118.0,241.97,191.78
2016,6,6,6,0,535.0,50.0,0.9,11.0,162.0,317.56,257.45
2016,6,6,6,15,592.0,56.0,0.85,11.0,211.5,382.71,313.26
2016,6,6,6,30,649.0,62.0,0.8,11.0,261.0,452.48,370.5
2016,6,6,6,45,687.5,66.5,0.8,11.5,312.0,511.36,416.62
2016,6,6,7,0,726.0,71.0,0.8,12.0,363.0,574.16,463.76
2016,6,6,7,15,754.5,74.5,0.75,12.5,414.0,630.12,503.36
2016,6,6,7,30,783.0,78.0,0.7,13.0,465.0,686.08,540.05
2016,6,6,7,45,804.0,81.0,0.7,13.5,514.5,735.28,571.25
2016,6,6,8,0,825.0,84.0,0.7,14.0,564.0,783.2,600.86
2016,6,6,8,15,841.0,86.5,0.7,14.5,610.5,816.8,620.11
2016,6,6,8,30,857.0,89.0,0.7,15.0,657.0,855.72,642.82
2016,6,6,8,45,870.0,91.0,0.75,15.5,700.5,888.97,662.29
2016,6,6,9,0,883.0,93.0,0.8,16.0,744.0,919.41,679.84
2016,6,6,9,15,892.5,95.0,0.8,16.0,782.0,943.55,693.56
2016,6,6,9,30,902.0,97.0,0.8,16.0,820.0,964.34,705.22
2016,6,6,9,45,909.0,98.0,0.85,16.5,853.0,978.19,712.25
2016,6,6,10,0,916.0,99.0,0.9,17.0,886.0,988.38,717.14
2016,6,6,10,15,921.5,100.0,0.95,17.0,912.5,993.38,720.23
2016,6,6,10,30,927.0,101.0,1.0,17.0,939.0,994.55,721.1
2016,6,6,10,45,931.0,102.0,1.05,17.5,959.0,990.42,717.43
2016,6,6,11,0,935.0,103.0,1.1,18.0,979.0,982.43,711.47
2016,6,6,11,15,937.0,103.5,1.1,18.0,992.0,968.27,702.17
2016,6,6,11,30,939.0,104.0,1.1,18.0,1005.0,950.41,690.67
2016,6,6,11,45,940.0,104.5,1.1,18.0,1010.5,928.07,676.39
2016,6,6,12,0,941.0,105.0,1.1,18.0,1016.0,902.29,659.95
2016,6,6,12,15,940.5,105.0,1.1,18.0,1014.0,871.57,640.29
2016,6,6,12,30,940.0,105.0,1.1,18.0,1012.0,837.82,618.59
2016,6,6,12,45,931.0,109.5,1.15,18.0,1000.5,798.51,593.72
2016,6,6,13,0,922.0,114.0,1.2,18.0,989.0,756.94,566.06
2016,6,6,13,15,918.5,113.0,1.2,18.0,972.5,712.65,534.4
2016,6,6,13,30,915.0,112.0,1.2,18.0,956.0,666.19,500.37
2016,6,6,13,45,910.0,111.0,1.2,18.0,932.5,616.87,463.32
2016,6,6,14,0,905.0,110.0,1.2,18.0,909.0,565.91,423.88
2016,6,6,14,15,898.5,109.0,1.2,18.0,879.0,512.79,381.56
2016,6,6,14,30,892.0,108.0,1.2,18.0,849.0,458.6,337.01
2016,6,6,14,45,883.0,106.5,1.2,18.0,813.0,402.31,289.55
2016,6,6,15,0,874.0,105.0,1.2,18.0,777.0,345.7,240.77
2016,6,6,15,15,862.5,102.5,1.15,17.5,736.5,287.7,191.03
2016,6,6,15,30,851.0,100.0,1.1,17.0,696.0,230.18,142.99
2016,6,6,15,45,836.0,97.5,1.1,17.0,651.0,172.93,99.79
2016,6,6,16,0,821.0,95.0,1.1,17.0,606.0,108.21,61.25
2016,6,6,16,15,801.5,92.0,1.1,16.5,557.5,69.75,54.98
2016,6,6,16,30,782.0,89.0,1.1,16.0,509.0,68.7,54.44
2016,6,6,16,45,757.0,85.0,1.1,15.5,458.5,66.78,53.09
2016,6,6,17,0,732.0,81.0,1.1,15.0,408.0,64.76,51.64
2016,6,6,17,15,697.0,76.5,1.1,14.5,357.0,56.98,45.08
2016,6,6,17,30,662.0,72.0,1.1,14.0,306.0,54.52,43.15
2016,6,6,17,45,615.0,66.0,1.1,13.5,256.0,50.76,39.98
2016,6,6,18,0,568.0,60.0,1.1,13.0,206.0,46.92,36.61
2016,6,6,18,15,495.5,52.0,1.1,12.5,159.5,41.22,31.42
2016,6,6,18,30,423.0,44.0,1.1,12.0,113.0,35.42,25.94
2016,6,6,18,45,313.0,33.5,1.1,11.5,74.5,27.22,18.08
2016,6,6,19,0,203.0,23.0,1.1,11.0,36.0,18.88,7.76
2016,6,6,19,15,101.5,11.5,1.1,10.5,18.0,9.82,0.0
2016,6,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,7,4,45,32.5,5.0,0.7,9.5,6.0,0.0,0.0
2016,6,7,5,0,65.0,10.0,0.7,10.0,12.0,23.14,0.0
2016,6,7,5,15,196.0,22.5,0.7,10.0,42.5,93.09,53.46
2016,6,7,5,30,327.0,35.0,0.7,10.0,73.0,167.14,126.09
2016,6,7,5,45,419.5,43.5,0.7,10.5,116.5,233.12,184.67
2016,6,7,6,0,512.0,52.0,0.7,11.0,160.0,308.81,249.97
2016,6,7,6,15,570.5,58.5,0.65,11.0,209.0,374.1,305.54
2016,6,7,6,30,629.0,65.0,0.6,11.0,258.0,444.2,362.7
2016,6,7,6,45,670.5,69.5,0.6,11.5,309.0,505.92,410.69
2016,6,7,7,0,712.0,74.0,0.6,12.0,360.0,567.67,456.8
2016,6,7,7,15,741.5,78.0,0.6,12.5,411.5,624.32,497.22
2016,6,7,7,30,771.0,82.0,0.6,13.0,463.0,681.1,535.21
2016,6,7,7,45,793.5,85.0,0.6,13.5,513.0,731.03,566.85
2016,6,7,8,0,816.0,88.0,0.6,14.0,563.0,779.82,596.97
2016,6,7,8,15,832.5,91.0,0.6,14.5,610.0,813.96,616.51
2016,6,7,8,30,849.0,94.0,0.6,15.0,657.0,853.61,639.61
2016,6,7,8,45,861.5,96.5,0.65,15.5,700.0,886.73,658.94
2016,6,7,9,0,874.0,99.0,0.7,16.0,743.0,917.04,676.37
2016,6,7,9,15,884.5,101.0,0.7,16.0,782.0,941.9,690.5
2016,6,7,9,30,895.0,103.0,0.7,16.0,821.0,963.48,702.59
2016,6,7,9,45,906.0,102.5,0.75,16.5,855.0,979.45,710.96
2016,6,7,10,0,917.0,102.0,0.8,17.0,889.0,991.87,717.24
2016,6,7,10,15,922.5,103.0,0.85,17.0,916.0,996.87,720.33
2016,6,7,10,30,928.0,104.0,0.9,17.0,943.0,998.03,721.23
2016,6,7,10,45,931.0,106.0,0.95,17.5,963.0,993.92,717.63
2016,6,7,11,0,934.0,108.0,1.0,18.0,983.0,985.91,711.75
2016,6,7,11,15,937.0,108.5,1.0,18.0,996.5,972.65,703.06
2016,6,7,11,30,940.0,109.0,1.0,18.0,1010.0,955.64,692.15
2016,6,7,11,45,941.0,109.0,1.05,18.0,1016.0,932.79,678.49
2016,6,7,12,0,942.0,109.0,1.1,18.0,1022.0,906.52,662.61
2016,6,7,12,15,942.0,109.0,1.1,18.0,1020.5,876.17,643.23
2016,6,7,12,30,942.0,109.0,1.1,18.0,1019.0,842.75,621.78
2016,6,7,12,45,936.5,111.5,1.15,18.0,1009.0,804.33,597.54
2016,6,7,13,0,931.0,114.0,1.2,18.0,999.0,763.44,570.42
2016,6,7,13,15,928.5,113.0,1.2,17.5,982.5,719.5,540.05
2016,6,7,13,30,926.0,112.0,1.2,17.0,966.0,673.26,507.11
2016,6,7,13,45,918.5,113.0,1.2,17.0,942.0,623.58,469.67
2016,6,7,14,0,911.0,114.0,1.2,17.0,918.0,572.42,429.99
2016,6,7,14,15,904.5,112.5,1.2,17.0,888.0,518.62,387.09
2016,6,7,14,30,898.0,111.0,1.2,17.0,858.0,463.74,341.93
2016,6,7,14,45,886.5,110.5,1.2,17.0,821.5,406.94,294.01
2016,6,7,15,0,875.0,110.0,1.2,17.0,785.0,350.06,244.96
2016,6,7,15,15,863.0,108.0,1.2,16.5,743.5,292.2,195.3
2016,6,7,15,30,851.0,106.0,1.2,16.0,702.0,234.84,147.3
2016,6,7,15,45,834.0,104.0,1.2,15.5,656.5,169.65,97.77
2016,6,7,16,0,817.0,102.0,1.2,15.0,611.0,113.41,65.84
2016,6,7,16,15,797.0,98.5,1.2,14.5,562.0,74.05,59.14
2016,6,7,16,30,777.0,95.0,1.2,14.0,513.0,72.82,58.47
2016,6,7,16,45,748.5,91.5,1.2,14.0,462.0,71.38,57.43
2016,6,7,17,0,720.0,88.0,1.2,14.0,411.0,63.95,51.13
2016,6,7,17,15,683.5,83.0,1.2,13.5,359.5,61.39,49.17
2016,6,7,17,30,647.0,78.0,1.2,13.0,308.0,58.75,47.08
2016,6,7,17,45,594.5,72.0,1.2,12.5,257.5,55.13,44.04
2016,6,7,18,0,542.0,66.0,1.2,12.0,207.0,51.45,40.83
2016,6,7,18,15,467.0,57.5,1.15,11.5,160.0,45.53,35.43
2016,6,7,18,30,392.0,49.0,1.1,11.0,113.0,39.51,29.71
2016,6,7,18,45,279.0,37.0,1.05,11.0,75.0,30.14,20.7
2016,6,7,19,0,166.0,25.0,1.0,11.0,37.0,19.42,8.46
2016,6,7,19,15,83.0,12.5,1.0,10.5,18.5,10.67,0.0
2016,6,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,45,50.0,5.5,1.1,9.0,6.5,0.0,0.0
2016,6,8,5,0,100.0,11.0,1.1,9.0,13.0,31.77,0.0
2016,6,8,5,15,242.0,22.0,1.1,9.0,45.5,105.4,61.2
2016,6,8,5,30,384.0,33.0,1.1,9.0,78.0,184.12,139.39
2016,6,8,5,45,472.5,41.0,1.15,9.5,122.5,250.93,199.75
2016,6,8,6,0,561.0,49.0,1.2,10.0,167.0,326.98,266.43
2016,6,8,6,15,616.5,54.5,1.2,10.0,216.5,392.01,322.96
2016,6,8,6,30,672.0,60.0,1.2,10.0,266.0,459.5,379.43
2016,6,8,6,45,710.0,64.5,1.2,10.5,317.5,521.29,428.47
2016,6,8,7,0,748.0,69.0,1.2,11.0,369.0,584.71,476.72
2016,6,8,7,15,679.5,94.0,1.2,11.0,394.5,601.42,487.64
2016,6,8,7,30,611.0,119.0,1.2,11.0,420.0,607.19,490.09
2016,6,8,7,45,727.5,100.5,1.25,11.5,496.0,696.62,555.32
2016,6,8,8,0,844.0,82.0,1.3,12.0,572.0,787.28,616.95
2016,6,8,8,15,860.0,84.5,1.3,12.0,619.5,829.0,643.19
2016,6,8,8,30,876.0,87.0,1.3,12.0,667.0,868.5,668.13
2016,6,8,8,45,887.0,89.0,1.3,12.5,710.0,900.49,686.44
2016,6,8,9,0,898.0,91.0,1.3,13.0,753.0,929.53,702.66
2016,6,8,9,15,907.5,93.0,1.3,13.0,792.0,954.01,717.07
2016,6,8,9,30,917.0,95.0,1.3,13.0,831.0,975.09,729.29
2016,6,8,9,45,914.5,102.0,1.3,13.5,861.5,986.45,733.88
2016,6,8,10,0,912.0,109.0,1.3,14.0,892.0,993.75,736.04
2016,6,8,10,15,917.5,110.0,1.35,14.0,919.0,998.66,739.04
2016,6,8,10,30,923.0,111.0,1.4,14.0,946.0,999.76,739.71
2016,6,8,10,45,924.0,114.0,1.45,14.0,965.5,994.66,736.52
2016,6,8,11,0,925.0,117.0,1.5,14.0,985.0,985.69,730.97
2016,6,8,11,15,927.5,117.5,1.55,14.0,998.0,971.98,722.43
2016,6,8,11,30,930.0,118.0,1.6,14.0,1011.0,954.58,711.56
2016,6,8,11,45,929.0,119.5,1.65,14.5,1016.0,931.4,695.59
2016,6,8,12,0,928.0,121.0,1.7,15.0,1021.0,904.89,677.47
2016,6,8,12,15,928.0,121.0,1.7,15.0,1019.0,874.81,657.58
2016,6,8,12,30,928.0,121.0,1.7,15.0,1017.0,841.74,635.6
2016,6,8,12,45,907.0,133.0,1.75,15.0,1002.0,799.61,607.8
2016,6,8,13,0,886.0,145.0,1.8,15.0,987.0,755.86,576.74
2016,6,8,13,15,882.5,144.0,1.8,15.0,970.5,712.87,545.15
2016,6,8,13,30,879.0,143.0,1.8,15.0,954.0,667.82,511.25
2016,6,8,13,45,655.0,255.5,1.85,15.0,851.5,583.78,446.64
2016,6,8,14,0,431.0,368.0,1.9,15.0,749.0,511.53,391.06
2016,6,8,14,15,645.5,250.5,1.85,14.5,799.0,496.34,378.37
2016,6,8,14,30,860.0,133.0,1.8,14.0,849.0,464.07,348.9
2016,6,8,14,45,853.0,129.0,1.8,14.0,814.0,408.35,300.83
2016,6,8,15,0,846.0,125.0,1.8,14.0,779.0,347.38,247.82
2016,6,8,15,15,677.5,182.5,1.8,13.5,688.0,288.18,202.01
2016,6,8,15,30,509.0,240.0,1.8,13.0,597.0,251.05,176.97
2016,6,8,15,45,465.5,238.0,1.8,13.0,548.0,207.58,145.07
2016,6,8,16,0,422.0,236.0,1.8,13.0,499.0,169.13,122.68
2016,6,8,16,15,589.5,169.5,1.75,12.5,505.0,110.2,90.94
2016,6,8,16,30,757.0,103.0,1.7,12.0,511.0,78.19,63.6
2016,6,8,16,45,611.0,122.0,1.7,12.0,430.5,83.99,68.99
2016,6,8,17,0,465.0,141.0,1.7,12.0,350.0,96.44,80.2
2016,6,8,17,15,430.5,131.5,1.65,11.5,306.5,91.41,76.17
2016,6,8,17,30,396.0,122.0,1.6,11.0,263.0,86.15,71.89
2016,6,8,17,45,477.0,93.5,1.6,11.0,236.5,68.61,56.38
2016,6,8,18,0,558.0,65.0,1.6,11.0,210.0,50.73,40.33
2016,6,8,18,15,484.0,57.0,1.55,10.5,163.0,45.18,35.25
2016,6,8,18,30,410.0,49.0,1.5,10.0,116.0,39.55,29.88
2016,6,8,18,45,303.0,37.0,1.45,10.0,77.5,30.18,20.85
2016,6,8,19,0,196.0,25.0,1.4,10.0,39.0,19.48,8.81
2016,6,8,19,15,98.0,12.5,1.3,10.0,19.5,10.67,0.0
2016,6,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,45,27.5,5.5,1.45,9.0,6.0,0.0,0.0
2016,6,9,5,0,55.0,11.0,1.5,9.0,12.0,21.65,0.0
2016,6,9,5,15,182.0,24.5,1.5,9.0,43.0,89.29,51.78
2016,6,9,5,30,309.0,38.0,1.5,9.0,74.0,163.04,123.88
2016,6,9,5,45,403.0,47.0,1.55,9.5,117.5,229.26,183.25
2016,6,9,6,0,497.0,56.0,1.6,10.0,161.0,305.27,249.88
2016,6,9,6,15,556.5,63.0,1.55,10.0,210.0,370.9,307.02
2016,6,9,6,30,616.0,70.0,1.5,10.0,259.0,441.43,366.1
2016,6,9,6,45,308.0,98.0,1.5,10.5,192.5,310.71,259.27
2016,6,9,7,0,0.0,126.0,1.5,11.0,126.0,110.1,88.31
2016,6,9,7,15,3.0,141.5,1.45,11.0,143.0,125.73,101.61
2016,6,9,7,30,6.0,157.0,1.4,11.0,160.0,141.63,114.53
2016,6,9,7,45,141.5,202.0,1.4,11.5,284.0,316.59,259.82
2016,6,9,8,0,277.0,247.0,1.4,12.0,408.0,493.97,397.82
2016,6,9,8,15,258.5,273.5,1.3,12.0,433.5,514.1,409.28
2016,6,9,8,30,240.0,300.0,1.2,12.0,459.0,514.6,407.41
2016,6,9,8,45,260.5,318.0,1.2,12.5,501.5,572.93,448.71
2016,6,9,9,0,281.0,336.0,1.2,13.0,544.0,613.64,476.09
2016,6,9,9,15,588.0,221.5,1.2,13.0,685.0,808.1,619.75
2016,6,9,9,30,895.0,107.0,1.2,13.0,826.0,966.51,724.02
2016,6,9,9,45,906.0,107.0,1.2,13.5,860.5,983.04,730.04
2016,6,9,10,0,917.0,107.0,1.2,14.0,895.0,996.0,735.78
2016,6,9,10,15,923.0,108.0,1.2,14.0,922.0,1001.48,738.19
2016,6,9,10,30,929.0,109.0,1.2,14.0,949.0,1003.13,738.36
2016,6,9,10,45,935.5,108.0,1.2,14.5,970.0,999.41,733.91
2016,6,9,11,0,942.0,107.0,1.2,15.0,991.0,991.84,727.19
2016,6,9,11,15,944.5,107.5,1.2,15.0,1004.0,978.12,718.04
2016,6,9,11,30,947.0,108.0,1.2,15.0,1017.0,960.66,706.64
2016,6,9,11,45,949.5,107.0,1.3,15.5,1023.0,938.2,692.4
2016,6,9,12,0,952.0,106.0,1.4,16.0,1029.0,912.25,675.8
2016,6,9,12,15,951.5,106.0,1.45,16.0,1027.0,881.36,656.36
2016,6,9,12,30,951.0,106.0,1.5,16.0,1025.0,847.41,634.73
2016,6,9,12,45,951.5,104.0,1.55,16.0,1016.5,809.6,610.27
2016,6,9,13,0,952.0,102.0,1.6,16.0,1008.0,768.95,583.02
2016,6,9,13,15,948.5,101.5,1.65,15.5,991.0,724.1,551.8
2016,6,9,13,30,945.0,101.0,1.7,15.0,974.0,676.99,517.88
2016,6,9,13,45,940.5,100.5,1.75,15.0,950.5,627.21,479.87
2016,6,9,14,0,936.0,100.0,1.8,15.0,927.0,575.64,439.24
2016,6,9,14,15,929.5,98.5,1.8,14.5,896.5,520.79,395.27
2016,6,9,14,30,923.0,97.0,1.8,14.0,866.0,464.82,348.81
2016,6,9,14,45,914.0,96.0,1.85,14.0,830.0,407.44,299.26
2016,6,9,15,0,905.0,95.0,1.9,14.0,794.0,349.68,248.24
2016,6,9,15,15,894.0,93.0,1.9,13.5,753.0,290.59,196.25
2016,6,9,15,30,883.0,91.0,1.9,13.0,712.0,231.87,145.89
2016,6,9,15,45,868.0,89.0,1.95,13.0,666.5,173.27,100.36
2016,6,9,16,0,853.0,87.0,2.0,13.0,621.0,115.97,66.99
2016,6,9,16,15,834.5,84.5,2.0,12.5,572.0,74.42,59.95
2016,6,9,16,30,816.0,82.0,2.0,12.0,523.0,64.28,51.42
2016,6,9,16,45,790.5,79.0,2.0,12.0,472.0,62.84,50.36
2016,6,9,17,0,765.0,76.0,2.0,12.0,421.0,61.35,49.24
2016,6,9,17,15,732.0,72.0,1.95,11.5,369.5,58.97,47.4
2016,6,9,17,30,699.0,68.0,1.9,11.0,318.0,56.53,45.46
2016,6,9,17,45,650.0,63.0,1.9,11.0,267.0,48.73,38.54
2016,6,9,18,0,601.0,58.0,1.9,11.0,216.0,45.5,35.63
2016,6,9,18,15,531.0,51.0,1.8,10.5,168.5,40.52,31.07
2016,6,9,18,30,461.0,44.0,1.7,10.0,121.0,35.49,26.26
2016,6,9,18,45,348.5,34.5,1.65,10.0,81.5,28.1,19.05
2016,6,9,19,0,236.0,25.0,1.6,10.0,42.0,20.63,9.91
2016,6,9,19,15,118.0,12.5,1.55,9.5,21.0,10.67,0.0
2016,6,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,45,56.5,5.5,1.1,8.5,6.5,0.0,0.0
2016,6,10,5,0,113.0,11.0,1.1,9.0,13.0,34.48,0.0
2016,6,10,5,15,254.0,21.5,1.15,9.5,45.5,107.75,62.62
2016,6,10,5,30,395.0,32.0,1.2,10.0,78.0,185.93,140.09
2016,6,10,5,45,481.0,39.5,1.3,10.5,122.5,251.56,199.49
2016,6,10,6,0,567.0,47.0,1.4,11.0,167.0,326.16,265.07
2016,6,10,6,15,621.5,52.5,1.4,11.0,216.0,388.88,319.86
2016,6,10,6,30,676.0,58.0,1.4,11.0,265.0,458.12,377.81
2016,6,10,6,45,713.0,62.0,1.45,11.5,316.5,518.81,426.38
2016,6,10,7,0,750.0,66.0,1.5,12.0,368.0,581.03,474.29
2016,6,10,7,15,777.0,69.5,1.5,12.0,419.0,636.86,516.2
2016,6,10,7,30,804.0,73.0,1.5,12.0,470.0,692.56,555.22
2016,6,10,7,45,823.0,76.0,1.5,12.5,519.5,734.23,582.03
2016,6,10,8,0,842.0,79.0,1.5,13.0,569.0,780.75,611.86
2016,6,10,8,15,857.5,81.5,1.5,13.0,616.0,822.05,638.51
2016,6,10,8,30,873.0,84.0,1.5,13.0,663.0,861.12,663.34
2016,6,10,8,45,884.0,86.5,1.5,13.5,706.0,893.7,682.21
2016,6,10,9,0,895.0,89.0,1.5,14.0,749.0,923.32,698.95
2016,6,10,9,15,904.5,90.5,1.5,14.0,787.5,947.3,713.13
2016,6,10,9,30,914.0,92.0,1.5,14.0,826.0,967.93,725.16
2016,6,10,9,45,923.5,92.0,1.5,14.5,859.5,983.43,732.53
2016,6,10,10,0,933.0,92.0,1.5,15.0,893.0,995.3,737.64
2016,6,10,10,15,938.5,93.0,1.55,15.0,920.5,1000.63,740.79
2016,6,10,10,30,944.0,94.0,1.6,15.0,948.0,1002.08,741.61
2016,6,10,10,45,948.0,95.0,1.65,15.5,968.0,998.18,737.73
2016,6,10,11,0,952.0,96.0,1.7,16.0,988.0,990.36,731.48
2016,6,10,11,15,954.5,96.5,1.7,16.0,1002.0,976.77,722.27
2016,6,10,11,30,957.0,97.0,1.7,16.0,1016.0,959.4,710.74
2016,6,10,11,45,958.5,97.0,1.75,16.0,1022.0,937.0,696.63
2016,6,10,12,0,960.0,97.0,1.8,16.0,1028.0,911.09,680.19
2016,6,10,12,15,960.5,97.0,1.85,16.0,1027.0,881.0,660.87
2016,6,10,12,30,961.0,97.0,1.9,16.0,1026.0,847.74,639.29
2016,6,10,12,45,946.5,106.0,1.95,16.0,1014.0,807.68,612.85
2016,6,10,13,0,932.0,115.0,2.0,16.0,1002.0,765.51,583.75
2016,6,10,13,15,930.0,114.0,2.0,16.0,986.0,722.02,551.72
2016,6,10,13,30,928.0,113.0,2.0,16.0,970.0,676.2,517.19
2016,6,10,13,45,924.0,112.0,2.0,16.0,947.5,627.05,479.26
2016,6,10,14,0,920.0,111.0,2.0,16.0,925.0,576.11,438.84
2016,6,10,14,15,914.0,109.5,2.0,15.5,895.5,522.26,395.71
2016,6,10,14,30,908.0,108.0,2.0,15.0,866.0,467.26,350.12
2016,6,10,14,45,899.5,106.5,2.05,15.0,830.5,410.43,301.17
2016,6,10,15,0,891.0,105.0,2.1,15.0,795.0,353.19,250.77
2016,6,10,15,15,880.0,103.0,2.1,14.5,754.0,294.82,199.59
2016,6,10,15,30,869.0,101.0,2.1,14.0,713.0,236.81,150.0
2016,6,10,15,45,854.0,98.5,2.1,14.0,667.5,178.56,104.82
2016,6,10,16,0,839.0,96.0,2.1,14.0,622.0,112.85,64.23
2016,6,10,16,15,820.0,93.0,2.05,13.5,573.0,70.6,56.39
2016,6,10,16,30,801.0,90.0,2.0,13.0,524.0,69.57,55.85
2016,6,10,16,45,774.5,87.0,2.0,13.0,472.5,68.35,55.0
2016,6,10,17,0,748.0,84.0,2.0,13.0,421.0,67.1,54.11
2016,6,10,17,15,713.0,79.0,1.95,12.5,369.5,58.81,47.05
2016,6,10,17,30,678.0,74.0,1.9,12.0,318.0,56.02,44.82
2016,6,10,17,45,626.5,69.0,1.9,11.5,266.5,53.01,42.31
2016,6,10,18,0,575.0,64.0,1.9,11.0,215.0,49.99,39.68
2016,6,10,18,15,502.5,56.0,1.8,10.5,167.5,44.39,34.55
2016,6,10,18,30,430.0,48.0,1.7,10.0,120.0,38.7,29.14
2016,6,10,18,45,316.5,37.0,1.65,10.0,80.5,30.14,20.87
2016,6,10,19,0,203.0,26.0,1.6,10.0,41.0,20.25,9.83
2016,6,10,19,15,101.5,13.0,1.55,9.5,20.5,11.1,0.0
2016,6,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,45,20.5,5.5,0.9,7.5,6.0,0.0,0.0
2016,6,11,5,0,41.0,11.0,0.9,8.0,12.0,18.46,0.0
2016,6,11,5,15,166.0,25.0,0.8,8.5,42.5,85.03,49.41
2016,6,11,5,30,291.0,39.0,0.7,9.0,73.0,155.8,117.96
2016,6,11,5,45,390.0,48.5,0.65,9.5,117.5,224.73,178.61
2016,6,11,6,0,489.0,58.0,0.6,10.0,162.0,302.69,245.53
2016,6,11,6,15,550.5,65.5,0.55,10.5,211.5,369.45,301.64
2016,6,11,6,30,612.0,73.0,0.5,11.0,261.0,441.32,359.37
2016,6,11,6,45,660.0,77.0,0.45,11.5,313.5,505.67,408.74
2016,6,11,7,0,708.0,81.0,0.4,12.0,366.0,572.68,457.87
2016,6,11,7,15,738.5,85.5,0.35,12.5,418.0,627.77,496.1
2016,6,11,7,30,769.0,90.0,0.3,13.0,470.0,685.78,534.22
2016,6,11,7,45,794.0,93.0,0.25,14.0,521.0,737.67,564.87
2016,6,11,8,0,819.0,96.0,0.2,15.0,572.0,788.57,593.85
2016,6,11,8,15,836.5,98.5,0.2,15.5,619.5,831.26,618.44
2016,6,11,8,30,854.0,101.0,0.2,16.0,667.0,871.83,641.3
2016,6,11,8,45,868.0,103.0,0.2,16.5,711.0,897.03,653.95
2016,6,11,9,0,882.0,105.0,0.2,17.0,755.0,928.33,670.61
2016,6,11,9,15,892.0,107.0,0.3,17.5,794.0,952.92,684.82
2016,6,11,9,30,902.0,109.0,0.4,18.0,833.0,974.18,697.25
2016,6,11,9,45,908.5,111.0,0.5,18.5,866.0,988.61,705.64
2016,6,11,10,0,915.0,113.0,0.6,19.0,899.0,999.35,711.96
2016,6,11,10,15,920.5,114.0,0.65,19.0,926.0,1004.35,715.1
2016,6,11,10,30,926.0,115.0,0.7,19.0,953.0,1005.52,716.08
2016,6,11,10,45,929.0,116.5,0.75,19.5,973.0,1000.93,712.32
2016,6,11,11,0,932.0,118.0,0.8,20.0,993.0,992.47,706.34
2016,6,11,11,15,934.5,118.5,0.85,20.0,1006.0,978.8,698.59
2016,6,11,11,30,937.0,119.0,0.9,20.0,1019.0,961.42,688.59
2016,6,11,11,45,936.5,120.0,1.0,20.5,1024.0,938.22,674.58
2016,6,11,12,0,936.0,121.0,1.1,21.0,1029.0,911.68,658.33
2016,6,11,12,15,935.5,121.0,1.1,21.0,1027.0,881.11,639.06
2016,6,11,12,30,935.0,121.0,1.1,21.0,1025.0,847.57,617.8
2016,6,11,12,45,937.5,117.5,1.1,21.0,1017.0,810.57,594.16
2016,6,11,13,0,940.0,114.0,1.1,21.0,1009.0,770.67,567.58
2016,6,11,13,15,936.5,113.0,1.15,20.5,992.0,725.9,537.73
2016,6,11,13,30,933.0,112.0,1.2,20.0,975.0,678.91,505.28
2016,6,11,13,45,924.5,113.5,1.25,20.0,950.0,628.92,468.51
2016,6,11,14,0,916.0,115.0,1.3,20.0,925.0,577.5,429.44
2016,6,11,14,15,721.5,214.5,1.35,19.5,839.5,506.85,376.26
2016,6,11,14,30,527.0,314.0,1.4,19.0,754.0,453.33,336.15
2016,6,11,14,45,489.0,306.0,1.45,19.0,700.5,397.51,292.81
2016,6,11,15,0,451.0,298.0,1.5,19.0,647.0,345.54,251.92
2016,6,11,15,15,506.0,261.5,1.45,18.5,633.5,302.02,214.51
2016,6,11,15,30,561.0,225.0,1.4,18.0,620.0,252.43,172.15
2016,6,11,15,45,688.0,164.5,1.4,18.0,617.5,188.38,117.52
2016,6,11,16,0,815.0,104.0,1.4,18.0,615.0,117.5,67.26
2016,6,11,16,15,795.0,100.5,1.35,17.5,566.5,75.22,59.42
2016,6,11,16,30,775.0,97.0,1.3,17.0,518.0,74.05,58.81
2016,6,11,16,45,747.0,93.5,1.3,16.5,467.0,72.68,57.96
2016,6,11,17,0,719.0,90.0,1.3,16.0,416.0,65.17,51.75
2016,6,11,17,15,684.0,85.0,1.25,15.5,364.5,62.68,49.88
2016,6,11,17,30,649.0,80.0,1.2,15.0,313.0,60.1,47.88
2016,6,11,17,45,600.0,73.5,1.15,14.5,263.0,56.18,44.61
2016,6,11,18,0,551.0,67.0,1.1,14.0,213.0,52.16,41.13
2016,6,11,18,15,480.5,58.5,1.05,13.5,166.0,46.27,35.82
2016,6,11,18,30,410.0,50.0,1.0,13.0,119.0,40.28,30.2
2016,6,11,18,45,305.0,38.0,0.95,12.5,80.0,30.94,21.37
2016,6,11,19,0,200.0,26.0,0.9,12.0,41.0,20.24,9.91
2016,6,11,19,15,100.0,13.0,0.9,11.5,20.5,11.1,0.0
2016,6,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,45,16.5,5.5,0.9,8.5,6.0,0.0,0.0
2016,6,12,5,0,33.0,11.0,0.9,9.0,12.0,16.66,0.0
2016,6,12,5,15,150.0,26.0,0.95,9.5,42.0,81.61,47.18
2016,6,12,5,30,267.0,41.0,1.0,10.0,72.0,149.84,113.24
2016,6,12,5,45,364.5,51.0,1.05,10.5,115.5,216.62,172.11
2016,6,12,6,0,462.0,61.0,1.1,11.0,159.0,293.09,238.26
2016,6,12,6,15,524.5,69.0,1.1,11.0,208.0,359.57,295.41
2016,6,12,6,30,587.0,77.0,1.1,11.0,257.0,431.26,354.85
2016,6,12,6,45,639.5,80.5,1.1,11.5,309.5,496.68,406.63
2016,6,12,7,0,692.0,84.0,1.1,12.0,362.0,565.14,458.72
2016,6,12,7,15,723.0,88.5,1.1,12.5,413.5,622.51,500.4
2016,6,12,7,30,754.0,93.0,1.1,13.0,465.0,677.42,538.55
2016,6,12,7,45,782.0,95.0,1.1,13.5,516.5,729.99,572.86
2016,6,12,8,0,810.0,97.0,1.1,14.0,568.0,781.79,605.75
2016,6,12,8,15,827.5,100.0,1.05,14.0,615.0,824.79,632.27
2016,6,12,8,30,845.0,103.0,1.0,14.0,662.0,865.71,656.95
2016,6,12,8,45,861.0,104.0,1.0,14.5,706.5,891.32,670.61
2016,6,12,9,0,877.0,105.0,1.0,15.0,751.0,923.24,688.54
2016,6,12,9,15,887.0,107.0,1.0,15.0,790.0,947.79,702.67
2016,6,12,9,30,897.0,109.0,1.0,15.0,829.0,969.02,714.75
2016,6,12,9,45,912.0,106.0,1.05,15.5,864.0,986.36,724.02
2016,6,12,10,0,927.0,103.0,1.1,16.0,899.0,1000.24,731.17
2016,6,12,10,15,932.5,104.0,1.1,16.0,926.5,1005.47,733.37
2016,6,12,10,30,938.0,105.0,1.1,16.0,954.0,1006.84,733.35
2016,6,12,10,45,943.0,105.5,1.15,16.5,974.5,1003.33,730.0
2016,6,12,11,0,948.0,106.0,1.2,17.0,995.0,995.92,724.33
2016,6,12,11,15,950.0,106.5,1.2,17.0,1008.0,981.85,715.03
2016,6,12,11,30,952.0,107.0,1.2,17.0,1021.0,964.02,703.49
2016,6,12,11,45,953.0,107.0,1.3,17.5,1026.5,941.21,689.14
2016,6,12,12,0,954.0,107.0,1.4,18.0,1032.0,914.95,672.46
2016,6,12,12,15,953.5,107.0,1.4,18.0,1030.5,884.15,652.59
2016,6,12,12,30,953.0,107.0,1.4,18.0,1029.0,850.29,630.64
2016,6,12,12,45,946.5,109.5,1.45,18.0,1018.0,811.03,605.52
2016,6,12,13,0,940.0,112.0,1.5,18.0,1007.0,769.36,577.69
2016,6,12,13,15,937.0,111.0,1.5,18.0,990.5,725.0,545.77
2016,6,12,13,30,934.0,110.0,1.5,18.0,974.0,678.38,511.41
2016,6,12,13,45,929.0,109.0,1.5,18.0,950.5,628.51,473.74
2016,6,12,14,0,924.0,108.0,1.5,18.0,927.0,576.92,433.66
2016,6,12,14,15,917.5,106.5,1.5,17.5,896.5,522.75,391.09
2016,6,12,14,30,911.0,105.0,1.5,17.0,866.0,467.47,346.09
2016,6,12,14,45,902.0,103.5,1.5,17.0,830.0,410.41,297.63
2016,6,12,15,0,893.0,102.0,1.5,17.0,794.0,352.99,247.78
2016,6,12,15,15,881.5,100.0,1.45,17.0,753.0,294.48,196.77
2016,6,12,15,30,870.0,98.0,1.4,17.0,712.0,236.39,147.49
2016,6,12,15,45,855.0,96.0,1.35,17.0,666.5,178.51,103.11
2016,6,12,16,0,840.0,94.0,1.3,17.0,621.0,113.07,62.92
2016,6,12,16,15,821.0,91.0,1.25,16.5,572.5,69.21,54.48
2016,6,12,16,30,802.0,88.0,1.2,16.0,524.0,68.12,53.92
2016,6,12,16,45,776.0,84.5,1.2,16.0,473.0,66.5,52.71
2016,6,12,17,0,750.0,81.0,1.2,16.0,422.0,64.81,51.44
2016,6,12,17,15,716.0,76.5,1.15,15.5,370.0,62.18,49.44
2016,6,12,17,30,682.0,72.0,1.1,15.0,318.0,54.55,42.97
2016,6,12,17,45,633.0,66.5,1.05,14.5,267.5,51.12,40.12
2016,6,12,18,0,584.0,61.0,1.0,14.0,217.0,47.63,37.11
2016,6,12,18,15,514.5,53.5,0.9,13.5,169.5,42.35,32.35
2016,6,12,18,30,445.0,46.0,0.8,13.0,122.0,37.0,27.32
2016,6,12,18,45,335.5,36.0,0.75,12.5,82.5,29.26,19.94
2016,6,12,19,0,226.0,26.0,0.7,12.0,43.0,21.4,10.98
2016,6,12,19,15,113.0,13.0,0.7,11.5,21.5,11.1,0.0
2016,6,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,13,4,45,32.5,5.5,0.95,8.5,6.0,0.0,0.0
2016,6,13,5,0,65.0,11.0,1.0,9.0,12.0,23.65,0.0
2016,6,13,5,15,191.0,24.0,1.0,9.0,43.0,90.26,52.09
2016,6,13,5,30,317.0,37.0,1.0,9.0,74.0,163.44,123.67
2016,6,13,5,45,411.5,45.5,1.0,9.5,117.5,229.34,182.44
2016,6,13,6,0,506.0,54.0,1.0,10.0,161.0,305.08,248.33
2016,6,13,6,15,564.5,60.5,0.9,10.0,209.5,369.84,303.97
2016,6,13,6,30,623.0,67.0,0.8,10.0,258.0,439.39,361.17
2016,6,13,6,45,372.5,115.5,0.7,10.5,235.5,367.64,302.46
2016,6,13,7,0,122.0,164.0,0.6,11.0,213.0,250.63,205.31
2016,6,13,7,15,449.5,123.0,0.6,11.5,339.0,463.28,378.3
2016,6,13,7,30,777.0,82.0,0.6,12.0,465.0,681.29,539.61
