Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,7,45,803.5,83.5,0.6,12.5,516.0,732.81,570.21
2016,6,13,8,0,830.0,85.0,0.6,13.0,567.0,783.44,601.66
2016,6,13,8,15,846.5,87.5,0.65,13.0,614.5,817.79,623.37
2016,6,13,8,30,863.0,90.0,0.7,13.0,662.0,857.43,648.72
2016,6,13,8,45,878.0,91.0,0.8,13.5,706.0,891.67,669.91
2016,6,13,9,0,893.0,92.0,0.9,14.0,750.0,923.2,689.25
2016,6,13,9,15,903.0,94.0,0.95,14.0,789.0,948.23,704.64
2016,6,13,9,30,913.0,96.0,1.0,14.0,828.0,969.92,717.98
2016,6,13,9,45,924.0,95.0,1.1,14.5,862.5,985.86,727.32
2016,6,13,10,0,935.0,94.0,1.2,15.0,897.0,998.22,734.46
2016,6,13,10,15,941.0,95.0,1.2,15.0,925.0,1004.15,737.15
2016,6,13,10,30,947.0,96.0,1.2,15.0,953.0,1006.19,737.56
2016,6,13,10,45,951.5,96.5,1.3,15.0,974.0,1002.37,736.18
2016,6,13,11,0,956.0,97.0,1.4,15.0,995.0,994.63,732.36
2016,6,13,11,15,959.0,97.5,1.45,14.5,1009.0,981.6,725.72
2016,6,13,11,30,962.0,98.0,1.5,14.0,1023.0,964.74,716.65
2016,6,13,11,45,963.0,99.0,1.55,14.0,1029.5,942.85,702.96
2016,6,13,12,0,964.0,100.0,1.6,14.0,1036.0,917.42,686.92
2016,6,13,12,15,964.0,100.0,1.65,14.0,1034.5,886.92,667.41
2016,6,13,12,30,964.0,100.0,1.7,14.0,1033.0,853.27,645.64
2016,6,13,12,45,958.0,103.0,1.8,14.0,1023.0,814.59,620.71
2016,6,13,13,0,952.0,106.0,1.9,14.0,1013.0,773.38,593.04
2016,6,13,13,15,948.5,105.5,1.9,13.5,996.5,728.71,561.07
2016,6,13,13,30,945.0,105.0,1.9,13.0,980.0,681.76,526.49
2016,6,13,13,45,942.0,103.0,1.9,13.0,956.5,631.84,487.7
2016,6,13,14,0,939.0,101.0,1.9,13.0,933.0,580.0,446.28
2016,6,13,14,15,932.0,100.0,1.9,13.0,902.5,525.3,401.36
2016,6,13,14,30,925.0,99.0,1.9,13.0,872.0,469.52,354.15
2016,6,13,14,45,915.5,98.0,1.9,13.0,836.0,411.97,304.19
2016,6,13,15,0,906.0,97.0,1.9,13.0,800.0,354.08,252.86
2016,6,13,15,15,895.0,95.0,1.9,12.5,758.5,295.03,200.73
2016,6,13,15,30,884.0,93.0,1.9,12.0,717.0,236.33,150.09
2016,6,13,15,45,866.5,92.0,1.95,12.0,671.0,178.07,104.41
2016,6,13,16,0,849.0,91.0,2.0,12.0,625.0,121.35,70.6
2016,6,13,16,15,830.5,88.0,2.0,11.5,576.0,67.34,53.96
2016,6,13,16,30,812.0,85.0,2.0,11.0,527.0,66.18,53.29
2016,6,13,16,45,791.0,80.5,2.0,11.0,477.0,63.82,51.41
2016,6,13,17,0,770.0,76.0,2.0,11.0,427.0,61.32,49.38
2016,6,13,17,15,738.0,72.0,1.95,10.5,375.5,58.94,47.54
2016,6,13,17,30,706.0,68.0,1.9,10.0,324.0,56.5,45.61
2016,6,13,17,45,663.5,62.5,1.9,10.0,273.5,52.68,42.27
2016,6,13,18,0,621.0,57.0,1.9,10.0,223.0,44.79,35.13
2016,6,13,18,15,553.0,50.5,1.85,9.5,175.0,40.16,30.89
2016,6,13,18,30,485.0,44.0,1.8,9.0,127.0,35.5,26.42
2016,6,13,18,45,369.5,35.0,1.75,9.0,86.0,28.48,19.57
2016,6,13,19,0,254.0,26.0,1.7,9.0,45.0,21.44,11.31
2016,6,13,19,15,127.0,13.0,1.65,9.0,22.5,11.1,0.0
2016,6,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,45,27.5,5.5,1.3,8.0,6.0,0.0,0.0
2016,6,14,5,0,55.0,11.0,1.3,8.0,12.0,21.41,0.0
2016,6,14,5,15,185.0,24.0,1.35,8.0,43.0,88.35,50.95
2016,6,14,5,30,315.0,37.0,1.4,8.0,74.0,162.43,123.42
2016,6,14,5,45,415.0,45.0,1.45,8.5,118.0,229.78,183.81
2016,6,14,6,0,515.0,53.0,1.5,9.0,162.0,307.51,252.07
2016,6,14,6,15,260.5,78.5,1.5,9.5,134.0,232.18,193.19
2016,6,14,6,30,6.0,104.0,1.5,10.0,106.0,95.46,76.89
2016,6,14,6,45,11.5,122.5,1.5,10.5,127.0,115.51,94.03
2016,6,14,7,0,17.0,141.0,1.5,11.0,148.0,136.01,110.95
2016,6,14,7,15,187.5,162.5,1.5,11.0,254.0,297.05,247.12
2016,6,14,7,30,358.0,184.0,1.5,11.0,360.0,465.47,382.04
2016,6,14,7,45,596.0,133.5,1.5,11.5,463.5,631.65,509.72
2016,6,14,8,0,834.0,83.0,1.5,12.0,567.0,776.39,612.21
2016,6,14,8,15,850.0,85.5,1.5,12.0,614.5,817.9,638.04
2016,6,14,8,30,866.0,88.0,1.5,12.0,662.0,857.25,663.18
2016,6,14,8,45,879.5,89.5,1.5,12.5,705.5,890.84,682.86
2016,6,14,9,0,893.0,91.0,1.5,13.0,749.0,921.64,700.47
2016,6,14,9,15,902.5,92.5,1.5,13.0,788.0,945.72,714.77
2016,6,14,9,30,912.0,94.0,1.5,13.0,827.0,966.46,726.91
2016,6,14,9,45,922.0,94.0,1.55,13.5,860.5,982.58,735.48
2016,6,14,10,0,932.0,94.0,1.6,14.0,894.0,995.09,741.8
2016,6,14,10,15,937.5,95.0,1.6,14.0,921.5,1000.59,744.29
2016,6,14,10,30,943.0,96.0,1.6,14.0,949.0,1002.21,744.46
2016,6,14,10,45,947.0,96.5,1.65,14.0,969.5,998.01,741.74
2016,6,14,11,0,951.0,97.0,1.7,14.0,990.0,989.91,736.64
2016,6,14,11,15,953.5,97.5,1.7,14.0,1003.0,976.54,727.51
2016,6,14,11,30,956.0,98.0,1.7,14.0,1016.0,959.4,716.03
2016,6,14,11,45,957.0,98.5,1.75,14.0,1022.0,937.24,701.97
2016,6,14,12,0,958.0,99.0,1.8,14.0,1028.0,911.59,685.57
2016,6,14,12,15,957.5,98.5,1.85,14.0,1026.5,880.49,665.42
2016,6,14,12,30,957.0,98.0,1.9,14.0,1025.0,846.31,643.05
2016,6,14,12,45,955.5,98.0,1.95,14.0,1016.0,808.85,618.21
2016,6,14,13,0,954.0,98.0,2.0,14.0,1007.0,768.62,590.81
2016,6,14,13,15,951.0,97.5,2.05,14.0,991.0,724.35,558.3
2016,6,14,13,30,948.0,97.0,2.1,14.0,975.0,677.74,523.19
2016,6,14,13,45,943.5,96.0,2.15,14.0,951.5,627.73,484.49
2016,6,14,14,0,939.0,95.0,2.2,14.0,928.0,575.92,443.19
2016,6,14,14,15,933.0,94.0,2.2,13.5,898.5,521.81,399.31
2016,6,14,14,30,927.0,93.0,2.2,13.0,869.0,466.5,352.9
2016,6,14,14,45,919.5,91.0,2.25,13.0,833.5,408.94,302.73
2016,6,14,15,0,912.0,89.0,2.3,13.0,798.0,350.84,250.94
2016,6,14,15,15,902.0,87.5,2.3,12.5,757.0,292.18,198.75
2016,6,14,15,30,892.0,86.0,2.3,12.0,716.0,233.74,147.95
2016,6,14,15,45,879.0,83.5,2.35,12.0,671.0,174.69,101.17
2016,6,14,16,0,866.0,81.0,2.4,12.0,626.0,116.72,65.99
2016,6,14,16,15,591.5,150.0,2.4,11.5,509.5,96.53,79.51
2016,6,14,16,30,317.0,219.0,2.4,11.0,393.0,144.56,121.82
2016,6,14,16,45,504.5,152.0,2.4,11.0,396.5,102.0,85.0
2016,6,14,17,0,692.0,85.0,2.4,11.0,400.0,61.31,49.33
2016,6,14,17,15,705.5,74.5,2.4,10.5,362.5,60.45,48.89
2016,6,14,17,30,719.0,64.0,2.4,10.0,325.0,53.45,42.85
2016,6,14,17,45,668.0,60.5,2.4,10.0,273.5,51.06,40.79
2016,6,14,18,0,617.0,57.0,2.4,10.0,222.0,44.73,35.08
2016,6,14,18,15,549.5,50.5,2.3,9.5,174.5,40.11,30.84
2016,6,14,18,30,482.0,44.0,2.2,9.0,127.0,35.46,26.39
2016,6,14,18,45,362.0,35.5,2.15,8.5,86.5,28.86,19.96
2016,6,14,19,0,242.0,27.0,2.1,8.0,46.0,22.28,12.16
2016,6,14,19,15,121.0,13.5,2.05,8.0,23.0,11.52,0.0
2016,6,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,45,31.0,6.0,1.3,7.5,6.5,0.0,0.0
2016,6,15,5,0,62.0,12.0,1.3,8.0,13.0,23.74,0.0
2016,6,15,5,15,198.0,24.0,1.35,8.0,44.0,93.15,53.63
2016,6,15,5,30,334.0,36.0,1.4,8.0,75.0,167.52,127.1
2016,6,15,5,45,433.5,43.5,1.45,8.5,119.5,235.01,187.8
2016,6,15,6,0,533.0,51.0,1.5,9.0,164.0,312.83,256.21
2016,6,15,6,15,398.5,82.0,1.5,9.5,179.0,304.72,253.08
2016,6,15,6,30,264.0,113.0,1.5,10.0,194.0,274.43,229.13
2016,6,15,6,45,285.0,130.5,1.55,10.5,232.5,318.4,265.79
2016,6,15,7,0,306.0,148.0,1.6,11.0,271.0,363.61,302.01
2016,6,15,7,15,239.0,179.0,1.6,11.0,283.0,364.17,300.55
2016,6,15,7,30,172.0,210.0,1.6,11.0,295.0,343.65,282.15
2016,6,15,7,45,252.0,222.5,1.6,11.5,361.5,438.26,356.89
2016,6,15,8,0,332.0,235.0,1.6,12.0,428.0,523.54,421.54
2016,6,15,8,15,337.5,256.0,1.6,12.0,466.0,559.79,446.92
2016,6,15,8,30,343.0,277.0,1.6,12.0,504.0,594.85,471.42
2016,6,15,8,45,621.5,182.0,1.65,12.0,627.0,775.71,608.14
2016,6,15,9,0,900.0,87.0,1.7,12.0,750.0,923.16,708.17
2016,6,15,9,15,909.5,88.5,1.75,12.0,788.5,947.46,722.01
2016,6,15,9,30,919.0,90.0,1.8,12.0,827.0,968.4,735.11
2016,6,15,9,45,624.0,243.0,1.85,12.5,753.0,870.52,665.14
2016,6,15,10,0,329.0,396.0,1.9,13.0,679.0,720.12,551.31
2016,6,15,10,15,638.0,244.5,1.9,13.0,814.0,883.8,674.72
2016,6,15,10,30,947.0,93.0,1.9,13.0,949.0,1002.87,753.34
2016,6,15,10,45,685.0,250.0,1.95,13.0,876.5,919.68,695.51
2016,6,15,11,0,423.0,407.0,2.0,13.0,804.0,805.93,610.64
2016,6,15,11,15,692.0,250.5,2.0,13.0,911.0,899.58,683.42
2016,6,15,11,30,961.0,94.0,2.0,13.0,1018.0,960.28,723.95
2016,6,15,11,45,963.0,94.0,2.0,13.0,1024.5,938.57,708.46
2016,6,15,12,0,965.0,94.0,2.0,13.0,1031.0,913.31,691.53
2016,6,15,12,15,577.5,295.5,2.0,13.0,856.0,752.87,576.24
2016,6,15,12,30,190.0,497.0,2.0,13.0,681.0,582.36,445.87
2016,6,15,12,45,570.5,299.5,2.0,13.0,844.5,696.75,537.97
2016,6,15,13,0,951.0,102.0,2.0,13.0,1008.0,770.2,595.09
2016,6,15,13,15,948.5,101.0,2.0,13.0,992.5,725.98,561.08
2016,6,15,13,30,946.0,100.0,2.0,13.0,977.0,679.41,525.64
2016,6,15,13,45,944.0,98.0,2.0,13.0,954.5,630.16,487.24
2016,6,15,14,0,942.0,96.0,2.0,13.0,932.0,578.88,446.12
2016,6,15,14,15,936.5,94.5,1.95,13.0,902.5,524.5,401.13
2016,6,15,14,30,931.0,93.0,1.9,13.0,873.0,468.86,353.79
2016,6,15,14,45,716.0,188.0,1.9,13.0,773.0,397.96,297.22
2016,6,15,15,0,501.0,283.0,1.9,13.0,673.0,352.56,262.65
2016,6,15,15,15,700.0,184.0,1.85,13.0,697.0,298.64,210.2
2016,6,15,15,30,899.0,85.0,1.8,13.0,721.0,235.13,147.94
2016,6,15,15,45,888.0,82.0,1.8,13.0,676.5,175.6,100.91
2016,6,15,16,0,877.0,79.0,1.8,13.0,632.0,116.92,65.2
2016,6,15,16,15,859.5,76.5,1.75,12.5,583.0,69.67,55.77
2016,6,15,16,30,842.0,74.0,1.7,12.0,534.0,67.81,54.51
2016,6,15,16,45,821.5,70.5,1.7,12.0,483.5,65.11,52.33
2016,6,15,17,0,801.0,67.0,1.7,12.0,433.0,55.12,43.67
2016,6,15,17,15,770.5,63.5,1.65,11.5,381.5,52.85,41.91
2016,6,15,17,30,740.0,60.0,1.6,11.0,330.0,50.53,40.06
2016,6,15,17,45,699.5,55.5,1.55,11.0,279.0,47.27,37.23
2016,6,15,18,0,659.0,51.0,1.5,11.0,228.0,43.96,34.26
2016,6,15,18,15,594.5,45.0,1.4,10.5,179.5,39.17,29.89
2016,6,15,18,30,530.0,39.0,1.3,10.0,131.0,34.34,25.31
2016,6,15,18,45,430.0,31.0,1.2,9.5,90.0,25.26,16.73
2016,6,15,19,0,330.0,23.0,1.1,9.0,49.0,18.91,9.54
2016,6,15,19,15,165.0,11.5,1.05,8.5,24.5,9.82,0.0
2016,6,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,45,43.0,5.5,0.4,8.5,6.5,0.0,0.0
2016,6,16,5,0,86.0,11.0,0.4,9.0,13.0,28.04,0.0
2016,6,16,5,15,222.5,22.0,0.35,9.5,43.5,97.71,55.39
2016,6,16,5,30,359.0,33.0,0.3,10.0,74.0,172.55,128.91
2016,6,16,5,45,450.0,40.5,0.25,10.5,118.0,237.74,186.45
2016,6,16,6,0,541.0,48.0,0.2,11.0,162.0,312.47,250.18
2016,6,16,6,15,597.0,53.5,0.15,11.0,210.5,376.31,303.92
2016,6,16,6,30,653.0,59.0,0.1,11.0,259.0,442.87,357.68
2016,6,16,6,45,693.0,63.0,0.1,11.5,310.0,504.16,404.78
2016,6,16,7,0,733.0,67.0,0.1,12.0,361.0,567.33,451.24
2016,6,16,7,15,761.0,70.5,0.15,12.5,411.5,623.12,490.89
2016,6,16,7,30,789.0,74.0,0.2,13.0,462.0,678.92,528.12
2016,6,16,7,45,810.0,76.5,0.25,13.5,511.5,727.8,559.26
2016,6,16,8,0,831.0,79.0,0.3,14.0,561.0,768.31,584.16
2016,6,16,8,15,847.0,81.5,0.35,14.0,608.0,809.81,610.6
2016,6,16,8,30,863.0,84.0,0.4,14.0,655.0,849.2,635.36
2016,6,16,8,45,875.5,86.0,0.5,14.5,698.5,882.5,655.76
2016,6,16,9,0,888.0,88.0,0.6,15.0,742.0,912.99,674.35
2016,6,16,9,15,897.5,89.5,0.65,15.0,780.0,937.11,689.06
2016,6,16,9,30,907.0,91.0,0.7,15.0,818.0,957.92,701.78
2016,6,16,9,45,921.0,88.0,0.75,15.5,853.0,974.72,710.73
2016,6,16,10,0,935.0,85.0,0.8,16.0,888.0,988.05,717.61
2016,6,16,10,15,552.0,270.5,0.85,16.0,748.5,825.99,609.82
2016,6,16,10,30,169.0,456.0,0.9,16.0,609.0,601.98,448.89
2016,6,16,10,45,285.0,432.5,1.0,16.5,697.0,698.45,520.53
2016,6,16,11,0,401.0,409.0,1.1,17.0,785.0,776.0,574.39
2016,6,16,11,15,679.5,248.5,1.15,17.0,896.5,886.33,654.42
2016,6,16,11,30,958.0,88.0,1.2,17.0,1008.0,952.09,697.11
2016,6,16,11,45,959.0,88.0,1.3,17.0,1014.0,929.74,683.14
2016,6,16,12,0,960.0,88.0,1.4,17.0,1020.0,903.91,667.87
2016,6,16,12,15,498.0,249.0,1.4,17.0,732.5,648.65,490.58
2016,6,16,12,30,36.0,410.0,1.4,17.0,445.0,380.44,288.4
2016,6,16,12,45,33.0,397.5,1.45,17.0,429.5,362.21,276.59
2016,6,16,13,0,30.0,385.0,1.5,17.0,414.0,344.41,263.54
2016,6,16,13,15,229.0,391.5,1.5,17.0,604.5,480.88,367.79
2016,6,16,13,30,428.0,398.0,1.5,17.0,795.0,592.29,448.02
2016,6,16,13,45,687.5,240.5,1.5,17.0,859.0,594.02,449.72
2016,6,16,14,0,947.0,83.0,1.5,17.0,923.0,571.91,432.47
2016,6,16,14,15,941.5,82.0,1.5,17.0,894.0,517.83,388.66
2016,6,16,14,30,936.0,81.0,1.5,17.0,865.0,462.49,342.66
2016,6,16,14,45,929.5,79.0,1.5,17.0,830.0,404.99,293.58
2016,6,16,15,0,923.0,77.0,1.5,17.0,795.0,346.82,242.78
2016,6,16,15,15,913.0,75.5,1.45,16.5,754.5,287.73,191.22
2016,6,16,15,30,903.0,74.0,1.4,16.0,714.0,228.87,140.95
2016,6,16,15,45,891.5,72.0,1.4,16.0,670.0,169.92,94.84
2016,6,16,16,0,880.0,70.0,1.4,16.0,626.0,111.86,59.87
2016,6,16,16,15,864.0,68.0,1.4,15.5,578.0,64.15,50.32
2016,6,16,16,30,848.0,66.0,1.4,15.0,530.0,62.53,49.26
2016,6,16,16,45,827.0,63.5,1.4,15.0,480.0,60.38,47.57
2016,6,16,17,0,806.0,61.0,1.4,15.0,430.0,58.13,45.79
2016,6,16,17,15,777.0,58.0,1.3,14.5,379.0,55.31,43.57
2016,6,16,17,30,748.0,55.0,1.2,14.0,328.0,46.74,36.21
2016,6,16,17,45,708.0,51.0,1.2,14.0,277.5,43.74,33.62
2016,6,16,18,0,668.0,47.0,1.2,14.0,227.0,40.7,30.93
2016,6,16,18,15,606.5,42.0,1.05,13.5,179.5,36.65,27.27
2016,6,16,18,30,545.0,37.0,0.9,13.0,132.0,32.61,23.47
2016,6,16,18,45,445.0,29.5,0.8,12.5,91.0,26.16,17.31
2016,6,16,19,0,345.0,22.0,0.7,12.0,50.0,19.68,10.09
2016,6,16,19,15,172.5,11.0,0.65,11.5,25.0,9.39,0.0
2016,6,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,17,4,45,66.0,5.0,0.5,10.0,6.5,0.0,0.0
2016,6,17,5,0,132.0,10.0,0.5,10.0,13.0,37.05,0.0
2016,6,17,5,15,269.5,19.5,0.45,10.5,44.5,107.61,60.12
2016,6,17,5,30,407.0,29.0,0.4,11.0,76.0,183.75,136.34
2016,6,17,5,45,489.0,35.5,0.4,11.5,119.0,244.67,191.07
2016,6,17,6,0,571.0,42.0,0.4,12.0,162.0,316.46,253.04
2016,6,17,6,15,623.5,47.0,0.4,12.0,210.0,379.65,306.9
2016,6,17,6,30,676.0,52.0,0.4,12.0,258.0,446.91,361.83
2016,6,17,6,45,482.0,101.0,0.45,12.5,261.5,415.65,337.02
2016,6,17,7,0,288.0,150.0,0.5,13.0,265.0,353.78,287.13
2016,6,17,7,15,544.0,107.5,0.5,13.5,362.0,517.77,415.83
2016,6,17,7,30,800.0,65.0,0.5,14.0,459.0,669.54,525.25
2016,6,17,7,45,820.0,67.5,0.55,14.5,507.5,717.66,554.95
2016,6,17,8,0,840.0,70.0,0.6,15.0,556.0,764.52,584.58
2016,6,17,8,15,855.0,72.0,0.65,15.0,602.5,805.03,610.52
2016,6,17,8,30,870.0,74.0,0.7,15.0,649.0,843.35,634.83
2016,6,17,8,45,882.0,75.0,0.75,15.5,691.5,875.41,653.61
2016,6,17,9,0,894.0,76.0,0.8,16.0,734.0,904.65,670.49
2016,6,17,9,15,521.0,233.0,0.85,16.0,621.5,748.36,562.89
2016,6,17,9,30,148.0,390.0,0.9,16.0,509.0,528.34,400.37
2016,6,17,9,45,176.5,407.0,0.95,16.5,554.5,570.87,432.3
2016,6,17,10,0,205.0,424.0,1.0,17.0,600.0,612.68,460.75
2016,6,17,10,15,107.5,316.0,1.05,17.0,409.0,409.36,313.24
2016,6,17,10,30,10.0,208.0,1.1,17.0,218.0,186.97,143.47
2016,6,17,10,45,14.0,257.5,1.2,17.5,271.0,233.98,180.36
2016,6,17,11,0,18.0,307.0,1.3,18.0,324.0,280.81,215.49
2016,6,17,11,15,68.5,397.0,1.3,18.0,463.0,421.04,320.79
2016,6,17,11,30,119.0,487.0,1.3,18.0,602.0,557.7,418.35
2016,6,17,11,45,146.5,493.5,1.35,18.0,635.5,578.97,432.9
2016,6,17,12,0,174.0,500.0,1.4,18.0,669.0,597.78,446.61
2016,6,17,12,15,162.5,498.5,1.45,18.0,656.5,574.82,430.19
2016,6,17,12,30,151.0,497.0,1.5,18.0,644.0,551.81,413.97
2016,6,17,12,45,117.0,481.5,1.55,18.0,594.5,500.47,377.02
2016,6,17,13,0,83.0,466.0,1.6,18.0,545.0,449.03,339.74
2016,6,17,13,15,77.5,453.5,1.6,18.0,526.5,426.34,323.42
2016,6,17,13,30,72.0,441.0,1.6,18.0,508.0,404.22,307.25
2016,6,17,13,45,173.0,435.5,1.6,18.0,591.0,448.21,340.51
2016,6,17,14,0,274.0,430.0,1.6,18.0,674.0,478.54,362.03
2016,6,17,14,15,342.0,388.5,1.55,17.5,683.0,459.29,347.01
2016,6,17,14,30,410.0,347.0,1.5,17.0,692.0,429.15,322.98
2016,6,17,14,45,380.5,344.0,1.5,17.0,653.5,390.82,292.46
2016,6,17,15,0,351.0,341.0,1.5,17.0,615.0,350.91,260.76
2016,6,17,15,15,315.0,330.0,1.45,16.5,566.0,307.17,226.97
2016,6,17,15,30,279.0,319.0,1.4,16.0,517.0,267.48,196.99
2016,6,17,15,45,241.5,302.5,1.4,16.0,466.0,237.55,175.82
2016,6,17,16,0,204.0,286.0,1.4,16.0,415.0,203.73,153.88
2016,6,17,16,15,105.0,228.5,1.4,15.5,294.5,155.01,127.64
2016,6,17,16,30,6.0,171.0,1.4,15.0,174.0,133.89,110.53
2016,6,17,16,45,56.5,181.5,1.4,15.0,207.5,133.58,110.72
2016,6,17,17,0,107.0,192.0,1.4,15.0,241.0,133.27,110.86
2016,6,17,17,15,53.5,147.0,1.35,14.5,171.5,110.09,91.41
2016,6,17,17,30,0.0,102.0,1.3,14.0,102.0,81.76,67.11
2016,6,17,17,45,0.0,86.0,1.3,13.5,86.0,69.37,56.48
2016,6,17,18,0,0.0,70.0,1.3,13.0,70.0,56.88,45.51
2016,6,17,18,15,0.0,55.0,1.3,12.5,55.0,45.04,34.89
2016,6,17,18,30,0.0,40.0,1.3,12.0,40.0,33.09,23.98
2016,6,17,18,45,0.0,27.5,1.3,11.5,27.5,22.71,14.35
2016,6,17,19,0,0.0,15.0,1.3,11.0,15.0,12.35,4.31
2016,6,17,19,15,0.0,7.5,1.3,10.5,7.5,6.4,0.0
2016,6,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,45,61.0,5.0,0.85,8.5,6.5,0.0,0.0
2016,6,18,5,0,122.0,10.0,0.9,9.0,13.0,34.79,0.0
2016,6,18,5,15,263.5,20.0,0.95,9.5,44.5,106.18,59.01
2016,6,18,5,30,405.0,30.0,1.0,10.0,76.0,183.87,137.38
2016,6,18,5,45,490.5,36.5,1.05,10.5,120.0,248.0,195.53
2016,6,18,6,0,576.0,43.0,1.1,11.0,164.0,319.28,258.29
2016,6,18,6,15,631.0,48.0,1.05,11.0,213.5,384.01,314.4
2016,6,18,6,30,686.0,53.0,1.0,11.0,263.0,453.03,371.7
2016,6,18,6,45,724.0,57.0,1.0,11.5,314.5,514.56,420.36
2016,6,18,7,0,762.0,61.0,1.0,12.0,366.0,577.78,468.28
2016,6,18,7,15,789.5,64.0,0.95,12.5,417.5,633.84,508.43
2016,6,18,7,30,817.0,67.0,0.9,13.0,469.0,683.84,540.99
2016,6,18,7,45,838.0,69.5,0.9,13.5,519.5,733.38,572.83
2016,6,18,8,0,859.0,72.0,0.9,14.0,570.0,781.68,603.0
2016,6,18,8,15,875.0,74.5,0.9,14.0,618.0,824.22,629.72
2016,6,18,8,30,891.0,77.0,0.9,14.0,666.0,864.55,654.63
2016,6,18,8,45,904.0,79.0,0.9,14.5,710.0,899.16,674.2
2016,6,18,9,0,917.0,81.0,0.9,15.0,754.0,930.88,691.7
2016,6,18,9,15,926.5,82.5,0.9,15.5,794.0,955.69,704.57
2016,6,18,9,30,936.0,84.0,0.9,16.0,834.0,977.09,715.29
2016,6,18,9,45,941.0,86.5,0.95,16.5,867.5,991.72,722.74
2016,6,18,10,0,946.0,89.0,1.0,17.0,901.0,1002.53,727.94
2016,6,18,10,15,952.0,90.0,1.0,17.0,929.0,1008.83,730.82
2016,6,18,10,30,958.0,91.0,1.0,17.0,957.0,1011.21,731.41
2016,6,18,10,45,963.0,91.5,1.0,17.5,978.5,1008.17,727.41
2016,6,18,11,0,968.0,92.0,1.0,18.0,1000.0,1001.16,721.13
2016,6,18,11,15,970.5,92.0,1.0,18.0,1014.0,987.4,712.13
2016,6,18,11,30,973.0,92.0,1.0,18.0,1028.0,969.81,700.89
2016,6,18,11,45,975.0,92.0,1.05,18.5,1034.5,948.03,686.71
2016,6,18,12,0,977.0,92.0,1.1,19.0,1041.0,922.66,670.25
2016,6,18,12,15,977.0,92.0,1.15,19.0,1040.0,892.18,651.69
2016,6,18,12,30,977.0,92.0,1.2,19.0,1039.0,858.49,630.91
2016,6,18,12,45,977.5,90.5,1.25,19.0,1030.5,820.81,607.26
2016,6,18,13,0,978.0,89.0,1.3,19.0,1022.0,780.18,581.34
2016,6,18,13,15,975.5,88.5,1.35,19.0,1006.0,735.52,550.11
2016,6,18,13,30,973.0,88.0,1.4,19.0,990.0,688.4,516.17
2016,6,18,13,45,968.0,88.0,1.45,19.0,967.0,637.97,478.73
2016,6,18,14,0,963.0,88.0,1.5,19.0,944.0,585.69,438.64
2016,6,18,14,15,957.5,87.0,1.5,19.0,914.5,530.78,394.91
2016,6,18,14,30,952.0,86.0,1.5,19.0,885.0,474.57,348.72
2016,6,18,14,45,944.0,85.5,1.5,19.0,849.5,416.73,299.86
2016,6,18,15,0,936.0,85.0,1.5,19.0,814.0,358.33,249.35
2016,6,18,15,15,926.0,83.5,1.5,18.5,773.0,298.39,197.66
2016,6,18,15,30,916.0,82.0,1.5,18.0,732.0,238.64,147.09
2016,6,18,15,45,902.0,80.5,1.5,18.0,686.5,178.79,100.61
2016,6,18,16,0,888.0,79.0,1.5,18.0,641.0,120.08,65.23
2016,6,18,16,15,871.0,76.5,1.45,17.5,592.0,69.86,54.8
2016,6,18,16,30,854.0,74.0,1.4,17.0,543.0,68.01,53.57
2016,6,18,16,45,831.0,71.5,1.4,17.0,491.5,65.94,51.99
2016,6,18,17,0,808.0,69.0,1.4,17.0,440.0,56.62,44.08
2016,6,18,17,15,777.5,65.5,1.4,16.5,388.0,54.4,42.41
2016,6,18,17,30,747.0,62.0,1.4,16.0,336.0,52.12,40.64
2016,6,18,17,45,705.0,57.5,1.4,16.0,284.5,48.9,37.89
2016,6,18,18,0,663.0,53.0,1.4,16.0,233.0,45.63,35.02
2016,6,18,18,15,599.0,47.0,1.3,15.0,184.0,40.89,30.85
2016,6,18,18,30,535.0,41.0,1.2,14.0,135.0,33.18,23.86
2016,6,18,18,45,434.0,32.5,1.2,13.5,93.5,26.49,17.52
2016,6,18,19,0,333.0,24.0,1.2,13.0,52.0,19.74,10.21
2016,6,18,19,15,166.5,12.0,1.15,12.5,26.0,10.24,0.0
2016,6,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,4,45,61.5,5.0,0.65,9.5,6.5,0.0,0.0
2016,6,19,5,0,123.0,10.0,0.6,10.0,13.0,34.91,0.0
2016,6,19,5,15,269.5,20.5,0.6,10.5,45.5,107.98,59.06
2016,6,19,5,30,416.0,31.0,0.6,11.0,78.0,188.25,139.67
2016,6,19,5,45,501.5,38.0,0.65,11.5,123.0,253.61,198.36
2016,6,19,6,0,587.0,45.0,0.7,12.0,168.0,325.8,261.17
2016,6,19,6,15,641.5,50.0,0.7,12.5,218.0,390.96,316.48
2016,6,19,6,30,696.0,55.0,0.7,13.0,268.0,460.3,372.67
2016,6,19,6,45,733.0,59.5,0.7,13.5,319.5,522.36,420.81
2016,6,19,7,0,770.0,64.0,0.7,14.0,371.0,586.01,468.04
2016,6,19,7,15,797.0,67.0,0.7,14.5,422.5,642.13,507.84
2016,6,19,7,30,824.0,70.0,0.7,15.0,474.0,692.03,540.3
2016,6,19,7,45,843.0,73.0,0.7,16.0,524.5,740.9,569.98
2016,6,19,8,0,862.0,76.0,0.7,17.0,575.0,788.34,597.79
2016,6,19,8,15,877.5,78.0,0.7,17.0,622.5,829.97,623.29
2016,6,19,8,30,893.0,80.0,0.7,17.0,670.0,869.37,647.01
2016,6,19,8,45,904.5,82.5,0.7,17.5,713.5,903.26,665.65
2016,6,19,9,0,916.0,85.0,0.7,18.0,757.0,934.18,682.21
2016,6,19,9,15,925.0,86.5,0.7,18.5,796.5,958.51,694.45
2016,6,19,9,30,934.0,88.0,0.7,19.0,836.0,979.41,704.58
2016,6,19,9,45,947.0,85.5,0.7,19.5,871.0,996.23,712.2
2016,6,19,10,0,960.0,83.0,0.7,20.0,906.0,1009.46,717.7
2016,6,19,10,15,965.0,84.0,0.75,20.0,933.5,1014.99,721.08
2016,6,19,10,30,970.0,85.0,0.8,20.0,961.0,1016.56,722.25
2016,6,19,10,45,971.5,87.0,0.85,20.5,981.0,1011.81,718.33
2016,6,19,11,0,973.0,89.0,0.9,21.0,1001.0,1003.06,712.12
2016,6,19,11,15,975.0,89.5,0.95,21.0,1015.0,989.37,704.33
2016,6,19,11,30,977.0,90.0,1.0,21.0,1029.0,971.82,694.21
2016,6,19,11,45,975.0,92.5,1.05,21.5,1034.0,948.83,679.41
2016,6,19,12,0,973.0,95.0,1.1,22.0,1039.0,922.33,662.42
2016,6,19,12,15,972.5,95.0,1.15,22.0,1038.0,891.55,643.9
2016,6,19,12,30,972.0,95.0,1.2,22.0,1037.0,857.6,623.18
2016,6,19,12,45,966.0,98.0,1.3,22.0,1027.0,819.01,599.81
2016,6,19,13,0,960.0,101.0,1.4,22.0,1017.0,777.85,574.01
2016,6,19,13,15,957.5,100.0,1.45,22.0,1001.0,733.44,543.17
2016,6,19,13,30,955.0,99.0,1.5,22.0,985.0,686.63,509.74
2016,6,19,13,45,953.0,97.0,1.55,22.0,962.5,637.11,473.31
2016,6,19,14,0,951.0,95.0,1.6,22.0,940.0,585.54,434.13
2016,6,19,14,15,945.5,93.5,1.6,21.5,910.5,530.81,391.76
2016,6,19,14,30,940.0,92.0,1.6,21.0,881.0,474.81,346.82
2016,6,19,14,45,933.5,90.0,1.65,21.0,846.0,417.02,298.49
2016,6,19,15,0,927.0,88.0,1.7,21.0,811.0,358.54,248.35
2016,6,19,15,15,917.0,86.5,1.7,20.5,770.0,299.09,197.35
2016,6,19,15,30,907.0,85.0,1.7,20.0,729.0,239.83,147.46
2016,6,19,15,45,811.5,110.0,1.75,20.0,658.5,179.62,104.3
2016,6,19,16,0,716.0,135.0,1.8,20.0,588.0,130.01,77.69
2016,6,19,16,15,781.0,105.5,1.8,19.5,564.5,78.15,61.4
2016,6,19,16,30,846.0,76.0,1.8,19.0,541.0,69.2,54.15
2016,6,19,16,45,821.5,74.0,1.8,19.0,490.0,59.57,46.07
2016,6,19,17,0,797.0,72.0,1.8,19.0,439.0,58.64,45.47
2016,6,19,17,15,766.5,68.0,1.75,18.0,387.0,56.14,43.65
2016,6,19,17,30,736.0,64.0,1.7,17.0,335.0,53.56,41.72
2016,6,19,17,45,692.5,59.5,1.7,16.5,283.5,50.39,39.12
2016,6,19,18,0,649.0,55.0,1.7,16.0,232.0,47.19,36.4
2016,6,19,18,15,584.5,49.0,1.65,15.5,183.5,39.07,29.16
2016,6,19,18,30,520.0,43.0,1.6,15.0,135.0,34.73,25.11
2016,6,19,18,45,417.5,34.5,1.55,14.5,93.5,28.11,18.85
2016,6,19,19,0,315.0,26.0,1.5,14.0,52.0,21.45,11.57
2016,6,19,19,15,157.5,13.0,1.45,13.5,26.0,11.1,0.0
2016,6,19,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,45,60.5,5.5,1.15,8.5,6.5,0.0,0.0
2016,6,20,5,0,121.0,11.0,1.2,9.0,13.0,35.24,0.0
2016,6,20,5,15,273.0,21.0,1.15,9.5,46.5,109.07,59.13
2016,6,20,5,30,425.0,31.0,1.1,10.0,80.0,190.87,142.32
2016,6,20,5,45,517.5,38.0,1.1,10.5,126.0,259.38,204.18
2016,6,20,6,0,610.0,45.0,1.1,11.0,172.0,335.47,270.74
2016,6,20,6,15,664.5,49.5,1.05,11.5,222.5,401.29,327.13
2016,6,20,6,30,719.0,54.0,1.0,12.0,273.0,471.2,384.2
2016,6,20,6,45,758.5,57.5,1.0,12.5,326.0,534.68,434.02
2016,6,20,7,0,798.0,61.0,1.0,13.0,379.0,599.9,482.99
2016,6,20,7,15,824.0,64.0,1.0,13.5,431.5,651.04,519.56
2016,6,20,7,30,850.0,67.0,1.0,14.0,484.0,706.94,556.61
2016,6,20,7,45,870.0,69.0,1.05,14.5,535.0,756.44,588.65
2016,6,20,8,0,890.0,71.0,1.1,15.0,586.0,804.54,619.12
2016,6,20,8,15,904.5,73.0,1.1,15.5,633.5,846.31,644.02
2016,6,20,8,30,919.0,75.0,1.1,16.0,681.0,885.71,666.92
2016,6,20,8,45,930.5,76.5,1.15,16.5,725.0,919.22,686.42
2016,6,20,9,0,942.0,78.0,1.2,17.0,769.0,949.7,703.85
2016,6,20,9,15,950.0,79.0,1.2,17.5,808.0,973.15,715.81
2016,6,20,9,30,958.0,80.0,1.2,18.0,847.0,993.06,725.55
2016,6,20,9,45,951.5,88.5,1.25,18.5,877.0,1003.65,730.3
2016,6,20,10,0,945.0,97.0,1.3,19.0,907.0,1009.9,732.53
2016,6,20,10,15,950.0,98.5,1.35,19.0,934.5,1015.73,736.04
2016,6,20,10,30,955.0,100.0,1.4,19.0,962.0,1017.62,737.17
2016,6,20,10,45,958.5,100.0,1.45,19.5,982.5,1012.63,732.72
2016,6,20,11,0,962.0,100.0,1.5,20.0,1003.0,1003.72,725.97
2016,6,20,11,15,964.0,101.0,1.5,20.0,1016.5,990.49,717.22
2016,6,20,11,30,966.0,102.0,1.5,20.0,1030.0,973.42,706.17
2016,6,20,11,45,968.5,101.0,1.55,20.0,1036.5,951.25,692.64
2016,6,20,12,0,971.0,100.0,1.6,20.0,1043.0,925.51,676.8
2016,6,20,12,15,971.0,100.0,1.65,20.0,1042.0,895.15,657.87
2016,6,20,12,30,971.0,100.0,1.7,20.0,1041.0,861.62,636.72
2016,6,20,12,45,973.0,97.5,1.75,20.5,1033.0,824.44,611.77
2016,6,20,13,0,975.0,95.0,1.8,21.0,1025.0,784.23,584.54
2016,6,20,13,15,972.5,94.5,1.8,20.5,1009.5,739.7,553.71
2016,6,20,13,30,970.0,94.0,1.8,20.0,994.0,692.72,520.22
2016,6,20,13,45,965.5,93.5,1.85,20.0,971.0,642.31,482.55
2016,6,20,14,0,961.0,93.0,1.9,20.0,948.0,590.02,442.24
2016,6,20,14,15,955.5,92.0,1.9,20.0,918.5,535.2,398.46
2016,6,20,14,30,950.0,91.0,1.9,20.0,889.0,479.07,352.24
2016,6,20,14,45,941.5,90.5,1.9,20.0,853.5,421.13,303.25
2016,6,20,15,0,933.0,90.0,1.9,20.0,818.0,362.67,252.69
2016,6,20,15,15,923.5,88.0,1.9,19.5,777.0,302.61,200.9
2016,6,20,15,30,914.0,86.0,1.9,19.0,736.0,242.69,150.15
2016,6,20,15,45,901.0,84.0,1.9,18.5,690.5,182.68,103.56
2016,6,20,16,0,888.0,82.0,1.9,18.0,645.0,123.69,67.65
2016,6,20,16,15,474.5,155.0,1.85,17.5,453.5,99.43,80.07
2016,6,20,16,30,61.0,228.0,1.8,17.0,262.0,161.52,133.23
2016,6,20,16,45,72.0,209.0,1.8,17.0,245.5,149.56,123.43
2016,6,20,17,0,83.0,190.0,1.8,17.0,229.0,137.27,113.46
2016,6,20,17,15,41.5,147.5,1.75,16.5,167.0,110.31,90.93
2016,6,20,17,30,0.0,105.0,1.7,16.0,105.0,83.93,68.49
2016,6,20,17,45,0.0,89.0,1.65,15.5,89.0,71.56,57.95
2016,6,20,18,0,0.0,73.0,1.6,15.0,73.0,59.1,47.1
2016,6,20,18,15,265.0,58.0,1.5,14.0,105.0,43.17,33.01
2016,6,20,18,30,530.0,43.0,1.4,13.0,137.0,34.77,25.38
2016,6,20,18,45,425.0,34.5,1.3,12.5,95.0,28.13,19.06
2016,6,20,19,0,320.0,26.0,1.2,12.0,53.0,21.45,11.75
2016,6,20,19,15,160.0,13.0,1.2,11.5,26.5,11.1,0.0
2016,6,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,45,54.5,5.0,0.6,9.5,6.5,0.0,0.0
2016,6,21,5,0,109.0,10.0,0.6,10.0,13.0,31.73,0.0
2016,6,21,5,15,256.0,20.5,0.6,10.5,45.0,103.55,54.79
2016,6,21,5,30,403.0,31.0,0.6,11.0,77.0,183.28,135.68
2016,6,21,5,45,496.5,38.0,0.6,11.5,122.0,250.88,195.94
2016,6,21,6,0,590.0,45.0,0.6,12.0,167.0,326.17,260.93
2016,6,21,6,15,645.5,50.0,0.6,12.5,217.0,391.96,316.6
2016,6,21,6,30,701.0,55.0,0.6,13.0,267.0,462.03,373.21
2016,6,21,6,45,742.5,58.0,0.65,13.5,320.0,525.26,422.56
2016,6,21,7,0,784.0,61.0,0.7,14.0,373.0,590.43,471.4
2016,6,21,7,15,810.0,64.0,0.75,14.5,424.5,640.97,507.76
2016,6,21,7,30,836.0,67.0,0.8,15.0,476.0,696.31,544.71
2016,6,21,7,45,857.0,69.0,0.85,15.5,527.0,746.07,576.77
2016,6,21,8,0,878.0,71.0,0.9,16.0,578.0,794.55,607.32
2016,6,21,8,15,892.0,73.0,0.9,16.5,625.0,835.57,631.49
2016,6,21,8,30,906.0,75.0,0.9,17.0,672.0,874.22,653.73
2016,6,21,8,45,917.5,76.5,0.95,17.5,716.0,907.46,672.97
2016,6,21,9,0,929.0,78.0,1.0,18.0,760.0,937.72,690.19
2016,6,21,9,15,937.0,79.5,1.0,18.5,798.5,961.55,702.31
2016,6,21,9,30,945.0,81.0,1.0,19.0,837.0,981.89,712.24
2016,6,21,9,45,946.0,85.0,1.05,19.5,869.0,994.66,718.4
2016,6,21,10,0,947.0,89.0,1.1,20.0,901.0,1003.46,722.25
2016,6,21,10,15,951.5,90.0,1.15,20.0,928.0,1008.5,725.28
2016,6,21,10,30,956.0,91.0,1.2,20.0,955.0,1009.63,726.01
2016,6,21,10,45,958.5,92.5,1.25,20.5,975.0,1005.4,722.16
2016,6,21,11,0,961.0,94.0,1.3,21.0,995.0,997.23,716.0
2016,6,21,11,15,963.0,94.5,1.3,21.0,1008.5,983.71,707.15
2016,6,21,11,30,965.0,95.0,1.3,21.0,1022.0,966.38,696.05
2016,6,21,11,45,965.0,95.5,1.35,21.5,1027.5,943.58,681.01
2016,6,21,12,0,965.0,96.0,1.4,22.0,1033.0,917.29,663.78
2016,6,21,12,15,964.5,96.0,1.4,22.0,1032.0,886.81,644.42
2016,6,21,12,30,964.0,96.0,1.4,22.0,1031.0,853.2,622.97
2016,6,21,12,45,961.0,97.0,1.45,22.5,1022.0,815.54,598.16
2016,6,21,13,0,958.0,98.0,1.5,23.0,1013.0,775.17,571.2
2016,6,21,13,15,955.5,97.5,1.55,22.5,997.0,731.35,541.76
2016,6,21,13,30,953.0,97.0,1.6,22.0,981.0,685.13,509.63
2016,6,21,13,45,949.0,96.0,1.65,22.0,958.5,635.41,472.93
2016,6,21,14,0,945.0,95.0,1.7,22.0,936.0,583.82,433.63
2016,6,21,14,15,939.0,94.0,1.7,21.5,906.5,529.6,391.56
2016,6,21,14,30,933.0,93.0,1.7,21.0,877.0,474.14,346.97
2016,6,21,14,45,925.5,91.5,1.75,21.0,842.0,416.76,298.93
2016,6,21,15,0,918.0,90.0,1.8,21.0,807.0,358.79,249.18
2016,6,21,15,15,908.0,88.5,1.8,20.5,766.5,299.85,198.56
2016,6,21,15,30,898.0,87.0,1.8,20.0,726.0,241.1,148.99
2016,6,21,15,45,885.0,85.0,1.8,20.0,681.0,182.03,103.04
2016,6,21,16,0,872.0,83.0,1.8,20.0,636.0,123.99,67.57
2016,6,21,16,15,855.5,80.5,1.8,19.0,588.0,72.17,56.43
2016,6,21,16,30,839.0,78.0,1.8,18.0,540.0,70.41,55.41
2016,6,21,16,45,817.0,75.0,1.8,17.5,489.5,60.18,46.89
2016,6,21,17,0,795.0,72.0,1.8,17.0,439.0,58.59,45.8
2016,6,21,17,15,765.0,68.5,1.75,16.5,387.5,56.47,44.22
2016,6,21,17,30,735.0,65.0,1.7,16.0,336.0,54.31,42.56
2016,6,21,17,45,692.5,60.0,1.65,15.5,285.0,50.77,39.63
2016,6,21,18,0,650.0,55.0,1.6,15.0,234.0,47.17,36.54
2016,6,21,18,15,586.0,49.0,1.5,14.0,185.5,39.05,29.35
2016,6,21,18,30,522.0,43.0,1.4,13.0,137.0,34.72,25.34
2016,6,21,18,45,419.5,34.5,1.3,12.5,95.0,28.1,19.03
2016,6,21,19,0,317.0,26.0,1.2,12.0,53.0,21.43,11.78
2016,6,21,19,15,158.5,13.0,1.1,11.5,26.5,11.1,0.0
2016,6,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,45,57.5,5.5,1.15,8.5,6.5,0.0,0.0
2016,6,22,5,0,115.0,11.0,1.2,9.0,13.0,33.78,0.0
2016,6,22,5,15,268.5,21.0,1.2,9.0,45.5,107.05,55.99
2016,6,22,5,30,422.0,31.0,1.2,9.0,78.0,189.19,141.27
2016,6,22,5,45,508.5,38.5,1.3,9.5,123.5,255.69,202.09
2016,6,22,6,0,595.0,46.0,1.4,10.0,169.0,328.95,267.1
2016,6,22,6,15,651.0,51.0,1.4,10.5,219.5,395.32,324.72
2016,6,22,6,30,707.0,56.0,1.4,11.0,270.0,465.98,383.4
2016,6,22,6,45,745.0,60.0,1.4,11.5,322.5,528.64,433.38
2016,6,22,7,0,783.0,64.0,1.4,12.0,375.0,592.93,482.51
2016,6,22,7,15,810.0,67.0,1.35,12.0,427.0,649.69,524.58
2016,6,22,7,30,837.0,70.0,1.3,12.0,479.0,700.22,559.11
2016,6,22,7,45,858.5,72.0,1.3,12.5,530.0,750.41,591.8
2016,6,22,8,0,880.0,74.0,1.3,13.0,581.0,799.35,622.79
2016,6,22,8,15,895.0,76.0,1.3,13.0,629.0,841.28,649.45
2016,6,22,8,30,910.0,78.0,1.3,13.0,677.0,880.89,674.22
2016,6,22,8,45,923.0,79.0,1.35,13.5,721.5,915.0,694.5
2016,6,22,9,0,936.0,80.0,1.4,14.0,766.0,946.19,712.72
2016,6,22,9,15,945.0,81.5,1.4,14.0,805.5,971.09,727.26
2016,6,22,9,30,954.0,83.0,1.4,14.0,845.0,992.5,739.59
2016,6,22,9,45,961.5,83.5,1.4,14.5,879.5,1007.75,746.6
2016,6,22,10,0,969.0,84.0,1.4,15.0,914.0,1019.21,751.3
2016,6,22,10,15,974.0,84.5,1.4,15.0,941.5,1024.38,753.49
2016,6,22,10,30,979.0,85.0,1.4,15.0,969.0,1025.58,753.34
2016,6,22,10,45,983.0,85.5,1.4,15.5,990.0,1021.8,748.79
2016,6,22,11,0,987.0,86.0,1.4,16.0,1011.0,1013.99,741.86
2016,6,22,11,15,989.5,86.5,1.4,16.0,1025.0,1000.77,733.03
2016,6,22,11,30,992.0,87.0,1.4,16.0,1039.0,983.64,721.83
2016,6,22,11,45,993.0,87.0,1.45,16.0,1045.5,960.87,707.85
2016,6,22,12,0,994.0,87.0,1.5,16.0,1052.0,934.48,691.5
2016,6,22,12,15,994.5,86.5,1.5,16.0,1051.0,903.74,671.55
2016,6,22,12,30,995.0,86.0,1.5,16.0,1050.0,869.7,649.35
2016,6,22,12,45,985.5,91.5,1.55,16.0,1039.5,830.05,623.83
2016,6,22,13,0,976.0,97.0,1.6,16.0,1029.0,787.92,596.27
2016,6,22,13,15,973.5,96.5,1.6,15.5,1013.0,743.39,565.08
2016,6,22,13,30,971.0,96.0,1.6,15.0,997.0,696.4,531.17
2016,6,22,13,45,966.5,95.5,1.6,15.0,974.0,645.97,492.72
2016,6,22,14,0,962.0,95.0,1.6,15.0,951.0,593.65,451.68
2016,6,22,14,15,956.5,94.0,1.6,15.0,921.5,538.8,407.41
2016,6,22,14,30,951.0,93.0,1.6,15.0,892.0,482.62,360.62
2016,6,22,14,45,943.0,91.5,1.6,15.0,856.0,424.06,310.56
2016,6,22,15,0,935.0,90.0,1.6,15.0,820.0,364.93,258.81
2016,6,22,15,15,925.0,88.5,1.55,14.5,779.0,305.0,206.27
2016,6,22,15,30,915.0,87.0,1.5,14.0,738.0,245.23,154.79
2016,6,22,15,45,901.5,85.0,1.5,14.0,692.5,185.05,107.01
2016,6,22,16,0,888.0,83.0,1.5,14.0,647.0,125.96,69.98
2016,6,22,16,15,871.0,80.5,1.5,13.5,598.0,72.43,57.91
2016,6,22,16,30,854.0,78.0,1.5,13.0,549.0,70.65,56.75
2016,6,22,16,45,831.0,75.0,1.55,12.5,497.5,60.38,48.03
2016,6,22,17,0,808.0,72.0,1.6,12.0,446.0,58.76,46.89
2016,6,22,17,15,777.0,68.5,1.6,11.5,393.5,56.61,45.25
2016,6,22,17,30,746.0,65.0,1.6,11.0,341.0,54.42,43.54
2016,6,22,17,45,701.0,60.5,1.6,11.0,288.5,51.25,40.8
2016,6,22,18,0,656.0,56.0,1.6,11.0,236.0,48.06,37.95
2016,6,22,18,15,591.0,50.0,1.55,10.5,187.0,39.87,30.53
2016,6,22,18,30,526.0,44.0,1.5,10.0,138.0,35.55,26.43
2016,6,22,18,45,417.5,35.5,1.45,9.5,95.5,28.93,20.04
2016,6,22,19,0,309.0,27.0,1.4,9.0,53.0,22.28,12.71
2016,6,22,19,15,154.5,13.5,1.35,9.0,26.5,11.52,0.0
2016,6,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,45,62.5,5.0,1.2,7.5,6.0,0.0,0.0
2016,6,23,5,0,125.0,10.0,1.2,8.0,12.0,34.95,0.0
