Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,23,5,15,278.5,20.0,1.2,8.5,45.0,108.33,55.39
2016,6,23,5,30,432.0,30.0,1.2,9.0,78.0,191.06,142.36
2016,6,23,5,45,523.0,36.5,1.3,9.5,123.5,256.27,202.26
2016,6,23,6,0,614.0,43.0,1.4,10.0,169.0,333.71,270.74
2016,6,23,6,15,668.5,47.5,1.4,10.0,219.5,399.58,328.64
2016,6,23,6,30,723.0,52.0,1.4,10.0,270.0,469.61,387.69
2016,6,23,6,45,762.5,55.0,1.4,10.5,323.0,532.65,438.21
2016,6,23,7,0,802.0,58.0,1.4,11.0,376.0,592.48,484.3
2016,6,23,7,15,828.5,61.0,1.35,11.5,428.5,649.2,525.42
2016,6,23,7,30,855.0,64.0,1.3,12.0,481.0,705.76,563.2
2016,6,23,7,45,876.0,65.5,1.3,12.5,532.5,755.74,595.58
2016,6,23,8,0,897.0,67.0,1.3,13.0,584.0,804.4,626.31
2016,6,23,8,15,911.5,69.0,1.3,13.5,632.0,846.57,651.88
2016,6,23,8,30,926.0,71.0,1.3,14.0,680.0,886.36,675.42
2016,6,23,8,45,938.0,72.0,1.3,14.5,724.5,920.11,694.57
2016,6,23,9,0,950.0,73.0,1.3,15.0,769.0,950.85,711.57
2016,6,23,9,15,958.0,74.5,1.3,15.5,808.5,975.23,724.29
2016,6,23,9,30,966.0,76.0,1.3,16.0,848.0,996.05,734.72
2016,6,23,9,45,968.5,79.5,1.3,16.5,881.0,1010.11,740.85
2016,6,23,10,0,971.0,83.0,1.3,17.0,914.0,1020.18,744.59
2016,6,23,10,15,975.0,84.0,1.3,17.0,941.0,1025.0,746.54
2016,6,23,10,30,979.0,85.0,1.3,17.0,968.0,1025.82,746.15
2016,6,23,10,45,981.5,86.0,1.35,17.5,988.5,1021.18,741.97
2016,6,23,11,0,984.0,87.0,1.4,18.0,1009.0,1012.52,735.41
2016,6,23,11,15,985.0,87.0,1.45,18.0,1021.5,997.52,726.31
2016,6,23,11,30,986.0,87.0,1.5,18.0,1034.0,978.68,714.85
2016,6,23,11,45,986.0,87.0,1.55,18.0,1039.0,955.21,700.42
2016,6,23,12,0,986.0,87.0,1.6,18.0,1044.0,928.19,683.66
2016,6,23,12,15,985.0,87.0,1.65,18.0,1042.0,896.93,664.02
2016,6,23,12,30,984.0,87.0,1.7,18.0,1040.0,862.48,642.11
2016,6,23,12,45,980.5,87.5,1.75,18.0,1030.0,823.51,616.95
2016,6,23,13,0,977.0,88.0,1.8,18.0,1020.0,781.81,589.64
2016,6,23,13,15,974.0,87.5,1.8,18.0,1004.0,737.04,557.44
2016,6,23,13,30,971.0,87.0,1.8,18.0,988.0,689.84,522.48
2016,6,23,13,45,967.0,85.5,1.85,18.0,965.0,639.03,484.24
2016,6,23,14,0,963.0,84.0,1.9,18.0,942.0,586.3,443.31
2016,6,23,14,15,957.5,83.5,1.9,17.5,912.5,531.93,400.25
2016,6,23,14,30,952.0,83.0,1.9,17.0,883.0,476.23,354.54
2016,6,23,14,45,946.5,80.5,1.95,17.0,848.0,417.9,304.75
2016,6,23,15,0,941.0,78.0,2.0,17.0,813.0,358.77,253.0
2016,6,23,15,15,931.5,76.5,2.0,16.5,772.5,298.78,200.42
2016,6,23,15,30,922.0,75.0,2.0,16.0,732.0,238.91,148.83
2016,6,23,15,45,912.5,72.5,2.0,16.0,687.5,178.7,100.78
2016,6,23,16,0,903.0,70.0,2.0,16.0,643.0,119.12,63.19
2016,6,23,16,15,886.5,68.0,1.95,15.5,594.5,64.54,50.65
2016,6,23,16,30,870.0,66.0,1.9,15.0,546.0,62.89,49.56
2016,6,23,16,45,850.0,63.0,1.9,14.5,495.0,60.39,47.66
2016,6,23,17,0,830.0,60.0,1.9,14.0,444.0,57.77,45.64
2016,6,23,17,15,801.0,57.0,1.85,13.5,392.0,54.91,43.38
2016,6,23,17,30,772.0,54.0,1.8,13.0,340.0,46.19,35.85
2016,6,23,17,45,729.5,51.0,1.75,13.0,288.5,43.89,33.89
2016,6,23,18,0,687.0,48.0,1.7,13.0,237.0,41.62,31.88
2016,6,23,18,15,626.5,43.0,1.6,12.5,188.0,37.58,28.22
2016,6,23,18,30,566.0,38.0,1.5,12.0,139.0,33.54,24.41
2016,6,23,18,45,460.5,31.0,1.45,11.5,96.5,27.52,18.63
2016,6,23,19,0,355.0,24.0,1.4,11.0,54.0,19.75,10.54
2016,6,23,19,15,177.5,12.0,1.3,10.5,27.0,10.24,0.0
2016,6,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,24,5,15,221.5,14.0,1.15,9.0,38.5,85.29,41.29
2016,6,24,5,30,443.0,28.0,1.2,9.0,77.0,189.47,140.74
2016,6,24,5,45,528.0,35.0,1.3,9.5,122.5,256.27,202.08
2016,6,24,6,0,613.0,42.0,1.4,10.0,168.0,331.76,269.09
2016,6,24,6,15,668.5,47.0,1.4,10.5,219.0,398.58,327.2
2016,6,24,6,30,724.0,52.0,1.4,11.0,270.0,469.72,386.34
2016,6,24,6,45,759.5,56.0,1.4,11.5,322.5,531.66,435.8
2016,6,24,7,0,795.0,60.0,1.4,12.0,375.0,595.0,484.23
2016,6,24,7,15,822.5,63.5,1.35,12.0,428.0,647.76,523.39
2016,6,24,7,30,850.0,67.0,1.3,12.0,481.0,705.4,562.99
2016,6,24,7,45,869.0,70.0,1.3,12.5,532.5,755.46,595.43
2016,6,24,8,0,888.0,73.0,1.3,13.0,584.0,804.04,626.1
2016,6,24,8,15,903.5,75.0,1.3,13.5,633.0,846.74,652.03
2016,6,24,8,30,919.0,77.0,1.3,14.0,682.0,887.13,675.98
2016,6,24,8,45,930.0,79.5,1.35,14.5,726.5,921.51,696.29
2016,6,24,9,0,941.0,82.0,1.4,15.0,771.0,952.82,714.45
2016,6,24,9,15,950.0,83.5,1.4,15.0,811.0,977.89,729.01
2016,6,24,9,30,959.0,85.0,1.4,15.0,851.0,999.45,741.34
2016,6,24,9,45,966.0,86.5,1.4,15.5,885.5,1015.43,748.75
2016,6,24,10,0,973.0,88.0,1.4,16.0,920.0,1027.57,753.8
2016,6,24,10,15,978.0,89.0,1.4,16.0,948.0,1033.32,756.32
2016,6,24,10,30,983.0,90.0,1.4,16.0,976.0,1035.04,756.49
2016,6,24,10,45,985.5,91.0,1.45,16.5,997.0,1030.34,752.19
2016,6,24,11,0,988.0,92.0,1.5,17.0,1018.0,1021.59,745.5
2016,6,24,11,15,990.0,92.5,1.5,17.0,1031.5,1007.88,736.37
2016,6,24,11,30,992.0,93.0,1.5,17.0,1045.0,990.26,724.88
2016,6,24,11,45,992.0,94.0,1.55,17.5,1051.5,967.51,709.58
2016,6,24,12,0,992.0,95.0,1.6,18.0,1058.0,941.14,691.98
2016,6,24,12,15,991.5,95.0,1.6,18.0,1056.5,910.02,671.88
2016,6,24,12,30,991.0,95.0,1.6,18.0,1055.0,875.66,649.6
2016,6,24,12,45,985.0,97.5,1.65,18.5,1045.0,836.14,623.12
2016,6,24,13,0,979.0,100.0,1.7,19.0,1035.0,794.0,594.63
2016,6,24,13,15,976.0,99.5,1.7,19.0,1018.5,749.02,562.41
2016,6,24,13,30,973.0,99.0,1.7,19.0,1002.0,701.61,527.65
2016,6,24,13,45,969.0,97.5,1.75,19.0,979.0,650.59,489.68
2016,6,24,14,0,965.0,96.0,1.8,19.0,956.0,597.65,449.01
2016,6,24,14,15,959.0,95.0,1.8,19.0,926.0,542.41,404.98
2016,6,24,14,30,953.0,94.0,1.8,19.0,896.0,485.89,358.51
2016,6,24,14,45,945.0,93.0,1.8,19.0,860.0,427.58,309.25
2016,6,24,15,0,937.0,92.0,1.8,19.0,824.0,368.69,258.31
2016,6,24,15,15,927.5,90.0,1.8,18.5,783.0,308.36,206.19
2016,6,24,15,30,918.0,88.0,1.8,18.0,742.0,248.15,154.96
2016,6,24,15,45,904.0,86.5,1.8,18.0,696.5,188.02,107.64
2016,6,24,16,0,890.0,85.0,1.8,18.0,651.0,129.0,70.82
2016,6,24,16,15,873.0,82.5,1.75,17.5,601.5,73.75,58.12
2016,6,24,16,30,856.0,80.0,1.7,17.0,552.0,71.99,56.99
2016,6,24,16,45,832.0,77.0,1.7,16.5,500.5,61.78,48.47
2016,6,24,17,0,808.0,74.0,1.7,16.0,449.0,60.2,47.39
2016,6,24,17,15,777.5,70.5,1.65,15.5,396.5,58.12,45.84
2016,6,24,17,30,747.0,67.0,1.6,15.0,344.0,55.99,44.21
2016,6,24,17,45,702.0,62.5,1.55,14.5,291.5,52.88,41.66
2016,6,24,18,0,657.0,58.0,1.5,14.0,239.0,45.69,35.37
2016,6,24,18,15,591.0,51.5,1.4,13.0,189.5,41.05,31.27
2016,6,24,18,30,525.0,45.0,1.3,12.0,140.0,36.36,26.93
2016,6,24,18,45,418.0,36.5,1.2,11.5,97.0,29.78,20.62
2016,6,24,19,0,311.0,28.0,1.1,11.0,54.0,23.16,13.36
2016,6,24,19,15,155.5,14.0,1.05,10.5,27.0,11.95,0.0
2016,6,24,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,25,5,15,191.5,16.0,0.55,9.5,37.0,79.62,37.2
2016,6,25,5,30,383.0,32.0,0.5,10.0,74.0,176.58,130.51
2016,6,25,5,45,480.5,39.5,0.5,10.5,119.5,245.05,191.54
2016,6,25,6,0,578.0,47.0,0.5,11.0,165.0,323.8,259.33
2016,6,25,6,15,635.5,52.5,0.5,11.5,215.5,388.04,313.89
2016,6,25,6,30,693.0,58.0,0.5,12.0,266.0,459.34,371.58
2016,6,25,6,45,735.0,61.5,0.55,12.5,319.0,523.22,421.52
2016,6,25,7,0,777.0,65.0,0.6,13.0,372.0,589.1,470.96
2016,6,25,7,15,805.0,68.5,0.65,13.5,424.5,646.98,512.62
2016,6,25,7,30,833.0,72.0,0.7,14.0,477.0,704.8,551.52
2016,6,25,7,45,855.0,74.5,0.8,15.0,528.5,749.81,579.78
2016,6,25,8,0,877.0,77.0,0.9,16.0,580.0,799.71,610.95
2016,6,25,8,15,892.5,79.0,0.9,16.5,628.5,842.06,635.93
2016,6,25,8,30,908.0,81.0,0.9,17.0,677.0,882.14,659.01
2016,6,25,8,45,921.0,82.5,0.95,17.5,722.0,916.88,679.15
2016,6,25,9,0,934.0,84.0,1.0,18.0,767.0,948.71,697.28
2016,6,25,9,15,943.5,85.5,1.05,18.5,807.0,974.15,711.24
2016,6,25,9,30,953.0,87.0,1.1,19.0,847.0,996.11,723.05
2016,6,25,9,45,955.5,90.5,1.15,19.5,880.0,1009.94,729.79
2016,6,25,10,0,958.0,94.0,1.2,20.0,913.0,1019.81,734.23
2016,6,25,10,15,963.5,95.5,1.2,20.5,941.5,1026.47,735.89
2016,6,25,10,30,969.0,97.0,1.2,21.0,970.0,1029.15,735.23
2016,6,25,10,45,973.0,97.5,1.25,21.5,991.0,1025.37,731.65
2016,6,25,11,0,977.0,98.0,1.3,22.0,1012.0,1017.59,725.76
2016,6,25,11,15,979.0,98.5,1.3,22.0,1026.5,1003.97,716.91
2016,6,25,11,30,981.0,99.0,1.3,22.0,1041.0,986.48,705.8
2016,6,25,11,45,982.0,99.5,1.35,22.0,1047.5,964.31,692.63
2016,6,25,12,0,983.0,100.0,1.4,22.0,1054.0,938.54,677.15
2016,6,25,12,15,983.0,99.5,1.4,22.0,1053.0,907.6,657.61
2016,6,25,12,30,983.0,99.0,1.4,22.0,1052.0,873.45,635.95
2016,6,25,12,45,982.5,98.5,1.45,22.0,1043.5,835.82,612.48
2016,6,25,13,0,982.0,98.0,1.5,22.0,1035.0,795.26,586.79
2016,6,25,13,15,979.0,97.0,1.55,22.0,1019.0,749.8,555.32
2016,6,25,13,30,976.0,96.0,1.6,22.0,1003.0,701.91,521.2
2016,6,25,13,45,971.5,95.5,1.65,22.0,979.5,651.29,484.04
2016,6,25,14,0,967.0,95.0,1.7,22.0,956.0,598.77,444.23
2016,6,25,14,15,961.0,94.0,1.7,21.5,926.0,543.45,401.52
2016,6,25,14,30,955.0,93.0,1.7,21.0,896.0,486.84,356.2
2016,6,25,14,45,947.0,91.5,1.7,21.0,860.5,428.06,307.06
2016,6,25,15,0,939.0,90.0,1.7,21.0,825.0,368.7,256.23
2016,6,25,15,15,929.0,88.5,1.7,20.5,783.5,308.51,204.65
2016,6,25,15,30,919.0,87.0,1.7,20.0,742.0,248.47,153.95
2016,6,25,15,45,906.0,84.5,1.7,20.0,696.5,187.73,106.4
2016,6,25,16,0,893.0,82.0,1.7,20.0,651.0,128.02,69.11
2016,6,25,16,15,876.0,79.5,1.65,19.5,601.5,71.87,56.05
2016,6,25,16,30,859.0,77.0,1.6,19.0,552.0,70.07,54.89
2016,6,25,16,45,837.0,74.0,1.6,18.5,500.5,67.72,53.19
2016,6,25,17,0,815.0,71.0,1.6,18.0,449.0,58.11,45.17
2016,6,25,17,15,784.5,67.5,1.5,17.5,396.5,55.93,43.55
2016,6,25,17,30,754.0,64.0,1.4,17.0,344.0,53.7,41.85
2016,6,25,17,45,711.0,59.5,1.35,16.5,292.0,50.51,39.23
2016,6,25,18,0,668.0,55.0,1.3,16.0,240.0,47.29,36.49
2016,6,25,18,15,604.0,49.0,1.2,15.0,190.5,42.6,32.39
2016,6,25,18,30,540.0,43.0,1.1,14.0,141.0,34.78,25.31
2016,6,25,18,45,435.5,35.0,1.0,13.5,98.0,28.55,19.38
2016,6,25,19,0,331.0,27.0,0.9,13.0,55.0,22.32,12.56
2016,6,25,19,15,165.5,13.5,0.85,12.5,27.5,10.97,0.0
2016,6,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,5,15,194.5,15.5,0.5,9.5,36.5,79.49,35.61
2016,6,26,5,30,389.0,31.0,0.5,10.0,73.0,177.25,130.68
2016,6,26,5,45,480.5,38.5,0.5,10.5,117.5,243.62,190.27
2016,6,26,6,0,572.0,46.0,0.5,11.0,162.0,319.67,256.03
2016,6,26,6,15,629.0,51.5,0.5,11.5,212.0,383.4,310.27
2016,6,26,6,30,686.0,57.0,0.5,12.0,262.0,454.06,367.57
2016,6,26,6,45,726.0,60.5,0.55,12.5,314.0,516.39,416.43
2016,6,26,7,0,766.0,64.0,0.6,13.0,366.0,580.56,464.74
2016,6,26,7,15,793.5,67.5,0.6,13.5,417.5,637.63,505.34
2016,6,26,7,30,821.0,71.0,0.6,14.0,469.0,694.64,543.09
2016,6,26,7,45,842.5,73.0,0.65,14.5,520.0,738.28,570.78
2016,6,26,8,0,864.0,75.0,0.7,15.0,571.0,786.81,601.47
2016,6,26,8,15,879.5,77.5,0.7,15.5,618.5,829.39,626.64
2016,6,26,8,30,895.0,80.0,0.7,16.0,666.0,869.74,649.9
2016,6,26,8,45,907.0,81.5,0.75,16.5,710.5,903.34,669.35
2016,6,26,9,0,919.0,83.0,0.8,17.0,755.0,934.02,686.85
2016,6,26,9,15,928.0,84.5,0.8,17.5,794.0,958.8,699.5
2016,6,26,9,30,937.0,86.0,0.8,18.0,833.0,980.16,709.99
2016,6,26,9,45,944.5,86.5,0.85,18.5,867.0,995.43,717.75
2016,6,26,10,0,952.0,87.0,0.9,19.0,901.0,1006.97,723.34
2016,6,26,10,15,957.0,88.0,0.95,19.5,928.5,1012.82,725.51
2016,6,26,10,30,962.0,89.0,1.0,20.0,956.0,1014.72,725.42
2016,6,26,10,45,965.0,90.0,1.05,20.5,976.5,1010.75,721.83
2016,6,26,11,0,968.0,91.0,1.1,21.0,997.0,1002.8,715.95
2016,6,26,11,15,970.0,91.5,1.15,21.0,1010.5,989.51,708.21
2016,6,26,11,30,972.0,92.0,1.2,21.0,1024.0,972.37,698.15
2016,6,26,11,45,972.0,92.5,1.25,21.5,1030.0,949.7,683.32
2016,6,26,12,0,972.0,93.0,1.3,22.0,1036.0,923.51,666.28
2016,6,26,12,15,971.0,93.0,1.35,22.0,1034.5,892.66,647.48
2016,6,26,12,30,970.0,93.0,1.4,22.0,1033.0,858.67,626.49
2016,6,26,12,45,959.5,98.5,1.45,22.0,1021.5,819.11,601.62
2016,6,26,13,0,949.0,104.0,1.5,22.0,1010.0,777.23,574.73
2016,6,26,13,15,945.5,103.5,1.55,22.0,993.5,733.16,544.05
2016,6,26,13,30,942.0,103.0,1.6,22.0,977.0,686.8,510.87
2016,6,26,13,45,936.5,102.0,1.65,22.5,954.0,636.75,473.14
2016,6,26,14,0,931.0,101.0,1.7,23.0,931.0,584.98,433.09
2016,6,26,14,15,924.5,100.0,1.7,22.5,901.5,531.23,391.67
2016,6,26,14,30,918.0,99.0,1.7,22.0,872.0,476.31,347.82
2016,6,26,14,45,909.0,98.0,1.75,22.0,836.5,419.5,300.59
2016,6,26,15,0,900.0,97.0,1.8,22.0,801.0,362.28,251.81
2016,6,26,15,15,889.0,95.0,1.8,21.5,760.5,303.64,201.78
2016,6,26,15,30,878.0,93.0,1.8,21.0,720.0,245.33,152.75
2016,6,26,15,45,863.5,91.0,1.8,21.0,675.0,187.08,107.27
2016,6,26,16,0,849.0,89.0,1.8,21.0,630.0,130.02,71.65
2016,6,26,16,15,831.5,86.5,1.75,20.5,582.0,75.56,58.94
2016,6,26,16,30,814.0,84.0,1.7,20.0,534.0,65.32,50.61
2016,6,26,16,45,790.5,80.5,1.7,19.5,483.5,63.62,49.45
2016,6,26,17,0,767.0,77.0,1.7,19.0,433.0,61.83,48.21
2016,6,26,17,15,735.5,73.0,1.65,18.0,382.0,59.49,46.56
2016,6,26,17,30,704.0,69.0,1.6,17.0,331.0,57.09,44.81
2016,6,26,17,45,660.5,64.0,1.55,16.5,280.0,49.31,38.16
2016,6,26,18,0,617.0,59.0,1.5,16.0,229.0,46.13,35.46
2016,6,26,18,15,552.5,52.5,1.4,15.0,181.5,41.58,31.47
2016,6,26,18,30,488.0,46.0,1.3,14.0,134.0,36.99,27.25
2016,6,26,18,45,389.0,36.5,1.2,13.5,93.0,29.65,20.33
2016,6,26,19,0,290.0,27.0,1.1,13.0,52.0,22.21,12.47
2016,6,26,19,15,145.0,13.5,1.05,12.5,26.0,10.94,0.0
2016,6,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,27,5,15,202.0,14.5,0.45,9.5,36.0,79.89,34.01
2016,6,27,5,30,404.0,29.0,0.4,10.0,72.0,179.73,131.99
2016,6,27,5,45,492.0,36.0,0.4,10.5,116.5,244.84,190.72
2016,6,27,6,0,580.0,43.0,0.4,11.0,161.0,317.26,253.61
2016,6,27,6,15,635.5,48.5,0.4,11.5,210.5,382.95,309.34
2016,6,27,6,30,691.0,54.0,0.4,12.0,260.0,453.03,366.06
2016,6,27,6,45,729.0,58.0,0.4,12.5,311.5,514.92,414.01
2016,6,27,7,0,767.0,62.0,0.4,13.0,363.0,578.53,461.12
2016,6,27,7,15,794.5,65.0,0.45,13.5,415.0,635.04,501.71
2016,6,27,7,30,822.0,68.0,0.5,14.0,467.0,685.5,535.26
2016,6,27,7,45,841.5,71.0,0.6,15.0,517.0,734.98,566.85
2016,6,27,8,0,861.0,74.0,0.7,16.0,567.0,783.11,596.81
2016,6,27,8,15,876.5,76.0,0.75,16.5,615.0,825.07,622.36
2016,6,27,8,30,892.0,78.0,0.8,17.0,663.0,864.83,646.14
2016,6,27,8,45,903.5,80.5,0.9,18.0,706.5,899.13,665.72
2016,6,27,9,0,915.0,83.0,1.0,19.0,750.0,930.48,683.22
2016,6,27,9,15,924.0,84.5,1.0,19.5,789.5,955.24,695.91
2016,6,27,9,30,933.0,86.0,1.0,20.0,829.0,976.6,706.45
2016,6,27,9,45,928.5,94.0,1.0,20.5,859.5,988.53,711.1
2016,6,27,10,0,924.0,102.0,1.0,21.0,890.0,996.29,713.34
2016,6,27,10,15,929.5,103.0,1.05,21.5,918.0,1002.35,715.66
2016,6,27,10,30,935.0,104.0,1.1,22.0,946.0,1004.57,715.7
2016,6,27,10,45,938.5,105.0,1.15,22.5,967.0,1001.0,712.31
2016,6,27,11,0,942.0,106.0,1.2,23.0,988.0,993.54,706.66
2016,6,27,11,15,944.5,106.5,1.2,23.0,1001.5,980.81,698.39
2016,6,27,11,30,947.0,107.0,1.2,23.0,1015.0,964.32,687.9
2016,6,27,11,45,947.5,107.5,1.25,23.5,1021.5,942.38,673.58
2016,6,27,12,0,948.0,108.0,1.3,24.0,1028.0,916.98,657.12
2016,6,27,12,15,948.0,108.0,1.35,24.0,1027.5,887.42,639.23
2016,6,27,12,30,948.0,108.0,1.4,24.0,1027.0,854.75,619.2
2016,6,27,12,45,949.0,106.5,1.45,24.0,1019.5,818.62,596.72
2016,6,27,13,0,950.0,105.0,1.5,24.0,1012.0,779.57,571.89
2016,6,27,13,15,947.5,104.5,1.55,24.0,996.5,736.14,541.89
2016,6,27,13,30,945.0,104.0,1.6,24.0,981.0,690.33,509.36
2016,6,27,13,45,941.5,102.5,1.65,24.0,959.0,640.91,473.3
2016,6,27,14,0,938.0,101.0,1.7,24.0,937.0,589.58,434.65
2016,6,27,14,15,932.0,100.0,1.75,23.5,908.0,535.71,393.56
2016,6,27,14,30,926.0,99.0,1.8,23.0,879.0,480.59,349.89
2016,6,27,14,45,919.5,97.0,1.85,23.0,844.0,423.53,302.54
2016,6,27,15,0,913.0,95.0,1.9,23.0,809.0,365.78,253.38
2016,6,27,15,15,903.0,93.0,1.9,22.5,768.5,306.65,203.01
2016,6,27,15,30,893.0,91.0,1.9,22.0,728.0,247.71,153.5
2016,6,27,15,45,881.0,88.5,1.9,22.0,683.5,188.57,107.28
2016,6,27,16,0,869.0,86.0,1.9,22.0,639.0,130.33,70.75
2016,6,27,16,15,852.0,83.5,1.85,21.5,590.5,74.02,57.4
2016,6,27,16,30,835.0,81.0,1.8,21.0,542.0,63.61,48.94
2016,6,27,16,45,814.0,77.0,1.8,20.5,491.5,61.5,47.43
2016,6,27,17,0,793.0,73.0,1.8,20.0,441.0,59.25,45.79
2016,6,27,17,15,762.0,69.5,1.7,19.0,389.5,57.15,44.34
2016,6,27,17,30,731.0,66.0,1.6,18.0,338.0,55.01,42.81
2016,6,27,17,45,690.0,61.0,1.55,17.5,286.5,51.52,39.95
2016,6,27,18,0,649.0,56.0,1.5,17.0,235.0,47.97,36.94
2016,6,27,18,15,585.5,50.0,1.35,16.0,186.5,39.81,29.77
2016,6,27,18,30,522.0,44.0,1.2,15.0,138.0,35.51,25.83
2016,6,27,18,45,422.5,35.0,1.1,14.5,96.0,28.5,19.24
2016,6,27,19,0,323.0,26.0,1.0,14.0,54.0,21.4,11.76
2016,6,27,19,15,161.5,13.0,0.95,13.5,27.0,10.53,0.0
2016,6,27,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,5,15,166.5,16.0,0.5,10.0,33.5,72.07,28.64
2016,6,28,5,30,333.0,32.0,0.5,10.0,67.0,159.63,117.39
2016,6,28,5,45,426.0,40.5,0.5,10.5,110.5,224.53,175.52
2016,6,28,6,0,519.0,49.0,0.5,11.0,154.0,299.38,240.21
2016,6,28,6,15,578.0,55.5,0.5,11.5,202.5,364.55,295.59
2016,6,28,6,30,637.0,62.0,0.5,12.0,251.0,434.7,352.62
2016,6,28,6,45,680.0,66.5,0.55,12.5,302.5,495.38,400.45
2016,6,28,7,0,723.0,71.0,0.6,13.0,354.0,560.66,449.86
2016,6,28,7,15,752.5,74.5,0.6,13.5,405.0,617.38,490.48
2016,6,28,7,30,782.0,78.0,0.6,14.0,456.0,674.28,528.94
2016,6,28,7,45,804.5,81.0,0.6,15.0,506.5,725.05,560.13
2016,6,28,8,0,827.0,84.0,0.6,16.0,557.0,774.74,589.68
2016,6,28,8,15,844.0,86.5,0.6,16.5,604.5,810.08,609.89
2016,6,28,8,30,861.0,89.0,0.6,17.0,652.0,850.69,633.45
2016,6,28,8,45,874.5,91.0,0.65,17.5,696.0,885.33,653.59
2016,6,28,9,0,888.0,93.0,0.7,18.0,740.0,917.23,671.86
2016,6,28,9,15,898.0,95.0,0.75,18.5,779.5,942.9,686.07
2016,6,28,9,30,908.0,97.0,0.8,19.0,819.0,965.28,698.24
2016,6,28,9,45,917.0,97.5,0.85,19.5,853.5,981.64,706.69
2016,6,28,10,0,926.0,98.0,0.9,20.0,888.0,994.39,713.02
2016,6,28,10,15,932.0,99.0,0.95,20.0,915.5,1001.06,717.05
2016,6,28,10,30,938.0,100.0,1.0,20.0,943.0,1003.88,718.88
2016,6,28,10,45,942.0,100.5,1.1,20.5,964.5,1000.39,716.51
2016,6,28,11,0,946.0,101.0,1.2,21.0,986.0,993.02,711.81
2016,6,28,11,15,948.5,101.5,1.2,21.0,1000.0,980.39,703.52
2016,6,28,11,30,951.0,102.0,1.2,21.0,1014.0,963.97,693.0
2016,6,28,11,45,952.0,102.5,1.25,21.0,1020.5,942.53,680.19
2016,6,28,12,0,953.0,103.0,1.3,21.0,1027.0,917.57,665.13
2016,6,28,12,15,953.0,103.0,1.35,21.0,1026.5,887.99,647.02
2016,6,28,12,30,953.0,103.0,1.4,21.0,1026.0,855.27,626.73
2016,6,28,12,45,945.5,107.0,1.45,21.0,1016.0,817.17,602.68
2016,6,28,13,0,938.0,111.0,1.5,21.0,1006.0,776.63,576.42
2016,6,28,13,15,935.0,110.0,1.5,21.0,990.5,732.9,545.44
2016,6,28,13,30,932.0,109.0,1.5,21.0,975.0,686.88,512.08
2016,6,28,13,45,928.5,108.0,1.55,21.0,953.0,638.43,476.4
2016,6,28,14,0,925.0,107.0,1.6,21.0,931.0,588.07,438.13
2016,6,28,14,15,919.0,105.5,1.6,20.5,902.0,534.42,396.64
2016,6,28,14,30,913.0,104.0,1.6,20.0,873.0,479.56,352.69
2016,6,28,14,45,906.0,102.0,1.6,20.0,838.0,422.97,305.29
2016,6,28,15,0,899.0,100.0,1.6,20.0,803.0,365.75,256.18
2016,6,28,15,15,888.5,98.0,1.6,19.5,763.0,307.23,206.01
2016,6,28,15,30,878.0,96.0,1.6,19.0,723.0,248.95,156.7
2016,6,28,15,45,866.0,93.0,1.6,19.0,678.5,190.27,110.38
2016,6,28,16,0,854.0,90.0,1.6,19.0,634.0,132.51,73.59
2016,6,28,16,15,836.5,87.0,1.55,18.5,585.5,75.97,59.75
2016,6,28,16,30,819.0,84.0,1.5,18.0,537.0,65.4,51.09
2016,6,28,16,45,797.5,80.5,1.45,17.5,487.0,63.72,49.95
2016,6,28,17,0,776.0,77.0,1.4,17.0,437.0,61.95,48.71
2016,6,28,17,15,744.5,73.0,1.3,16.5,385.5,59.6,46.94
2016,6,28,17,30,713.0,69.0,1.2,16.0,334.0,57.18,45.08
2016,6,28,17,45,671.0,63.5,1.2,15.5,283.0,53.38,41.94
2016,6,28,18,0,629.0,58.0,1.2,15.0,232.0,45.45,35.02
2016,6,28,18,15,564.5,51.5,1.15,14.0,184.0,40.86,30.98
2016,6,28,18,30,500.0,45.0,1.1,13.0,136.0,36.22,26.7
2016,6,28,18,45,400.0,36.0,1.05,12.5,94.5,29.26,20.09
2016,6,28,19,0,300.0,27.0,1.0,12.0,53.0,22.23,12.57
2016,6,28,19,15,150.0,13.5,0.95,11.5,26.5,10.95,0.0
2016,6,28,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,5,15,202.5,14.5,0.8,9.0,36.0,79.45,29.67
2016,6,29,5,30,405.0,29.0,0.8,9.0,72.0,179.62,132.11
2016,6,29,5,45,498.0,36.0,0.8,9.5,116.5,246.61,193.31
2016,6,29,6,0,591.0,43.0,0.8,10.0,161.0,321.4,258.98
2016,6,29,6,15,647.5,48.5,0.8,10.0,211.5,388.2,317.08
2016,6,29,6,30,704.0,54.0,0.8,10.0,262.0,459.47,376.47
2016,6,29,6,45,743.5,57.5,0.85,10.5,314.5,522.36,426.62
2016,6,29,7,0,783.0,61.0,0.9,11.0,367.0,587.06,476.12
2016,6,29,7,15,810.5,64.0,0.9,11.5,419.5,644.35,517.66
2016,6,29,7,30,838.0,67.0,0.9,12.0,472.0,695.57,551.73
2016,6,29,7,45,859.0,69.5,0.95,12.5,523.0,746.32,585.03
2016,6,29,8,0,880.0,72.0,1.0,13.0,574.0,795.8,616.72
2016,6,29,8,15,895.5,74.0,1.0,13.0,622.5,838.5,643.58
2016,6,29,8,30,911.0,76.0,1.0,13.0,671.0,878.93,668.59
2016,6,29,8,45,923.0,78.0,1.05,13.5,716.0,913.72,689.15
2016,6,29,9,0,935.0,80.0,1.1,14.0,761.0,945.53,707.64
2016,6,29,9,15,944.0,81.5,1.1,14.0,801.0,970.81,722.2
2016,6,29,9,30,953.0,83.0,1.1,14.0,841.0,992.6,734.58
2016,6,29,9,45,955.5,87.0,1.15,14.5,874.0,1007.28,742.03
2016,6,29,10,0,958.0,91.0,1.2,15.0,907.0,1017.98,747.11
2016,6,29,10,15,963.5,92.0,1.2,15.0,935.5,1024.41,750.07
2016,6,29,10,30,969.0,93.0,1.2,15.0,964.0,1026.87,750.68
2016,6,29,10,45,973.5,93.5,1.25,15.5,986.0,1023.85,747.54
2016,6,29,11,0,978.0,94.0,1.3,16.0,1008.0,1016.82,742.02
2016,6,29,11,15,980.5,94.5,1.3,16.0,1022.0,1003.93,733.41
2016,6,29,11,30,983.0,95.0,1.3,16.0,1036.0,987.12,722.46
2016,6,29,11,45,984.5,94.5,1.35,16.0,1043.5,964.69,708.8
2016,6,29,12,0,986.0,94.0,1.4,16.0,1051.0,938.63,692.78
2016,6,29,12,15,986.5,94.0,1.45,16.0,1050.5,908.7,674.14
2016,6,29,12,30,987.0,94.0,1.5,16.0,1050.0,875.47,653.17
2016,6,29,12,45,979.0,98.5,1.55,16.0,1040.0,836.4,628.08
2016,6,29,13,0,971.0,103.0,1.6,16.0,1030.0,794.78,600.97
2016,6,29,13,15,968.5,102.5,1.6,15.5,1014.5,750.52,570.13
2016,6,29,13,30,966.0,102.0,1.6,15.0,999.0,703.81,536.57
2016,6,29,13,45,962.5,101.0,1.6,15.0,976.5,653.83,498.61
2016,6,29,14,0,959.0,100.0,1.6,15.0,954.0,601.86,458.01
2016,6,29,14,15,953.5,98.5,1.6,14.5,924.5,546.75,414.53
2016,6,29,14,30,948.0,97.0,1.6,14.0,895.0,490.32,368.36
2016,6,29,14,45,940.5,95.5,1.6,14.0,860.0,432.03,318.51
2016,6,29,15,0,933.0,94.0,1.6,14.0,825.0,373.1,266.85
2016,6,29,15,15,923.5,92.5,1.55,13.5,784.0,313.26,214.22
2016,6,29,15,30,914.0,91.0,1.5,13.0,743.0,253.5,162.37
2016,6,29,15,45,901.0,88.5,1.5,13.0,697.5,192.89,113.46
2016,6,29,16,0,888.0,86.0,1.5,13.0,652.0,133.3,74.6
2016,6,29,16,15,871.0,83.5,1.45,12.5,603.0,74.86,60.23
2016,6,29,16,30,854.0,81.0,1.4,12.0,554.0,72.61,58.68
2016,6,29,16,45,832.5,77.5,1.4,12.0,502.5,62.12,49.66
2016,6,29,17,0,811.0,74.0,1.4,12.0,451.0,60.22,48.18
2016,6,29,17,15,780.5,70.5,1.3,11.5,398.0,58.13,46.61
2016,6,29,17,30,750.0,67.0,1.2,11.0,345.0,56.0,44.96
2016,6,29,17,45,707.5,62.0,1.2,10.5,293.0,52.5,42.02
2016,6,29,18,0,665.0,57.0,1.2,10.0,241.0,48.94,38.92
2016,6,29,18,15,600.0,51.0,1.15,9.5,191.5,40.7,31.43
2016,6,29,18,30,535.0,45.0,1.1,9.0,142.0,36.4,27.33
2016,6,29,18,45,430.5,36.0,1.05,9.0,99.0,29.38,20.52
2016,6,29,19,0,326.0,27.0,1.0,9.0,56.0,22.3,12.82
2016,6,29,19,15,163.0,13.5,0.95,8.5,28.0,10.97,0.0
2016,6,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,5,15,176.5,16.0,0.9,9.0,34.0,74.13,25.13
2016,6,30,5,30,353.0,32.0,0.9,9.0,68.0,165.68,121.86
2016,6,30,5,45,450.0,40.0,0.95,9.5,112.5,232.66,182.81
2016,6,30,6,0,547.0,48.0,1.0,10.0,157.0,309.95,250.56
2016,6,30,6,15,607.5,54.0,1.0,10.0,207.0,376.75,308.82
2016,6,30,6,30,668.0,60.0,1.0,10.0,257.0,446.42,367.32
2016,6,30,6,45,708.0,65.0,1.0,10.5,309.0,509.79,417.86
2016,6,30,7,0,748.0,70.0,1.0,11.0,361.0,575.08,467.68
2016,6,30,7,15,777.5,73.5,0.95,11.5,413.5,632.98,509.45
2016,6,30,7,30,807.0,77.0,0.9,12.0,466.0,690.99,548.61
2016,6,30,7,45,828.0,80.5,0.9,12.5,517.0,742.27,581.6
2016,6,30,8,0,849.0,84.0,0.9,13.0,568.0,784.97,607.84
2016,6,30,8,15,865.5,86.5,0.9,13.5,616.5,828.01,633.87
2016,6,30,8,30,882.0,89.0,0.9,14.0,665.0,868.93,657.94
2016,6,30,8,45,894.0,92.0,0.9,14.5,709.5,903.99,677.73
2016,6,30,9,0,906.0,95.0,0.9,15.0,754.0,936.14,695.43
2016,6,30,9,15,916.0,97.0,0.9,15.5,794.0,962.22,709.04
2016,6,30,9,30,926.0,99.0,0.9,16.0,834.0,984.92,720.5
2016,6,30,9,45,932.5,101.0,0.9,16.5,868.5,1000.75,727.61
2016,6,30,10,0,939.0,103.0,0.9,17.0,903.0,1012.83,732.5
2016,6,30,10,15,945.0,104.0,0.9,17.0,931.5,1019.54,735.55
2016,6,30,10,30,951.0,105.0,0.9,17.0,960.0,1022.35,736.36
2016,6,30,10,45,955.0,106.0,0.95,17.5,981.5,1019.28,733.36
2016,6,30,11,0,959.0,107.0,1.0,18.0,1003.0,1012.25,728.07
2016,6,30,11,15,961.5,107.5,1.0,18.0,1017.5,999.41,719.65
2016,6,30,11,30,964.0,108.0,1.0,18.0,1032.0,982.72,708.98
2016,6,30,11,45,965.0,108.5,1.05,18.5,1038.5,960.95,694.82
2016,6,30,12,0,966.0,109.0,1.1,19.0,1045.0,935.61,678.43
2016,6,30,12,15,966.0,109.0,1.1,19.0,1044.5,905.6,659.47
2016,6,30,12,30,966.0,109.0,1.1,19.0,1044.0,872.41,638.42
2016,6,30,12,45,954.5,115.0,1.15,19.0,1032.5,832.35,613.44
2016,6,30,13,0,943.0,121.0,1.2,19.0,1021.0,790.02,586.19
2016,6,30,13,15,940.0,120.0,1.2,19.0,1005.0,745.99,555.23
2016,6,30,13,30,937.0,119.0,1.2,19.0,989.0,699.63,521.86
2016,6,30,13,45,932.0,118.5,1.25,19.0,966.0,650.33,485.87
2016,6,30,14,0,927.0,118.0,1.3,19.0,943.0,599.24,447.33
2016,6,30,14,15,920.0,116.5,1.3,19.0,913.5,544.86,404.74
2016,6,30,14,30,913.0,115.0,1.3,19.0,884.0,489.35,359.88
2016,6,30,14,45,903.5,113.5,1.35,19.0,848.0,432.01,312.42
2016,6,30,15,0,894.0,112.0,1.4,19.0,812.0,374.3,263.34
2016,6,30,15,15,882.5,110.0,1.4,18.5,770.5,315.58,213.18
2016,6,30,15,30,871.0,108.0,1.4,18.0,729.0,257.21,163.88
2016,6,30,15,45,855.5,105.5,1.4,18.0,683.5,190.83,111.5
2016,6,30,16,0,840.0,103.0,1.4,18.0,638.0,132.83,74.15
2016,6,30,16,15,820.5,99.5,1.35,17.5,589.0,75.78,59.82
2016,6,30,16,30,801.0,96.0,1.3,17.0,540.0,73.41,58.2
2016,6,30,16,45,774.0,92.5,1.3,16.5,488.5,71.99,57.31
2016,6,30,17,0,747.0,89.0,1.3,16.0,437.0,70.51,56.37
2016,6,30,17,15,712.5,84.5,1.25,15.5,384.5,62.35,49.54
2016,6,30,17,30,678.0,80.0,1.2,15.0,332.0,60.09,47.84
2016,6,30,17,45,628.5,74.5,1.2,14.5,280.5,56.88,45.22
2016,6,30,18,0,579.0,69.0,1.2,14.0,229.0,53.64,42.46
2016,6,30,18,15,509.0,61.0,1.1,13.5,180.5,48.18,37.57
2016,6,30,18,30,439.0,53.0,1.0,13.0,132.0,42.65,32.4
2016,6,30,18,45,331.5,42.0,0.95,12.5,91.0,34.23,24.44
2016,6,30,19,0,224.0,31.0,0.9,12.0,50.0,24.07,14.05
2016,6,30,19,15,112.0,15.5,0.85,11.5,25.0,13.23,0.0
2016,6,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,5,15,147.0,17.0,0.8,8.5,32.0,67.18,19.97
2016,7,1,5,30,294.0,34.0,0.8,9.0,64.0,148.26,108.89
2016,7,1,5,45,393.5,43.0,0.8,9.5,107.0,214.14,168.3
2016,7,1,6,0,493.0,52.0,0.8,10.0,150.0,290.63,234.89
2016,7,1,6,15,556.5,59.0,0.8,10.0,199.0,357.36,292.73
2016,7,1,6,30,620.0,66.0,0.8,10.0,248.0,429.53,352.93
2016,7,1,6,45,664.5,71.0,0.8,10.5,299.5,493.11,403.44
2016,7,1,7,0,709.0,76.0,0.8,11.0,351.0,559.21,453.77
2016,7,1,7,15,740.5,80.0,0.8,11.5,403.0,615.02,494.43
2016,7,1,7,30,772.0,84.0,0.8,12.0,455.0,673.65,535.11
2016,7,1,7,45,796.0,87.5,0.85,12.5,506.0,725.97,569.64
2016,7,1,8,0,820.0,91.0,0.9,13.0,557.0,777.32,602.78
2016,7,1,8,15,838.0,93.5,0.9,13.5,605.5,821.22,629.37
2016,7,1,8,30,856.0,96.0,0.9,14.0,654.0,854.52,648.38
2016,7,1,8,45,870.0,98.5,0.9,14.5,698.5,890.11,668.78
2016,7,1,9,0,884.0,101.0,0.9,15.0,743.0,922.98,687.07
2016,7,1,9,15,894.5,102.5,0.9,15.0,783.0,948.57,701.76
2016,7,1,9,30,905.0,104.0,0.9,15.0,823.0,970.89,714.41
2016,7,1,9,45,913.5,105.5,0.9,15.5,857.5,987.86,722.37
2016,7,1,10,0,922.0,107.0,0.9,16.0,892.0,1001.2,728.12
2016,7,1,10,15,928.0,108.5,0.9,16.0,920.5,1008.37,731.47
2016,7,1,10,30,934.0,110.0,0.9,16.0,949.0,1011.67,732.6
2016,7,1,10,45,938.5,110.5,0.95,16.5,970.5,1008.65,729.61
2016,7,1,11,0,943.0,111.0,1.0,17.0,992.0,1001.74,724.36
2016,7,1,11,15,945.5,112.0,1.05,17.0,1006.5,989.55,717.26
2016,7,1,11,30,948.0,113.0,1.1,17.0,1021.0,973.55,707.84
2016,7,1,11,45,949.5,113.0,1.15,17.5,1028.0,952.06,693.65
2016,7,1,12,0,951.0,113.0,1.2,18.0,1035.0,927.05,677.25
2016,7,1,12,15,951.0,113.0,1.2,18.0,1034.0,897.43,658.33
2016,7,1,12,30,951.0,113.0,1.2,18.0,1033.0,864.67,637.33
2016,7,1,12,45,948.0,113.5,1.25,18.0,1024.5,827.04,613.65
2016,7,1,13,0,945.0,114.0,1.3,18.0,1016.0,786.73,587.66
2016,7,1,13,15,942.0,113.5,1.3,18.0,1000.0,743.1,556.68
2016,7,1,13,30,939.0,113.0,1.3,18.0,984.0,697.12,523.28
2016,7,1,13,45,935.0,111.5,1.35,18.0,961.5,647.61,486.85
2016,7,1,14,0,931.0,110.0,1.4,18.0,939.0,596.23,447.8
2016,7,1,14,15,924.5,108.5,1.4,17.5,909.5,541.96,405.72
2016,7,1,14,30,918.0,107.0,1.4,17.0,880.0,486.51,361.15
2016,7,1,14,45,909.5,105.0,1.45,17.0,844.5,428.99,312.99
2016,7,1,15,0,901.0,103.0,1.5,17.0,809.0,370.99,263.1
2016,7,1,15,15,890.0,101.0,1.45,16.5,768.0,312.1,212.11
2016,7,1,15,30,879.0,99.0,1.4,16.0,727.0,253.5,162.0
2016,7,1,15,45,864.5,97.0,1.4,16.0,681.5,194.92,115.25
2016,7,1,16,0,850.0,95.0,1.4,16.0,636.0,137.52,78.03
2016,7,1,16,15,831.0,92.0,1.35,15.5,587.5,71.59,56.69
2016,7,1,16,30,812.0,89.0,1.3,15.0,539.0,68.72,54.61
2016,7,1,16,45,787.5,85.5,1.3,14.5,487.5,67.13,53.54
2016,7,1,17,0,763.0,82.0,1.3,14.0,436.0,65.47,52.41
2016,7,1,17,15,730.0,77.5,1.25,13.5,384.0,62.87,50.42
2016,7,1,17,30,697.0,73.0,1.2,13.0,332.0,55.22,43.89
2016,7,1,17,45,650.5,68.0,1.15,12.5,281.0,52.19,41.4
2016,7,1,18,0,604.0,63.0,1.1,12.0,230.0,49.12,38.76
2016,7,1,18,15,536.5,55.5,1.0,11.5,181.5,43.88,34.03
2016,7,1,18,30,469.0,48.0,0.9,11.0,133.0,38.56,29.04
2016,7,1,18,45,361.5,38.5,0.85,11.0,92.0,31.28,22.01
2016,7,1,19,0,254.0,29.0,0.8,11.0,51.0,23.92,13.98
2016,7,1,19,15,127.0,14.5,0.75,10.5,25.5,12.38,0.0
2016,7,1,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,5,15,145.5,16.0,0.7,9.0,30.5,65.36,16.29
2016,7,2,5,30,291.0,32.0,0.7,9.0,61.0,145.39,106.3
2016,7,2,5,45,383.5,42.0,0.75,9.5,103.0,209.18,164.23
2016,7,2,6,0,476.0,52.0,0.8,10.0,145.0,283.07,228.84
2016,7,2,6,15,538.5,59.5,0.8,10.5,193.5,348.96,285.54
2016,7,2,6,30,601.0,67.0,0.8,11.0,242.0,420.26,344.4
2016,7,2,6,45,641.5,73.0,0.85,11.5,292.5,481.76,393.56
2016,7,2,7,0,682.0,79.0,0.9,12.0,343.0,545.47,442.53
2016,7,2,7,15,714.0,83.5,0.9,12.5,394.5,603.37,484.88
2016,7,2,7,30,746.0,88.0,0.9,13.0,446.0,659.29,524.08
2016,7,2,7,45,767.5,92.5,0.9,13.5,495.5,709.91,557.01
2016,7,2,8,0,789.0,97.0,0.9,14.0,545.0,759.46,588.39
2016,7,2,8,15,807.5,100.5,0.9,14.0,593.0,803.99,616.7
2016,7,2,8,30,826.0,104.0,0.9,14.0,641.0,846.62,643.32
2016,7,2,8,45,839.0,107.0,0.95,14.5,684.5,881.61,664.13
2016,7,2,9,0,852.0,110.0,1.0,15.0,728.0,903.92,676.45
2016,7,2,9,15,863.0,112.5,1.0,15.5,768.0,930.4,690.8
2016,7,2,9,30,874.0,115.0,1.0,16.0,808.0,953.72,702.93
2016,7,2,9,45,881.0,117.5,1.05,16.5,841.5,969.87,711.38
2016,7,2,10,0,888.0,120.0,1.1,17.0,875.0,982.44,717.69
2016,7,2,10,15,894.5,121.5,1.1,17.0,903.5,989.85,721.28
2016,7,2,10,30,901.0,123.0,1.1,17.0,932.0,993.51,722.67
2016,7,2,10,45,905.0,124.5,1.15,17.5,953.0,990.98,719.87
2016,7,2,11,0,909.0,126.0,1.2,18.0,974.0,984.65,714.83
2016,7,2,11,15,912.0,126.5,1.2,18.0,988.5,972.68,706.83
2016,7,2,11,30,915.0,127.0,1.2,18.0,1003.0,957.02,696.64
2016,7,2,11,45,916.5,127.5,1.25,18.0,1010.0,936.44,684.18
2016,7,2,12,0,918.0,128.0,1.3,18.0,1017.0,912.45,669.53
2016,7,2,12,15,918.0,128.0,1.35,18.0,1016.5,883.54,651.59
2016,7,2,12,30,918.0,128.0,1.4,18.0,1016.0,851.63,631.55
2016,7,2,12,45,922.5,123.5,1.45,18.0,1010.0,816.63,609.27
2016,7,2,13,0,927.0,119.0,1.5,18.0,1004.0,778.62,584.31
2016,7,2,13,15,924.5,118.5,1.5,18.0,989.0,736.02,553.78
2016,7,2,13,30,922.0,118.0,1.5,18.0,974.0,691.08,520.87
2016,7,2,13,45,917.5,117.0,1.5,18.0,951.5,642.4,484.38
2016,7,2,14,0,913.0,116.0,1.5,18.0,929.0,591.93,445.49
2016,7,2,14,15,906.5,114.5,1.5,17.5,900.0,538.52,403.96
2016,7,2,14,30,900.0,113.0,1.5,17.0,871.0,483.95,360.0
2016,7,2,14,45,892.5,111.0,1.5,17.0,836.0,427.72,312.61
2016,7,2,15,0,885.0,109.0,1.5,17.0,801.0,370.91,263.55
2016,7,2,15,15,874.0,106.5,1.45,16.5,760.5,312.49,213.05
2016,7,2,15,30,863.0,104.0,1.4,16.0,720.0,254.39,163.4
2016,7,2,15,45,849.5,101.0,1.4,16.0,675.5,196.14,116.84
2016,7,2,16,0,836.0,98.0,1.4,16.0,631.0,130.45,72.57
2016,7,2,16,15,817.5,95.0,1.3,15.5,582.5,73.96,58.74
2016,7,2,16,30,799.0,92.0,1.2,15.0,534.0,70.59,56.23
2016,7,2,16,45,775.5,88.0,1.2,14.5,484.0,68.76,54.96
2016,7,2,17,0,752.0,84.0,1.2,14.0,434.0,66.82,53.59
2016,7,2,17,15,719.5,79.5,1.15,13.5,382.0,64.3,51.68
2016,7,2,17,30,687.0,75.0,1.1,13.0,330.0,56.55,45.08
2016,7,2,17,45,642.5,69.0,1.1,13.0,279.0,52.86,41.92
2016,7,2,18,0,598.0,63.0,1.1,13.0,228.0,49.08,38.56
2016,7,2,18,15,532.0,55.5,1.0,12.5,180.0,43.86,33.87
2016,7,2,18,30,466.0,48.0,0.9,12.0,132.0,38.56,28.9
2016,7,2,18,45,366.0,38.0,0.8,11.5,91.0,30.88,21.6
2016,7,2,19,0,266.0,28.0,0.7,11.0,50.0,23.06,13.25
2016,7,2,19,15,133.0,14.0,0.65,10.5,25.0,11.95,0.0
2016,7,2,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
