Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,5,15,149.0,15.5,0.6,9.0,30.5,65.41,12.88
2016,7,3,5,30,298.0,31.0,0.6,9.0,61.0,146.57,106.7
2016,7,3,5,45,393.0,41.0,0.65,9.5,103.5,211.61,165.8
2016,7,3,6,0,488.0,51.0,0.7,10.0,146.0,287.05,231.62
2016,7,3,6,15,550.0,58.0,0.7,10.5,194.5,352.75,288.1
2016,7,3,6,30,612.0,65.0,0.7,11.0,243.0,423.79,346.62
2016,7,3,6,45,655.0,70.5,0.75,11.5,294.0,486.71,396.77
2016,7,3,7,0,698.0,76.0,0.8,12.0,345.0,552.06,446.82
2016,7,3,7,15,729.0,80.5,0.8,12.5,396.5,607.63,487.26
2016,7,3,7,30,760.0,85.0,0.8,13.0,448.0,666.09,527.88
2016,7,3,7,45,783.0,88.5,0.8,13.5,498.5,717.29,560.94
2016,7,3,8,0,806.0,92.0,0.8,14.0,549.0,767.49,592.51
2016,7,3,8,15,823.5,95.0,0.8,14.5,596.5,811.21,618.89
2016,7,3,8,30,841.0,98.0,0.8,15.0,644.0,852.93,643.47
2016,7,3,8,45,854.5,101.0,0.85,15.5,688.5,879.65,658.61
2016,7,3,9,0,868.0,104.0,0.9,16.0,733.0,912.35,677.8
2016,7,3,9,15,878.5,106.0,0.9,16.0,772.5,938.26,692.72
2016,7,3,9,30,889.0,108.0,0.9,16.0,812.0,960.95,705.61
2016,7,3,9,45,913.0,100.5,0.95,16.5,850.5,983.12,717.88
2016,7,3,10,0,937.0,93.0,1.0,17.0,889.0,1002.04,728.1
2016,7,3,10,15,942.5,94.0,1.05,17.0,917.5,1008.6,731.97
2016,7,3,10,30,948.0,95.0,1.1,17.0,946.0,1011.26,733.68
2016,7,3,10,45,951.5,96.0,1.15,17.5,967.0,1008.08,730.48
2016,7,3,11,0,955.0,97.0,1.2,18.0,988.0,1000.95,724.96
2016,7,3,11,15,957.5,97.5,1.2,18.0,1002.5,988.48,716.68
2016,7,3,11,30,960.0,98.0,1.2,18.0,1017.0,972.18,706.13
2016,7,3,11,45,960.5,99.0,1.25,18.5,1023.5,950.82,691.95
2016,7,3,12,0,961.0,100.0,1.3,19.0,1030.0,925.89,675.54
2016,7,3,12,15,961.0,100.0,1.3,19.0,1029.5,896.25,656.59
2016,7,3,12,30,961.0,100.0,1.3,19.0,1029.0,863.42,635.53
2016,7,3,12,45,948.0,107.0,1.35,19.0,1017.5,823.46,610.25
2016,7,3,13,0,935.0,114.0,1.4,19.0,1006.0,781.3,583.01
2016,7,3,13,15,932.0,113.5,1.4,19.0,990.5,738.09,552.33
2016,7,3,13,30,929.0,113.0,1.4,19.0,975.0,692.56,519.24
2016,7,3,13,45,925.0,111.5,1.45,19.0,952.5,643.5,483.12
2016,7,3,14,0,921.0,110.0,1.5,19.0,930.0,592.6,444.43
2016,7,3,14,15,914.5,108.5,1.5,18.5,901.0,538.82,402.77
2016,7,3,14,30,908.0,107.0,1.5,18.0,872.0,483.87,358.66
2016,7,3,14,45,900.5,105.0,1.5,18.0,837.0,427.24,311.1
2016,7,3,15,0,893.0,103.0,1.5,18.0,802.0,370.02,261.83
2016,7,3,15,15,882.0,101.0,1.45,17.5,761.5,311.53,211.35
2016,7,3,15,30,871.0,99.0,1.4,17.0,721.0,253.33,161.71
2016,7,3,15,45,857.5,96.0,1.4,17.0,676.0,194.64,114.84
2016,7,3,16,0,844.0,93.0,1.4,17.0,631.0,137.03,77.19
2016,7,3,16,15,826.0,90.0,1.35,16.5,583.0,71.4,56.3
2016,7,3,16,30,808.0,87.0,1.3,16.0,535.0,67.28,53.14
2016,7,3,16,45,785.0,83.5,1.3,16.0,484.5,65.67,51.95
2016,7,3,17,0,762.0,80.0,1.3,16.0,434.0,63.98,50.68
2016,7,3,17,15,730.0,75.5,1.25,15.5,382.5,61.34,48.67
2016,7,3,17,30,698.0,71.0,1.2,15.0,331.0,58.62,46.54
2016,7,3,17,45,655.0,65.5,1.2,14.5,280.0,50.37,39.44
2016,7,3,18,0,612.0,60.0,1.2,14.0,229.0,46.87,36.43
2016,7,3,18,15,546.5,53.0,1.1,13.0,181.0,41.95,32.09
2016,7,3,18,30,481.0,46.0,1.0,12.0,133.0,36.97,27.48
2016,7,3,18,45,381.5,36.5,0.95,11.5,92.0,29.65,20.51
2016,7,3,19,0,282.0,27.0,0.9,11.0,51.0,22.22,12.52
2016,7,3,19,15,141.0,13.5,0.85,10.5,25.5,11.52,0.0
2016,7,3,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,5,15,168.5,14.5,0.7,9.5,31.0,69.07,9.57
2016,7,4,5,30,337.0,29.0,0.7,10.0,62.0,157.01,113.31
2016,7,4,5,45,435.0,37.0,0.75,10.5,105.0,223.05,173.8
2016,7,4,6,0,533.0,45.0,0.8,11.0,148.0,299.75,240.77
2016,7,4,6,15,593.0,51.0,0.75,11.0,197.0,365.48,297.72
2016,7,4,6,30,653.0,57.0,0.7,11.0,246.0,434.32,354.96
2016,7,4,6,45,696.5,61.0,0.7,11.5,297.5,497.92,405.33
2016,7,4,7,0,740.0,65.0,0.7,12.0,349.0,563.82,455.24
2016,7,4,7,15,769.5,68.5,0.7,12.5,401.0,621.44,496.89
2016,7,4,7,30,799.0,72.0,0.7,13.0,453.0,679.26,536.03
2016,7,4,7,45,822.5,74.5,0.75,13.5,504.0,724.48,565.23
2016,7,4,8,0,846.0,77.0,0.8,14.0,555.0,774.86,597.58
2016,7,4,8,15,862.5,79.0,0.8,14.5,603.0,817.51,623.13
2016,7,4,8,30,879.0,81.0,0.8,15.0,651.0,858.07,646.87
2016,7,4,8,45,893.0,82.5,0.85,15.5,696.0,893.47,667.73
2016,7,4,9,0,907.0,84.0,0.9,16.0,741.0,926.11,686.64
2016,7,4,9,15,917.0,86.0,0.95,16.0,781.0,952.6,702.78
2016,7,4,9,30,927.0,88.0,1.0,16.0,821.0,975.72,716.86
2016,7,4,9,45,922.5,96.5,1.05,16.5,852.5,988.46,723.04
2016,7,4,10,0,918.0,105.0,1.1,17.0,884.0,996.99,726.78
2016,7,4,10,15,924.0,106.0,1.15,17.0,912.0,1003.84,730.96
2016,7,4,10,30,930.0,107.0,1.2,17.0,940.0,1006.84,732.84
2016,7,4,10,45,933.0,108.5,1.25,17.5,961.5,1003.59,729.53
2016,7,4,11,0,936.0,110.0,1.3,18.0,983.0,996.45,723.93
2016,7,4,11,15,939.0,111.0,1.3,18.0,997.5,984.96,716.23
2016,7,4,11,30,942.0,112.0,1.3,18.0,1012.0,969.66,706.25
2016,7,4,11,45,942.0,113.0,1.35,18.0,1018.5,947.97,693.04
2016,7,4,12,0,942.0,114.0,1.4,18.0,1025.0,922.81,677.61
2016,7,4,12,15,942.0,114.0,1.4,18.0,1025.0,893.49,658.71
2016,7,4,12,30,942.0,114.0,1.4,18.0,1025.0,861.06,637.72
2016,7,4,12,45,948.0,108.5,1.45,18.0,1019.0,825.66,615.25
2016,7,4,13,0,954.0,103.0,1.5,18.0,1013.0,787.04,590.35
2016,7,4,13,15,951.5,102.5,1.45,18.0,997.5,743.51,558.92
2016,7,4,13,30,949.0,102.0,1.4,18.0,982.0,697.55,524.93
2016,7,4,13,45,944.5,101.0,1.4,18.0,959.5,647.75,487.76
2016,7,4,14,0,940.0,100.0,1.4,18.0,937.0,596.09,448.1
2016,7,4,14,15,934.5,99.0,1.35,17.5,908.0,542.29,406.03
2016,7,4,14,30,929.0,98.0,1.3,17.0,879.0,487.16,361.45
2016,7,4,14,45,920.5,96.5,1.3,17.0,844.0,429.42,312.99
2016,7,4,15,0,912.0,95.0,1.3,17.0,809.0,371.18,262.84
2016,7,4,15,15,902.0,93.0,1.25,16.5,768.5,311.91,211.53
2016,7,4,15,30,892.0,91.0,1.2,16.0,728.0,252.81,160.9
2016,7,4,15,45,878.0,89.0,1.2,16.0,682.5,193.54,113.38
2016,7,4,16,0,864.0,87.0,1.2,16.0,637.0,135.37,75.24
2016,7,4,16,15,846.5,84.0,1.15,15.5,588.5,77.82,62.05
2016,7,4,16,30,829.0,81.0,1.1,15.0,540.0,63.52,50.09
2016,7,4,16,45,805.0,78.0,1.1,15.0,489.0,62.07,49.03
2016,7,4,17,0,781.0,75.0,1.1,15.0,438.0,60.56,47.9
2016,7,4,17,15,749.5,71.5,1.05,14.5,386.0,58.53,46.4
2016,7,4,17,30,718.0,68.0,1.0,14.0,334.0,56.46,44.83
2016,7,4,17,45,672.0,63.0,1.0,13.5,282.5,53.01,41.96
2016,7,4,18,0,626.0,58.0,1.0,13.0,231.0,45.45,35.32
2016,7,4,18,15,561.0,51.5,0.9,12.5,182.5,40.86,31.19
2016,7,4,18,30,496.0,45.0,0.8,12.0,134.0,36.23,26.83
2016,7,4,18,45,390.0,36.0,0.75,11.5,92.5,29.27,20.17
2016,7,4,19,0,284.0,27.0,0.7,11.0,51.0,22.24,12.5
2016,7,4,19,15,142.0,13.5,0.7,10.5,25.5,11.52,0.0
2016,7,4,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,5,5,15,160.0,14.5,0.8,9.0,30.0,66.56,4.37
2016,7,5,5,30,320.0,29.0,0.8,9.0,60.0,151.48,109.33
2016,7,5,5,45,421.5,37.5,0.85,9.5,103.0,218.41,170.87
2016,7,5,6,0,523.0,46.0,0.9,10.0,146.0,296.46,239.24
2016,7,5,6,15,584.0,52.0,0.85,10.5,195.0,362.2,296.04
2016,7,5,6,30,645.0,58.0,0.8,11.0,244.0,433.18,354.61
2016,7,5,6,45,460.0,100.5,0.8,11.5,246.5,398.94,327.34
2016,7,5,7,0,275.0,143.0,0.8,12.0,249.0,336.94,276.57
2016,7,5,7,15,534.0,108.0,0.8,12.0,349.5,508.43,413.87
2016,7,5,7,30,793.0,73.0,0.8,12.0,450.0,676.21,538.58
2016,7,5,7,45,817.5,75.5,0.8,12.5,501.0,728.66,571.06
2016,7,5,8,0,842.0,78.0,0.8,13.0,552.0,773.02,598.5
2016,7,5,8,15,859.0,80.0,0.8,13.5,600.5,816.01,624.48
2016,7,5,8,30,876.0,82.0,0.8,14.0,649.0,856.94,648.58
2016,7,5,8,45,890.5,83.5,0.85,14.5,693.5,892.76,669.79
2016,7,5,9,0,905.0,85.0,0.9,15.0,738.0,925.84,689.07
2016,7,5,9,15,915.0,86.5,0.9,15.0,778.5,951.78,703.95
2016,7,5,9,30,925.0,88.0,0.9,15.0,819.0,974.37,716.75
2016,7,5,9,45,933.0,89.0,0.95,15.5,853.5,991.0,725.46
2016,7,5,10,0,941.0,90.0,1.0,16.0,888.0,1003.93,731.97
2016,7,5,10,15,947.0,91.0,1.05,16.0,916.5,1011.13,736.35
2016,7,5,10,30,953.0,92.0,1.1,16.0,945.0,1014.42,738.44
2016,7,5,10,45,956.5,93.5,1.15,16.5,967.0,1011.85,735.61
2016,7,5,11,0,960.0,95.0,1.2,17.0,989.0,1005.3,730.44
2016,7,5,11,15,963.0,95.5,1.2,17.0,1003.5,993.34,722.45
2016,7,5,11,30,966.0,96.0,1.2,17.0,1018.0,977.51,712.16
2016,7,5,11,45,966.5,97.0,1.25,17.0,1025.5,956.11,699.23
2016,7,5,12,0,967.0,98.0,1.3,17.0,1033.0,931.12,684.0
2016,7,5,12,15,967.0,98.0,1.3,16.5,1032.5,901.38,666.11
2016,7,5,12,30,967.0,98.0,1.3,16.0,1032.0,868.41,645.99
2016,7,5,12,45,960.0,101.5,1.35,16.0,1022.5,829.94,621.48
2016,7,5,13,0,953.0,105.0,1.4,16.0,1013.0,788.92,594.95
2016,7,5,13,15,950.0,104.0,1.4,16.0,997.5,744.65,563.42
2016,7,5,13,30,947.0,103.0,1.4,16.0,982.0,698.01,529.23
2016,7,5,13,45,943.5,102.0,1.45,16.0,959.5,648.87,492.66
2016,7,5,14,0,940.0,101.0,1.5,16.0,937.0,597.77,453.39
2016,7,5,14,15,934.0,100.0,1.5,15.5,908.0,543.69,411.01
2016,7,5,14,30,928.0,99.0,1.5,15.0,879.0,488.33,366.03
2016,7,5,14,45,921.0,96.5,1.55,15.0,844.0,430.44,317.07
2016,7,5,15,0,914.0,94.0,1.6,15.0,809.0,371.88,266.17
2016,7,5,15,15,903.5,92.5,1.6,14.5,768.5,312.7,214.39
2016,7,5,15,30,893.0,91.0,1.6,14.0,728.0,253.72,163.29
2016,7,5,15,45,881.5,88.0,1.6,14.0,683.5,194.02,114.7
2016,7,5,16,0,870.0,85.0,1.6,14.0,639.0,135.16,75.37
2016,7,5,16,15,853.0,82.5,1.55,13.5,590.5,77.56,62.34
2016,7,5,16,30,836.0,80.0,1.5,13.0,542.0,71.67,57.63
2016,7,5,16,45,815.5,76.5,1.5,13.0,492.0,61.18,48.64
2016,7,5,17,0,795.0,73.0,1.5,13.0,442.0,59.3,47.18
2016,7,5,17,15,765.0,69.0,1.5,12.5,390.0,56.83,45.26
2016,7,5,17,30,735.0,65.0,1.5,12.0,338.0,54.29,43.25
2016,7,5,17,45,693.0,60.5,1.5,11.5,286.5,51.17,40.65
2016,7,5,18,0,651.0,56.0,1.5,11.0,235.0,48.02,37.92
2016,7,5,18,15,586.5,50.0,1.45,10.5,186.0,39.85,30.51
2016,7,5,18,30,522.0,44.0,1.4,10.0,137.0,35.55,26.42
2016,7,5,18,45,413.5,35.5,1.4,10.0,94.5,28.94,19.99
2016,7,5,19,0,305.0,27.0,1.4,10.0,52.0,22.31,12.54
2016,7,5,19,15,152.5,13.5,1.35,9.5,26.0,11.52,0.0
2016,7,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,5,15,144.0,15.5,1.2,9.0,29.0,63.22,0.0
2016,7,6,5,30,288.0,31.0,1.2,9.0,58.0,143.03,102.97
2016,7,6,5,45,386.5,40.0,1.25,9.5,100.0,207.79,162.97
2016,7,6,6,0,485.0,49.0,1.3,10.0,142.0,283.27,229.53
2016,7,6,6,15,548.5,56.0,1.25,10.0,190.0,349.51,287.73
2016,7,6,6,30,612.0,63.0,1.2,10.0,238.0,421.3,348.37
2016,7,6,6,45,657.5,67.5,1.2,10.5,289.0,484.57,399.51
2016,7,6,7,0,703.0,72.0,1.2,11.0,340.0,548.28,448.97
2016,7,6,7,15,734.0,76.0,1.15,11.0,391.5,606.09,492.39
2016,7,6,7,30,765.0,80.0,1.1,11.0,443.0,664.29,533.89
2016,7,6,7,45,791.0,82.5,1.1,11.5,493.5,716.92,568.7
2016,7,6,8,0,817.0,85.0,1.1,12.0,544.0,768.78,602.08
2016,7,6,8,15,834.0,87.5,1.1,12.5,592.0,804.11,623.15
2016,7,6,8,30,851.0,90.0,1.1,13.0,640.0,844.86,647.8
2016,7,6,8,45,868.0,90.0,1.1,13.5,684.5,880.54,668.53
2016,7,6,9,0,885.0,90.0,1.1,14.0,729.0,913.72,687.36
2016,7,6,9,15,895.0,92.0,1.1,14.0,768.5,939.83,702.64
2016,7,6,9,30,905.0,94.0,1.1,14.0,808.0,962.65,715.83
2016,7,6,9,45,911.5,96.0,1.15,14.5,842.0,978.67,724.23
2016,7,6,10,0,918.0,98.0,1.2,15.0,876.0,991.02,730.41
2016,7,6,10,15,924.0,99.0,1.2,15.0,904.0,998.07,733.79
2016,7,6,10,30,930.0,100.0,1.2,15.0,932.0,1001.3,734.9
2016,7,6,10,45,936.5,99.0,1.25,15.0,954.0,999.12,733.62
2016,7,6,11,0,943.0,98.0,1.3,15.0,976.0,993.07,730.02
2016,7,6,11,15,945.5,98.5,1.35,15.0,990.5,980.85,722.57
2016,7,6,11,30,948.0,99.0,1.4,15.0,1005.0,964.84,712.77
2016,7,6,11,45,951.5,97.5,1.45,15.5,1012.5,944.16,698.67
2016,7,6,12,0,955.0,96.0,1.5,16.0,1020.0,919.89,682.26
2016,7,6,12,15,955.0,96.0,1.5,16.0,1019.5,890.55,663.1
2016,7,6,12,30,955.0,96.0,1.5,16.0,1019.0,858.01,641.78
2016,7,6,12,45,950.5,97.5,1.55,16.0,1010.0,820.22,617.38
2016,7,6,13,0,946.0,99.0,1.6,16.0,1001.0,779.8,590.91
2016,7,6,13,15,943.5,98.5,1.6,15.5,985.5,736.64,561.08
2016,7,6,13,30,941.0,98.0,1.6,15.0,970.0,691.07,528.26
2016,7,6,13,45,936.0,97.5,1.65,15.0,947.5,641.76,491.11
2016,7,6,14,0,931.0,97.0,1.7,15.0,925.0,590.64,451.39
2016,7,6,14,15,925.0,96.0,1.7,14.5,896.0,537.05,408.96
2016,7,6,14,30,919.0,95.0,1.7,14.0,867.0,482.2,363.96
2016,7,6,14,45,910.0,93.5,1.75,14.0,832.0,424.8,314.99
2016,7,6,15,0,901.0,92.0,1.8,14.0,797.0,366.97,264.32
2016,7,6,15,15,890.5,90.5,1.8,13.5,757.0,308.53,212.81
2016,7,6,15,30,880.0,89.0,1.8,13.0,717.0,250.32,162.0
2016,7,6,15,45,866.5,86.5,1.8,13.0,672.0,191.45,113.81
2016,7,6,16,0,853.0,84.0,1.8,13.0,627.0,133.65,74.93
2016,7,6,16,15,836.0,81.5,1.75,12.5,579.5,77.06,62.17
2016,7,6,16,30,819.0,79.0,1.7,12.0,532.0,62.02,49.38
2016,7,6,16,45,796.5,76.0,1.7,12.0,481.5,60.55,48.29
2016,7,6,17,0,774.0,73.0,1.7,12.0,431.0,59.02,47.12
2016,7,6,17,15,743.5,69.0,1.65,11.5,380.0,56.58,45.22
2016,7,6,17,30,713.0,65.0,1.6,11.0,329.0,54.06,43.22
2016,7,6,17,45,670.0,60.0,1.55,11.0,278.5,50.56,40.18
2016,7,6,18,0,627.0,55.0,1.5,11.0,228.0,46.99,36.99
2016,7,6,18,15,563.0,49.0,1.45,10.5,180.0,38.91,29.66
2016,7,6,18,30,499.0,43.0,1.4,10.0,132.0,34.61,25.58
2016,7,6,18,45,397.5,34.0,1.35,9.5,91.0,27.61,18.85
2016,7,6,19,0,296.0,25.0,1.3,9.0,50.0,20.53,11.09
2016,7,6,19,15,148.0,12.5,1.25,9.0,25.0,10.67,0.0
2016,7,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,5,15,171.5,13.0,0.9,10.0,29.0,67.21,0.0
2016,7,7,5,30,343.0,26.0,0.9,10.0,58.0,155.6,110.58
2016,7,7,5,45,441.0,33.5,0.95,10.0,100.5,221.07,172.22
2016,7,7,6,0,539.0,41.0,1.0,10.0,143.0,295.11,238.1
2016,7,7,6,15,598.5,46.5,0.95,10.0,191.0,360.67,295.71
2016,7,7,6,30,658.0,52.0,0.9,10.0,239.0,431.17,355.04
2016,7,7,6,45,695.5,56.5,0.9,10.5,289.5,492.03,403.93
2016,7,7,7,0,733.0,61.0,0.9,11.0,340.0,554.7,452.09
2016,7,7,7,15,762.0,64.5,0.9,11.5,391.0,611.76,494.03
2016,7,7,7,30,791.0,68.0,0.9,12.0,442.0,669.03,533.29
2016,7,7,7,45,814.5,70.0,0.95,12.5,492.5,713.57,562.45
2016,7,7,8,0,838.0,72.0,1.0,13.0,543.0,763.28,594.81
2016,7,7,8,15,593.5,168.5,1.0,13.0,516.5,705.23,550.18
2016,7,7,8,30,349.0,265.0,1.0,13.0,490.0,588.72,460.34
2016,7,7,8,45,624.0,172.0,1.05,13.5,608.5,768.59,594.44
2016,7,7,9,0,899.0,79.0,1.1,14.0,727.0,914.57,689.54
2016,7,7,9,15,908.5,80.5,1.15,14.0,766.5,940.13,703.73
2016,7,7,9,30,918.0,82.0,1.2,14.0,806.0,962.36,717.43
2016,7,7,9,45,922.0,85.5,1.25,14.5,839.0,978.02,725.61
2016,7,7,10,0,926.0,89.0,1.3,15.0,872.0,989.88,731.47
2016,7,7,10,15,931.5,90.0,1.3,15.0,900.5,996.68,734.7
2016,7,7,10,30,937.0,91.0,1.3,15.0,929.0,999.62,735.64
2016,7,7,10,45,940.5,92.0,1.35,15.0,950.0,996.74,733.87
2016,7,7,11,0,944.0,93.0,1.4,15.0,971.0,989.96,729.74
2016,7,7,11,15,947.0,93.5,1.4,15.0,985.5,978.33,721.8
2016,7,7,11,30,950.0,94.0,1.4,15.0,1000.0,962.87,711.54
2016,7,7,11,45,950.5,94.5,1.45,15.0,1007.5,941.45,698.23
2016,7,7,12,0,951.0,95.0,1.5,15.0,1015.0,916.49,682.6
2016,7,7,12,15,951.0,95.0,1.55,15.0,1014.5,887.29,664.09
2016,7,7,12,30,951.0,95.0,1.6,15.0,1014.0,854.9,643.32
2016,7,7,12,45,943.5,99.0,1.65,15.0,1004.5,817.1,618.67
2016,7,7,13,0,936.0,103.0,1.7,15.0,995.0,776.81,592.05
2016,7,7,13,15,933.5,102.5,1.7,15.0,980.0,734.0,561.12
2016,7,7,13,30,931.0,102.0,1.7,15.0,965.0,688.81,527.44
2016,7,7,13,45,928.0,100.5,1.7,15.0,943.5,640.3,490.45
2016,7,7,14,0,925.0,99.0,1.7,15.0,922.0,589.83,450.89
2016,7,7,14,15,919.0,98.0,1.7,14.5,893.0,536.5,408.67
2016,7,7,14,30,913.0,97.0,1.7,14.0,864.0,481.91,363.91
2016,7,7,14,45,907.0,94.5,1.7,14.0,830.0,425.19,315.31
2016,7,7,15,0,901.0,92.0,1.7,14.0,796.0,367.71,264.8
2016,7,7,15,15,890.5,90.0,1.7,14.0,756.0,308.88,212.65
2016,7,7,15,30,880.0,88.0,1.7,14.0,716.0,250.28,161.34
2016,7,7,15,45,869.0,85.0,1.7,14.0,672.0,191.38,113.16
2016,7,7,16,0,858.0,82.0,1.7,14.0,628.0,133.28,74.0
2016,7,7,16,15,840.5,79.5,1.7,13.5,580.0,76.36,61.32
2016,7,7,16,30,823.0,77.0,1.7,13.0,532.0,69.49,55.73
2016,7,7,16,45,802.5,73.5,1.7,12.5,482.5,58.9,46.73
2016,7,7,17,0,782.0,70.0,1.7,12.0,433.0,56.96,45.29
2016,7,7,17,15,752.0,66.5,1.7,11.5,381.5,54.8,43.64
2016,7,7,17,30,722.0,63.0,1.7,11.0,330.0,52.6,41.91
2016,7,7,17,45,682.0,58.0,1.7,11.0,279.5,49.06,38.83
2016,7,7,18,0,642.0,53.0,1.7,11.0,229.0,45.44,35.59
2016,7,7,18,15,579.0,47.0,1.65,10.5,181.0,40.74,31.31
2016,7,7,18,30,516.0,41.0,1.6,10.0,133.0,33.07,24.18
2016,7,7,18,45,417.5,32.5,1.55,9.5,92.0,26.43,17.79
2016,7,7,19,0,319.0,24.0,1.5,9.0,51.0,19.72,10.36
2016,7,7,19,15,159.5,12.0,1.45,9.0,25.5,10.24,0.0
2016,7,7,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,5,15,174.0,12.5,1.0,9.0,28.5,67.0,0.0
2016,7,8,5,30,348.0,25.0,1.0,9.0,57.0,156.08,110.64
2016,7,8,5,45,446.0,32.0,1.05,9.5,99.0,221.14,172.46
2016,7,8,6,0,544.0,39.0,1.1,10.0,141.0,295.05,238.14
2016,7,8,6,15,602.0,44.5,1.1,10.0,189.0,360.06,295.69
2016,7,8,6,30,660.0,50.0,1.1,10.0,237.0,429.92,355.05
2016,7,8,6,45,695.0,55.0,1.1,10.5,286.5,490.0,403.67
2016,7,8,7,0,730.0,60.0,1.1,11.0,336.0,551.69,451.43
2016,7,8,7,15,758.0,63.0,1.05,11.5,386.5,607.36,492.27
2016,7,8,7,30,786.0,66.0,1.0,12.0,437.0,663.17,530.21
2016,7,8,7,45,808.0,68.5,1.0,12.5,486.5,707.06,558.51
2016,7,8,8,0,830.0,71.0,1.0,13.0,536.0,756.0,589.83
2016,7,8,8,15,846.0,73.0,1.0,13.0,583.0,798.0,616.65
2016,7,8,8,30,862.0,75.0,1.0,13.0,630.0,837.94,641.76
2016,7,8,8,45,877.0,75.5,1.0,13.5,674.0,872.93,662.0
2016,7,8,9,0,892.0,76.0,1.0,14.0,718.0,905.31,680.28
2016,7,8,9,15,901.5,77.5,1.0,14.5,757.0,930.84,693.89
2016,7,8,9,30,911.0,79.0,1.0,15.0,796.0,953.07,705.35
2016,7,8,9,45,919.5,79.0,1.05,15.5,830.0,969.22,713.84
2016,7,8,10,0,928.0,79.0,1.1,16.0,864.0,981.79,720.17
2016,7,8,10,15,933.5,80.0,1.15,16.0,892.0,988.81,724.42
2016,7,8,10,30,939.0,81.0,1.2,16.0,920.0,991.98,726.4
2016,7,8,10,45,943.5,81.0,1.25,16.5,941.0,989.25,723.41
2016,7,8,11,0,948.0,81.0,1.3,17.0,962.0,982.64,718.11
2016,7,8,11,15,951.0,81.5,1.35,17.0,976.5,971.22,711.19
2016,7,8,11,30,954.0,82.0,1.4,17.0,991.0,955.98,701.91
2016,7,8,11,45,955.0,82.0,1.45,17.0,998.5,934.7,688.75
2016,7,8,12,0,956.0,82.0,1.5,17.0,1006.0,909.87,673.28
2016,7,8,12,15,956.5,82.0,1.55,17.0,1005.5,881.19,655.2
2016,7,8,12,30,957.0,82.0,1.6,17.0,1005.0,849.24,634.83
2016,7,8,12,45,950.0,86.0,1.65,17.5,996.5,811.89,609.46
2016,7,8,13,0,943.0,90.0,1.7,18.0,988.0,771.96,582.19
2016,7,8,13,15,940.5,89.5,1.7,17.5,973.0,729.01,552.89
2016,7,8,13,30,938.0,89.0,1.7,17.0,958.0,683.65,520.31
2016,7,8,13,45,934.0,88.0,1.75,17.0,936.0,634.74,483.54
2016,7,8,14,0,930.0,87.0,1.8,17.0,914.0,583.94,444.16
2016,7,8,14,15,924.5,86.0,1.8,17.0,886.0,530.7,401.38
2016,7,8,14,30,919.0,85.0,1.8,17.0,858.0,476.16,356.19
2016,7,8,14,45,912.0,83.5,1.85,17.0,823.5,419.57,308.15
2016,7,8,15,0,905.0,82.0,1.9,17.0,789.0,362.32,258.23
2016,7,8,15,15,895.0,80.5,1.9,16.5,749.5,303.85,207.03
2016,7,8,15,30,885.0,79.0,1.9,16.0,710.0,245.54,156.44
2016,7,8,15,45,873.0,77.0,1.9,16.0,666.0,186.98,108.69
2016,7,8,16,0,861.0,75.0,1.9,16.0,622.0,129.32,70.0
2016,7,8,16,15,844.5,73.0,1.85,15.5,575.0,72.67,57.66
2016,7,8,16,30,828.0,71.0,1.8,15.0,528.0,65.58,51.9
2016,7,8,16,45,807.5,68.0,1.8,15.0,478.5,63.21,50.02
2016,7,8,17,0,787.0,65.0,1.8,15.0,429.0,53.43,41.64
2016,7,8,17,15,757.5,61.5,1.7,14.5,378.0,51.14,39.88
2016,7,8,17,30,728.0,58.0,1.6,14.0,327.0,48.8,38.02
2016,7,8,17,45,689.0,53.5,1.55,13.5,277.0,45.52,35.27
2016,7,8,18,0,650.0,49.0,1.5,13.0,227.0,42.18,32.38
2016,7,8,18,15,588.5,43.5,1.4,12.5,179.5,37.79,28.41
2016,7,8,18,30,527.0,38.0,1.3,12.0,132.0,33.39,24.26
2016,7,8,18,45,429.5,30.5,1.2,12.0,91.0,24.81,16.16
2016,7,8,19,0,332.0,23.0,1.1,12.0,50.0,18.9,9.45
2016,7,8,19,15,166.0,11.5,1.05,11.5,25.0,9.82,0.0
2016,7,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,5,15,189.5,11.5,0.45,10.5,28.5,68.85,0.0
2016,7,9,5,30,379.0,23.0,0.4,11.0,57.0,160.86,111.75
2016,7,9,5,45,471.0,29.5,0.4,11.5,98.5,225.42,173.13
2016,7,9,6,0,563.0,36.0,0.4,12.0,140.0,299.85,238.05
2016,7,9,6,15,619.5,40.5,0.45,12.5,188.0,363.84,293.27
2016,7,9,6,30,676.0,45.0,0.5,13.0,236.0,432.52,349.96
2016,7,9,6,45,714.0,48.5,0.55,13.5,286.0,493.27,398.18
2016,7,9,7,0,752.0,52.0,0.6,14.0,336.0,550.91,442.23
2016,7,9,7,15,779.5,55.0,0.65,14.5,386.5,606.77,482.92
2016,7,9,7,30,807.0,58.0,0.7,15.0,437.0,662.76,520.76
2016,7,9,7,45,827.0,60.0,0.75,15.5,486.0,711.53,552.49
2016,7,9,8,0,847.0,62.0,0.8,16.0,535.0,759.11,582.77
2016,7,9,8,15,862.5,64.0,0.85,16.0,582.5,801.41,610.02
2016,7,9,8,30,878.0,66.0,0.9,16.0,630.0,841.58,635.6
2016,7,9,8,45,890.0,67.5,1.0,16.5,673.5,875.65,656.5
2016,7,9,9,0,902.0,69.0,1.1,17.0,717.0,906.9,675.47
2016,7,9,9,15,911.5,70.5,1.15,17.0,756.5,932.78,691.33
2016,7,9,9,30,921.0,72.0,1.2,17.0,796.0,955.32,705.1
2016,7,9,9,45,923.0,76.5,1.3,17.5,829.0,970.53,713.71
2016,7,9,10,0,925.0,81.0,1.4,18.0,862.0,981.84,719.95
2016,7,9,10,15,931.0,82.0,1.45,18.0,890.0,989.35,724.43
2016,7,9,10,30,937.0,83.0,1.5,18.0,918.0,993.0,726.6
2016,7,9,10,45,941.5,83.0,1.55,18.5,940.0,990.29,723.47
2016,7,9,11,0,946.0,83.0,1.6,19.0,962.0,983.68,718.02
2016,7,9,11,15,613.0,276.0,1.6,19.0,849.0,861.92,635.8
2016,7,9,11,30,280.0,469.0,1.6,19.0,736.0,706.41,522.33
2016,7,9,11,45,619.0,275.5,1.65,19.0,871.5,831.43,618.13
2016,7,9,12,0,958.0,82.0,1.7,19.0,1007.0,912.6,673.74
2016,7,9,12,15,958.0,82.5,1.7,18.5,1007.0,883.9,655.08
2016,7,9,12,30,958.0,83.0,1.7,18.0,1007.0,851.95,635.35
2016,7,9,12,45,956.5,83.0,1.75,18.0,999.5,815.27,611.6
2016,7,9,13,0,955.0,83.0,1.8,18.0,992.0,775.72,585.65
2016,7,9,13,15,952.5,83.0,1.8,18.0,977.0,732.77,555.49
2016,7,9,13,30,950.0,83.0,1.8,18.0,962.0,687.35,521.87
2016,7,9,13,45,948.0,80.5,1.85,18.0,940.5,637.87,484.76
2016,7,9,14,0,946.0,78.0,1.9,18.0,919.0,586.29,444.87
2016,7,9,14,15,940.5,77.5,1.9,17.5,890.5,532.7,402.61
2016,7,9,14,30,935.0,77.0,1.9,17.0,862.0,477.75,357.71
2016,7,9,14,45,929.5,74.5,1.9,17.0,828.0,420.12,308.56
2016,7,9,15,0,924.0,72.0,1.9,17.0,794.0,361.66,257.42
2016,7,9,15,15,915.0,71.0,1.9,16.5,754.5,302.81,205.69
2016,7,9,15,30,906.0,70.0,1.9,16.0,715.0,243.97,154.43
2016,7,9,15,45,894.5,68.0,1.95,16.0,671.0,184.32,105.63
2016,7,9,16,0,883.0,66.0,2.0,16.0,627.0,125.5,65.99
2016,7,9,16,15,868.5,64.0,1.95,15.5,580.0,67.67,53.35
2016,7,9,16,30,854.0,62.0,1.9,15.0,533.0,59.9,46.95
2016,7,9,16,45,833.0,60.0,1.9,14.5,483.0,58.04,45.61
2016,7,9,17,0,812.0,58.0,1.9,14.0,433.0,56.09,44.17
2016,7,9,17,15,785.5,55.5,1.85,13.5,383.0,53.62,42.24
2016,7,9,17,30,759.0,53.0,1.8,13.0,333.0,45.31,35.07
2016,7,9,17,45,718.0,49.5,1.8,13.0,282.0,42.63,32.76
2016,7,9,18,0,677.0,46.0,1.8,13.0,231.0,39.93,30.36
2016,7,9,18,15,619.5,41.5,1.8,12.5,183.5,36.3,27.06
2016,7,9,18,30,562.0,37.0,1.8,12.0,136.0,32.7,23.62
2016,7,9,18,45,458.0,30.0,1.8,11.5,93.5,26.67,17.8
2016,7,9,19,0,354.0,23.0,1.8,11.0,51.0,18.97,9.45
2016,7,9,19,15,177.0,11.5,1.75,10.5,25.5,9.82,0.0
2016,7,9,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,5,15,178.5,12.5,1.25,9.5,28.5,56.79,0.0
2016,7,10,5,30,357.0,25.0,1.3,10.0,57.0,159.02,110.77
2016,7,10,5,45,457.0,32.5,1.4,10.5,100.0,225.91,175.44
2016,7,10,6,0,557.0,40.0,1.5,11.0,143.0,301.63,242.89
2016,7,10,6,15,618.0,45.5,1.5,11.0,192.0,368.97,302.63
2016,7,10,6,30,679.0,51.0,1.5,11.0,241.0,441.41,364.34
2016,7,10,6,45,720.0,55.0,1.55,11.5,293.0,504.92,416.15
2016,7,10,7,0,761.0,59.0,1.6,12.0,345.0,570.53,467.47
2016,7,10,7,15,790.0,62.5,1.6,12.5,397.5,629.0,511.05
2016,7,10,7,30,819.0,66.0,1.6,13.0,450.0,681.54,547.12
2016,7,10,7,45,841.0,68.5,1.6,13.5,501.0,732.9,581.14
2016,7,10,8,0,863.0,71.0,1.6,14.0,552.0,783.15,613.51
2016,7,10,8,15,879.5,73.0,1.6,14.0,600.5,826.77,641.69
2016,7,10,8,30,896.0,75.0,1.6,14.0,649.0,868.25,668.04
2016,7,10,8,45,909.5,76.5,1.65,14.5,694.5,904.06,689.58
2016,7,10,9,0,923.0,78.0,1.7,15.0,740.0,937.03,709.05
2016,7,10,9,15,933.0,79.5,1.7,15.5,780.5,963.67,723.53
2016,7,10,9,30,943.0,81.0,1.7,16.0,821.0,986.9,735.73
2016,7,10,9,45,950.5,82.5,1.7,16.5,856.5,1004.15,744.03
2016,7,10,10,0,958.0,84.0,1.7,17.0,892.0,1017.6,749.98
2016,7,10,10,15,964.0,85.0,1.7,17.0,921.0,1025.17,753.67
2016,7,10,10,30,970.0,86.0,1.7,17.0,950.0,1028.76,754.99
2016,7,10,10,45,974.0,86.5,1.7,17.5,972.0,1025.86,750.91
2016,7,10,11,0,978.0,87.0,1.7,18.0,994.0,1018.94,744.47
2016,7,10,11,15,980.5,87.5,1.7,18.0,1009.5,1006.58,736.12
2016,7,10,11,30,983.0,88.0,1.7,18.0,1025.0,990.27,725.38
2016,7,10,11,45,984.5,88.5,1.75,18.0,1032.5,969.21,712.34
2016,7,10,12,0,986.0,89.0,1.8,18.0,1040.0,944.42,696.89
2016,7,10,12,15,986.5,89.0,1.85,18.0,1040.0,914.76,678.17
2016,7,10,12,30,987.0,89.0,1.9,18.0,1040.0,881.72,657.11
2016,7,10,12,45,982.0,91.5,1.95,18.0,1031.5,843.37,632.29
2016,7,10,13,0,977.0,94.0,2.0,18.0,1023.0,802.25,605.34
2016,7,10,13,15,975.0,93.0,2.0,18.0,1008.0,757.71,573.98
2016,7,10,13,30,973.0,92.0,2.0,18.0,993.0,710.62,539.24
2016,7,10,13,45,970.5,90.5,2.0,18.0,971.0,660.44,501.34
2016,7,10,14,0,968.0,89.0,2.0,18.0,949.0,608.14,460.71
2016,7,10,14,15,963.0,88.0,2.0,18.0,920.0,553.06,416.7
2016,7,10,14,30,958.0,87.0,2.0,18.0,891.0,496.54,370.12
2016,7,10,14,45,952.0,85.0,2.0,18.0,856.0,437.65,320.24
2016,7,10,15,0,946.0,83.0,2.0,18.0,821.0,377.93,268.34
2016,7,10,15,15,936.5,81.5,1.95,18.0,780.5,317.05,214.8
2016,7,10,15,30,927.0,80.0,1.9,18.0,740.0,256.22,161.97
2016,7,10,15,45,915.5,78.0,1.9,18.0,695.0,195.05,112.38
2016,7,10,16,0,904.0,76.0,1.9,18.0,650.0,134.68,71.99
2016,7,10,16,15,888.0,73.5,1.85,17.5,601.0,74.9,59.11
2016,7,10,16,30,872.0,71.0,1.8,17.0,552.0,66.29,52.09
2016,7,10,16,45,851.5,68.0,1.8,16.5,500.5,63.86,50.29
2016,7,10,17,0,831.0,65.0,1.8,16.0,449.0,61.29,48.35
2016,7,10,17,15,801.5,62.0,1.75,15.5,396.0,52.07,40.53
2016,7,10,17,30,772.0,59.0,1.7,15.0,343.0,50.06,38.99
2016,7,10,17,45,730.0,55.0,1.65,15.0,290.5,47.13,36.48
2016,7,10,18,0,688.0,51.0,1.6,15.0,238.0,44.17,33.87
2016,7,10,18,15,624.5,45.5,1.5,14.0,188.0,39.79,29.99
2016,7,10,18,30,561.0,40.0,1.4,13.0,138.0,35.4,25.91
2016,7,10,18,45,453.0,32.0,1.35,12.5,95.0,26.19,17.3
2016,7,10,19,0,345.0,24.0,1.3,12.0,52.0,19.85,9.99
2016,7,10,19,15,172.5,12.0,1.25,11.5,26.0,10.24,0.0
2016,7,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,11,5,15,173.0,12.5,0.65,9.5,27.5,55.33,0.0
2016,7,11,5,30,346.0,25.0,0.6,10.0,55.0,155.43,107.04
2016,7,11,5,45,447.0,33.0,0.6,10.5,97.5,222.81,171.99
2016,7,11,6,0,548.0,41.0,0.6,11.0,140.0,298.75,238.59
2016,7,11,6,15,610.0,46.5,0.55,11.5,189.0,366.24,296.56
2016,7,11,6,30,672.0,52.0,0.5,12.0,238.0,438.89,355.96
2016,7,11,6,45,713.5,56.0,0.5,12.5,290.0,502.44,405.92
2016,7,11,7,0,755.0,60.0,0.5,13.0,342.0,568.13,455.24
2016,7,11,7,15,784.0,63.0,0.5,13.5,394.0,625.79,496.5
2016,7,11,7,30,813.0,66.0,0.5,14.0,446.0,677.51,530.47
2016,7,11,7,45,835.0,68.5,0.55,15.0,497.0,728.69,562.6
2016,7,11,8,0,857.0,71.0,0.6,16.0,548.0,778.79,593.1
2016,7,11,8,15,873.0,73.5,0.65,16.5,596.0,822.44,619.69
2016,7,11,8,30,889.0,76.0,0.7,17.0,644.0,863.93,644.51
2016,7,11,8,45,901.0,77.5,0.75,17.5,688.5,898.27,664.35
2016,7,11,9,0,913.0,79.0,0.8,18.0,733.0,929.73,682.26
2016,7,11,9,15,922.5,80.5,0.85,18.0,773.0,955.76,697.92
2016,7,11,9,30,932.0,82.0,0.9,18.0,813.0,978.4,711.53
2016,7,11,9,45,930.5,88.5,0.95,18.5,845.5,992.42,718.45
2016,7,11,10,0,929.0,95.0,1.0,19.0,878.0,1002.34,722.98
2016,7,11,10,15,935.0,96.0,1.05,19.0,906.5,1009.69,727.43
2016,7,11,10,30,941.0,97.0,1.1,19.0,935.0,1013.15,729.59
2016,7,11,10,45,944.5,98.0,1.15,19.5,956.5,1010.27,726.56
2016,7,11,11,0,948.0,99.0,1.2,20.0,978.0,1003.45,721.24
2016,7,11,11,15,950.5,100.0,1.2,20.0,993.0,991.76,713.5
2016,7,11,11,30,953.0,101.0,1.2,20.0,1008.0,976.22,703.49
2016,7,11,11,45,954.5,101.0,1.25,20.5,1015.0,955.08,689.54
2016,7,11,12,0,956.0,101.0,1.3,21.0,1022.0,930.35,673.37
2016,7,11,12,15,956.0,101.0,1.35,21.0,1022.5,900.91,655.42
2016,7,11,12,30,956.0,101.0,1.4,21.0,1023.0,868.25,635.24
2016,7,11,12,45,959.5,98.0,1.45,21.0,1016.5,832.63,612.93
2016,7,11,13,0,963.0,95.0,1.5,21.0,1010.0,793.85,588.27
2016,7,11,13,15,960.5,94.5,1.55,20.5,995.5,749.93,559.56
2016,7,11,13,30,958.0,94.0,1.6,20.0,981.0,703.53,527.4
2016,7,11,13,45,955.0,93.0,1.65,20.0,959.0,654.11,491.0
2016,7,11,14,0,952.0,92.0,1.7,20.0,937.0,602.64,451.87
2016,7,11,14,15,947.0,91.0,1.7,19.5,908.5,548.32,409.81
2016,7,11,14,30,942.0,90.0,1.7,19.0,880.0,492.58,365.05
2016,7,11,14,45,935.5,88.5,1.75,19.0,845.5,434.7,316.56
2016,7,11,15,0,929.0,87.0,1.8,19.0,811.0,376.04,266.04
2016,7,11,15,15,920.0,85.0,1.8,18.5,771.0,315.81,213.89
2016,7,11,15,30,911.0,83.0,1.8,18.0,731.0,255.61,162.12
2016,7,11,15,45,900.0,81.0,1.8,18.0,687.0,195.37,113.27
2016,7,11,16,0,889.0,79.0,1.8,18.0,643.0,135.88,73.37
2016,7,11,16,15,873.5,76.5,1.75,17.5,594.5,76.9,60.82
2016,7,11,16,30,858.0,74.0,1.7,17.0,546.0,68.07,53.62
2016,7,11,16,45,838.5,70.5,1.7,17.0,495.5,65.37,51.5
2016,7,11,17,0,819.0,67.0,1.7,17.0,445.0,55.33,42.96
2016,7,11,17,15,790.0,64.0,1.65,16.0,392.5,53.44,41.65
2016,7,11,17,30,761.0,61.0,1.6,15.0,340.0,51.51,40.27
2016,7,11,17,45,721.5,56.0,1.55,14.5,288.0,47.86,37.22
2016,7,11,18,0,682.0,51.0,1.5,14.0,236.0,44.14,33.99
2016,7,11,18,15,617.5,45.5,1.4,13.5,186.5,39.76,30.03
2016,7,11,18,30,553.0,40.0,1.3,13.0,137.0,35.38,25.89
2016,7,11,18,45,449.0,32.0,1.25,12.5,94.0,26.2,17.28
2016,7,11,19,0,345.0,24.0,1.2,12.0,51.0,19.87,9.88
2016,7,11,19,15,172.5,12.0,1.2,11.5,25.5,10.24,0.0
2016,7,11,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,15,186.0,11.5,1.0,9.0,27.0,57.8,0.0
2016,7,12,5,30,372.0,23.0,1.0,9.0,54.0,157.84,107.75
2016,7,12,5,45,471.0,30.5,1.05,9.5,97.0,226.38,175.55
2016,7,12,6,0,570.0,38.0,1.1,10.0,140.0,305.11,245.55
2016,7,12,6,15,629.5,43.0,1.05,10.5,189.0,371.83,304.05
2016,7,12,6,30,689.0,48.0,1.0,11.0,238.0,443.49,363.9
2016,7,12,6,45,729.0,51.5,1.0,11.5,289.5,506.32,414.4
2016,7,12,7,0,769.0,55.0,1.0,12.0,341.0,571.16,464.16
2016,7,12,7,15,797.0,58.0,1.0,12.0,393.0,623.22,503.14
2016,7,12,7,30,825.0,61.0,1.0,12.0,445.0,680.46,542.92
2016,7,12,7,45,846.0,63.5,1.05,12.5,496.0,731.46,576.66
2016,7,12,8,0,867.0,66.0,1.1,13.0,547.0,781.27,608.87
2016,7,12,8,15,883.0,68.0,1.15,13.5,595.5,824.78,636.08
2016,7,12,8,30,899.0,70.0,1.2,14.0,644.0,866.11,661.45
2016,7,12,8,45,911.0,72.0,1.25,14.5,689.0,901.42,682.45
2016,7,12,9,0,923.0,74.0,1.3,15.0,734.0,933.81,701.38
2016,7,12,9,15,933.0,75.0,1.3,15.0,774.5,960.05,716.69
2016,7,12,9,30,943.0,76.0,1.3,15.0,815.0,982.89,729.83
2016,7,12,9,45,950.0,78.0,1.35,15.0,850.0,1000.39,740.42
2016,7,12,10,0,957.0,80.0,1.4,15.0,885.0,1014.08,748.71
2016,7,12,10,15,962.5,80.5,1.4,15.0,914.0,1020.78,751.81
2016,7,12,10,30,968.0,81.0,1.4,15.0,943.0,1023.52,752.58
2016,7,12,10,45,972.5,82.0,1.45,15.5,965.5,1021.79,750.12
2016,7,12,11,0,977.0,83.0,1.5,16.0,988.0,1015.99,745.21
2016,7,12,11,15,980.0,83.5,1.5,16.0,1003.5,1004.24,737.23
2016,7,12,11,30,983.0,84.0,1.5,16.0,1019.0,988.52,726.85
2016,7,12,11,45,985.0,84.0,1.55,16.0,1027.0,967.53,713.91
2016,7,12,12,0,987.0,84.0,1.6,16.0,1035.0,942.81,698.54
2016,7,12,12,15,988.0,84.0,1.6,16.0,1035.5,913.63,679.54
2016,7,12,12,30,989.0,84.0,1.6,16.0,1036.0,881.02,658.24
2016,7,12,12,45,982.0,88.5,1.65,16.0,1027.5,842.86,633.67
2016,7,12,13,0,975.0,93.0,1.7,16.0,1019.0,801.98,606.99
2016,7,12,13,15,973.0,92.5,1.7,16.0,1004.0,757.91,576.09
2016,7,12,13,30,971.0,92.0,1.7,16.0,989.0,711.26,541.69
2016,7,12,13,45,968.5,90.5,1.7,16.0,967.5,661.1,503.82
2016,7,12,14,0,966.0,89.0,1.7,16.0,946.0,608.82,463.22
2016,7,12,14,15,961.0,88.0,1.7,16.0,917.5,553.76,419.2
2016,7,12,14,30,956.0,87.0,1.7,16.0,889.0,497.25,372.58
2016,7,12,14,45,950.0,85.5,1.75,16.0,854.0,438.76,323.05
2016,7,12,15,0,944.0,84.0,1.8,16.0,819.0,379.41,271.36
2016,7,12,15,15,934.5,82.5,1.8,15.5,778.5,318.51,218.02
2016,7,12,15,30,925.0,81.0,1.8,15.0,738.0,257.67,165.09
2016,7,12,15,45,913.5,78.5,1.8,15.0,693.0,196.13,114.6
2016,7,12,16,0,902.0,76.0,1.8,15.0,648.0,135.4,73.28
2016,7,12,16,15,886.0,74.0,1.75,14.5,599.0,75.93,60.72
2016,7,12,16,30,870.0,72.0,1.7,14.0,550.0,66.93,53.29
2016,7,12,16,45,849.5,69.0,1.7,14.0,498.5,64.51,51.38
2016,7,12,17,0,829.0,66.0,1.7,14.0,447.0,61.95,49.33
2016,7,12,17,15,799.5,62.5,1.65,13.5,394.0,52.44,41.2
2016,7,12,17,30,770.0,59.0,1.6,13.0,341.0,50.07,39.32
2016,7,12,17,45,728.5,55.0,1.55,13.0,288.5,47.14,36.8
2016,7,12,18,0,687.0,51.0,1.5,13.0,236.0,44.19,34.18
2016,7,12,18,15,623.0,45.0,1.35,12.5,186.0,39.38,29.81
2016,7,12,18,30,559.0,39.0,1.2,12.0,136.0,34.53,25.24
2016,7,12,18,45,451.0,31.0,1.1,11.5,93.0,27.64,18.61
2016,7,12,19,0,343.0,23.0,1.0,11.0,50.0,19.01,9.12
2016,7,12,19,15,171.5,11.5,0.95,10.5,25.0,9.82,0.0
2016,7,12,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
