Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,13,5,15,180.0,12.0,0.75,9.5,26.5,56.66,0.0
2016,7,13,5,30,360.0,24.0,0.7,10.0,53.0,157.84,106.14
2016,7,13,5,45,464.0,31.5,0.7,10.5,96.5,224.71,173.0
2016,7,13,6,0,568.0,39.0,0.7,11.0,140.0,305.35,243.75
2016,7,13,6,15,630.0,44.5,0.7,11.5,190.0,373.89,303.1
2016,7,13,6,30,692.0,50.0,0.7,12.0,240.0,447.64,364.03
2016,7,13,6,45,734.0,54.0,0.7,12.5,293.0,512.54,415.38
2016,7,13,7,0,776.0,58.0,0.7,13.0,346.0,579.63,466.01
2016,7,13,7,15,804.5,61.5,0.7,13.5,398.5,638.61,508.41
2016,7,13,7,30,833.0,65.0,0.7,14.0,451.0,691.56,543.19
2016,7,13,7,45,854.5,67.5,0.7,14.5,503.0,743.28,576.03
2016,7,13,8,0,876.0,70.0,0.7,15.0,555.0,793.82,607.17
2016,7,13,8,15,892.0,72.0,0.7,15.5,604.0,837.64,633.01
2016,7,13,8,30,908.0,74.0,0.7,16.0,653.0,879.25,656.95
2016,7,13,8,45,920.5,76.0,0.7,16.5,698.0,915.24,676.83
2016,7,13,9,0,933.0,78.0,0.7,17.0,743.0,948.3,694.61
2016,7,13,9,15,942.0,79.5,0.7,17.5,784.0,974.35,707.79
2016,7,13,9,30,951.0,81.0,0.7,18.0,825.0,996.91,718.8
2016,7,13,9,45,947.0,89.0,0.75,18.5,857.0,1010.49,725.37
2016,7,13,10,0,943.0,97.0,0.8,19.0,889.0,1019.77,729.5
2016,7,13,10,15,948.5,98.0,0.85,19.5,918.0,1026.7,732.35
2016,7,13,10,30,954.0,99.0,0.9,20.0,947.0,1029.69,732.89
2016,7,13,10,45,958.5,99.5,0.95,20.5,969.0,1027.21,730.24
2016,7,13,11,0,963.0,100.0,1.0,21.0,991.0,1020.73,725.29
2016,7,13,11,15,965.5,101.0,1.0,21.0,1006.0,1008.86,717.56
2016,7,13,11,30,968.0,102.0,1.0,21.0,1021.0,993.07,707.56
2016,7,13,11,45,969.5,102.0,1.05,21.5,1028.5,971.6,693.74
2016,7,13,12,0,971.0,102.0,1.1,22.0,1036.0,946.49,677.68
2016,7,13,12,15,971.0,102.0,1.15,22.0,1036.0,916.59,659.84
2016,7,13,12,30,971.0,102.0,1.2,22.0,1036.0,883.4,639.77
2016,7,13,12,45,970.5,101.0,1.25,22.5,1028.5,845.81,615.46
2016,7,13,13,0,970.0,100.0,1.3,23.0,1021.0,805.26,589.02
2016,7,13,13,15,967.0,99.5,1.35,23.0,1005.5,760.58,559.33
2016,7,13,13,30,964.0,99.0,1.4,23.0,990.0,713.42,526.36
2016,7,13,13,45,960.0,98.5,1.45,23.0,967.5,663.38,490.3
2016,7,13,14,0,956.0,98.0,1.5,23.0,945.0,611.35,451.58
2016,7,13,14,15,950.0,96.5,1.5,22.5,915.5,555.77,409.43
2016,7,13,14,30,944.0,95.0,1.5,22.0,886.0,498.87,364.68
2016,7,13,14,45,936.0,94.0,1.55,22.0,850.5,440.49,316.69
2016,7,13,15,0,928.0,93.0,1.6,22.0,815.0,381.49,266.77
2016,7,13,15,15,917.5,91.0,1.6,21.5,774.0,320.7,215.05
2016,7,13,15,30,907.0,89.0,1.6,21.0,733.0,260.11,163.78
2016,7,13,15,45,893.0,87.0,1.6,21.0,687.0,199.43,115.31
2016,7,13,16,0,879.0,85.0,1.6,21.0,641.0,139.85,75.79
2016,7,13,16,15,861.5,82.5,1.6,20.5,592.0,81.18,63.69
2016,7,13,16,30,844.0,80.0,1.6,20.0,543.0,71.81,56.15
2016,7,13,16,45,820.0,77.0,1.6,19.5,491.0,61.71,47.83
2016,7,13,17,0,796.0,74.0,1.6,19.0,439.0,60.15,46.78
2016,7,13,17,15,764.5,70.0,1.55,18.5,386.5,57.7,44.93
2016,7,13,17,30,733.0,66.0,1.5,18.0,334.0,55.18,42.98
2016,7,13,17,45,687.5,61.5,1.45,17.5,282.0,52.07,40.44
2016,7,13,18,0,642.0,57.0,1.4,17.0,230.0,44.95,34.27
2016,7,13,18,15,573.5,50.5,1.3,16.0,180.5,40.3,30.18
2016,7,13,18,30,505.0,44.0,1.2,15.0,131.0,35.63,25.86
2016,7,13,18,45,394.0,34.5,1.1,14.5,89.0,28.19,18.81
2016,7,13,19,0,283.0,25.0,1.0,14.0,47.0,20.68,10.05
2016,7,13,19,15,141.5,12.5,0.9,13.5,23.5,10.67,0.0
2016,7,13,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,5,15,155.0,12.5,0.65,10.5,25.0,50.62,0.0
2016,7,14,5,30,310.0,25.0,0.6,11.0,50.0,142.53,94.06
2016,7,14,5,45,423.0,33.5,0.6,11.5,93.0,214.67,164.62
2016,7,14,6,0,536.0,42.0,0.6,12.0,136.0,297.71,236.63
2016,7,14,6,15,601.5,48.0,0.6,12.5,186.0,364.0,293.8
2016,7,14,6,30,667.0,54.0,0.6,13.0,236.0,438.93,355.33
2016,7,14,6,45,713.5,57.5,0.6,13.5,289.0,504.88,407.21
2016,7,14,7,0,760.0,61.0,0.6,14.0,342.0,573.39,458.65
2016,7,14,7,15,790.5,64.5,0.6,14.5,395.0,633.12,501.35
2016,7,14,7,30,821.0,68.0,0.6,15.0,448.0,693.14,541.1
2016,7,14,7,45,844.5,70.5,0.6,16.0,500.0,739.75,568.94
2016,7,14,8,0,868.0,73.0,0.6,17.0,552.0,791.56,599.61
2016,7,14,8,15,884.5,75.5,0.6,17.5,601.0,836.15,625.64
2016,7,14,8,30,901.0,78.0,0.6,18.0,650.0,878.57,649.81
2016,7,14,8,45,914.5,79.5,0.65,18.5,696.0,914.69,670.5
2016,7,14,9,0,928.0,81.0,0.7,19.0,742.0,947.96,689.26
2016,7,14,9,15,938.0,82.5,0.75,19.5,783.0,974.86,703.91
2016,7,14,9,30,948.0,84.0,0.8,20.0,824.0,998.31,716.47
2016,7,14,9,45,953.5,86.0,0.85,20.5,859.0,1014.37,724.49
2016,7,14,10,0,959.0,88.0,0.9,21.0,894.0,1026.56,730.3
2016,7,14,10,15,965.0,89.0,0.95,21.0,923.0,1034.22,734.86
2016,7,14,10,30,971.0,90.0,1.0,21.0,952.0,1037.86,737.14
2016,7,14,10,45,975.0,91.0,1.05,21.5,974.5,1035.51,734.5
2016,7,14,11,0,979.0,92.0,1.1,22.0,997.0,1029.08,729.53
2016,7,14,11,15,981.5,92.5,1.1,22.0,1012.0,1016.68,721.48
2016,7,14,11,30,984.0,93.0,1.1,22.0,1027.0,1000.32,711.15
2016,7,14,11,45,985.0,93.5,1.15,22.5,1035.0,978.71,697.21
2016,7,14,12,0,986.0,94.0,1.2,23.0,1043.0,953.39,681.0
2016,7,14,12,15,986.0,94.0,1.2,23.0,1042.5,923.2,662.22
2016,7,14,12,30,986.0,94.0,1.2,23.0,1042.0,889.64,641.26
2016,7,14,12,45,979.0,97.5,1.3,23.0,1032.5,850.46,617.9
2016,7,14,13,0,972.0,101.0,1.4,23.0,1023.0,808.61,592.35
2016,7,14,13,15,969.0,100.5,1.4,22.5,1007.5,763.79,563.09
2016,7,14,13,30,966.0,100.0,1.4,22.0,992.0,716.5,530.5
2016,7,14,13,45,961.5,99.5,1.4,22.0,969.0,666.0,493.63
2016,7,14,14,0,957.0,99.0,1.4,22.0,946.0,613.56,454.24
2016,7,14,14,15,950.5,98.0,1.35,21.5,916.5,558.0,411.79
2016,7,14,14,30,944.0,97.0,1.3,21.0,887.0,501.15,366.85
2016,7,14,14,45,935.5,95.5,1.3,21.0,851.0,442.12,318.29
2016,7,14,15,0,927.0,94.0,1.3,21.0,815.0,382.52,267.9
2016,7,14,15,15,916.0,92.5,1.3,20.5,774.0,321.95,216.41
2016,7,14,15,30,905.0,91.0,1.3,20.0,733.0,261.6,165.36
2016,7,14,15,45,891.0,89.0,1.3,20.0,687.0,200.94,116.86
2016,7,14,16,0,877.0,87.0,1.3,20.0,641.0,141.37,77.22
2016,7,14,16,15,859.0,84.0,1.25,19.5,591.5,82.36,64.93
2016,7,14,16,30,841.0,81.0,1.2,19.0,542.0,63.86,49.58
2016,7,14,16,45,817.0,78.0,1.2,18.5,490.0,62.4,48.63
2016,7,14,17,0,793.0,75.0,1.2,18.0,438.0,60.87,47.61
2016,7,14,17,15,760.5,71.0,1.15,17.0,385.0,58.44,45.86
2016,7,14,17,30,728.0,67.0,1.1,16.0,332.0,55.94,44.02
2016,7,14,17,45,682.5,62.0,1.1,15.5,280.0,52.46,41.14
2016,7,14,18,0,637.0,57.0,1.1,15.0,228.0,44.93,34.55
2016,7,14,18,15,567.5,50.5,1.0,14.5,178.5,40.29,30.37
2016,7,14,18,30,498.0,44.0,0.9,14.0,129.0,35.62,25.97
2016,7,14,18,45,388.5,34.5,0.85,13.5,87.5,28.21,18.89
2016,7,14,19,0,279.0,25.0,0.8,13.0,46.0,20.71,9.91
2016,7,14,19,15,139.5,12.5,0.75,12.5,23.0,10.67,0.0
2016,7,14,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,15,5,15,163.5,12.0,0.9,9.5,24.5,52.38,0.0
2016,7,15,5,30,327.0,24.0,0.9,10.0,49.0,146.44,95.38
2016,7,15,5,45,433.5,32.0,0.95,10.5,91.5,217.04,167.17
2016,7,15,6,0,540.0,40.0,1.0,11.0,134.0,294.44,235.79
2016,7,15,6,15,604.5,45.5,0.95,11.0,183.5,362.91,295.99
2016,7,15,6,30,669.0,51.0,0.9,11.0,233.0,436.84,358.17
2016,7,15,6,45,713.0,55.0,0.9,11.5,285.0,501.93,410.38
2016,7,15,7,0,757.0,59.0,0.9,12.0,337.0,569.43,462.08
2016,7,15,7,15,787.0,62.5,0.85,12.5,390.0,628.72,504.85
2016,7,15,7,30,817.0,66.0,0.8,13.0,443.0,682.09,539.93
2016,7,15,7,45,840.5,68.5,0.8,13.5,494.5,734.82,573.9
2016,7,15,8,0,864.0,71.0,0.8,14.0,546.0,786.57,606.25
2016,7,15,8,15,880.5,73.0,0.8,14.5,595.0,830.51,632.48
2016,7,15,8,30,897.0,75.0,0.8,15.0,644.0,872.31,656.85
2016,7,15,8,45,910.0,77.0,0.85,15.5,689.5,908.56,678.08
2016,7,15,9,0,923.0,79.0,0.9,16.0,735.0,941.93,697.3
2016,7,15,9,15,933.0,80.5,0.9,16.5,776.0,968.81,711.26
2016,7,15,9,30,943.0,82.0,0.9,17.0,817.0,992.27,723.03
2016,7,15,9,45,948.0,85.0,0.95,17.5,852.0,1008.97,731.59
2016,7,15,10,0,953.0,88.0,1.0,18.0,887.0,1021.78,737.86
2016,7,15,10,15,959.0,89.0,1.05,18.0,916.0,1029.45,742.46
2016,7,15,10,30,965.0,90.0,1.1,18.0,945.0,1033.13,744.75
2016,7,15,10,45,969.5,90.5,1.15,18.5,968.0,1030.8,742.05
2016,7,15,11,0,974.0,91.0,1.2,19.0,991.0,1024.43,737.01
2016,7,15,11,15,977.0,91.5,1.2,19.0,1006.5,1012.6,729.18
2016,7,15,11,30,980.0,92.0,1.2,19.0,1022.0,996.81,719.01
2016,7,15,11,45,982.0,92.0,1.25,19.0,1030.0,975.74,706.48
2016,7,15,12,0,984.0,92.0,1.3,19.0,1038.0,950.93,691.58
2016,7,15,12,15,984.5,92.0,1.3,19.0,1038.0,921.24,672.72
2016,7,15,12,30,985.0,92.0,1.3,19.0,1038.0,888.15,651.64
2016,7,15,12,45,978.5,95.5,1.3,19.0,1029.0,849.41,626.74
2016,7,15,13,0,972.0,99.0,1.3,19.0,1020.0,807.96,599.88
2016,7,15,13,15,969.0,98.5,1.3,19.0,1004.5,763.12,569.26
2016,7,15,13,30,966.0,98.0,1.3,19.0,989.0,715.81,535.3
2016,7,15,13,45,963.0,96.5,1.3,19.0,967.0,665.39,498.2
2016,7,15,14,0,960.0,95.0,1.3,19.0,945.0,612.9,458.43
2016,7,15,14,15,954.5,93.5,1.25,19.0,915.5,557.28,414.74
2016,7,15,14,30,949.0,92.0,1.2,19.0,886.0,500.28,368.62
2016,7,15,14,45,940.5,91.0,1.2,19.0,850.0,441.34,319.82
2016,7,15,15,0,932.0,90.0,1.2,19.0,814.0,381.83,269.15
2016,7,15,15,15,921.5,88.5,1.15,18.5,773.0,321.08,217.03
2016,7,15,15,30,911.0,87.0,1.1,18.0,732.0,260.51,165.36
2016,7,15,15,45,896.0,85.5,1.1,18.0,686.0,199.68,116.44
2016,7,15,16,0,881.0,84.0,1.1,18.0,640.0,140.05,76.51
2016,7,15,16,15,863.0,81.5,1.1,17.5,590.5,81.11,54.67
2016,7,15,16,30,845.0,79.0,1.1,17.0,541.0,71.17,56.3
2016,7,15,16,45,819.0,77.0,1.1,17.0,489.0,61.74,48.36
2016,7,15,17,0,793.0,75.0,1.1,17.0,437.0,60.9,47.83
2016,7,15,17,15,760.0,71.0,1.05,16.0,384.0,58.45,46.08
2016,7,15,17,30,727.0,67.0,1.0,15.0,331.0,55.95,44.22
2016,7,15,17,45,675.5,63.0,0.95,14.5,278.0,53.25,42.02
2016,7,15,18,0,624.0,59.0,0.9,14.0,225.0,46.41,36.02
2016,7,15,18,15,553.0,52.0,0.85,13.5,176.0,41.44,31.52
2016,7,15,18,30,482.0,45.0,0.8,13.0,127.0,36.42,26.78
2016,7,15,18,45,365.0,35.5,0.75,12.5,85.5,29.04,19.67
2016,7,15,19,0,248.0,26.0,0.7,12.0,44.0,21.6,10.36
2016,7,15,19,15,124.0,13.0,0.7,11.5,22.0,11.1,0.0
2016,7,15,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,15,143.5,12.5,0.9,10.0,23.0,47.65,0.0
2016,7,16,5,30,287.0,25.0,0.9,10.0,46.0,134.23,85.58
2016,7,16,5,45,403.5,33.0,0.9,10.5,88.5,207.11,159.37
2016,7,16,6,0,520.0,41.0,0.9,11.0,131.0,290.02,232.08
2016,7,16,6,15,586.5,47.0,0.9,11.5,180.0,355.97,289.77
2016,7,16,6,30,653.0,53.0,0.9,12.0,229.0,430.74,352.11
2016,7,16,6,45,699.5,57.0,0.9,12.5,281.0,496.66,404.85
2016,7,16,7,0,746.0,61.0,0.9,13.0,333.0,565.23,457.24
2016,7,16,7,15,776.5,64.5,0.9,13.5,385.5,624.46,500.39
2016,7,16,7,30,807.0,68.0,0.9,14.0,438.0,684.0,540.65
2016,7,16,7,45,832.0,70.0,0.9,14.5,490.0,730.69,570.26
2016,7,16,8,0,857.0,72.0,0.9,15.0,542.0,782.78,603.01
2016,7,16,8,15,874.0,74.0,0.9,15.0,591.0,826.96,630.64
2016,7,16,8,30,891.0,76.0,0.9,15.0,640.0,869.05,656.52
2016,7,16,8,45,905.5,77.0,0.95,15.5,685.5,905.36,677.88
2016,7,16,9,0,920.0,78.0,1.0,16.0,731.0,938.9,697.29
2016,7,16,9,15,930.0,80.0,1.0,16.5,772.0,966.35,711.71
2016,7,16,9,30,940.0,82.0,1.0,17.0,813.0,990.38,723.91
2016,7,16,9,45,942.5,86.0,1.05,17.5,847.0,1005.79,731.65
2016,7,16,10,0,945.0,90.0,1.1,18.0,881.0,1017.23,737.08
2016,7,16,10,15,951.0,91.0,1.15,18.0,910.5,1024.88,741.65
2016,7,16,10,30,957.0,92.0,1.2,18.0,940.0,1028.56,743.91
2016,7,16,10,45,961.0,93.0,1.25,18.0,962.5,1026.29,742.59
2016,7,16,11,0,965.0,94.0,1.3,18.0,985.0,1019.99,738.9
2016,7,16,11,15,968.0,94.5,1.3,18.0,1000.5,1008.23,731.04
2016,7,16,11,30,971.0,95.0,1.3,18.0,1016.0,992.54,720.84
2016,7,16,11,45,972.5,95.5,1.35,18.5,1024.0,971.62,706.91
2016,7,16,12,0,974.0,96.0,1.4,19.0,1032.0,947.0,690.66
2016,7,16,12,15,974.5,96.0,1.4,19.0,1032.0,917.51,671.83
2016,7,16,12,30,975.0,96.0,1.4,19.0,1032.0,884.66,650.79
2016,7,16,12,45,971.5,98.0,1.45,19.0,1024.0,847.19,627.23
2016,7,16,13,0,968.0,100.0,1.5,19.0,1016.0,806.88,601.49
2016,7,16,13,15,966.0,99.0,1.5,19.0,1001.5,762.44,570.93
2016,7,16,13,30,964.0,98.0,1.5,19.0,987.0,715.45,536.98
2016,7,16,13,45,960.5,97.0,1.5,19.0,964.5,665.18,499.75
2016,7,16,14,0,957.0,96.0,1.5,19.0,942.0,612.87,459.89
2016,7,16,14,15,951.5,95.0,1.45,18.5,913.0,557.73,417.15
2016,7,16,14,30,946.0,94.0,1.4,18.0,884.0,501.2,371.79
2016,7,16,14,45,938.5,92.5,1.4,18.0,849.0,442.35,322.67
2016,7,16,15,0,931.0,91.0,1.4,18.0,814.0,382.82,271.61
2016,7,16,15,15,921.0,89.5,1.35,17.5,773.0,322.19,219.2
2016,7,16,15,30,911.0,88.0,1.3,17.0,732.0,261.66,167.2
2016,7,16,15,45,898.0,86.0,1.3,17.0,686.5,200.69,117.75
2016,7,16,16,0,885.0,84.0,1.3,17.0,641.0,140.69,77.19
2016,7,16,16,15,867.5,81.5,1.25,16.5,592.0,81.44,55.01
2016,7,16,16,30,850.0,79.0,1.2,16.0,543.0,71.25,56.6
2016,7,16,16,45,826.5,76.0,1.2,16.0,491.0,61.16,48.07
2016,7,16,17,0,803.0,73.0,1.2,16.0,439.0,59.58,46.88
2016,7,16,17,15,771.5,69.0,1.15,15.5,386.0,57.09,44.97
2016,7,16,17,30,740.0,65.0,1.1,15.0,333.0,54.53,42.96
2016,7,16,17,45,694.5,60.0,1.1,14.5,280.5,50.97,40.0
2016,7,16,18,0,649.0,55.0,1.1,14.0,228.0,47.37,36.87
2016,7,16,18,15,579.5,49.0,1.0,13.5,178.0,39.22,29.53
2016,7,16,18,30,510.0,43.0,0.9,13.0,128.0,34.91,25.43
2016,7,16,18,45,396.5,33.5,0.85,12.5,86.0,27.44,18.26
2016,7,16,19,0,283.0,24.0,0.8,12.0,44.0,19.9,8.8
2016,7,16,19,15,141.5,12.0,0.8,11.5,22.0,10.24,0.0
2016,7,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,5,15,170.5,11.0,0.85,10.0,23.5,53.34,0.0
2016,7,17,5,30,341.0,22.0,0.9,10.0,47.0,147.92,91.9
2016,7,17,5,45,452.5,29.5,0.95,10.5,90.0,218.65,167.67
2016,7,17,6,0,564.0,37.0,1.0,11.0,133.0,301.95,241.37
2016,7,17,6,15,627.0,42.5,0.95,11.0,182.5,370.9,302.15
2016,7,17,6,30,690.0,48.0,0.9,11.0,232.0,445.22,364.74
2016,7,17,6,45,728.0,52.5,0.9,11.5,284.0,508.48,415.53
2016,7,17,7,0,766.0,57.0,0.9,12.0,336.0,573.58,465.37
2016,7,17,7,15,795.5,60.5,0.9,12.0,388.5,633.04,509.73
2016,7,17,7,30,825.0,64.0,0.9,12.0,441.0,686.54,546.42
2016,7,17,7,45,848.5,65.5,0.9,12.5,493.0,738.51,580.07
2016,7,17,8,0,872.0,67.0,0.9,13.0,545.0,789.49,612.11
2016,7,17,8,15,888.0,69.5,0.95,13.5,593.5,834.04,639.75
2016,7,17,8,30,904.0,72.0,1.0,14.0,642.0,876.39,665.54
2016,7,17,8,45,917.5,73.0,1.05,14.5,687.5,912.25,686.66
2016,7,17,9,0,931.0,74.0,1.1,15.0,733.0,945.24,705.79
2016,7,17,9,15,940.0,75.5,1.1,15.0,774.0,971.51,720.86
2016,7,17,9,30,949.0,77.0,1.1,15.0,815.0,994.29,733.74
2016,7,17,9,45,941.5,87.0,1.15,15.5,846.5,1006.95,739.79
2016,7,17,10,0,934.0,97.0,1.2,16.0,878.0,1015.13,743.21
2016,7,17,10,15,940.0,98.0,1.2,16.0,907.0,1022.65,746.84
2016,7,17,10,30,946.0,99.0,1.2,16.0,936.0,1026.24,748.11
2016,7,17,10,45,949.0,100.5,1.3,16.5,958.0,1023.46,745.96
2016,7,17,11,0,952.0,102.0,1.4,17.0,980.0,1016.68,741.38
2016,7,17,11,15,954.5,102.5,1.4,17.0,994.5,1004.48,733.17
2016,7,17,11,30,957.0,103.0,1.4,17.0,1009.0,988.4,722.64
2016,7,17,11,45,958.5,103.5,1.45,17.0,1016.5,967.62,709.96
2016,7,17,12,0,960.0,104.0,1.5,17.0,1024.0,943.19,694.93
2016,7,17,12,15,959.5,103.5,1.5,16.5,1023.5,912.64,676.43
2016,7,17,12,30,959.0,103.0,1.5,16.0,1023.0,878.87,655.7
2016,7,17,12,45,955.5,104.5,1.55,16.0,1014.5,841.39,631.69
2016,7,17,13,0,952.0,106.0,1.6,16.0,1006.0,801.13,605.53
2016,7,17,13,15,949.0,105.0,1.6,16.0,990.5,756.54,574.22
2016,7,17,13,30,946.0,104.0,1.6,16.0,975.0,709.54,539.77
2016,7,17,13,45,943.5,102.0,1.65,16.0,953.0,659.81,502.76
2016,7,17,14,0,941.0,100.0,1.7,16.0,931.0,608.0,462.98
2016,7,17,14,15,934.5,98.5,1.7,15.5,901.5,552.7,419.73
2016,7,17,14,30,928.0,97.0,1.7,15.0,872.0,496.16,373.89
2016,7,17,14,45,922.0,94.5,1.7,15.0,837.0,438.05,324.52
2016,7,17,15,0,916.0,92.0,1.7,15.0,802.0,379.14,273.12
2016,7,17,15,15,905.0,90.0,1.7,14.5,761.0,318.67,220.2
2016,7,17,15,30,894.0,88.0,1.7,14.0,720.0,258.47,167.78
2016,7,17,15,45,882.5,85.0,1.7,14.0,675.0,198.0,117.87
2016,7,17,16,0,871.0,82.0,1.7,14.0,630.0,138.37,76.77
2016,7,17,16,15,853.0,79.5,1.7,13.5,581.0,79.94,54.46
2016,7,17,16,30,835.0,77.0,1.7,13.0,532.0,69.7,55.95
2016,7,17,16,45,813.5,73.5,1.7,13.0,481.0,59.23,46.96
2016,7,17,17,0,792.0,70.0,1.7,13.0,430.0,57.26,45.41
2016,7,17,17,15,760.5,66.5,1.7,12.5,378.0,55.08,43.74
2016,7,17,17,30,729.0,63.0,1.7,12.0,326.0,52.86,42.0
2016,7,17,17,45,685.5,58.0,1.7,11.5,274.0,49.28,38.96
2016,7,17,18,0,642.0,53.0,1.7,11.0,222.0,45.65,35.76
2016,7,17,18,15,573.5,47.0,1.65,10.5,173.5,37.61,28.43
2016,7,17,18,30,505.0,41.0,1.6,10.0,125.0,33.25,24.24
2016,7,17,18,45,391.5,32.0,1.55,10.0,83.5,26.17,17.29
2016,7,17,19,0,278.0,23.0,1.5,10.0,42.0,19.03,7.92
2016,7,17,19,15,139.0,11.5,1.45,9.5,21.0,9.82,0.0
2016,7,17,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,5,15,146.0,11.5,1.1,9.0,22.0,47.46,0.0
2016,7,18,5,30,292.0,23.0,1.1,9.0,44.0,132.99,80.41
2016,7,18,5,45,410.0,30.5,1.15,9.5,85.5,207.11,159.56
2016,7,18,6,0,528.0,38.0,1.2,10.0,127.0,287.64,231.33
2016,7,18,6,15,592.5,44.0,1.15,10.0,175.5,356.07,292.18
2016,7,18,6,30,657.0,50.0,1.1,10.0,224.0,430.1,355.22
2016,7,18,6,45,702.0,53.5,1.1,10.5,276.0,494.75,407.8
2016,7,18,7,0,747.0,57.0,1.1,11.0,328.0,561.92,459.98
2016,7,18,7,15,776.5,60.5,1.05,11.5,379.5,620.58,502.99
2016,7,18,7,30,806.0,64.0,1.0,12.0,431.0,673.3,538.13
2016,7,18,7,45,544.0,144.5,1.0,12.5,405.5,597.43,477.06
2016,7,18,8,0,282.0,225.0,1.0,13.0,380.0,477.78,381.17
2016,7,18,8,15,583.0,148.5,1.0,13.0,504.5,681.34,537.8
2016,7,18,8,30,884.0,72.0,1.0,13.0,629.0,859.86,658.99
2016,7,18,8,45,897.5,73.0,1.0,13.5,674.0,895.24,677.28
2016,7,18,9,0,911.0,74.0,1.0,14.0,719.0,927.84,695.45
2016,7,18,9,15,920.5,75.5,1.0,14.0,759.0,954.24,710.71
2016,7,18,9,30,930.0,77.0,1.0,14.0,799.0,977.24,723.82
2016,7,18,9,45,933.0,81.0,1.05,14.5,833.0,993.21,732.09
2016,7,18,10,0,936.0,85.0,1.1,15.0,867.0,1005.25,738.0
2016,7,18,10,15,942.0,86.0,1.15,15.0,895.5,1013.01,742.7
2016,7,18,10,30,948.0,87.0,1.2,15.0,924.0,1016.84,745.08
2016,7,18,10,45,952.0,87.5,1.25,15.5,946.0,1014.24,742.13
2016,7,18,11,0,956.0,88.0,1.3,16.0,968.0,1007.65,736.83
2016,7,18,11,15,958.5,88.5,1.35,16.0,983.0,995.68,729.59
2016,7,18,11,30,961.0,89.0,1.4,16.0,998.0,979.82,719.95
2016,7,18,11,45,962.5,89.0,1.45,16.5,1005.5,958.75,705.68
2016,7,18,12,0,964.0,89.0,1.5,17.0,1013.0,934.03,689.09
2016,7,18,12,15,964.0,89.0,1.5,16.5,1013.0,904.49,671.19
2016,7,18,12,30,964.0,89.0,1.5,16.0,1013.0,871.64,651.0
2016,7,18,12,45,966.5,86.0,1.55,16.0,1006.0,834.91,627.43
2016,7,18,13,0,969.0,83.0,1.6,16.0,999.0,795.03,601.44
2016,7,18,13,15,967.0,82.5,1.6,16.0,984.5,751.1,571.21
2016,7,18,13,30,965.0,82.0,1.6,16.0,970.0,704.59,536.98
2016,7,18,13,45,963.0,80.0,1.65,16.0,948.0,654.43,499.54
2016,7,18,14,0,961.0,78.0,1.7,16.0,926.0,602.1,459.23
2016,7,18,14,15,956.0,77.5,1.7,16.0,897.5,547.51,415.5
2016,7,18,14,30,951.0,77.0,1.7,16.0,869.0,491.46,369.16
2016,7,18,14,45,945.5,74.5,1.7,16.0,834.5,432.41,319.0
2016,7,18,15,0,940.0,72.0,1.7,16.0,800.0,372.48,266.69
2016,7,18,15,15,931.0,71.0,1.65,15.5,760.0,312.11,213.54
2016,7,18,15,30,922.0,70.0,1.6,15.0,720.0,251.72,160.71
2016,7,18,15,45,911.5,67.5,1.6,15.0,675.5,190.26,109.94
2016,7,18,16,0,901.0,65.0,1.6,15.0,631.0,129.52,68.1
2016,7,18,16,15,885.5,63.0,1.55,14.5,582.5,69.93,45.58
2016,7,18,16,30,870.0,61.0,1.5,14.0,534.0,59.44,46.78
2016,7,18,16,45,850.5,58.5,1.5,14.0,483.5,57.2,45.0
2016,7,18,17,0,831.0,56.0,1.5,14.0,433.0,54.85,43.11
2016,7,18,17,15,803.0,53.0,1.45,13.5,381.0,51.92,40.77
2016,7,18,17,30,775.0,50.0,1.4,13.0,329.0,48.9,38.3
2016,7,18,17,45,734.5,46.5,1.4,13.0,277.0,40.5,30.87
2016,7,18,18,0,694.0,43.0,1.4,13.0,225.0,37.71,28.36
2016,7,18,18,15,631.0,38.5,1.35,12.5,176.0,33.95,24.91
2016,7,18,18,30,568.0,34.0,1.3,12.0,127.0,30.23,21.33
2016,7,18,18,45,459.0,26.5,1.3,11.5,85.0,23.65,14.96
2016,7,18,19,0,350.0,19.0,1.3,11.0,43.0,17.08,6.11
2016,7,18,19,15,175.0,9.5,1.25,10.5,21.5,8.11,0.0
2016,7,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,19,5,15,181.0,10.0,1.0,8.5,22.5,55.24,0.0
2016,7,19,5,30,362.0,20.0,1.0,9.0,45.0,148.91,86.58
2016,7,19,5,45,471.0,26.5,1.0,9.5,87.5,222.84,170.8
2016,7,19,6,0,580.0,33.0,1.0,10.0,130.0,304.85,244.19
2016,7,19,6,15,642.0,38.0,0.95,10.0,179.0,373.45,305.18
2016,7,19,6,30,704.0,43.0,0.9,10.0,228.0,447.41,367.9
2016,7,19,6,45,744.5,46.5,0.9,10.5,280.0,506.96,416.29
2016,7,19,7,0,785.0,50.0,0.9,11.0,332.0,572.74,467.07
2016,7,19,7,15,813.0,52.5,0.9,11.5,384.5,630.39,508.83
2016,7,19,7,30,841.0,55.0,0.9,12.0,437.0,688.19,547.8
2016,7,19,7,45,861.0,57.5,0.9,12.5,488.0,739.55,580.94
2016,7,19,8,0,881.0,60.0,0.9,13.0,539.0,789.62,612.34
2016,7,19,8,15,896.5,62.0,0.9,13.5,588.0,833.65,638.85
2016,7,19,8,30,912.0,64.0,0.9,14.0,637.0,875.44,663.37
2016,7,19,8,45,922.5,65.5,0.95,14.5,681.5,909.62,683.33
2016,7,19,9,0,933.0,67.0,1.0,15.0,726.0,940.77,701.23
2016,7,19,9,15,942.0,68.5,1.05,15.0,766.5,967.27,717.37
2016,7,19,9,30,951.0,70.0,1.1,15.0,807.0,990.28,731.33
2016,7,19,9,45,951.0,75.5,1.15,15.5,841.0,1005.45,739.0
2016,7,19,10,0,951.0,81.0,1.2,16.0,875.0,1016.51,744.21
2016,7,19,10,15,956.5,82.0,1.2,16.0,903.5,1023.92,747.72
2016,7,19,10,30,962.0,83.0,1.2,16.0,932.0,1027.34,748.87
2016,7,19,10,45,965.0,84.5,1.3,16.5,954.0,1024.82,746.89
2016,7,19,11,0,968.0,86.0,1.4,17.0,976.0,1018.24,742.43
2016,7,19,11,15,970.5,86.5,1.4,17.0,991.0,1006.15,734.29
2016,7,19,11,30,973.0,87.0,1.4,17.0,1006.0,990.12,723.79
2016,7,19,11,45,974.5,87.0,1.45,17.0,1013.5,968.82,710.79
2016,7,19,12,0,976.0,87.0,1.5,17.0,1021.0,943.82,695.39
2016,7,19,12,15,976.0,87.0,1.55,17.0,1021.0,913.95,676.75
2016,7,19,12,30,976.0,87.0,1.6,17.0,1021.0,880.71,655.76
2016,7,19,12,45,971.0,89.0,1.65,17.0,1012.5,842.11,630.98
2016,7,19,13,0,966.0,91.0,1.7,17.0,1004.0,800.75,604.06
2016,7,19,13,15,963.5,90.5,1.7,17.0,989.0,756.44,573.47
2016,7,19,13,30,961.0,90.0,1.7,17.0,974.0,709.6,539.11
2016,7,19,13,45,959.0,88.0,1.7,17.0,952.0,659.49,501.47
2016,7,19,14,0,957.0,86.0,1.7,17.0,930.0,607.21,461.08
2016,7,19,14,15,951.5,85.0,1.7,17.0,901.0,552.0,417.18
2016,7,19,14,30,946.0,84.0,1.7,17.0,872.0,495.4,370.72
2016,7,19,14,45,940.0,82.0,1.7,17.0,837.0,436.68,321.09
2016,7,19,15,0,934.0,80.0,1.7,17.0,802.0,377.12,269.37
2016,7,19,15,15,924.5,78.5,1.65,16.5,761.5,316.39,216.28
2016,7,19,15,30,915.0,77.0,1.6,16.0,721.0,255.72,163.54
2016,7,19,15,45,904.5,74.0,1.6,16.0,676.0,194.14,112.91
2016,7,19,16,0,894.0,71.0,1.6,16.0,631.0,133.27,71.1
2016,7,19,16,15,878.0,69.0,1.6,15.5,582.5,73.89,48.67
2016,7,19,16,30,862.0,67.0,1.6,15.0,534.0,63.42,50.06
2016,7,19,16,45,842.5,63.5,1.6,15.0,483.0,60.58,47.78
2016,7,19,17,0,823.0,60.0,1.6,15.0,432.0,57.59,45.35
2016,7,19,17,15,793.5,57.0,1.55,14.5,380.0,54.71,43.07
2016,7,19,17,30,764.0,54.0,1.5,14.0,328.0,46.24,35.78
2016,7,19,17,45,724.0,50.0,1.5,13.5,276.0,43.2,33.22
2016,7,19,18,0,684.0,46.0,1.5,13.0,224.0,40.13,30.53
2016,7,19,18,15,619.0,40.5,1.4,12.5,175.0,35.61,26.39
2016,7,19,18,30,554.0,35.0,1.3,12.0,126.0,31.08,22.07
2016,7,19,18,45,445.0,27.5,1.25,11.5,84.0,24.56,15.71
2016,7,19,19,0,336.0,20.0,1.2,11.0,42.0,18.05,6.32
2016,7,19,19,15,168.0,10.0,1.15,10.5,21.0,8.54,0.0
2016,7,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,20,5,15,180.5,9.5,0.95,9.5,21.5,54.71,0.0
2016,7,20,5,30,361.0,19.0,1.0,10.0,43.0,147.36,81.42
2016,7,20,5,45,468.5,26.0,1.05,10.5,85.0,221.57,168.89
2016,7,20,6,0,576.0,33.0,1.1,11.0,127.0,303.39,242.24
2016,7,20,6,15,638.5,37.5,1.05,11.0,176.5,371.48,302.83
2016,7,20,6,30,701.0,42.0,1.0,11.0,226.0,444.95,365.22
2016,7,20,6,45,742.0,45.5,1.0,11.5,278.0,504.65,413.78
2016,7,20,7,0,783.0,49.0,1.0,12.0,330.0,570.71,464.82
2016,7,20,7,15,811.5,51.5,1.0,12.5,382.5,628.68,506.79
2016,7,20,7,30,840.0,54.0,1.0,13.0,435.0,686.85,546.08
2016,7,20,7,45,861.0,56.5,1.0,13.5,486.0,739.02,579.83
2016,7,20,8,0,882.0,59.0,1.0,14.0,537.0,789.97,611.86
2016,7,20,8,15,897.5,60.5,1.0,14.5,586.0,833.49,638.01
2016,7,20,8,30,913.0,62.0,1.0,15.0,635.0,874.78,662.23
2016,7,20,8,45,925.0,64.0,1.0,15.5,680.5,911.01,682.68
2016,7,20,9,0,937.0,66.0,1.0,16.0,726.0,944.26,700.96
2016,7,20,9,15,946.5,67.0,1.0,16.0,766.5,970.77,716.05
2016,7,20,9,30,956.0,68.0,1.0,16.0,807.0,993.81,728.97
2016,7,20,9,45,956.0,74.0,1.05,16.5,841.5,1009.69,737.03
2016,7,20,10,0,956.0,80.0,1.1,17.0,876.0,1021.39,742.62
2016,7,20,10,15,961.5,81.0,1.15,17.5,905.5,1028.85,745.68
2016,7,20,10,30,967.0,82.0,1.2,18.0,935.0,1032.3,746.38
2016,7,20,10,45,972.5,82.0,1.25,18.5,957.5,1030.64,744.04
2016,7,20,11,0,978.0,82.0,1.3,19.0,980.0,1024.91,739.31
2016,7,20,11,15,980.5,82.5,1.35,19.0,995.5,1012.76,732.08
2016,7,20,11,30,983.0,83.0,1.4,19.0,1011.0,996.63,722.45
2016,7,20,11,45,985.5,82.5,1.45,19.0,1019.0,975.61,709.75
2016,7,20,12,0,988.0,82.0,1.5,19.0,1027.0,950.8,694.63
2016,7,20,12,15,988.5,82.0,1.5,19.0,1027.0,921.07,675.6
2016,7,20,12,30,989.0,82.0,1.5,19.0,1027.0,887.89,654.29
2016,7,20,12,45,987.0,82.5,1.55,19.0,1019.5,849.89,630.27
2016,7,20,13,0,985.0,83.0,1.6,19.0,1012.0,808.88,603.97
2016,7,20,13,15,983.0,82.5,1.6,19.0,997.0,764.17,573.81
2016,7,20,13,30,981.0,82.0,1.6,19.0,982.0,716.83,539.49
2016,7,20,13,45,977.5,81.0,1.65,19.0,960.0,665.71,501.89
2016,7,20,14,0,974.0,80.0,1.7,19.0,938.0,612.5,461.49
2016,7,20,14,15,969.0,79.0,1.7,19.0,909.0,556.66,417.43
2016,7,20,14,30,964.0,78.0,1.7,19.0,880.0,499.33,370.73
2016,7,20,14,45,957.0,77.0,1.7,19.0,844.5,439.98,320.93
2016,7,20,15,0,950.0,76.0,1.7,19.0,809.0,379.85,269.09
2016,7,20,15,15,940.5,74.5,1.7,18.5,768.0,318.15,215.61
2016,7,20,15,30,931.0,73.0,1.7,18.0,727.0,256.5,162.4
2016,7,20,15,45,919.0,71.0,1.7,18.0,681.5,194.41,111.69
2016,7,20,16,0,907.0,69.0,1.7,18.0,636.0,133.18,69.98
2016,7,20,16,15,890.5,67.0,1.7,17.5,587.0,72.94,47.36
2016,7,20,16,30,874.0,65.0,1.7,17.0,538.0,62.24,48.64
2016,7,20,16,45,852.5,62.5,1.7,16.5,486.5,60.02,47.0
2016,7,20,17,0,831.0,60.0,1.7,16.0,435.0,57.69,45.25
2016,7,20,17,15,801.5,57.0,1.65,15.5,382.0,54.79,42.97
2016,7,20,17,30,772.0,54.0,1.6,15.0,329.0,46.34,35.72
2016,7,20,17,45,729.0,50.0,1.6,14.5,276.5,43.26,33.13
2016,7,20,18,0,686.0,46.0,1.6,14.0,224.0,40.16,30.42
2016,7,20,18,15,620.5,40.5,1.55,13.5,174.5,35.64,26.29
2016,7,20,18,30,555.0,35.0,1.5,13.0,125.0,31.11,21.98
2016,7,20,18,45,443.0,27.5,1.45,12.5,83.0,24.59,15.61
2016,7,20,19,0,331.0,20.0,1.4,12.0,41.0,18.09,5.72
2016,7,20,19,15,165.5,10.0,1.35,11.5,20.5,8.54,0.0
2016,7,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,21,5,15,171.5,9.5,1.2,9.5,21.0,52.43,0.0
2016,7,21,5,30,343.0,19.0,1.2,10.0,42.0,141.24,73.58
2016,7,21,5,45,455.0,26.5,1.3,10.5,84.0,217.23,165.48
2016,7,21,6,0,567.0,34.0,1.4,11.0,126.0,300.92,240.73
2016,7,21,6,15,631.0,39.0,1.35,11.0,175.5,370.02,302.53
2016,7,21,6,30,695.0,44.0,1.3,11.0,225.0,444.66,366.33
2016,7,21,6,45,737.0,47.5,1.3,11.5,277.0,509.45,419.15
2016,7,21,7,0,779.0,51.0,1.3,12.0,329.0,571.3,467.44
2016,7,21,7,15,807.0,54.0,1.25,12.5,381.5,629.43,509.65
2016,7,21,7,30,835.0,57.0,1.2,13.0,434.0,687.71,548.88
2016,7,21,7,45,856.0,59.5,1.2,13.5,485.0,739.69,582.75
2016,7,21,8,0,877.0,62.0,1.2,14.0,536.0,790.48,614.92
2016,7,21,8,15,892.5,63.5,1.2,14.0,584.5,833.85,642.39
2016,7,21,8,30,908.0,65.0,1.2,14.0,633.0,875.0,668.01
2016,7,21,8,45,920.0,66.5,1.25,14.5,678.0,910.5,689.02
2016,7,21,9,0,932.0,68.0,1.3,15.0,723.0,943.05,707.95
2016,7,21,9,15,941.0,69.5,1.3,15.5,763.5,969.59,722.02
2016,7,21,9,30,950.0,71.0,1.3,16.0,804.0,992.64,733.8
2016,7,21,9,45,956.5,72.5,1.3,16.5,839.0,1009.6,741.69
2016,7,21,10,0,963.0,74.0,1.3,17.0,874.0,1022.71,747.24
2016,7,21,10,15,968.5,74.5,1.3,17.0,903.5,1029.77,750.48
2016,7,21,10,30,974.0,75.0,1.3,17.0,933.0,1032.82,751.4
2016,7,21,10,45,978.5,75.5,1.35,17.5,955.5,1030.81,748.78
2016,7,21,11,0,983.0,76.0,1.4,18.0,978.0,1024.71,743.75
2016,7,21,11,15,986.0,76.5,1.45,18.0,993.5,1013.09,736.76
2016,7,21,11,30,989.0,77.0,1.5,18.0,1009.0,997.43,727.31
2016,7,21,11,45,991.0,76.5,1.55,18.0,1017.0,975.93,714.17
2016,7,21,12,0,993.0,76.0,1.6,18.0,1025.0,950.63,698.58
2016,7,21,12,15,993.5,76.0,1.65,18.0,1025.5,920.85,680.01
2016,7,21,12,30,994.0,76.0,1.7,18.0,1026.0,887.57,659.02
2016,7,21,12,45,986.0,81.5,1.75,18.0,1017.5,849.25,634.47
2016,7,21,13,0,978.0,87.0,1.8,18.0,1009.0,808.16,607.79
2016,7,21,13,15,976.0,86.5,1.8,17.5,994.0,763.64,578.46
2016,7,21,13,30,974.0,86.0,1.8,17.0,979.0,716.51,544.93
2016,7,21,13,45,972.5,83.5,1.85,17.0,957.5,665.57,506.99
2016,7,21,14,0,971.0,81.0,1.9,17.0,936.0,612.39,466.11
2016,7,21,14,15,966.0,80.5,1.9,17.0,907.0,557.03,421.89
2016,7,21,14,30,961.0,80.0,1.9,17.0,878.0,500.17,375.02
2016,7,21,14,45,956.5,77.0,1.9,17.0,843.0,440.3,324.28
2016,7,21,15,0,952.0,74.0,1.9,17.0,808.0,379.41,271.27
2016,7,21,15,15,943.0,72.5,1.85,16.5,767.5,317.68,217.1
2016,7,21,15,30,934.0,71.0,1.8,16.0,727.0,255.93,163.22
2016,7,21,15,45,924.5,68.0,1.8,16.0,682.0,193.26,111.46
2016,7,21,16,0,915.0,65.0,1.8,16.0,637.0,131.2,68.63
2016,7,21,16,15,899.5,63.5,1.75,15.5,588.0,70.83,45.92
2016,7,21,16,30,884.0,62.0,1.7,15.0,539.0,60.33,47.38
2016,7,21,16,45,865.0,58.5,1.7,15.0,487.0,57.38,44.99
2016,7,21,17,0,846.0,55.0,1.7,15.0,435.0,54.29,42.45
2016,7,21,17,15,817.5,52.5,1.65,14.5,382.5,51.68,40.4
2016,7,21,17,30,789.0,50.0,1.6,14.0,330.0,48.98,38.23
2016,7,21,17,45,748.5,46.0,1.55,13.5,277.5,44.96,34.79
2016,7,21,18,0,708.0,42.0,1.5,13.0,225.0,37.04,27.75
2016,7,21,18,15,643.5,37.5,1.4,12.5,175.0,33.22,24.24
2016,7,21,18,30,579.0,33.0,1.3,12.0,125.0,29.46,20.6
2016,7,21,18,45,467.0,25.5,1.25,11.5,83.0,22.84,14.13
2016,7,21,19,0,355.0,18.0,1.2,11.0,41.0,16.23,3.98
2016,7,21,19,15,177.5,9.0,1.15,10.5,20.5,7.68,0.0
2016,7,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,5,15,174.0,9.5,0.8,9.5,20.0,53.13,0.0
2016,7,22,5,30,348.0,19.0,0.8,10.0,40.0,142.41,68.81
2016,7,22,5,45,459.5,26.5,0.85,10.5,82.5,219.13,166.07
2016,7,22,6,0,571.0,34.0,0.9,11.0,125.0,302.95,241.17
2016,7,22,6,15,636.0,39.0,0.9,11.5,174.5,372.85,302.68
2016,7,22,6,30,701.0,44.0,0.9,12.0,224.0,448.39,365.98
2016,7,22,6,45,743.0,47.5,0.95,12.5,276.5,513.56,418.67
2016,7,22,7,0,785.0,51.0,1.0,13.0,329.0,575.76,466.93
2016,7,22,7,15,814.5,54.0,1.0,13.5,382.0,635.26,509.88
2016,7,22,7,30,844.0,57.0,1.0,14.0,435.0,695.02,550.05
2016,7,22,7,45,865.5,59.0,1.05,14.5,487.0,747.19,584.16
2016,7,22,8,0,887.0,61.0,1.1,15.0,539.0,798.17,616.71
2016,7,22,8,15,903.0,63.0,1.1,15.5,588.5,842.99,643.66
2016,7,22,8,30,919.0,65.0,1.1,16.0,638.0,885.56,668.61
2016,7,22,8,45,931.0,66.5,1.15,16.5,684.0,921.39,689.5
2016,7,22,9,0,943.0,68.0,1.2,17.0,730.0,954.23,708.32
2016,7,22,9,15,952.0,69.5,1.2,17.0,771.0,981.02,723.62
2016,7,22,9,30,961.0,71.0,1.2,17.0,812.0,1004.26,736.68
2016,7,22,9,45,957.0,79.0,1.25,17.5,845.5,1018.55,743.64
2016,7,22,10,0,953.0,87.0,1.3,18.0,879.0,1028.46,748.02
2016,7,22,10,15,959.0,88.0,1.35,18.5,908.5,1036.32,751.25
2016,7,22,10,30,965.0,89.0,1.4,19.0,938.0,1040.15,752.09
2016,7,22,10,45,970.0,89.5,1.45,19.5,960.5,1038.42,749.59
2016,7,22,11,0,975.0,90.0,1.5,20.0,983.0,1032.6,744.7
2016,7,22,11,15,978.0,90.5,1.5,20.0,998.5,1020.8,736.81
2016,7,22,11,30,981.0,91.0,1.5,20.0,1014.0,1004.99,726.56
2016,7,22,11,45,983.0,90.5,1.55,20.5,1022.0,983.37,712.12
2016,7,22,12,0,985.0,90.0,1.6,21.0,1030.0,957.99,695.35
2016,7,22,12,15,985.0,90.0,1.65,21.0,1030.0,927.72,676.72
2016,7,22,12,30,985.0,90.0,1.7,21.0,1030.0,894.03,655.76
2016,7,22,12,45,984.0,89.5,1.75,21.0,1022.0,855.84,631.63
2016,7,22,13,0,983.0,89.0,1.8,21.0,1014.0,814.61,605.21
2016,7,22,13,15,980.0,88.5,1.8,21.0,998.5,769.08,574.52
2016,7,22,13,30,977.0,88.0,1.8,21.0,983.0,721.02,539.84
2016,7,22,13,45,973.0,87.0,1.8,21.0,960.0,669.58,501.81
2016,7,22,14,0,969.0,86.0,1.8,21.0,937.0,616.1,461.15
2016,7,22,14,15,963.0,85.0,1.8,20.5,907.5,559.79,417.88
2016,7,22,14,30,957.0,84.0,1.8,20.0,878.0,502.11,371.9
2016,7,22,14,45,949.0,83.0,1.85,20.0,842.0,442.52,322.27
2016,7,22,15,0,941.0,82.0,1.9,20.0,806.0,382.28,270.63
2016,7,22,15,15,931.0,80.5,1.85,19.5,765.0,320.72,217.37
2016,7,22,15,30,921.0,79.0,1.8,19.0,724.0,259.28,164.48
2016,7,22,15,45,901.0,80.0,1.8,19.0,676.5,198.44,115.27
2016,7,22,16,0,881.0,81.0,1.8,19.0,629.0,139.31,75.58
2016,7,22,16,15,863.0,78.5,1.75,18.5,579.5,79.88,53.08
2016,7,22,16,30,845.0,76.0,1.7,18.0,530.0,69.2,54.43
2016,7,22,16,45,815.0,74.5,1.7,17.5,477.0,60.1,46.89
2016,7,22,17,0,785.0,73.0,1.7,17.0,424.0,59.52,46.67
2016,7,22,17,15,752.0,69.0,1.65,16.5,371.5,57.04,44.77
2016,7,22,17,30,719.0,65.0,1.6,16.0,319.0,54.5,42.78
2016,7,22,17,45,669.0,60.5,1.55,15.5,266.5,51.36,40.18
2016,7,22,18,0,619.0,56.0,1.5,15.0,214.0,44.28,33.94
2016,7,22,18,15,546.0,49.0,1.4,14.5,165.0,39.23,29.35
2016,7,22,18,30,473.0,42.0,1.3,14.0,116.0,34.15,24.51
2016,7,22,18,45,349.0,32.0,1.25,13.5,75.5,26.26,16.85
2016,7,22,19,0,225.0,22.0,1.2,13.0,35.0,18.29,4.25
2016,7,22,19,15,112.5,11.0,1.15,12.5,17.5,9.39,0.0
2016,7,22,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
