Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,5,15,98.5,11.0,0.65,9.5,17.0,34.91,0.0
2016,7,23,5,30,197.0,22.0,0.6,10.0,34.0,99.62,42.89
2016,7,23,5,45,320.0,33.0,0.6,11.0,74.0,177.28,134.09
2016,7,23,6,0,443.0,44.0,0.6,12.0,114.0,262.02,207.99
2016,7,23,6,15,517.5,52.0,0.6,12.5,162.5,333.21,269.44
2016,7,23,6,30,592.0,60.0,0.6,13.0,211.0,411.37,334.08
2016,7,23,6,45,645.5,64.5,0.6,13.5,263.5,479.32,388.06
2016,7,23,7,0,699.0,69.0,0.6,14.0,316.0,548.07,440.29
2016,7,23,7,15,733.5,73.5,0.6,14.5,368.5,609.78,484.87
2016,7,23,7,30,768.0,78.0,0.6,15.0,421.0,672.23,527.17
2016,7,23,7,45,795.0,81.0,0.6,16.0,473.5,727.43,561.34
2016,7,23,8,0,822.0,84.0,0.6,17.0,526.0,781.94,593.93
2016,7,23,8,15,841.0,87.0,0.65,17.5,575.5,828.62,622.31
2016,7,23,8,30,860.0,90.0,0.7,18.0,625.0,864.59,643.26
2016,7,23,8,45,872.5,93.0,0.75,18.5,670.0,900.77,664.25
2016,7,23,9,0,885.0,96.0,0.8,19.0,715.0,934.11,683.2
2016,7,23,9,15,896.0,98.0,0.85,19.5,756.0,961.88,698.49
2016,7,23,9,30,907.0,100.0,0.9,20.0,797.0,986.33,711.73
2016,7,23,9,45,917.0,100.5,0.95,20.5,833.0,1004.7,721.19
2016,7,23,10,0,927.0,101.0,1.0,21.0,869.0,1019.43,728.53
2016,7,23,10,15,933.0,102.0,1.05,21.5,898.0,1026.99,731.55
2016,7,23,10,30,939.0,103.0,1.1,22.0,927.0,1030.61,732.35
2016,7,23,10,45,923.0,116.5,1.2,22.5,943.5,1021.41,726.32
2016,7,23,11,0,907.0,130.0,1.3,23.0,960.0,1007.86,717.76
2016,7,23,11,15,910.0,131.0,1.3,23.0,975.5,996.68,710.46
2016,7,23,11,30,913.0,132.0,1.3,23.0,991.0,981.71,700.87
2016,7,23,11,45,903.5,139.5,1.35,23.5,995.0,957.46,685.0
2016,7,23,12,0,894.0,147.0,1.4,24.0,999.0,929.92,667.13
2016,7,23,12,15,894.0,147.0,1.45,24.0,999.5,901.23,649.77
2016,7,23,12,30,894.0,147.0,1.5,24.0,1000.0,869.49,630.3
2016,7,23,12,45,899.5,142.0,1.55,24.0,994.5,835.12,608.95
2016,7,23,13,0,905.0,137.0,1.6,24.0,989.0,797.64,585.22
2016,7,23,13,15,902.5,136.5,1.65,24.0,974.0,755.05,556.04
2016,7,23,13,30,900.0,136.0,1.7,24.0,959.0,710.11,524.46
2016,7,23,13,45,891.5,136.5,1.75,24.0,936.0,660.08,488.37
2016,7,23,14,0,883.0,137.0,1.8,24.0,913.0,608.62,450.12
2016,7,23,14,15,876.5,135.5,1.8,23.5,884.0,555.49,409.96
2016,7,23,14,30,870.0,134.0,1.8,23.0,855.0,501.21,367.44
2016,7,23,14,45,873.5,125.5,1.8,23.0,823.0,444.97,321.18
2016,7,23,15,0,877.0,117.0,1.8,23.0,791.0,386.98,272.16
2016,7,23,15,15,865.0,114.5,1.8,22.5,750.0,327.36,221.8
2016,7,23,15,30,853.0,112.0,1.8,22.0,709.0,261.99,167.28
2016,7,23,15,45,852.0,103.5,1.8,21.5,666.5,200.05,117.48
2016,7,23,16,0,851.0,95.0,1.8,21.0,624.0,137.93,74.94
2016,7,23,16,15,832.0,92.0,1.75,20.5,574.5,79.12,52.29
2016,7,23,16,30,813.0,89.0,1.7,20.0,525.0,69.29,54.07
2016,7,23,16,45,795.5,83.5,1.7,19.5,474.5,66.34,51.88
2016,7,23,17,0,778.0,78.0,1.7,19.0,424.0,63.21,49.48
2016,7,23,17,15,743.5,73.5,1.6,18.5,371.0,60.47,47.39
2016,7,23,17,30,709.0,69.0,1.5,18.0,318.0,57.67,45.2
2016,7,23,17,45,663.0,63.0,1.45,17.5,266.0,49.06,37.81
2016,7,23,18,0,617.0,57.0,1.4,17.0,214.0,45.09,34.37
2016,7,23,18,15,542.0,50.0,1.3,16.0,164.5,40.07,29.88
2016,7,23,18,30,467.0,43.0,1.2,15.0,115.0,35.04,25.15
2016,7,23,18,45,338.5,32.5,1.1,14.5,74.5,26.73,17.1
2016,7,23,19,0,210.0,22.0,1.0,14.0,34.0,18.33,3.19
2016,7,23,19,15,105.0,11.0,0.95,13.5,17.0,9.39,0.0
2016,7,23,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,15,75.5,11.0,0.65,9.5,15.5,28.98,0.0
2016,7,24,5,30,151.0,22.0,0.6,10.0,31.0,83.86,30.82
2016,7,24,5,45,271.5,35.0,0.6,10.5,70.0,161.04,121.73
2016,7,24,6,0,392.0,48.0,0.6,11.0,109.0,244.1,194.68
2016,7,24,6,15,470.0,57.0,0.6,11.5,157.0,315.76,256.66
2016,7,24,6,30,548.0,66.0,0.6,12.0,205.0,394.73,322.28
2016,7,24,6,45,608.5,71.0,0.65,13.0,257.5,465.61,378.55
2016,7,24,7,0,669.0,76.0,0.7,14.0,310.0,540.69,435.48
2016,7,24,7,15,705.5,80.5,0.7,14.5,363.0,602.37,480.25
2016,7,24,7,30,742.0,85.0,0.7,15.0,416.0,661.96,521.25
2016,7,24,7,45,773.5,87.5,0.75,15.5,468.5,719.25,558.99
2016,7,24,8,0,805.0,90.0,0.8,16.0,521.0,776.16,595.52
2016,7,24,8,15,824.5,93.0,0.8,16.5,570.5,822.79,623.42
2016,7,24,8,30,844.0,96.0,0.8,17.0,620.0,867.52,649.57
2016,7,24,8,45,857.0,100.0,0.85,17.5,665.5,895.77,665.35
2016,7,24,9,0,870.0,104.0,0.9,18.0,711.0,930.27,685.33
2016,7,24,9,15,882.0,106.0,0.9,18.5,752.5,958.62,700.16
2016,7,24,9,30,894.0,108.0,0.9,19.0,794.0,983.74,712.9
2016,7,24,9,45,887.5,118.0,0.9,19.5,825.5,995.94,717.52
2016,7,24,10,0,881.0,128.0,0.9,20.0,857.0,1003.88,719.76
2016,7,24,10,15,888.0,130.0,0.9,20.0,887.0,1012.87,724.2
2016,7,24,10,30,895.0,132.0,0.9,20.0,917.0,1018.05,726.38
2016,7,24,10,45,879.0,146.0,0.95,20.5,933.0,1008.42,719.23
2016,7,24,11,0,863.0,160.0,1.0,21.0,949.0,1009.46,719.01
2016,7,24,11,15,867.0,161.0,1.05,21.0,964.5,999.07,713.0
2016,7,24,11,30,871.0,162.0,1.1,21.0,980.0,984.88,704.83
2016,7,24,11,45,856.5,173.0,1.15,21.5,983.0,959.48,688.34
2016,7,24,12,0,842.0,184.0,1.2,22.0,986.0,930.85,669.92
2016,7,24,12,15,842.0,184.0,1.2,22.0,986.0,902.09,651.88
2016,7,24,12,30,842.0,184.0,1.2,22.0,986.0,870.31,631.82
2016,7,24,12,45,853.0,175.5,1.25,22.5,982.0,837.06,610.08
2016,7,24,13,0,864.0,167.0,1.3,23.0,978.0,800.43,585.03
2016,7,24,13,15,860.0,166.0,1.3,23.0,962.5,756.22,554.66
2016,7,24,13,30,856.0,165.0,1.3,23.0,947.0,709.92,522.2
2016,7,24,13,45,836.5,171.5,1.35,23.0,920.0,658.3,485.44
2016,7,24,14,0,817.0,178.0,1.4,23.0,893.0,606.33,447.34
2016,7,24,14,15,808.0,175.5,1.4,22.5,863.5,552.73,407.46
2016,7,24,14,30,799.0,173.0,1.4,22.0,834.0,498.53,365.67
2016,7,24,14,45,795.0,166.0,1.45,22.0,800.0,442.53,320.57
2016,7,24,15,0,791.0,159.0,1.5,22.0,766.0,385.87,273.58
2016,7,24,15,15,776.5,155.5,1.45,21.5,725.0,323.03,221.59
2016,7,24,15,30,762.0,152.0,1.4,21.0,684.0,265.67,173.89
2016,7,24,15,45,764.0,139.0,1.4,20.5,642.5,205.57,125.79
2016,7,24,16,0,766.0,126.0,1.4,20.0,601.0,145.18,84.01
2016,7,24,16,15,743.0,122.0,1.35,19.5,552.0,89.81,61.94
2016,7,24,16,30,720.0,118.0,1.3,19.0,503.0,80.92,64.22
2016,7,24,16,45,711.5,106.5,1.3,18.5,455.0,75.1,59.62
2016,7,24,17,0,703.0,95.0,1.3,18.0,407.0,68.84,54.56
2016,7,24,17,15,664.5,89.0,1.25,17.0,354.5,65.76,52.31
2016,7,24,17,30,626.0,83.0,1.2,16.0,302.0,62.57,49.89
2016,7,24,17,45,589.0,73.0,1.15,15.5,252.0,56.17,44.43
2016,7,24,18,0,552.0,63.0,1.1,15.0,202.0,49.45,38.53
2016,7,24,18,15,475.0,54.0,1.0,14.5,154.5,43.04,32.71
2016,7,24,18,30,398.0,45.0,0.9,14.0,107.0,36.52,26.55
2016,7,24,18,45,285.0,32.5,0.85,13.5,68.5,26.63,17.02
2016,7,24,19,0,172.0,20.0,0.8,13.0,30.0,16.5,1.16
2016,7,24,19,15,86.0,10.0,0.8,12.5,15.0,8.54,0.0
2016,7,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,5,15,80.5,10.0,0.6,9.5,14.5,29.46,0.0
2016,7,25,5,30,161.0,20.0,0.6,10.0,29.0,84.21,25.16
2016,7,25,5,45,275.0,33.0,0.6,10.5,67.5,160.82,121.06
2016,7,25,6,0,389.0,46.0,0.6,11.0,106.0,241.22,192.26
2016,7,25,6,15,465.5,55.5,0.55,11.0,153.5,312.41,254.27
2016,7,25,6,30,542.0,65.0,0.5,11.0,201.0,390.9,319.93
2016,7,25,6,45,594.5,72.0,0.5,11.5,253.0,459.05,374.46
2016,7,25,7,0,647.0,79.0,0.5,12.0,305.0,530.77,429.27
2016,7,25,7,15,684.5,85.0,0.5,12.5,357.5,594.05,475.34
2016,7,25,7,30,722.0,91.0,0.5,13.0,410.0,658.54,520.21
2016,7,25,7,45,746.5,96.0,0.55,14.0,461.5,712.51,554.6
2016,7,25,8,0,771.0,101.0,0.6,15.0,513.0,762.03,585.04
2016,7,25,8,15,792.0,105.0,0.6,15.5,562.5,810.07,614.02
2016,7,25,8,30,813.0,109.0,0.6,16.0,612.0,856.37,641.2
2016,7,25,8,45,824.5,114.0,0.65,16.5,657.0,893.18,662.61
2016,7,25,9,0,836.0,119.0,0.7,17.0,702.0,927.15,682.12
2016,7,25,9,15,848.5,122.0,0.75,17.5,743.5,956.8,698.74
2016,7,25,9,30,861.0,125.0,0.8,18.0,785.0,983.25,713.31
2016,7,25,9,45,886.5,118.5,0.85,18.5,825.5,996.7,719.75
2016,7,25,10,0,912.0,112.0,0.9,19.0,866.0,1018.86,731.89
2016,7,25,10,15,918.5,113.5,0.95,19.0,895.5,1027.22,736.75
2016,7,25,10,30,925.0,115.0,1.0,19.0,925.0,1031.67,739.51
2016,7,25,10,45,919.0,122.5,1.05,19.5,944.5,1025.92,734.71
2016,7,25,11,0,913.0,130.0,1.1,20.0,964.0,1016.09,727.62
2016,7,25,11,15,916.0,131.0,1.1,20.0,979.5,1004.8,720.2
2016,7,25,11,30,919.0,132.0,1.1,20.0,995.0,989.7,710.51
2016,7,25,11,45,911.5,138.5,1.15,20.5,999.5,966.21,695.21
2016,7,25,12,0,904.0,145.0,1.2,21.0,1004.0,939.35,677.85
2016,7,25,12,15,904.0,145.0,1.2,21.0,1004.5,910.33,659.6
2016,7,25,12,30,904.0,145.0,1.2,21.0,1005.0,878.21,639.3
2016,7,25,12,45,910.0,139.5,1.25,21.5,999.5,843.38,616.64
2016,7,25,13,0,916.0,134.0,1.3,22.0,994.0,805.35,591.71
2016,7,25,13,15,912.5,133.5,1.3,21.5,978.5,761.5,562.53
2016,7,25,13,30,909.0,133.0,1.3,21.0,963.0,715.35,530.85
2016,7,25,13,45,897.5,135.5,1.35,21.0,938.0,664.48,494.27
2016,7,25,14,0,886.0,138.0,1.4,21.0,913.0,612.39,455.63
2016,7,25,14,15,878.5,136.5,1.35,21.0,883.5,558.42,413.76
2016,7,25,14,30,871.0,135.0,1.3,21.0,854.0,503.4,369.81
2016,7,25,14,45,865.5,130.0,1.3,21.0,819.0,443.33,321.04
2016,7,25,15,0,860.0,125.0,1.3,21.0,784.0,383.8,271.18
2016,7,25,15,15,847.5,122.5,1.25,20.5,743.0,323.78,220.52
2016,7,25,15,30,835.0,120.0,1.2,20.0,702.0,264.39,170.54
2016,7,25,15,45,832.0,111.5,1.2,20.0,658.5,202.98,121.01
2016,7,25,16,0,829.0,103.0,1.2,20.0,615.0,141.64,78.89
2016,7,25,16,15,808.0,99.5,1.15,19.5,565.5,83.56,56.43
2016,7,25,16,30,787.0,96.0,1.1,19.0,516.0,73.98,58.3
2016,7,25,16,45,775.5,87.5,1.1,18.5,466.5,69.1,54.46
2016,7,25,17,0,764.0,79.0,1.1,18.0,417.0,63.88,50.28
2016,7,25,17,15,728.5,74.5,1.05,17.5,364.0,61.18,48.22
2016,7,25,17,30,693.0,70.0,1.0,17.0,311.0,53.6,41.83
2016,7,25,17,45,653.0,62.5,0.95,16.5,259.5,48.68,37.66
2016,7,25,18,0,613.0,55.0,0.9,16.0,208.0,43.58,33.18
2016,7,25,18,15,537.5,48.0,0.8,15.0,159.0,38.51,28.62
2016,7,25,18,30,462.0,41.0,0.7,14.0,110.0,33.42,23.81
2016,7,25,18,45,341.0,30.0,0.65,13.5,70.5,24.65,15.27
2016,7,25,19,0,220.0,19.0,0.6,13.0,31.0,15.73,0.0
2016,7,25,19,15,110.0,9.5,0.6,12.5,15.5,8.11,0.0
2016,7,25,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,15,82.5,9.5,0.55,10.5,14.0,29.6,0.0
2016,7,26,5,30,165.0,19.0,0.5,11.0,28.0,85.47,18.41
2016,7,26,5,45,278.5,32.0,0.45,11.5,66.0,161.46,120.44
2016,7,26,6,0,392.0,45.0,0.4,12.0,104.0,241.87,191.46
2016,7,26,6,15,467.5,54.5,0.35,12.5,151.5,312.77,252.29
2016,7,26,6,30,543.0,64.0,0.3,13.0,199.0,390.88,316.37
2016,7,26,6,45,594.5,71.0,0.3,14.0,250.5,458.53,369.13
2016,7,26,7,0,646.0,78.0,0.3,15.0,302.0,529.67,421.88
2016,7,26,7,15,683.0,83.5,0.3,15.5,354.5,592.04,466.45
2016,7,26,7,30,720.0,89.0,0.3,16.0,407.0,655.55,509.76
2016,7,26,7,45,744.5,94.5,0.3,17.0,458.0,710.1,543.17
2016,7,26,8,0,769.0,100.0,0.3,18.0,509.0,760.25,572.55
2016,7,26,8,15,789.5,103.5,0.3,18.5,558.0,807.29,600.15
2016,7,26,8,30,810.0,107.0,0.3,19.0,607.0,852.57,626.0
2016,7,26,8,45,823.0,111.5,0.35,20.0,652.0,890.14,646.17
2016,7,26,9,0,836.0,116.0,0.4,21.0,697.0,924.96,664.43
2016,7,26,9,15,848.5,118.5,0.45,21.5,738.0,954.1,680.27
2016,7,26,9,30,861.0,121.0,0.5,22.0,779.0,968.33,686.97
2016,7,26,9,45,877.0,119.5,0.55,23.0,816.5,989.75,697.05
2016,7,26,10,0,893.0,118.0,0.6,24.0,854.0,1007.79,704.94
2016,7,26,10,15,900.0,119.5,0.65,24.0,883.5,1016.5,710.03
2016,7,26,10,30,907.0,121.0,0.7,24.0,913.0,1021.37,713.07
2016,7,26,10,45,905.5,125.5,0.8,24.5,933.5,1016.99,710.41
2016,7,26,11,0,904.0,130.0,0.9,25.0,954.0,1008.67,705.52
2016,7,26,11,15,907.0,131.0,0.9,25.0,969.5,997.49,698.34
2016,7,26,11,30,910.0,132.0,0.9,25.0,985.0,982.53,688.99
2016,7,26,11,45,906.5,135.5,0.95,25.5,991.0,960.18,674.84
2016,7,26,12,0,903.0,139.0,1.0,26.0,997.0,934.44,658.67
2016,7,26,12,15,902.5,139.0,1.05,26.0,996.5,905.09,641.48
2016,7,26,12,30,902.0,139.0,1.1,26.0,996.0,872.66,622.22
2016,7,26,12,45,905.5,135.5,1.15,26.0,990.0,837.57,601.06
2016,7,26,13,0,909.0,132.0,1.2,26.0,984.0,799.44,577.69
2016,7,26,13,15,905.5,131.5,1.2,26.0,968.5,755.85,548.19
2016,7,26,13,30,902.0,131.0,1.2,26.0,953.0,709.97,516.31
2016,7,26,13,45,895.0,130.5,1.2,26.0,929.5,659.84,480.65
2016,7,26,14,0,888.0,130.0,1.2,26.0,906.0,608.14,442.83
2016,7,26,14,15,880.5,128.5,1.2,25.5,876.0,554.09,402.92
2016,7,26,14,30,873.0,127.0,1.2,25.0,846.0,498.99,360.7
2016,7,26,14,45,865.5,123.5,1.2,25.0,811.0,441.62,314.62
2016,7,26,15,0,858.0,120.0,1.2,25.0,776.0,383.71,266.77
2016,7,26,15,15,845.0,117.5,1.2,24.5,734.5,319.62,214.07
2016,7,26,15,30,832.0,115.0,1.2,24.0,693.0,260.25,164.93
2016,7,26,15,45,818.5,110.5,1.2,24.0,648.0,200.28,117.62
2016,7,26,16,0,805.0,106.0,1.2,24.0,603.0,141.6,78.49
2016,7,26,16,15,784.0,102.5,1.2,23.5,553.5,84.94,56.92
2016,7,26,16,30,763.0,99.0,1.2,23.0,504.0,75.84,58.92
2016,7,26,16,45,737.0,94.0,1.2,23.0,453.0,67.14,51.8
2016,7,26,17,0,711.0,89.0,1.2,23.0,402.0,64.88,50.09
2016,7,26,17,15,673.5,83.0,1.15,22.0,349.5,61.64,47.72
2016,7,26,17,30,636.0,77.0,1.1,21.0,297.0,58.28,45.17
2016,7,26,17,45,583.0,70.0,1.05,20.5,245.5,53.91,41.55
2016,7,26,18,0,530.0,63.0,1.0,20.0,194.0,49.43,37.69
2016,7,26,18,15,453.5,53.5,0.9,19.0,147.0,42.64,31.69
2016,7,26,18,30,377.0,44.0,0.8,18.0,100.0,35.71,25.32
2016,7,26,18,45,260.5,31.0,0.75,17.0,62.5,25.37,15.48
2016,7,26,19,0,144.0,18.0,0.7,16.0,25.0,14.06,0.0
2016,7,26,19,15,72.0,9.0,0.65,15.5,12.5,7.68,0.0
2016,7,26,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,8.0,0.4,12.0,10.0,17.79,0.0
2016,7,27,5,30,84.0,16.0,0.4,12.0,20.0,53.87,4.16
2016,7,27,5,45,176.0,32.5,0.45,12.5,54.5,122.03,89.99
2016,7,27,6,0,268.0,49.0,0.5,13.0,89.0,190.73,150.89
2016,7,27,6,15,338.0,62.5,0.5,13.5,133.0,255.11,206.47
2016,7,27,6,30,408.0,76.0,0.5,14.0,177.0,326.71,266.18
2016,7,27,6,45,467.0,85.0,0.5,15.0,226.0,392.97,318.89
2016,7,27,7,0,526.0,94.0,0.5,16.0,275.0,470.71,377.79
2016,7,27,7,15,565.0,102.0,0.5,16.5,325.0,532.24,422.65
2016,7,27,7,30,604.0,110.0,0.5,17.0,375.0,595.33,467.04
2016,7,27,7,45,639.5,114.0,0.5,18.0,426.0,652.4,504.65
2016,7,27,8,0,675.0,118.0,0.5,19.0,477.0,709.77,540.09
2016,7,27,8,15,698.0,123.0,0.55,19.5,524.5,757.61,569.78
2016,7,27,8,30,721.0,128.0,0.6,20.0,572.0,804.16,598.18
2016,7,27,8,45,739.0,132.0,0.65,20.5,616.5,843.41,621.34
2016,7,27,9,0,757.0,136.0,0.7,21.0,661.0,874.76,639.21
2016,7,27,9,15,770.5,139.0,0.75,21.5,701.0,903.93,655.65
2016,7,27,9,30,784.0,142.0,0.8,22.0,741.0,930.17,670.18
2016,7,27,9,45,788.5,148.5,0.9,22.5,774.5,948.2,680.5
2016,7,27,10,0,793.0,155.0,1.0,23.0,808.0,962.69,688.73
2016,7,27,10,15,801.0,157.0,1.05,23.0,836.5,972.41,694.51
2016,7,27,10,30,809.0,159.0,1.1,23.0,865.0,978.51,698.21
2016,7,27,10,45,814.0,161.5,1.15,23.5,887.0,978.49,696.91
2016,7,27,11,0,819.0,164.0,1.2,24.0,909.0,974.76,693.46
2016,7,27,11,15,823.0,165.0,1.2,24.0,924.5,964.88,686.85
2016,7,27,11,30,827.0,166.0,1.2,24.0,940.0,951.35,678.13
2016,7,27,11,45,828.5,167.0,1.25,24.5,947.5,931.94,665.31
2016,7,27,12,0,830.0,168.0,1.3,25.0,955.0,909.14,650.43
2016,7,27,12,15,830.0,168.0,1.3,25.0,955.0,880.89,632.66
2016,7,27,12,30,830.0,168.0,1.3,25.0,955.0,849.64,612.95
2016,7,27,12,45,833.0,164.5,1.3,25.0,949.0,814.86,590.88
2016,7,27,13,0,836.0,161.0,1.3,25.0,943.0,777.26,565.75
2016,7,27,13,15,832.0,160.0,1.3,24.5,928.0,734.13,537.23
2016,7,27,13,30,828.0,159.0,1.3,24.0,913.0,688.99,506.55
2016,7,27,13,45,825.5,155.5,1.3,24.0,891.5,640.9,472.0
2016,7,27,14,0,823.0,152.0,1.3,24.0,870.0,591.1,435.2
2016,7,27,14,15,815.0,150.0,1.3,23.5,841.0,538.15,395.75
2016,7,27,14,30,807.0,148.0,1.3,23.0,812.0,484.44,354.27
2016,7,27,14,45,804.5,141.0,1.3,23.0,779.0,428.53,309.02
2016,7,27,15,0,802.0,134.0,1.3,23.0,746.0,371.78,261.78
2016,7,27,15,15,788.5,131.0,1.25,22.5,705.5,314.33,213.74
2016,7,27,15,30,775.0,128.0,1.2,22.0,665.0,257.72,166.57
2016,7,27,15,45,769.5,119.5,1.2,22.0,623.0,199.4,119.99
2016,7,27,16,0,764.0,111.0,1.2,22.0,581.0,141.48,80.56
2016,7,27,16,15,742.0,107.0,1.15,21.5,532.5,86.92,59.45
2016,7,27,16,30,720.0,103.0,1.1,21.0,484.0,71.28,55.55
2016,7,27,16,45,704.5,94.5,1.1,20.5,436.0,67.09,52.32
2016,7,27,17,0,689.0,86.0,1.1,20.0,388.0,62.58,48.76
2016,7,27,17,15,652.0,80.5,1.05,19.5,337.0,59.66,46.52
2016,7,27,17,30,615.0,75.0,1.0,19.0,286.0,56.64,44.14
2016,7,27,17,45,575.0,66.5,0.95,18.5,237.5,51.19,39.53
2016,7,27,18,0,535.0,58.0,0.9,18.0,189.0,45.51,34.57
2016,7,27,18,15,459.5,49.5,0.8,17.0,143.0,39.41,29.13
2016,7,27,18,30,384.0,41.0,0.7,16.0,97.0,33.21,23.36
2016,7,27,18,45,275.5,29.0,0.65,15.5,61.0,23.71,14.1
2016,7,27,19,0,167.0,17.0,0.6,15.0,25.0,13.96,0.0
2016,7,27,19,15,83.5,8.5,0.55,14.5,12.5,7.26,0.0
2016,7,27,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.5,0.4,10.0,12.5,10.67,0.0
2016,7,28,5,30,0.0,25.0,0.4,10.0,25.0,25.41,0.0
2016,7,28,5,45,205.0,32.5,0.4,10.5,62.0,133.56,98.99
2016,7,28,6,0,410.0,40.0,0.4,11.0,99.0,245.39,194.79
2016,7,28,6,15,484.5,48.0,0.4,11.5,145.5,314.94,255.06
2016,7,28,6,30,559.0,56.0,0.4,12.0,192.0,391.66,318.95
2016,7,28,6,45,608.0,62.0,0.4,13.0,242.5,457.32,370.77
2016,7,28,7,0,657.0,68.0,0.4,14.0,293.0,526.28,422.48
2016,7,28,7,15,692.0,72.5,0.4,14.5,344.0,583.81,464.13
2016,7,28,7,30,727.0,77.0,0.4,15.0,395.0,645.2,505.87
2016,7,28,7,45,752.0,80.5,0.45,15.5,445.0,698.12,540.4
2016,7,28,8,0,777.0,84.0,0.5,16.0,495.0,750.32,573.67
2016,7,28,8,15,796.5,87.0,0.5,16.5,543.0,796.19,601.07
2016,7,28,8,30,816.0,90.0,0.5,17.0,591.0,840.27,626.75
2016,7,28,8,45,828.5,93.5,0.55,18.0,635.0,867.12,640.47
2016,7,28,9,0,841.0,97.0,0.6,19.0,679.0,900.21,658.33
2016,7,28,9,15,852.5,99.0,0.65,19.5,719.0,927.75,673.62
2016,7,28,9,30,864.0,101.0,0.7,20.0,759.0,952.15,686.96
2016,7,28,9,45,872.5,102.5,0.75,20.5,794.0,969.77,696.07
2016,7,28,10,0,881.0,104.0,0.8,21.0,829.0,983.83,703.13
2016,7,28,10,15,887.5,105.5,0.85,21.0,857.5,992.26,708.16
2016,7,28,10,30,894.0,107.0,0.9,21.0,886.0,996.91,711.05
2016,7,28,10,45,889.5,113.5,0.95,21.5,905.0,992.0,706.82
2016,7,28,11,0,885.0,120.0,1.0,22.0,924.0,983.16,700.39
2016,7,28,11,15,888.0,120.5,1.05,22.0,939.0,971.92,693.92
2016,7,28,11,30,891.0,121.0,1.1,22.0,954.0,957.0,685.22
2016,7,28,11,45,883.5,127.0,1.15,22.5,958.5,933.88,670.11
2016,7,28,12,0,876.0,133.0,1.2,23.0,963.0,907.52,653.01
2016,7,28,12,15,876.0,133.0,1.2,23.0,963.0,879.4,635.29
2016,7,28,12,30,876.0,133.0,1.2,23.0,963.0,848.25,615.56
2016,7,28,12,45,873.0,133.5,1.25,23.0,955.0,812.25,593.21
2016,7,28,13,0,870.0,134.0,1.3,23.0,947.0,773.7,568.92
2016,7,28,13,15,866.5,133.0,1.3,22.5,931.5,731.19,540.45
2016,7,28,13,30,863.0,132.0,1.3,22.0,916.0,686.53,509.68
2016,7,28,13,45,854.5,132.5,1.3,22.0,893.0,637.97,474.26
2016,7,28,14,0,846.0,133.0,1.3,22.0,870.0,588.06,436.86
2016,7,28,14,15,838.5,131.5,1.25,22.0,841.0,536.04,396.5
2016,7,28,14,30,831.0,130.0,1.2,22.0,812.0,481.67,353.23
2016,7,28,14,45,824.5,126.0,1.2,22.0,778.0,425.24,307.34
2016,7,28,15,0,818.0,122.0,1.2,22.0,744.0,368.33,259.73
2016,7,28,15,15,805.0,119.0,1.15,21.5,704.0,310.12,210.77
2016,7,28,15,30,792.0,116.0,1.1,21.0,664.0,252.64,162.59
2016,7,28,15,45,784.0,109.5,1.1,21.0,621.0,194.38,115.89
2016,7,28,16,0,776.0,103.0,1.1,21.0,578.0,136.78,76.74
2016,7,28,16,15,755.0,99.0,1.05,20.5,530.5,81.47,64.01
2016,7,28,16,30,734.0,95.0,1.0,20.0,483.0,72.65,56.96
2016,7,28,16,45,716.0,88.0,1.0,19.5,434.5,68.82,54.03
2016,7,28,17,0,698.0,81.0,1.0,19.0,386.0,59.3,46.13
2016,7,28,17,15,661.5,76.0,0.95,18.5,335.0,56.6,44.07
2016,7,28,17,30,625.0,71.0,0.9,18.0,284.0,53.82,41.86
2016,7,28,17,45,580.5,63.5,0.85,17.5,235.0,48.98,37.76
2016,7,28,18,0,536.0,56.0,0.8,17.0,186.0,43.98,33.38
2016,7,28,18,15,461.0,47.5,0.75,16.5,140.5,37.83,27.79
2016,7,28,18,30,386.0,39.0,0.7,16.0,95.0,31.57,21.9
2016,7,28,18,45,193.0,31.0,0.7,15.5,59.0,23.96,14.17
2016,7,28,19,0,0.0,23.0,0.7,15.0,23.0,17.97,0.0
2016,7,28,19,15,0.0,11.5,0.65,14.5,11.5,9.82,0.0
2016,7,28,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,10.0,0.4,11.0,10.0,8.54,0.0
2016,7,29,5,30,0.0,20.0,0.4,11.0,20.0,18.64,0.0
2016,7,29,5,45,150.0,32.5,0.4,11.5,54.0,113.4,82.92
2016,7,29,6,0,300.0,45.0,0.4,12.0,88.0,200.64,158.92
2016,7,29,6,15,373.0,56.5,0.4,12.5,132.0,266.0,215.56
2016,7,29,6,30,446.0,68.0,0.4,13.0,176.0,343.92,280.41
2016,7,29,6,45,503.5,76.0,0.45,13.5,225.5,411.78,335.16
2016,7,29,7,0,561.0,84.0,0.5,14.0,275.0,483.89,391.05
2016,7,29,7,15,599.5,90.5,0.5,14.5,325.0,544.91,435.85
2016,7,29,7,30,638.0,97.0,0.5,15.0,375.0,607.41,480.04
2016,7,29,7,45,672.5,100.5,0.55,16.0,426.0,664.31,517.55
2016,7,29,8,0,707.0,104.0,0.6,17.0,477.0,721.43,553.71
2016,7,29,8,15,729.0,108.0,0.6,17.5,524.5,768.35,582.18
2016,7,29,8,30,751.0,112.0,0.6,18.0,572.0,809.68,606.39
2016,7,29,8,45,773.0,113.0,0.65,18.5,617.5,850.04,630.48
2016,7,29,9,0,795.0,114.0,0.7,19.0,663.0,888.25,652.87
2016,7,29,9,15,808.0,116.5,0.75,19.5,703.5,917.18,669.1
2016,7,29,9,30,821.0,119.0,0.8,20.0,744.0,943.09,683.46
2016,7,29,9,45,838.5,117.0,0.85,20.5,781.0,953.39,687.98
2016,7,29,10,0,856.0,115.0,0.9,21.0,818.0,972.18,698.16
2016,7,29,10,15,863.0,116.5,0.9,21.0,846.5,980.85,702.29
2016,7,29,10,30,870.0,118.0,0.9,21.0,875.0,985.82,704.38
2016,7,29,10,45,873.5,120.5,0.95,21.5,897.0,984.59,702.43
2016,7,29,11,0,877.0,123.0,1.0,22.0,919.0,979.56,698.3
2016,7,29,11,15,880.5,123.5,1.05,22.0,934.0,968.83,692.09
2016,7,29,11,30,884.0,124.0,1.1,22.0,949.0,954.42,683.69
2016,7,29,11,45,884.0,126.0,1.15,22.5,956.5,934.56,670.61
2016,7,29,12,0,884.0,128.0,1.2,23.0,964.0,911.28,655.44
2016,7,29,12,15,884.0,128.0,1.2,23.0,964.0,882.97,637.58
2016,7,29,12,30,884.0,128.0,1.2,23.0,964.0,851.59,617.73
2016,7,29,12,45,887.0,124.5,1.3,23.0,958.0,816.69,596.73
2016,7,29,13,0,890.0,121.0,1.4,23.0,952.0,778.84,573.41
2016,7,29,13,15,887.0,120.5,1.4,23.0,937.0,736.34,544.24
2016,7,29,13,30,884.0,120.0,1.4,23.0,922.0,691.56,512.35
2016,7,29,13,45,878.0,119.5,1.4,23.0,899.5,642.83,476.85
2016,7,29,14,0,872.0,119.0,1.4,23.0,877.0,592.47,439.14
2016,7,29,14,15,865.5,117.5,1.4,22.5,848.5,539.67,399.24
2016,7,29,14,30,859.0,116.0,1.4,22.0,820.0,485.74,356.98
2016,7,29,14,45,850.5,113.5,1.4,22.0,785.0,429.38,310.77
2016,7,29,15,0,842.0,111.0,1.4,22.0,750.0,372.59,262.92
2016,7,29,15,15,829.5,108.5,1.3,21.5,710.0,314.51,213.63
2016,7,29,15,30,817.0,106.0,1.2,21.0,670.0,250.71,160.28
2016,7,29,15,45,802.0,103.0,1.2,21.0,625.5,192.4,113.67
2016,7,29,16,0,787.0,100.0,1.2,21.0,581.0,135.52,75.43
2016,7,29,16,15,766.0,96.5,1.15,20.5,533.0,79.82,62.63
2016,7,29,16,30,745.0,93.0,1.1,20.0,485.0,71.45,55.96
2016,7,29,16,45,717.0,89.0,1.1,19.5,434.5,69.65,54.76
2016,7,29,17,0,689.0,85.0,1.1,19.0,384.0,62.02,48.49
2016,7,29,17,15,652.0,79.5,1.05,18.5,333.0,59.07,46.22
2016,7,29,17,30,615.0,74.0,1.0,18.0,282.0,56.03,43.8
2016,7,29,17,45,560.5,67.0,0.95,17.5,232.0,51.59,40.05
2016,7,29,18,0,506.0,60.0,0.9,17.0,182.0,47.06,36.07
2016,7,29,18,15,430.0,50.5,0.85,16.0,136.5,40.23,29.93
2016,7,29,18,30,354.0,41.0,0.8,15.0,91.0,33.25,23.41
2016,7,29,18,45,240.0,28.0,0.75,14.5,56.0,22.87,13.17
2016,7,29,19,0,126.0,15.0,0.7,14.0,21.0,11.73,0.0
2016,7,29,19,15,63.0,7.5,0.65,13.5,10.5,6.4,0.0
2016,7,29,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,11.0,0.5,10.5,11.0,9.39,0.0
2016,7,30,5,30,0.0,22.0,0.5,11.0,22.0,21.72,0.0
2016,7,30,5,45,188.5,31.0,0.5,11.5,58.0,126.49,91.97
2016,7,30,6,0,377.0,40.0,0.5,12.0,94.0,231.88,183.41
2016,7,30,6,15,454.0,49.0,0.5,12.5,140.0,302.18,244.39
2016,7,30,6,30,531.0,58.0,0.5,13.0,186.0,380.02,309.31
2016,7,30,6,45,582.5,65.0,0.55,13.5,236.0,447.18,363.49
2016,7,30,7,0,634.0,72.0,0.6,14.0,286.0,517.96,418.14
2016,7,30,7,15,671.0,77.0,0.6,14.5,337.5,579.34,463.0
2016,7,30,7,30,708.0,82.0,0.6,15.0,389.0,641.94,506.33
2016,7,30,7,45,734.0,86.5,0.65,15.5,439.5,693.09,539.9
2016,7,30,8,0,760.0,91.0,0.7,16.0,490.0,746.78,574.56
2016,7,30,8,15,781.0,94.5,0.75,16.5,539.0,794.09,604.03
2016,7,30,8,30,802.0,98.0,0.8,17.0,588.0,839.73,631.92
2016,7,30,8,45,816.0,101.5,0.85,18.0,633.0,877.02,652.64
2016,7,30,9,0,830.0,105.0,0.9,19.0,678.0,911.67,671.43
2016,7,30,9,15,842.5,107.5,0.95,19.0,718.5,930.07,682.13
2016,7,30,9,30,855.0,110.0,1.0,19.0,759.0,955.75,697.81
2016,7,30,9,45,879.5,104.0,1.05,19.5,799.0,980.69,711.6
2016,7,30,10,0,904.0,98.0,1.1,20.0,839.0,1002.46,723.37
2016,7,30,10,15,911.0,99.0,1.15,20.0,868.0,1011.02,728.31
2016,7,30,10,30,918.0,100.0,1.2,20.0,897.0,1015.71,731.13
2016,7,30,10,45,913.5,107.0,1.3,20.5,917.0,1011.35,727.93
2016,7,30,11,0,909.0,114.0,1.4,21.0,937.0,1002.92,722.31
2016,7,30,11,15,912.0,114.5,1.4,21.0,952.5,991.41,714.63
2016,7,30,11,30,915.0,115.0,1.4,21.0,968.0,976.12,704.7
2016,7,30,11,45,905.0,123.0,1.45,21.0,972.5,952.14,690.07
2016,7,30,12,0,895.0,131.0,1.5,21.0,977.0,924.81,673.33
2016,7,30,12,15,895.5,131.0,1.5,21.0,977.0,896.5,655.24
2016,7,30,12,30,896.0,131.0,1.5,21.0,977.0,865.05,635.03
2016,7,30,12,45,890.5,133.5,1.5,21.0,968.5,827.92,611.0
2016,7,30,13,0,885.0,136.0,1.5,21.0,960.0,788.29,585.15
2016,7,30,13,15,881.5,135.0,1.45,20.5,945.0,744.96,555.42
2016,7,30,13,30,878.0,134.0,1.4,20.0,930.0,699.42,523.35
2016,7,30,13,45,871.0,134.0,1.4,20.0,907.0,650.47,487.39
2016,7,30,14,0,864.0,134.0,1.4,20.0,884.0,599.99,449.28
2016,7,30,14,15,857.0,132.5,1.3,20.0,855.0,547.07,407.63
2016,7,30,14,30,850.0,131.0,1.2,20.0,826.0,493.09,364.0
2016,7,30,14,45,844.5,126.5,1.2,20.0,792.0,434.13,315.91
2016,7,30,15,0,839.0,122.0,1.2,20.0,758.0,375.81,266.84
2016,7,30,15,15,826.5,119.5,1.15,19.5,717.0,316.66,216.69
2016,7,30,15,30,814.0,117.0,1.1,19.0,676.0,258.16,167.25
2016,7,30,15,45,806.0,110.5,1.1,19.0,633.0,198.34,119.0
2016,7,30,16,0,798.0,104.0,1.1,19.0,590.0,139.18,78.6
2016,7,30,16,15,777.5,100.0,1.05,18.5,541.0,82.33,65.28
2016,7,30,16,30,757.0,96.0,1.0,18.0,492.0,73.88,58.51
2016,7,30,16,45,738.5,89.0,0.95,17.5,442.5,70.03,55.54
2016,7,30,17,0,720.0,82.0,0.9,17.0,393.0,65.92,52.3
2016,7,30,17,15,683.0,77.0,0.85,16.5,341.0,57.69,45.4
2016,7,30,17,30,646.0,72.0,0.8,16.0,289.0,54.9,43.18
2016,7,30,17,45,600.0,64.5,0.8,15.5,239.0,50.05,39.03
2016,7,30,18,0,554.0,57.0,0.8,15.0,189.0,45.04,34.59
2016,7,30,18,15,475.5,48.5,0.75,14.5,142.0,38.88,28.92
2016,7,30,18,30,397.0,40.0,0.7,14.0,95.0,32.64,22.95
2016,7,30,18,45,278.0,27.5,0.7,13.5,58.5,22.6,12.83
2016,7,30,19,0,159.0,15.0,0.7,13.0,22.0,12.8,0.0
2016,7,30,19,15,79.5,7.5,0.65,12.5,11.0,6.4,0.0
2016,7,30,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,9.5,0.65,9.5,9.5,8.11,0.0
2016,7,31,5,30,0.0,19.0,0.6,10.0,19.0,16.22,0.0
2016,7,31,5,45,160.0,31.5,0.55,10.5,54.0,117.08,84.58
2016,7,31,6,0,320.0,44.0,0.5,11.0,89.0,209.28,166.16
2016,7,31,6,15,396.5,55.5,0.5,11.5,134.0,281.14,228.55
2016,7,31,6,30,473.0,67.0,0.5,12.0,179.0,358.72,293.55
2016,7,31,6,45,526.5,75.5,0.5,12.5,229.0,426.3,348.06
2016,7,31,7,0,580.0,84.0,0.5,13.0,279.0,497.71,403.09
2016,7,31,7,15,619.0,90.5,0.55,13.5,330.0,560.13,449.46
2016,7,31,7,30,658.0,97.0,0.6,14.0,381.0,624.01,495.26
2016,7,31,7,45,684.0,103.0,0.65,14.5,431.0,678.2,531.61
2016,7,31,8,0,710.0,109.0,0.7,15.0,481.0,731.95,566.62
2016,7,31,8,15,732.5,113.5,0.75,15.5,529.5,780.12,596.99
2016,7,31,8,30,755.0,118.0,0.8,16.0,578.0,822.03,622.62
2016,7,31,8,45,765.5,124.5,0.85,17.0,621.5,858.24,642.96
2016,7,31,9,0,776.0,131.0,0.9,18.0,665.0,891.73,661.26
2016,7,31,9,15,789.5,134.5,0.95,18.0,705.5,921.92,679.77
2016,7,31,9,30,803.0,138.0,1.0,18.0,746.0,949.09,696.35
2016,7,31,9,45,788.0,154.0,1.05,18.5,774.0,958.34,700.17
2016,7,31,10,0,773.0,170.0,1.1,19.0,802.0,963.21,701.55
2016,7,31,10,15,782.0,172.5,1.15,19.0,831.0,974.29,708.4
2016,7,31,10,30,791.0,175.0,1.2,19.0,860.0,981.77,712.98
2016,7,31,10,45,788.5,181.5,1.3,19.5,880.0,978.19,710.17
2016,7,31,11,0,786.0,188.0,1.4,20.0,900.0,970.92,705.19
2016,7,31,11,15,790.5,189.5,1.4,20.0,915.5,962.06,699.11
2016,7,31,11,30,795.0,191.0,1.4,20.0,931.0,949.6,690.84
2016,7,31,11,45,788.5,197.0,1.45,20.0,936.0,927.56,677.23
2016,7,31,12,0,782.0,203.0,1.5,20.0,941.0,902.44,661.68
2016,7,31,12,15,781.5,203.5,1.5,20.0,941.0,874.87,643.85
2016,7,31,12,30,781.0,204.0,1.5,20.0,941.0,844.46,623.93
2016,7,31,12,45,839.0,166.0,1.5,20.0,951.5,824.73,611.47
2016,7,31,13,0,897.0,128.0,1.5,20.0,962.0,791.57,589.68
2016,7,31,13,15,893.5,127.0,1.45,20.0,946.5,747.76,558.66
2016,7,31,13,30,890.0,126.0,1.4,20.0,931.0,701.7,525.16
2016,7,31,13,45,873.0,131.5,1.4,20.0,905.0,650.35,487.41
2016,7,31,14,0,856.0,137.0,1.4,20.0,879.0,598.26,448.1
2016,7,31,14,15,848.5,135.5,1.35,19.5,849.5,545.38,407.58
2016,7,31,14,30,841.0,134.0,1.3,19.0,820.0,490.47,364.14
2016,7,31,14,45,825.5,134.0,1.3,19.0,783.0,432.69,316.76
2016,7,31,15,0,810.0,134.0,1.3,19.0,746.0,375.37,268.49
2016,7,31,15,15,796.5,131.0,1.25,18.5,705.5,317.1,219.01
2016,7,31,15,30,783.0,128.0,1.2,18.0,665.0,259.67,170.42
2016,7,31,15,45,769.0,122.5,1.2,18.0,620.5,201.41,123.57
2016,7,31,16,0,755.0,117.0,1.2,18.0,576.0,144.57,84.92
2016,7,31,16,15,732.5,113.0,1.15,17.5,527.5,82.82,65.98
2016,7,31,16,30,710.0,109.0,1.1,17.0,479.0,75.44,60.11
2016,7,31,16,45,690.5,100.5,1.1,16.5,429.5,71.3,56.89
2016,7,31,17,0,671.0,92.0,1.1,16.0,380.0,66.86,53.35
2016,7,31,17,15,631.5,86.0,1.05,15.5,328.5,63.74,50.92
2016,7,31,17,30,592.0,80.0,1.0,15.0,277.0,60.52,48.33
2016,7,31,17,45,548.0,70.5,0.95,14.5,228.5,54.4,43.05
2016,7,31,18,0,504.0,61.0,0.9,14.0,180.0,48.02,37.37
2016,7,31,18,15,424.5,51.0,0.8,13.5,134.0,40.79,30.72
2016,7,31,18,30,345.0,41.0,0.7,13.0,88.0,33.39,23.67
2016,7,31,18,45,237.0,27.5,0.65,12.5,53.5,22.58,12.64
2016,7,31,19,0,129.0,14.0,0.6,12.0,19.0,11.95,0.0
2016,7,31,19,15,64.5,7.0,0.55,11.5,9.5,5.97,0.0
2016,7,31,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,15,97.5,7.0,0.45,10.5,10.5,5.97,0.0
2016,8,1,5,30,195.0,14.0,0.4,11.0,21.0,74.42,0.0
2016,8,1,5,45,325.0,23.5,0.4,11.5,58.0,172.55,123.01
2016,8,1,6,0,455.0,33.0,0.4,12.0,95.0,259.09,203.58
2016,8,1,6,15,531.0,39.5,0.4,12.0,142.5,327.07,263.8
2016,8,1,6,30,607.0,46.0,0.4,12.0,190.0,405.81,330.17
2016,8,1,6,45,458.0,81.5,0.45,12.5,205.0,386.89,316.21
2016,8,1,7,0,309.0,117.0,0.5,13.0,220.0,339.74,278.48
2016,8,1,7,15,540.5,90.0,0.5,13.5,307.5,505.85,409.73
2016,8,1,7,30,772.0,63.0,0.5,14.0,395.0,665.24,524.91
2016,8,1,7,45,796.5,66.0,0.5,14.5,446.0,711.99,552.95
2016,8,1,8,0,821.0,69.0,0.5,15.0,497.0,764.55,585.74
2016,8,1,8,15,839.0,71.5,0.55,15.5,546.0,809.81,613.51
2016,8,1,8,30,857.0,74.0,0.6,16.0,595.0,853.14,639.62
2016,8,1,8,45,871.0,76.0,0.65,16.5,640.0,889.99,661.12
2016,8,1,9,0,885.0,78.0,0.7,17.0,685.0,924.1,680.72
2016,8,1,9,15,896.0,79.5,0.75,17.5,726.0,951.8,696.08
2016,8,1,9,30,907.0,81.0,0.8,18.0,767.0,976.19,709.39
2016,8,1,9,45,908.5,86.0,0.85,18.5,800.5,991.72,717.17
2016,8,1,10,0,910.0,91.0,0.9,19.0,834.0,1003.3,722.68
2016,8,1,10,15,917.0,92.0,0.95,19.0,863.5,1011.98,727.9
2016,8,1,10,30,924.0,93.0,1.0,19.0,893.0,1016.77,730.85
2016,8,1,10,45,929.0,94.0,1.05,19.5,915.5,1015.63,728.89
2016,8,1,11,0,934.0,95.0,1.1,20.0,938.0,1010.5,724.63
2016,8,1,11,15,937.0,95.5,1.15,20.0,953.5,998.96,717.88
2016,8,1,11,30,940.0,96.0,1.2,20.0,969.0,983.52,708.81
2016,8,1,11,45,942.0,96.0,1.25,20.5,977.0,962.84,695.15
2016,8,1,12,0,944.0,96.0,1.3,21.0,985.0,938.49,679.22
2016,8,1,12,15,944.5,96.0,1.3,21.0,985.0,909.26,660.71
2016,8,1,12,30,945.0,96.0,1.3,21.0,985.0,876.67,640.02
2016,8,1,12,45,943.5,96.0,1.35,21.0,977.5,839.27,616.7
2016,8,1,13,0,942.0,96.0,1.4,21.0,970.0,798.93,591.18
2016,8,1,13,15,939.0,95.5,1.4,21.0,955.0,754.33,561.43
2016,8,1,13,30,936.0,95.0,1.4,21.0,940.0,707.27,527.8
2016,8,1,13,45,934.0,92.5,1.4,21.0,918.0,656.89,490.94
2016,8,1,14,0,932.0,90.0,1.4,21.0,896.0,604.38,451.39
2016,8,1,14,15,926.0,89.0,1.4,20.5,867.0,549.13,409.28
2016,8,1,14,30,920.0,88.0,1.4,20.0,838.0,492.58,364.52
2016,8,1,14,45,914.5,85.5,1.4,20.0,803.0,433.98,315.87
2016,8,1,15,0,909.0,83.0,1.4,20.0,768.0,374.52,265.07
2016,8,1,15,15,898.5,81.5,1.4,19.5,727.5,313.84,212.91
2016,8,1,15,30,888.0,80.0,1.4,19.0,687.0,253.36,161.09
2016,8,1,15,45,874.5,77.5,1.4,18.5,641.5,192.17,111.7
2016,8,1,16,0,861.0,75.0,1.4,18.0,596.0,132.08,71.2
2016,8,1,16,15,843.0,73.0,1.35,17.5,547.0,73.53,58.07
2016,8,1,16,30,825.0,71.0,1.3,17.0,498.0,65.53,51.57
2016,8,1,16,45,799.5,68.0,1.3,16.5,446.5,55.61,43.26
2016,8,1,17,0,774.0,65.0,1.3,16.0,395.0,53.82,41.96
2016,8,1,17,15,740.5,61.0,1.25,15.5,343.0,51.13,39.83
2016,8,1,17,30,707.0,57.0,1.2,15.0,291.0,48.38,37.59
2016,8,1,17,45,657.0,52.0,1.2,14.5,239.5,44.63,34.37
2016,8,1,18,0,607.0,47.0,1.2,14.0,188.0,40.86,30.98
2016,8,1,18,15,528.5,40.5,1.15,13.5,140.5,32.69,23.5
2016,8,1,18,30,450.0,34.0,1.1,13.0,93.0,27.81,18.73
2016,8,1,18,45,317.5,23.5,1.05,12.5,56.5,19.31,9.72
2016,8,1,19,0,185.0,13.0,1.0,12.0,20.0,11.1,0.0
2016,8,1,19,15,92.5,6.5,0.95,11.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
