Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,5,15,87.0,7.0,0.7,9.5,10.0,0.0,0.0
2016,8,2,5,30,174.0,14.0,0.7,10.0,20.0,67.83,0.0
2016,8,2,5,45,311.5,24.5,0.7,10.5,57.5,168.37,119.21
2016,8,2,6,0,449.0,35.0,0.7,11.0,95.0,259.47,205.14
2016,8,2,6,15,529.0,42.0,0.65,11.0,143.0,332.83,270.17
2016,8,2,6,30,609.0,49.0,0.6,11.0,191.0,410.99,336.53
2016,8,2,6,45,664.0,53.5,0.6,11.5,244.0,481.71,393.7
2016,8,2,7,0,719.0,58.0,0.6,12.0,297.0,556.03,450.8
2016,8,2,7,15,754.0,62.0,0.6,12.5,350.5,618.94,496.32
2016,8,2,7,30,789.0,66.0,0.6,13.0,404.0,682.66,539.22
2016,8,2,7,45,816.5,68.5,0.6,13.5,457.0,738.99,575.35
2016,8,2,8,0,844.0,71.0,0.6,14.0,510.0,786.98,604.72
2016,8,2,8,15,863.0,73.5,0.6,14.5,560.0,833.9,632.72
2016,8,2,8,30,882.0,76.0,0.6,15.0,610.0,878.85,658.79
2016,8,2,8,45,897.0,78.0,0.65,15.5,657.0,917.28,681.14
2016,8,2,9,0,912.0,80.0,0.7,16.0,704.0,952.92,701.53
2016,8,2,9,15,923.5,81.5,0.75,16.5,746.5,981.59,717.36
2016,8,2,9,30,935.0,83.0,0.8,17.0,789.0,1006.86,731.09
2016,8,2,9,45,938.0,87.5,0.85,17.5,824.0,1023.56,739.49
2016,8,2,10,0,941.0,92.0,0.9,18.0,859.0,1036.23,745.59
2016,8,2,10,15,947.5,93.0,0.95,18.0,889.0,1044.48,750.5
2016,8,2,10,30,954.0,94.0,1.0,18.0,919.0,1048.69,753.11
2016,8,2,10,45,955.5,97.5,1.05,18.5,941.5,1046.51,750.5
2016,8,2,11,0,957.0,101.0,1.1,19.0,964.0,1040.16,745.52
2016,8,2,11,15,960.0,101.5,1.1,19.0,979.5,1028.15,737.59
2016,8,2,11,30,963.0,102.0,1.1,19.0,995.0,1012.14,727.35
2016,8,2,11,45,962.0,104.0,1.15,19.5,1002.0,989.96,712.93
2016,8,2,12,0,961.0,106.0,1.2,20.0,1009.0,964.07,696.23
2016,8,2,12,15,961.0,106.0,1.2,20.0,1009.0,933.67,677.15
2016,8,2,12,30,961.0,106.0,1.2,20.0,1009.0,899.88,655.85
2016,8,2,12,45,958.0,106.5,1.25,20.0,1000.5,860.9,631.77
2016,8,2,13,0,955.0,107.0,1.3,20.0,992.0,819.04,605.5
2016,8,2,13,15,951.5,106.0,1.3,20.0,976.0,772.85,574.66
2016,8,2,13,30,948.0,105.0,1.3,20.0,960.0,724.23,540.14
2016,8,2,13,45,942.0,105.0,1.3,20.0,936.0,672.65,502.55
2016,8,2,14,0,936.0,105.0,1.3,20.0,912.0,619.25,462.49
2016,8,2,14,15,928.5,103.5,1.3,20.0,881.5,562.33,418.56
2016,8,2,14,30,921.0,102.0,1.3,20.0,851.0,504.26,372.24
2016,8,2,14,45,915.0,99.0,1.3,20.0,815.0,444.74,323.21
2016,8,2,15,0,909.0,96.0,1.3,20.0,779.0,384.43,272.06
2016,8,2,15,15,897.0,94.0,1.3,19.5,737.0,322.65,219.38
2016,8,2,15,30,885.0,92.0,1.3,19.0,695.0,261.26,167.16
2016,8,2,15,45,870.5,89.0,1.3,19.0,648.5,199.44,117.32
2016,8,2,16,0,856.0,86.0,1.3,19.0,602.0,138.83,76.59
2016,8,2,16,15,835.5,83.0,1.25,18.5,551.5,70.94,55.62
2016,8,2,16,30,815.0,80.0,1.2,18.0,501.0,63.52,49.65
2016,8,2,16,45,787.0,77.0,1.2,17.5,448.5,62.01,48.64
2016,8,2,17,0,759.0,74.0,1.2,17.0,396.0,60.46,47.59
2016,8,2,17,15,721.5,69.5,1.15,16.5,342.5,57.61,45.36
2016,8,2,17,30,684.0,65.0,1.1,16.0,289.0,54.71,43.03
2016,8,2,17,45,627.0,59.5,1.1,15.5,236.5,46.59,35.96
2016,8,2,18,0,570.0,54.0,1.1,15.0,184.0,42.94,32.68
2016,8,2,18,15,485.0,45.5,1.05,14.0,136.5,36.64,26.93
2016,8,2,18,30,400.0,37.0,1.0,13.0,89.0,30.28,20.84
2016,8,2,18,45,257.0,25.0,0.95,12.5,53.0,20.56,10.37
2016,8,2,19,0,114.0,13.0,0.9,12.0,17.0,11.1,0.0
2016,8,2,19,15,57.0,6.5,0.9,11.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,5,15,54.5,7.0,0.85,9.5,8.5,0.0,0.0
2016,8,3,5,30,109.0,14.0,0.8,10.0,17.0,47.04,0.0
2016,8,3,5,45,247.5,26.5,0.8,10.5,53.5,145.59,101.45
2016,8,3,6,0,386.0,39.0,0.8,11.0,90.0,236.64,187.36
2016,8,3,6,15,471.5,48.0,0.75,11.5,138.0,312.07,253.57
2016,8,3,6,30,557.0,57.0,0.7,12.0,186.0,395.95,323.92
2016,8,3,6,45,614.5,63.0,0.65,12.5,238.5,467.22,381.19
2016,8,3,7,0,672.0,69.0,0.6,13.0,291.0,542.59,438.65
2016,8,3,7,15,710.5,74.0,0.6,13.5,344.0,603.77,483.3
2016,8,3,7,30,749.0,79.0,0.6,14.0,397.0,669.66,528.2
2016,8,3,7,45,776.5,82.5,0.65,14.5,449.5,725.88,565.06
2016,8,3,8,0,804.0,86.0,0.7,15.0,502.0,781.44,600.6
2016,8,3,8,15,824.5,89.5,0.7,15.5,552.5,829.99,629.71
2016,8,3,8,30,845.0,93.0,0.7,16.0,603.0,876.7,656.99
2016,8,3,8,45,859.0,96.5,0.75,16.5,649.0,905.51,673.03
2016,8,3,9,0,873.0,100.0,0.8,17.0,695.0,940.82,693.44
2016,8,3,9,15,885.0,102.0,0.8,17.5,737.0,969.53,708.33
2016,8,3,9,30,897.0,104.0,0.8,18.0,779.0,994.96,721.13
2016,8,3,9,45,909.0,104.5,0.85,18.5,816.5,1015.27,731.8
2016,8,3,10,0,921.0,105.0,0.9,19.0,854.0,1031.95,740.32
2016,8,3,10,15,928.0,106.0,0.95,19.0,884.0,1040.4,745.28
2016,8,3,10,30,935.0,107.0,1.0,19.0,914.0,1044.89,748.04
2016,8,3,10,45,924.0,117.5,1.05,19.5,932.0,1037.29,742.08
2016,8,3,11,0,913.0,128.0,1.1,20.0,950.0,1025.44,733.75
2016,8,3,11,15,916.5,129.0,1.1,20.0,966.0,1014.45,726.55
2016,8,3,11,30,920.0,130.0,1.1,20.0,982.0,999.59,717.01
2016,8,3,11,45,910.5,137.5,1.15,20.0,986.0,974.88,702.3
2016,8,3,12,0,901.0,145.0,1.2,20.0,990.0,946.79,685.49
2016,8,3,12,15,901.0,145.0,1.2,20.0,990.0,917.41,666.99
2016,8,3,12,30,901.0,145.0,1.2,20.0,990.0,884.87,646.38
2016,8,3,12,45,904.0,141.5,1.25,20.0,983.5,848.81,624.06
2016,8,3,13,0,907.0,138.0,1.3,20.0,977.0,809.7,599.47
2016,8,3,13,15,903.5,137.0,1.3,19.5,961.5,765.06,569.75
2016,8,3,13,30,900.0,136.0,1.3,19.0,946.0,718.14,537.37
2016,8,3,13,45,890.5,137.0,1.35,19.0,921.5,666.96,500.39
2016,8,3,14,0,881.0,138.0,1.4,19.0,897.0,614.41,461.21
2016,8,3,14,15,873.5,136.5,1.4,18.5,867.0,559.89,419.73
2016,8,3,14,30,866.0,135.0,1.4,18.0,837.0,503.45,375.23
2016,8,3,14,45,865.0,127.5,1.4,18.0,803.0,443.83,326.03
2016,8,3,15,0,864.0,120.0,1.4,18.0,769.0,383.11,274.42
2016,8,3,15,15,851.0,117.5,1.4,17.5,726.5,321.98,222.17
2016,8,3,15,30,838.0,115.0,1.4,17.0,684.0,261.53,170.62
2016,8,3,15,45,837.5,105.5,1.4,17.0,641.0,198.8,119.23
2016,8,3,16,0,837.0,96.0,1.4,17.0,598.0,135.86,75.61
2016,8,3,16,15,815.5,92.5,1.35,16.5,547.5,76.63,61.0
2016,8,3,16,30,794.0,89.0,1.3,16.0,497.0,69.7,55.43
2016,8,3,16,45,780.5,81.0,1.3,15.5,447.0,64.93,51.61
2016,8,3,17,0,767.0,73.0,1.3,15.0,397.0,59.86,47.46
2016,8,3,17,15,729.0,68.5,1.25,14.5,343.0,56.97,45.17
2016,8,3,17,30,691.0,64.0,1.2,14.0,289.0,54.02,42.77
2016,8,3,17,45,645.5,57.0,1.15,13.5,237.5,44.88,34.73
2016,8,3,18,0,600.0,50.0,1.1,13.0,186.0,39.99,30.32
2016,8,3,18,15,516.0,42.5,1.05,12.5,138.0,34.38,25.06
2016,8,3,18,30,432.0,35.0,1.0,12.0,90.0,28.74,19.53
2016,8,3,18,45,287.5,23.5,0.95,11.5,53.0,19.37,9.09
2016,8,3,19,0,143.0,12.0,0.9,11.0,16.0,10.24,0.0
2016,8,3,19,15,71.5,6.0,0.9,10.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,15,72.5,6.5,1.1,9.0,8.5,0.0,0.0
2016,8,4,5,30,145.0,13.0,1.1,9.0,17.0,57.9,0.0
2016,8,4,5,45,289.5,24.0,1.15,9.5,54.0,158.74,109.17
2016,8,4,6,0,434.0,35.0,1.2,10.0,91.0,254.11,202.01
2016,8,4,6,15,516.0,42.5,1.15,10.5,139.0,328.47,268.53
2016,8,4,6,30,598.0,50.0,1.1,11.0,187.0,410.94,338.83
2016,8,4,6,45,412.0,86.5,1.1,11.5,192.0,367.56,304.84
2016,8,4,7,0,226.0,123.0,1.1,12.0,197.0,295.15,244.97
2016,8,4,7,15,502.5,95.5,1.05,12.0,297.5,488.01,402.34
2016,8,4,7,30,779.0,68.0,1.0,12.0,398.0,679.94,545.95
2016,8,4,7,45,805.0,71.0,0.95,12.5,450.5,735.47,580.14
2016,8,4,8,0,831.0,74.0,0.9,13.0,503.0,782.38,608.71
2016,8,4,8,15,849.5,76.5,0.9,13.5,552.5,828.47,636.74
2016,8,4,8,30,868.0,79.0,0.9,14.0,602.0,872.6,662.84
2016,8,4,8,45,880.0,82.0,0.9,14.5,647.5,909.11,683.39
2016,8,4,9,0,892.0,85.0,0.9,15.0,693.0,942.71,701.84
2016,8,4,9,15,903.0,87.0,0.9,15.0,734.0,971.05,718.04
2016,8,4,9,30,914.0,89.0,0.9,15.0,775.0,996.02,732.09
2016,8,4,9,45,918.0,92.5,0.95,15.5,809.5,1012.22,740.31
2016,8,4,10,0,922.0,96.0,1.0,16.0,844.0,1024.52,746.25
2016,8,4,10,15,928.0,97.5,1.05,16.0,873.5,1032.66,751.12
2016,8,4,10,30,934.0,99.0,1.1,16.0,903.0,1036.82,753.68
2016,8,4,10,45,932.5,103.5,1.15,16.5,923.5,1032.66,749.76
2016,8,4,11,0,931.0,108.0,1.2,17.0,944.0,1024.42,743.5
2016,8,4,11,15,933.5,108.5,1.2,17.0,959.5,1012.08,735.27
2016,8,4,11,30,936.0,109.0,1.2,17.0,975.0,995.85,724.72
2016,8,4,11,45,933.0,112.0,1.3,17.0,981.0,973.12,711.83
2016,8,4,12,0,930.0,115.0,1.4,17.0,987.0,946.83,696.54
2016,8,4,12,15,930.0,115.0,1.45,16.5,986.5,917.06,679.36
2016,8,4,12,30,930.0,115.0,1.5,16.0,986.0,884.0,659.8
2016,8,4,12,45,923.5,117.5,1.55,16.0,976.5,844.8,634.65
2016,8,4,13,0,917.0,120.0,1.6,16.0,967.0,803.03,607.49
2016,8,4,13,15,913.5,119.5,1.6,15.5,951.5,758.54,577.54
2016,8,4,13,30,910.0,119.0,1.6,15.0,936.0,711.71,544.28
2016,8,4,13,45,906.5,117.0,1.6,15.0,913.5,661.52,506.62
2016,8,4,14,0,903.0,115.0,1.6,15.0,891.0,609.41,466.4
2016,8,4,14,15,896.0,113.5,1.55,15.0,861.0,554.18,422.29
2016,8,4,14,30,889.0,112.0,1.5,15.0,831.0,497.82,375.92
2016,8,4,14,45,888.5,105.5,1.5,15.0,797.5,439.36,326.61
2016,8,4,15,0,888.0,99.0,1.5,15.0,764.0,379.58,274.7
2016,8,4,15,15,876.5,97.0,1.5,14.5,722.5,318.98,221.82
2016,8,4,15,30,865.0,95.0,1.5,14.0,681.0,258.72,169.43
2016,8,4,15,45,859.5,88.5,1.5,14.0,637.0,196.82,118.18
2016,8,4,16,0,854.0,82.0,1.5,14.0,593.0,135.13,75.47
2016,8,4,16,15,835.0,79.5,1.5,13.5,543.5,76.24,61.42
2016,8,4,16,30,816.0,77.0,1.5,13.0,494.0,61.54,48.95
2016,8,4,16,45,796.5,71.5,1.5,13.0,443.0,58.23,46.24
2016,8,4,17,0,777.0,66.0,1.5,13.0,392.0,54.73,43.32
2016,8,4,17,15,741.5,62.0,1.5,12.5,339.0,52.05,41.17
2016,8,4,17,30,706.0,58.0,1.5,12.0,286.0,49.32,38.91
2016,8,4,17,45,656.5,52.5,1.5,11.5,234.5,45.19,35.3
2016,8,4,18,0,607.0,47.0,1.5,11.0,183.0,41.02,31.48
2016,8,4,18,15,524.0,39.5,1.45,10.5,135.0,32.0,23.12
2016,8,4,18,30,441.0,32.0,1.4,10.0,87.0,26.26,17.46
2016,8,4,18,45,295.0,21.5,1.4,10.0,51.0,17.68,7.4
2016,8,4,19,0,149.0,11.0,1.4,10.0,15.0,9.39,0.0
2016,8,4,19,15,74.5,5.5,1.35,9.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,15,64.0,6.0,1.05,10.0,8.0,0.0,0.0
2016,8,5,5,30,128.0,12.0,1.1,10.0,16.0,51.68,0.0
2016,8,5,5,45,271.5,24.0,1.2,10.5,52.0,151.48,101.36
2016,8,5,6,0,415.0,36.0,1.3,11.0,88.0,247.43,195.88
2016,8,5,6,15,500.5,44.0,1.25,11.0,136.5,323.3,264.04
2016,8,5,6,30,586.0,52.0,1.2,11.0,185.0,407.65,336.55
2016,8,5,6,45,306.0,85.0,1.2,11.5,155.5,302.61,251.99
2016,8,5,7,0,26.0,118.0,1.2,12.0,126.0,134.42,109.39
2016,8,5,7,15,106.5,145.5,1.15,12.0,189.0,233.4,193.67
2016,8,5,7,30,187.0,173.0,1.1,12.0,252.0,327.14,270.18
2016,8,5,7,45,164.0,198.0,1.05,12.5,274.0,342.6,279.73
2016,8,5,8,0,141.0,223.0,1.0,13.0,296.0,355.46,287.38
2016,8,5,8,15,503.0,153.5,0.95,13.5,449.5,625.37,497.82
2016,8,5,8,30,865.0,84.0,0.9,14.0,603.0,877.19,669.0
2016,8,5,8,45,881.0,85.5,0.9,14.5,649.5,915.46,687.62
2016,8,5,9,0,897.0,87.0,0.9,15.0,696.0,951.05,707.27
2016,8,5,9,15,908.5,89.0,0.9,15.0,738.0,979.95,723.73
2016,8,5,9,30,920.0,91.0,0.9,15.0,780.0,1005.46,738.07
2016,8,5,9,45,918.5,98.0,0.9,15.5,814.0,1020.15,744.21
2016,8,5,10,0,917.0,105.0,0.9,16.0,848.0,1030.66,747.96
2016,8,5,10,15,924.0,106.0,0.9,16.5,877.5,1039.07,750.56
2016,8,5,10,30,931.0,107.0,0.9,17.0,907.0,1043.53,750.84
2016,8,5,10,45,936.5,107.5,0.95,17.5,930.0,1041.96,748.66
2016,8,5,11,0,942.0,108.0,1.0,18.0,953.0,1036.35,744.17
2016,8,5,11,15,945.0,108.5,1.0,18.0,968.5,1024.29,736.2
2016,8,5,11,30,948.0,109.0,1.0,18.0,984.0,1008.28,725.96
2016,8,5,11,45,949.5,109.5,1.05,18.5,992.0,987.0,712.14
2016,8,5,12,0,951.0,110.0,1.1,19.0,1000.0,961.98,696.03
2016,8,5,12,15,951.0,110.0,1.1,19.0,999.5,931.61,676.95
2016,8,5,12,30,951.0,110.0,1.1,19.0,999.0,897.86,655.67
2016,8,5,12,45,949.5,109.5,1.15,19.0,991.0,859.26,631.86
2016,8,5,13,0,948.0,109.0,1.2,19.0,983.0,817.7,605.82
2016,8,5,13,15,944.5,108.5,1.2,19.0,967.0,771.94,575.24
2016,8,5,13,30,941.0,108.0,1.2,19.0,951.0,723.74,540.99
2016,8,5,13,45,934.5,107.5,1.25,19.0,927.0,671.45,503.36
2016,8,5,14,0,928.0,107.0,1.3,19.0,903.0,617.43,463.17
2016,8,5,14,15,921.0,105.5,1.3,18.5,872.5,560.86,420.12
2016,8,5,14,30,914.0,104.0,1.3,18.0,842.0,503.11,374.46
2016,8,5,14,45,903.0,103.0,1.3,18.0,805.0,443.22,324.85
2016,8,5,15,0,892.0,102.0,1.3,18.0,768.0,383.08,273.58
2016,8,5,15,15,879.5,100.0,1.3,17.5,725.5,321.8,221.0
2016,8,5,15,30,867.0,98.0,1.3,17.0,683.0,261.0,168.97
2016,8,5,15,45,848.0,96.0,1.35,17.0,635.5,192.89,114.12
2016,8,5,16,0,829.0,94.0,1.4,17.0,588.0,132.99,73.84
2016,8,5,16,15,807.0,91.0,1.4,16.5,537.5,74.48,59.17
2016,8,5,16,30,785.0,88.0,1.4,16.0,487.0,69.0,54.85
2016,8,5,16,45,750.5,85.0,1.4,15.5,433.5,67.67,54.02
2016,8,5,17,0,716.0,82.0,1.4,15.0,380.0,60.77,48.28
2016,8,5,17,15,675.0,76.5,1.4,14.5,327.0,57.67,45.81
2016,8,5,17,30,634.0,71.0,1.4,14.0,274.0,54.48,43.19
2016,8,5,17,45,568.5,65.0,1.4,13.5,221.5,50.65,39.87
2016,8,5,18,0,503.0,59.0,1.4,13.0,169.0,46.85,36.4
2016,8,5,18,15,412.5,48.5,1.35,12.5,123.0,39.09,29.17
2016,8,5,18,30,322.0,38.0,1.3,12.0,77.0,31.17,21.5
2016,8,5,18,45,187.0,24.0,1.3,11.5,44.0,18.7,7.42
2016,8,5,19,0,52.0,10.0,1.3,11.0,11.0,8.54,0.0
2016,8,5,19,15,26.0,5.0,1.25,10.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,15,37.0,6.0,0.95,9.0,6.5,0.0,0.0
2016,8,6,5,30,74.0,12.0,1.0,9.0,13.0,34.27,0.0
2016,8,6,5,45,212.5,25.5,1.05,9.5,47.5,129.76,84.42
2016,8,6,6,0,351.0,39.0,1.1,10.0,82.0,222.63,176.62
2016,8,6,6,15,439.5,48.0,1.1,10.0,129.0,298.11,244.39
2016,8,6,6,30,528.0,57.0,1.1,10.0,176.0,382.33,317.12
2016,8,6,6,45,586.5,64.0,1.1,10.5,227.5,454.23,376.63
2016,8,6,7,0,645.0,71.0,1.1,11.0,279.0,530.42,436.76
2016,8,6,7,15,684.5,76.0,1.05,11.5,332.0,594.58,484.58
2016,8,6,7,30,724.0,81.0,1.0,12.0,385.0,656.61,527.65
2016,8,6,7,45,755.5,84.0,1.0,12.5,437.5,714.63,566.28
2016,8,6,8,0,787.0,87.0,1.0,13.0,490.0,772.31,603.51
2016,8,6,8,15,808.0,90.5,1.0,13.0,540.0,820.86,634.53
2016,8,6,8,30,829.0,94.0,1.0,13.0,590.0,867.63,663.87
2016,8,6,8,45,847.5,95.5,1.0,13.5,636.5,907.61,686.95
2016,8,6,9,0,866.0,97.0,1.0,14.0,683.0,934.83,701.31
2016,8,6,9,15,878.0,99.0,1.05,14.5,724.5,963.48,717.61
2016,8,6,9,30,890.0,101.0,1.1,15.0,766.0,988.86,731.71
2016,8,6,9,45,895.5,105.0,1.15,15.5,801.0,1006.57,740.91
2016,8,6,10,0,901.0,109.0,1.2,16.0,836.0,1020.45,747.82
2016,8,6,10,15,908.0,110.0,1.2,16.0,866.0,1028.74,751.79
2016,8,6,10,30,915.0,111.0,1.2,16.0,896.0,1033.12,753.49
2016,8,6,10,45,920.0,112.0,1.25,16.0,918.5,1031.56,752.55
2016,8,6,11,0,925.0,113.0,1.3,16.0,941.0,1026.01,749.27
2016,8,6,11,15,928.5,113.5,1.3,16.0,956.5,1014.53,741.49
2016,8,6,11,30,932.0,114.0,1.3,16.0,972.0,999.14,731.39
2016,8,6,11,45,934.0,114.0,1.35,16.5,980.0,978.05,717.23
2016,8,6,12,0,936.0,114.0,1.4,17.0,988.0,953.28,700.78
2016,8,6,12,15,936.5,114.0,1.4,17.0,988.5,923.64,681.73
2016,8,6,12,30,937.0,114.0,1.4,17.0,989.0,890.64,660.46
2016,8,6,12,45,932.5,116.0,1.45,17.0,980.0,852.21,636.1
2016,8,6,13,0,928.0,118.0,1.5,17.0,971.0,811.02,609.62
2016,8,6,13,15,925.0,117.0,1.5,16.5,955.5,765.83,579.63
2016,8,6,13,30,922.0,116.0,1.5,16.0,940.0,718.23,546.14
2016,8,6,13,45,920.5,113.0,1.5,16.0,918.5,667.71,508.55
2016,8,6,14,0,919.0,110.0,1.5,16.0,897.0,615.05,468.21
2016,8,6,14,15,913.0,109.0,1.5,16.0,867.0,559.73,424.53
2016,8,6,14,30,907.0,108.0,1.5,16.0,837.0,503.12,378.34
2016,8,6,14,45,901.5,104.5,1.5,16.0,802.0,443.74,328.49
2016,8,6,15,0,896.0,101.0,1.5,16.0,767.0,383.55,276.48
2016,8,6,15,15,884.5,98.5,1.5,15.5,725.0,321.86,222.94
2016,8,6,15,30,873.0,96.0,1.5,15.0,683.0,260.54,169.89
2016,8,6,15,45,862.0,92.0,1.55,14.5,637.5,198.84,119.55
2016,8,6,16,0,851.0,88.0,1.6,14.0,592.0,130.15,71.78
2016,8,6,16,15,830.5,85.0,1.6,13.5,542.0,70.26,56.24
2016,8,6,16,30,810.0,82.0,1.6,13.0,492.0,65.13,52.13
2016,8,6,16,45,787.0,77.0,1.65,13.0,440.0,62.26,49.81
2016,8,6,17,0,764.0,72.0,1.7,13.0,388.0,59.24,47.33
2016,8,6,17,15,726.0,67.5,1.7,12.5,334.5,56.33,45.0
2016,8,6,17,30,688.0,63.0,1.7,12.0,281.0,53.37,42.55
2016,8,6,17,45,633.5,57.0,1.75,11.5,228.5,44.96,35.07
2016,8,6,18,0,579.0,51.0,1.8,11.0,176.0,40.85,31.29
2016,8,6,18,15,488.0,42.5,1.75,10.5,128.5,34.44,25.23
2016,8,6,18,30,397.0,34.0,1.7,10.0,81.0,27.99,18.82
2016,8,6,18,45,240.0,22.0,1.65,10.0,46.0,18.16,6.27
2016,8,6,19,0,83.0,10.0,1.6,10.0,11.0,8.54,0.0
2016,8,6,19,15,41.5,5.0,1.55,9.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,63.0,5.5,1.35,9.0,7.0,0.0,0.0
2016,8,7,5,30,126.0,11.0,1.4,9.0,14.0,50.42,0.0
2016,8,7,5,45,281.5,22.0,1.5,9.5,50.5,152.54,96.26
2016,8,7,6,0,437.0,33.0,1.6,10.0,87.0,255.17,202.33
2016,8,7,6,15,524.0,40.5,1.6,10.0,135.5,332.37,272.75
2016,8,7,6,30,611.0,48.0,1.6,10.0,184.0,414.83,344.93
2016,8,7,6,45,668.0,53.0,1.65,10.5,237.5,487.99,406.26
2016,8,7,7,0,725.0,58.0,1.7,11.0,291.0,564.95,467.76
2016,8,7,7,15,761.5,62.0,1.65,11.5,345.0,629.6,515.84
2016,8,7,7,30,798.0,66.0,1.6,12.0,399.0,695.13,561.37
2016,8,7,7,45,826.5,68.0,1.6,12.5,452.5,752.29,599.53
2016,8,7,8,0,855.0,70.0,1.6,13.0,506.0,800.96,630.59
2016,8,7,8,15,873.5,72.5,1.5,13.5,556.5,848.02,658.66
2016,8,7,8,30,892.0,75.0,1.4,14.0,607.0,893.03,684.44
2016,8,7,8,45,908.0,76.0,1.35,14.5,654.0,931.58,705.86
2016,8,7,9,0,924.0,77.0,1.3,15.0,701.0,967.35,725.07
2016,8,7,9,15,934.5,79.0,1.3,15.0,743.0,995.97,741.56
2016,8,7,9,30,945.0,81.0,1.3,15.0,785.0,1021.06,755.81
2016,8,7,9,45,948.0,85.0,1.3,15.5,820.5,1037.32,763.03
2016,8,7,10,0,951.0,89.0,1.3,16.0,856.0,1049.5,767.84
2016,8,7,10,15,957.0,90.0,1.3,16.0,886.0,1057.23,771.42
2016,8,7,10,30,963.0,91.0,1.3,16.0,916.0,1060.87,772.62
2016,8,7,10,45,969.0,91.0,1.3,16.5,939.5,1059.3,769.29
2016,8,7,11,0,975.0,91.0,1.3,17.0,963.0,1053.56,763.57
2016,8,7,11,15,978.0,91.5,1.3,17.0,978.5,1041.26,755.34
2016,8,7,11,30,981.0,92.0,1.3,17.0,994.0,1024.88,744.73
2016,8,7,11,45,983.5,91.5,1.35,17.5,1002.0,1003.02,730.25
2016,8,7,12,0,986.0,91.0,1.4,18.0,1010.0,977.27,713.36
2016,8,7,12,15,986.0,91.0,1.4,18.0,1010.0,946.05,693.5
2016,8,7,12,30,986.0,91.0,1.4,18.0,1010.0,911.31,671.34
2016,8,7,12,45,983.5,92.0,1.45,18.0,1001.5,872.12,646.78
2016,8,7,13,0,981.0,93.0,1.5,18.0,993.0,829.87,619.88
2016,8,7,13,15,978.5,92.0,1.5,18.0,977.5,782.99,588.8
2016,8,7,13,30,976.0,91.0,1.5,18.0,962.0,733.49,553.22
2016,8,7,13,45,974.5,89.0,1.55,18.0,939.5,681.33,515.15
2016,8,7,14,0,973.0,87.0,1.6,18.0,917.0,626.86,474.04
2016,8,7,14,15,967.0,85.5,1.6,17.5,886.5,568.43,429.01
2016,8,7,14,30,961.0,84.0,1.6,17.0,856.0,508.62,381.13
2016,8,7,14,45,955.0,82.0,1.65,17.0,819.5,447.28,329.72
2016,8,7,15,0,949.0,80.0,1.7,17.0,783.0,385.08,275.93
2016,8,7,15,15,938.5,78.5,1.7,16.5,740.5,321.42,220.38
2016,8,7,15,30,928.0,77.0,1.7,16.0,698.0,257.93,165.22
2016,8,7,15,45,914.5,74.5,1.7,16.0,651.0,193.71,112.6
2016,8,7,16,0,901.0,72.0,1.7,16.0,604.0,130.59,70.01
2016,8,7,16,15,882.0,70.0,1.65,15.5,553.0,69.03,54.74
2016,8,7,16,30,863.0,68.0,1.6,15.0,502.0,64.01,50.75
2016,8,7,16,45,837.0,65.0,1.6,15.0,448.5,61.33,48.61
2016,8,7,17,0,811.0,62.0,1.6,15.0,395.0,52.27,40.81
2016,8,7,17,15,774.5,58.0,1.55,14.5,340.5,49.41,38.52
2016,8,7,17,30,738.0,54.0,1.5,14.0,286.0,46.51,36.1
2016,8,7,17,45,681.5,49.5,1.5,13.5,232.5,43.02,33.05
2016,8,7,18,0,625.0,45.0,1.5,13.0,179.0,39.56,29.86
2016,8,7,18,15,535.0,37.5,1.4,12.5,130.0,33.27,23.95
2016,8,7,18,30,445.0,30.0,1.3,12.0,81.0,26.97,17.69
2016,8,7,18,45,222.5,15.0,1.25,11.5,40.5,12.08,1.5
2016,8,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,5,15,67.0,5.0,0.9,9.5,6.5,0.0,0.0
2016,8,8,5,30,134.0,10.0,0.9,10.0,13.0,52.32,0.0
2016,8,8,5,45,291.0,20.0,0.95,10.5,48.5,153.68,92.31
2016,8,8,6,0,448.0,30.0,1.0,11.0,84.0,252.92,198.74
2016,8,8,6,15,533.0,37.0,0.95,11.5,132.0,329.93,267.83
2016,8,8,6,30,618.0,44.0,0.9,12.0,180.0,415.11,340.13
2016,8,8,6,45,668.5,49.5,0.85,12.5,232.0,485.12,397.07
2016,8,8,7,0,719.0,55.0,0.8,13.0,284.0,558.43,453.45
2016,8,8,7,15,755.0,58.5,0.75,13.0,337.5,621.81,499.6
2016,8,8,7,30,791.0,62.0,0.7,13.0,391.0,686.07,543.48
2016,8,8,7,45,816.0,65.0,0.7,13.5,443.5,734.14,573.93
2016,8,8,8,0,841.0,68.0,0.7,14.0,496.0,788.19,607.84
2016,8,8,8,15,860.0,70.5,0.7,14.5,546.0,835.26,635.98
2016,8,8,8,30,879.0,73.0,0.7,15.0,596.0,880.36,662.25
2016,8,8,8,45,893.0,75.0,0.75,15.5,642.0,917.97,684.1
2016,8,8,9,0,907.0,77.0,0.8,16.0,688.0,952.73,703.99
2016,8,8,9,15,918.0,79.0,0.85,16.0,730.0,981.51,721.26
2016,8,8,9,30,929.0,81.0,0.9,16.0,772.0,1006.84,736.43
2016,8,8,9,45,932.5,85.0,0.95,16.5,807.0,1023.41,744.77
2016,8,8,10,0,936.0,89.0,1.0,17.0,842.0,1035.96,750.79
2016,8,8,10,15,942.5,90.0,1.05,17.0,872.0,1044.12,755.64
2016,8,8,10,30,949.0,91.0,1.1,17.0,902.0,1048.25,758.15
2016,8,8,10,45,954.5,91.5,1.15,17.5,925.0,1046.75,755.9
2016,8,8,11,0,960.0,92.0,1.2,18.0,948.0,1041.13,751.28
2016,8,8,11,15,963.0,92.5,1.2,18.0,963.5,1028.98,743.18
2016,8,8,11,30,966.0,93.0,1.2,18.0,979.0,1012.79,732.74
2016,8,8,11,45,967.5,93.0,1.3,18.5,987.0,990.75,719.09
2016,8,8,12,0,969.0,93.0,1.4,19.0,995.0,964.91,702.97
2016,8,8,12,15,969.5,93.0,1.45,18.5,995.0,934.51,685.66
2016,8,8,12,30,970.0,93.0,1.5,18.0,995.0,900.62,665.88
2016,8,8,12,45,969.0,93.0,1.55,18.0,987.0,862.18,641.59
2016,8,8,13,0,968.0,93.0,1.6,18.0,979.0,820.65,614.94
2016,8,8,13,15,965.5,92.5,1.65,18.0,963.5,774.68,584.73
2016,8,8,13,30,963.0,92.0,1.7,18.0,948.0,726.1,549.96
2016,8,8,13,45,959.5,90.5,1.75,18.0,925.5,673.66,511.35
2016,8,8,14,0,956.0,89.0,1.8,18.0,903.0,619.14,469.91
2016,8,8,14,15,950.0,88.0,1.8,17.5,872.5,561.91,425.5
2016,8,8,14,30,944.0,87.0,1.8,17.0,842.0,503.32,378.29
2016,8,8,14,45,937.0,85.0,1.85,17.0,806.0,442.43,327.05
2016,8,8,15,0,930.0,83.0,1.9,17.0,770.0,380.83,273.61
2016,8,8,15,15,919.0,81.5,1.9,16.5,727.5,318.04,218.7
2016,8,8,15,30,908.0,80.0,1.9,16.0,685.0,255.51,164.29
2016,8,8,15,45,894.5,77.0,1.9,16.0,638.5,192.05,112.26
2016,8,8,16,0,881.0,74.0,1.9,16.0,592.0,129.7,70.22
2016,8,8,16,15,861.5,71.5,1.85,15.5,541.5,68.94,54.68
2016,8,8,16,30,842.0,69.0,1.8,15.0,491.0,64.37,51.08
2016,8,8,16,45,818.0,65.5,1.8,15.0,438.5,61.41,48.69
2016,8,8,17,0,794.0,62.0,1.8,15.0,386.0,52.11,40.68
2016,8,8,17,15,757.0,58.0,1.75,14.5,332.0,49.27,38.39
2016,8,8,17,30,720.0,54.0,1.7,14.0,278.0,46.39,35.99
2016,8,8,17,45,668.0,48.5,1.7,13.5,225.5,42.12,32.23
2016,8,8,18,0,616.0,43.0,1.7,13.0,173.0,37.8,28.27
2016,8,8,18,15,525.5,36.0,1.65,12.5,125.0,31.92,22.71
2016,8,8,18,30,435.0,29.0,1.6,12.0,77.0,26.06,16.8
2016,8,8,18,45,217.5,14.5,1.55,11.5,38.5,11.68,0.32
2016,8,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,9,5,45,223.5,15.0,1.25,10.5,41.0,120.57,67.79
2016,8,9,6,0,447.0,30.0,1.3,11.0,82.0,253.0,198.91
2016,8,9,6,15,533.5,37.0,1.25,11.0,130.0,330.91,269.72
2016,8,9,6,30,620.0,44.0,1.2,11.0,178.0,417.11,344.18
2016,8,9,6,45,668.5,49.5,1.2,11.5,230.0,486.12,401.4
2016,8,9,7,0,717.0,55.0,1.2,12.0,282.0,558.21,458.14
2016,8,9,7,15,753.5,59.0,1.15,12.5,335.5,622.55,505.05
2016,8,9,7,30,790.0,63.0,1.1,13.0,389.0,687.84,549.57
2016,8,9,7,45,815.0,66.0,1.05,13.5,441.5,735.86,579.92
2016,8,9,8,0,840.0,69.0,1.0,14.0,494.0,789.9,613.63
2016,8,9,8,15,859.0,71.5,0.95,14.0,544.0,836.95,642.55
2016,8,9,8,30,878.0,74.0,0.9,14.0,594.0,882.04,669.54
2016,8,9,8,45,893.5,75.5,0.85,14.5,640.5,920.39,690.24
2016,8,9,9,0,909.0,77.0,0.8,15.0,687.0,955.98,708.77
2016,8,9,9,15,920.0,78.5,0.8,15.5,729.0,984.21,723.32
2016,8,9,9,30,931.0,80.0,0.8,16.0,771.0,1008.99,735.69
2016,8,9,9,45,939.5,81.0,0.8,16.5,807.0,1027.09,743.87
2016,8,9,10,0,948.0,82.0,0.8,17.0,843.0,1041.35,749.8
2016,8,9,10,15,954.5,83.0,0.8,17.5,873.0,1049.63,752.18
2016,8,9,10,30,961.0,84.0,0.8,18.0,903.0,1053.84,752.25
2016,8,9,10,45,963.5,85.5,0.85,18.5,925.0,1050.46,749.01
2016,8,9,11,0,966.0,87.0,0.9,19.0,947.0,1042.94,743.46
2016,8,9,11,15,969.0,87.5,0.9,19.0,962.5,1030.74,735.5
2016,8,9,11,30,972.0,88.0,0.9,19.0,978.0,1014.47,725.2
2016,8,9,11,45,968.0,92.0,0.95,19.5,984.0,991.2,710.33
2016,8,9,12,0,964.0,96.0,1.0,20.0,990.0,964.21,693.2
2016,8,9,12,15,964.0,96.0,1.05,20.0,990.0,933.4,674.9
2016,8,9,12,30,964.0,96.0,1.1,20.0,990.0,899.15,654.24
2016,8,9,12,45,949.5,103.5,1.15,20.0,978.0,856.79,628.09
2016,8,9,13,0,935.0,111.0,1.2,20.0,966.0,812.13,600.1
2016,8,9,13,15,931.5,110.5,1.2,20.0,950.0,766.52,569.7
2016,8,9,13,30,928.0,110.0,1.2,20.0,934.0,718.5,535.67
2016,8,9,13,45,923.5,109.0,1.2,20.0,910.5,667.23,498.41
2016,8,9,14,0,919.0,108.0,1.2,20.0,887.0,614.08,458.61
2016,8,9,14,15,912.0,106.5,1.2,20.0,857.0,557.57,415.06
2016,8,9,14,30,905.0,105.0,1.2,20.0,827.0,499.9,369.1
2016,8,9,14,45,897.5,102.0,1.2,20.0,791.0,439.96,319.85
2016,8,9,15,0,890.0,99.0,1.2,20.0,755.0,379.44,268.63
2016,8,9,15,15,877.5,97.0,1.15,19.5,712.5,317.95,216.16
2016,8,9,15,30,865.0,95.0,1.1,19.0,670.0,256.94,164.37
2016,8,9,15,45,853.5,90.5,1.1,19.0,624.0,195.07,114.72
2016,8,9,16,0,842.0,86.0,1.1,19.0,578.0,126.34,68.04
2016,8,9,16,15,821.0,83.0,1.1,18.5,528.0,66.82,52.19
2016,8,9,16,30,800.0,80.0,1.1,18.0,478.0,63.76,49.94
2016,8,9,16,45,775.5,75.0,1.1,17.5,426.0,60.82,47.7
2016,8,9,17,0,751.0,70.0,1.1,17.0,374.0,57.75,45.29
2016,8,9,17,15,711.5,65.5,1.05,16.5,320.5,54.78,42.94
2016,8,9,17,30,672.0,61.0,1.0,16.0,267.0,51.78,40.47
2016,8,9,17,45,612.5,55.0,0.95,15.5,215.0,43.44,33.14
2016,8,9,18,0,553.0,49.0,0.9,15.0,163.0,39.29,29.34
2016,8,9,18,15,458.0,40.0,0.85,14.5,116.5,32.43,22.94
2016,8,9,18,30,363.0,31.0,0.8,14.0,70.0,25.51,16.08
2016,8,9,18,45,181.5,15.5,0.75,13.5,35.0,12.53,0.0
2016,8,9,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,45,161.0,17.5,0.85,10.5,36.0,99.85,51.49
2016,8,10,6,0,322.0,35.0,0.9,11.0,72.0,208.05,163.04
2016,8,10,6,15,412.5,45.5,0.85,11.5,118.0,284.62,231.33
2016,8,10,6,30,503.0,56.0,0.8,12.0,164.0,370.62,304.32
2016,8,10,6,45,560.5,63.5,0.75,12.5,214.5,441.61,362.27
2016,8,10,7,0,618.0,71.0,0.7,13.0,265.0,516.86,420.57
2016,8,10,7,15,660.0,76.5,0.65,13.0,318.0,582.45,469.5
2016,8,10,7,30,702.0,82.0,0.6,13.0,371.0,649.73,516.55
2016,8,10,7,45,732.0,87.0,0.6,13.5,423.0,704.32,552.03
2016,8,10,8,0,762.0,92.0,0.6,14.0,475.0,762.5,589.06
2016,8,10,8,15,784.5,95.5,0.6,14.5,525.5,811.71,618.82
2016,8,10,8,30,807.0,99.0,0.6,15.0,576.0,859.26,646.87
2016,8,10,8,45,824.5,102.0,0.65,15.5,622.5,899.64,670.62
2016,8,10,9,0,842.0,105.0,0.7,16.0,669.0,937.45,692.52
2016,8,10,9,15,855.0,107.5,0.7,16.5,711.0,956.28,701.04
2016,8,10,9,30,868.0,110.0,0.7,17.0,753.0,982.71,714.69
2016,8,10,9,45,891.0,105.5,0.75,17.5,793.0,1008.0,728.53
2016,8,10,10,0,914.0,101.0,0.8,18.0,833.0,1029.96,740.31
2016,8,10,10,15,921.0,102.0,0.8,18.0,863.0,1038.3,744.02
2016,8,10,10,30,928.0,103.0,0.8,18.0,893.0,1042.67,745.63
2016,8,10,10,45,934.0,103.5,0.85,18.5,916.0,1041.49,743.74
2016,8,10,11,0,940.0,104.0,0.9,19.0,939.0,1036.25,739.54
2016,8,10,11,15,943.0,105.0,0.95,19.0,955.0,1024.54,732.89
2016,8,10,11,30,946.0,106.0,1.0,19.0,971.0,1008.84,723.9
2016,8,10,11,45,948.5,106.0,1.1,19.5,979.0,987.79,711.2
2016,8,10,12,0,951.0,106.0,1.2,20.0,987.0,962.96,696.04
2016,8,10,12,15,951.0,106.0,1.2,20.0,986.5,932.28,676.75
2016,8,10,12,30,951.0,106.0,1.2,20.0,986.0,898.2,655.25
2016,8,10,12,45,949.5,105.5,1.3,20.0,978.0,859.22,631.82
2016,8,10,13,0,948.0,105.0,1.4,20.0,970.0,817.26,605.99
2016,8,10,13,15,945.0,104.5,1.4,20.0,954.0,771.42,575.45
2016,8,10,13,30,942.0,104.0,1.4,20.0,938.0,723.09,540.98
2016,8,10,13,45,937.5,102.5,1.45,20.0,914.5,670.7,503.11
2016,8,10,14,0,933.0,101.0,1.5,20.0,891.0,616.39,462.54
2016,8,10,14,15,926.0,100.0,1.5,19.5,860.5,559.52,419.11
2016,8,10,14,30,919.0,99.0,1.5,19.0,830.0,501.44,373.04
2016,8,10,14,45,910.5,96.5,1.5,19.0,793.0,440.65,322.55
2016,8,10,15,0,902.0,94.0,1.5,19.0,756.0,379.37,270.17
2016,8,10,15,15,890.0,92.0,1.45,18.5,713.5,317.27,216.65
2016,8,10,15,30,878.0,90.0,1.4,18.0,671.0,255.58,163.8
2016,8,10,15,45,863.0,87.0,1.4,18.0,624.5,193.42,113.7
2016,8,10,16,0,848.0,84.0,1.4,18.0,578.0,132.57,73.46
2016,8,10,16,15,827.0,81.0,1.3,17.5,527.5,64.84,50.71
2016,8,10,16,30,806.0,78.0,1.2,17.0,477.0,62.48,49.06
2016,8,10,16,45,778.5,74.0,1.2,16.5,424.0,60.19,47.35
2016,8,10,17,0,751.0,70.0,1.2,16.0,371.0,57.81,45.55
2016,8,10,17,15,710.5,65.0,1.1,15.5,317.5,54.44,42.82
2016,8,10,17,30,670.0,60.0,1.0,15.0,264.0,51.0,39.95
2016,8,10,17,45,611.5,54.0,0.95,14.5,212.0,42.72,32.63
2016,8,10,18,0,553.0,48.0,0.9,14.0,160.0,38.55,28.8
2016,8,10,18,15,457.0,39.0,0.8,13.5,113.5,31.67,22.34
2016,8,10,18,30,361.0,30.0,0.7,13.0,67.0,24.71,15.35
2016,8,10,18,45,180.5,15.0,0.65,12.5,33.5,12.15,0.0
2016,8,10,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,11,5,45,131.0,18.0,0.7,9.5,32.5,85.3,39.28
2016,8,11,6,0,262.0,36.0,0.7,10.0,65.0,181.09,141.84
2016,8,11,6,15,349.0,48.5,0.65,10.5,109.5,256.37,208.96
2016,8,11,6,30,436.0,61.0,0.6,11.0,154.0,339.37,279.62
2016,8,11,6,45,492.0,71.5,0.6,11.5,203.5,409.69,337.47
2016,8,11,7,0,548.0,82.0,0.6,12.0,253.0,484.32,396.02
2016,8,11,7,15,591.5,90.0,0.6,12.5,305.5,551.06,445.88
2016,8,11,7,30,635.0,98.0,0.6,13.0,358.0,619.75,495.08
2016,8,11,7,45,665.0,104.5,0.6,13.5,409.0,677.45,533.36
2016,8,11,8,0,695.0,111.0,0.6,14.0,460.0,735.03,570.38
2016,8,11,8,15,719.5,116.0,0.6,14.5,509.5,785.55,601.46
2016,8,11,8,30,744.0,121.0,0.6,15.0,559.0,834.76,630.96
2016,8,11,8,45,762.0,126.0,0.65,15.5,605.0,876.3,655.72
2016,8,11,9,0,780.0,131.0,0.7,16.0,651.0,909.51,674.82
2016,8,11,9,15,794.5,134.5,0.7,16.5,693.0,940.94,691.72
2016,8,11,9,30,809.0,138.0,0.7,17.0,735.0,969.3,706.51
2016,8,11,9,45,848.0,126.5,0.75,17.5,779.5,1002.19,725.19
2016,8,11,10,0,887.0,115.0,0.8,18.0,824.0,1019.5,733.97
2016,8,11,10,15,894.5,116.5,0.85,18.5,854.0,1028.54,737.93
2016,8,11,10,30,902.0,118.0,0.9,19.0,884.0,1033.69,739.72
2016,8,11,10,45,907.5,119.5,0.95,19.5,907.0,1032.88,737.99
2016,8,11,11,0,913.0,121.0,1.0,20.0,930.0,1028.09,734.0
2016,8,11,11,15,916.5,121.5,1.05,20.0,945.5,1016.37,727.25
2016,8,11,11,30,920.0,122.0,1.1,20.0,961.0,1000.77,718.23
2016,8,11,11,45,921.0,123.0,1.15,20.0,969.0,979.49,705.7
2016,8,11,12,0,922.0,124.0,1.2,20.0,977.0,954.58,690.88
2016,8,11,12,15,922.0,124.0,1.2,20.0,976.5,924.37,671.84
2016,8,11,12,30,922.0,124.0,1.2,20.0,976.0,890.86,650.67
2016,8,11,12,45,923.5,122.0,1.25,20.5,969.0,853.67,626.47
2016,8,11,13,0,925.0,120.0,1.3,21.0,962.0,813.4,600.06
2016,8,11,13,15,921.5,119.0,1.3,21.0,945.5,767.46,569.2
2016,8,11,13,30,918.0,118.0,1.3,21.0,929.0,719.16,535.03
2016,8,11,13,45,913.5,116.5,1.35,21.0,906.0,667.66,498.09
2016,8,11,14,0,909.0,115.0,1.4,21.0,883.0,614.31,458.52
2016,8,11,14,15,901.5,113.5,1.4,20.5,852.0,557.78,415.7
2016,8,11,14,30,894.0,112.0,1.4,20.0,821.0,500.17,370.39
2016,8,11,14,45,884.5,109.5,1.4,20.0,784.5,440.16,320.95
2016,8,11,15,0,875.0,107.0,1.4,20.0,748.0,379.81,269.78
2016,8,11,15,15,862.0,105.0,1.35,19.5,705.0,318.77,217.63
2016,8,11,15,30,849.0,103.0,1.3,19.0,662.0,252.41,161.71
2016,8,11,15,45,833.0,99.5,1.3,19.0,615.5,190.5,112.21
2016,8,11,16,0,817.0,96.0,1.3,19.0,569.0,130.21,72.5
2016,8,11,16,15,794.0,92.0,1.25,18.5,518.0,71.3,56.05
2016,8,11,16,30,771.0,88.0,1.2,18.0,467.0,69.34,54.78
2016,8,11,16,45,741.5,83.0,1.15,17.5,414.5,66.58,52.72
2016,8,11,17,0,712.0,78.0,1.1,17.0,362.0,58.4,45.88
2016,8,11,17,15,669.5,72.5,1.05,16.5,309.0,55.18,43.3
2016,8,11,17,30,627.0,67.0,1.0,16.0,256.0,51.88,40.56
2016,8,11,17,45,564.5,59.5,1.0,15.5,204.5,46.8,36.1
2016,8,11,18,0,502.0,52.0,1.0,15.0,153.0,41.64,31.37
2016,8,11,18,15,405.5,41.5,0.9,14.0,107.5,33.67,23.99
2016,8,11,18,30,309.0,31.0,0.8,13.0,62.0,25.55,15.88
2016,8,11,18,45,154.5,15.5,0.75,12.5,31.0,12.61,0.0
2016,8,11,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
