Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,12,5,45,180.0,16.0,0.65,10.5,35.5,104.78,42.73
2016,8,12,6,0,360.0,32.0,0.6,11.0,71.0,223.25,173.55
2016,8,12,6,15,452.5,41.0,0.55,11.5,117.5,301.25,243.41
2016,8,12,6,30,545.0,50.0,0.5,12.0,164.0,388.89,317.23
2016,8,12,6,45,606.0,56.5,0.5,12.5,216.5,462.9,377.29
2016,8,12,7,0,667.0,63.0,0.5,13.0,269.0,541.52,437.85
2016,8,12,7,15,706.5,67.5,0.5,13.5,322.5,603.19,482.55
2016,8,12,7,30,746.0,72.0,0.5,14.0,376.0,669.65,527.58
2016,8,12,7,45,775.5,75.5,0.5,14.5,428.5,727.74,564.92
2016,8,12,8,0,805.0,79.0,0.5,15.0,481.0,785.34,600.79
2016,8,12,8,15,826.0,82.0,0.5,15.5,531.5,834.07,629.64
2016,8,12,8,30,847.0,85.0,0.5,16.0,582.0,871.68,650.59
2016,8,12,8,45,863.0,87.5,0.55,16.5,628.5,910.74,673.33
2016,8,12,9,0,879.0,90.0,0.6,17.0,675.0,947.13,694.07
2016,8,12,9,15,891.0,92.0,0.65,17.5,717.0,976.12,709.98
2016,8,12,9,30,903.0,94.0,0.7,18.0,759.0,1001.77,723.85
2016,8,12,9,45,906.0,99.0,0.75,18.5,793.5,1018.3,732.09
2016,8,12,10,0,909.0,104.0,0.8,19.0,828.0,1030.85,738.08
2016,8,12,10,15,915.5,105.0,0.85,19.0,857.5,1038.56,742.65
2016,8,12,10,30,922.0,106.0,0.9,19.0,887.0,1042.31,744.97
2016,8,12,10,45,926.5,107.0,0.95,19.5,909.5,1040.05,742.37
2016,8,12,11,0,931.0,108.0,1.0,20.0,932.0,1033.76,737.48
2016,8,12,11,15,934.0,109.0,1.05,20.0,947.0,1021.98,730.73
2016,8,12,11,30,937.0,110.0,1.1,20.0,962.0,1006.24,721.65
2016,8,12,11,45,938.0,110.0,1.15,20.5,969.5,983.79,707.06
2016,8,12,12,0,939.0,110.0,1.2,21.0,977.0,957.66,690.23
2016,8,12,12,15,939.0,110.0,1.2,21.0,976.5,927.1,671.07
2016,8,12,12,30,939.0,110.0,1.2,21.0,976.0,893.18,649.73
2016,8,12,12,45,940.5,108.0,1.3,21.0,968.5,855.45,627.15
2016,8,12,13,0,942.0,106.0,1.4,21.0,961.0,814.57,602.07
2016,8,12,13,15,939.0,105.0,1.4,21.0,945.0,768.35,571.34
2016,8,12,13,30,936.0,104.0,1.4,21.0,929.0,719.65,536.75
2016,8,12,13,45,931.0,103.0,1.4,21.0,905.5,667.46,498.72
2016,8,12,14,0,926.0,102.0,1.4,21.0,882.0,613.4,458.15
2016,8,12,14,15,919.0,101.0,1.4,21.0,851.5,556.68,414.28
2016,8,12,14,30,912.0,100.0,1.4,21.0,821.0,498.77,367.97
2016,8,12,14,45,903.0,98.0,1.4,21.0,784.0,438.36,318.23
2016,8,12,15,0,894.0,96.0,1.4,21.0,747.0,377.52,266.66
2016,8,12,15,15,882.0,94.0,1.35,20.5,705.0,315.68,213.83
2016,8,12,15,30,870.0,92.0,1.3,20.0,663.0,254.26,161.7
2016,8,12,15,45,854.0,89.0,1.3,20.0,616.0,192.24,112.31
2016,8,12,16,0,838.0,86.0,1.3,20.0,569.0,124.03,66.76
2016,8,12,16,15,816.5,83.0,1.25,19.5,518.5,65.27,50.69
2016,8,12,16,30,795.0,80.0,1.2,19.0,468.0,63.92,49.91
2016,8,12,16,45,765.5,76.0,1.15,19.0,415.0,61.67,48.17
2016,8,12,17,0,736.0,72.0,1.1,19.0,362.0,59.35,46.34
2016,8,12,17,15,694.5,67.0,1.05,18.0,308.5,56.05,43.8
2016,8,12,17,30,653.0,62.0,1.0,17.0,255.0,48.36,37.29
2016,8,12,17,45,590.5,55.0,0.95,16.5,203.5,43.5,33.03
2016,8,12,18,0,528.0,48.0,0.9,16.0,152.0,38.56,28.51
2016,8,12,18,15,427.5,38.5,0.8,15.5,106.0,31.29,21.71
2016,8,12,18,30,327.0,29.0,0.7,15.0,60.0,23.92,14.18
2016,8,12,18,45,163.5,14.5,0.65,14.5,30.0,11.81,0.0
2016,8,12,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,13,5,45,172.0,15.5,0.45,11.5,34.0,100.78,33.27
2016,8,13,6,0,344.0,31.0,0.4,12.0,68.0,215.71,166.22
2016,8,13,6,15,437.5,40.5,0.4,12.5,114.0,293.91,236.12
2016,8,13,6,30,531.0,50.0,0.4,13.0,160.0,382.01,310.12
2016,8,13,6,45,592.5,56.0,0.4,13.5,211.5,455.07,369.19
2016,8,13,7,0,654.0,62.0,0.4,14.0,263.0,532.8,428.85
2016,8,13,7,15,694.5,66.5,0.4,14.5,316.0,594.66,473.5
2016,8,13,7,30,735.0,71.0,0.4,15.0,369.0,661.4,518.56
2016,8,13,7,45,765.5,74.5,0.45,15.5,421.5,719.87,556.77
2016,8,13,8,0,796.0,78.0,0.5,16.0,474.0,777.96,593.74
2016,8,13,8,15,817.0,81.0,0.5,16.5,524.0,826.41,622.4
2016,8,13,8,30,838.0,84.0,0.5,17.0,574.0,863.76,643.19
2016,8,13,8,45,855.5,86.0,0.55,18.0,620.5,903.39,665.04
2016,8,13,9,0,873.0,88.0,0.6,19.0,667.0,940.47,684.85
2016,8,13,9,15,885.0,90.0,0.65,19.5,709.0,969.36,700.6
2016,8,13,9,30,897.0,92.0,0.7,20.0,751.0,994.94,714.35
2016,8,13,9,45,910.5,91.5,0.75,20.5,788.0,1015.65,725.12
2016,8,13,10,0,924.0,91.0,0.8,21.0,825.0,1032.74,733.78
2016,8,13,10,15,930.5,92.0,0.85,21.0,855.0,1040.66,738.37
2016,8,13,10,30,937.0,93.0,0.9,21.0,885.0,1044.57,740.77
2016,8,13,10,45,942.0,94.0,0.95,21.5,908.0,1042.9,738.53
2016,8,13,11,0,947.0,95.0,1.0,22.0,931.0,1037.13,733.98
2016,8,13,11,15,950.0,95.5,1.05,22.0,946.0,1024.81,726.94
2016,8,13,11,30,953.0,96.0,1.1,22.0,961.0,1008.47,717.58
2016,8,13,11,45,954.0,96.5,1.2,22.5,968.5,986.34,704.17
2016,8,13,12,0,955.0,97.0,1.3,23.0,976.0,960.44,688.34
2016,8,13,12,15,955.0,97.0,1.35,23.0,976.0,929.54,669.79
2016,8,13,12,30,955.0,97.0,1.4,23.0,976.0,895.22,648.91
2016,8,13,12,45,944.0,102.5,1.45,23.5,964.5,853.82,622.02
2016,8,13,13,0,933.0,108.0,1.5,24.0,953.0,809.95,593.31
2016,8,13,13,15,930.0,107.5,1.5,23.5,937.0,764.42,564.29
2016,8,13,13,30,927.0,107.0,1.5,23.0,921.0,716.44,531.38
2016,8,13,13,45,921.5,106.0,1.55,23.0,897.5,664.23,493.87
2016,8,13,14,0,916.0,105.0,1.6,23.0,874.0,610.23,453.79
2016,8,13,14,15,909.0,103.5,1.6,22.5,843.5,553.51,410.82
2016,8,13,14,30,902.0,102.0,1.6,22.0,813.0,495.64,365.3
2016,8,13,14,45,892.0,100.5,1.6,22.0,776.0,435.67,315.89
2016,8,13,15,0,882.0,99.0,1.6,22.0,739.0,375.4,264.81
2016,8,13,15,15,869.0,96.5,1.6,21.5,696.5,313.51,212.17
2016,8,13,15,30,856.0,94.0,1.6,21.0,654.0,252.21,160.33
2016,8,13,15,45,839.5,91.5,1.6,21.0,607.0,184.35,106.46
2016,8,13,16,0,823.0,89.0,1.6,21.0,560.0,124.26,67.49
2016,8,13,16,15,800.5,85.5,1.55,20.5,509.5,66.86,51.87
2016,8,13,16,30,778.0,82.0,1.5,20.0,459.0,65.22,50.84
2016,8,13,16,45,747.5,78.0,1.5,20.0,406.5,63.03,49.16
2016,8,13,17,0,717.0,74.0,1.5,20.0,354.0,60.79,47.4
2016,8,13,17,15,674.0,68.5,1.4,19.0,301.0,52.44,40.47
2016,8,13,17,30,631.0,63.0,1.3,18.0,248.0,49.02,37.71
2016,8,13,17,45,567.0,56.0,1.2,17.5,197.0,44.21,33.49
2016,8,13,18,0,503.0,49.0,1.1,17.0,146.0,39.34,29.03
2016,8,13,18,15,401.0,39.0,1.0,16.5,101.0,31.7,21.91
2016,8,13,18,30,299.0,29.0,0.9,16.0,56.0,23.96,13.87
2016,8,13,18,45,149.5,14.5,0.8,15.5,28.0,12.38,0.0
2016,8,13,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,5,45,151.5,16.0,0.35,11.5,32.0,93.18,21.9
2016,8,14,6,0,303.0,32.0,0.3,12.0,64.0,198.91,152.57
2016,8,14,6,15,397.5,43.0,0.3,12.0,109.0,277.23,222.95
2016,8,14,6,30,492.0,54.0,0.3,12.0,154.0,365.68,297.83
2016,8,14,6,45,551.5,61.5,0.35,12.5,205.0,437.69,356.63
2016,8,14,7,0,611.0,69.0,0.4,13.0,256.0,514.18,416.21
2016,8,14,7,15,653.5,75.0,0.4,13.5,308.5,580.69,465.02
2016,8,14,7,30,696.0,81.0,0.4,14.0,361.0,648.96,511.81
2016,8,14,7,45,725.5,86.0,0.45,15.0,413.0,706.87,548.96
2016,8,14,8,0,755.0,91.0,0.5,16.0,465.0,760.65,582.18
2016,8,14,8,15,778.0,95.0,0.5,16.5,515.0,810.78,612.28
2016,8,14,8,30,801.0,99.0,0.5,17.0,565.0,859.29,640.59
2016,8,14,8,45,817.5,102.5,0.55,17.5,611.5,899.23,663.76
2016,8,14,9,0,834.0,106.0,0.6,18.0,658.0,936.56,685.1
2016,8,14,9,15,847.0,108.5,0.65,18.5,699.5,966.43,701.56
2016,8,14,9,30,860.0,111.0,0.7,19.0,741.0,981.27,708.63
2016,8,14,9,45,869.0,113.5,0.75,19.5,777.0,1000.16,718.55
2016,8,14,10,0,878.0,116.0,0.8,20.0,813.0,1015.4,726.19
2016,8,14,10,15,885.5,118.0,0.85,20.5,843.0,1024.82,730.38
2016,8,14,10,30,893.0,120.0,0.9,21.0,873.0,1030.36,732.36
2016,8,14,10,45,900.0,120.0,0.95,21.5,896.5,1029.39,730.53
2016,8,14,11,0,907.0,120.0,1.0,22.0,920.0,1024.47,726.47
2016,8,14,11,15,910.5,121.0,1.05,22.0,935.0,1013.17,720.02
2016,8,14,11,30,914.0,122.0,1.1,22.0,950.0,997.98,711.3
2016,8,14,11,45,916.5,122.0,1.15,22.0,958.0,977.07,699.07
2016,8,14,12,0,919.0,122.0,1.2,22.0,966.0,952.49,684.55
2016,8,14,12,15,919.0,122.0,1.2,22.0,965.5,922.15,665.56
2016,8,14,12,30,919.0,122.0,1.2,22.0,965.0,888.52,644.45
2016,8,14,12,45,911.5,125.0,1.25,22.5,955.0,848.37,618.48
2016,8,14,13,0,904.0,128.0,1.3,23.0,945.0,805.7,590.67
2016,8,14,13,15,900.0,127.0,1.3,23.0,928.5,759.91,559.84
2016,8,14,13,30,896.0,126.0,1.3,23.0,912.0,711.85,526.06
2016,8,14,13,45,888.5,126.0,1.35,23.0,887.5,660.38,489.35
2016,8,14,14,0,881.0,126.0,1.4,23.0,863.0,607.38,450.28
2016,8,14,14,15,873.0,124.0,1.4,22.5,832.0,551.27,408.11
2016,8,14,14,30,865.0,122.0,1.4,22.0,801.0,494.19,363.58
2016,8,14,14,45,854.0,120.0,1.4,22.0,764.0,432.77,313.6
2016,8,14,15,0,843.0,118.0,1.4,22.0,727.0,372.63,263.12
2016,8,14,15,15,828.5,115.0,1.4,21.5,684.5,311.02,211.2
2016,8,14,15,30,814.0,112.0,1.4,21.0,642.0,250.36,160.35
2016,8,14,15,45,798.0,108.0,1.4,20.5,595.5,189.96,112.83
2016,8,14,16,0,782.0,104.0,1.4,20.0,549.0,131.24,74.97
2016,8,14,16,15,757.0,99.5,1.35,19.5,498.5,76.34,60.18
2016,8,14,16,30,732.0,95.0,1.3,19.0,448.0,67.95,53.4
2016,8,14,16,45,703.0,89.0,1.3,18.5,396.0,64.98,51.16
2016,8,14,17,0,674.0,83.0,1.3,18.0,344.0,61.85,48.74
2016,8,14,17,15,628.0,76.5,1.25,17.5,291.5,58.05,45.66
2016,8,14,17,30,582.0,70.0,1.2,17.0,239.0,54.15,42.38
2016,8,14,17,45,521.0,61.0,1.15,16.5,189.0,48.02,36.99
2016,8,14,18,0,460.0,52.0,1.1,16.0,139.0,41.74,31.23
2016,8,14,18,15,357.0,40.5,1.0,15.5,95.5,32.94,23.02
2016,8,14,18,30,254.0,29.0,0.9,15.0,52.0,23.96,13.62
2016,8,14,18,45,127.0,14.5,0.85,14.5,26.0,12.38,0.0
2016,8,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,45,200.5,14.5,0.8,9.5,34.5,110.27,14.71
2016,8,15,6,0,401.0,29.0,0.8,10.0,69.0,240.68,185.73
2016,8,15,6,15,498.5,37.0,0.75,10.5,117.0,322.37,261.08
2016,8,15,6,30,596.0,45.0,0.7,11.0,165.0,410.3,336.22
2016,8,15,6,45,656.0,50.0,0.7,11.5,218.5,485.35,397.83
2016,8,15,7,0,716.0,55.0,0.7,12.0,272.0,564.46,459.31
2016,8,15,7,15,754.5,59.5,0.65,12.5,326.5,631.26,506.71
2016,8,15,7,30,793.0,64.0,0.6,13.0,381.0,699.15,551.97
2016,8,15,7,45,821.0,67.0,0.6,13.5,434.5,757.35,589.2
2016,8,15,8,0,849.0,70.0,0.6,14.0,488.0,806.71,619.26
2016,8,15,8,15,868.5,72.5,0.6,14.5,539.5,854.61,647.64
2016,8,15,8,30,888.0,75.0,0.6,15.0,591.0,900.52,674.03
2016,8,15,8,45,903.0,77.0,0.6,15.5,638.0,939.3,695.29
2016,8,15,9,0,918.0,79.0,0.6,16.0,685.0,975.22,714.47
2016,8,15,9,15,929.5,81.0,0.65,16.5,727.5,1004.59,730.48
2016,8,15,9,30,941.0,83.0,0.7,17.0,770.0,1030.44,744.35
2016,8,15,9,45,940.5,89.0,0.75,17.5,804.5,1045.22,751.41
2016,8,15,10,0,940.0,95.0,0.8,18.0,839.0,1055.74,756.11
2016,8,15,10,15,946.5,96.5,0.85,18.0,869.5,1064.09,761.09
2016,8,15,10,30,953.0,98.0,0.9,18.0,900.0,1068.32,763.71
2016,8,15,10,45,957.0,99.0,0.95,18.5,922.5,1065.35,760.66
2016,8,15,11,0,961.0,100.0,1.0,19.0,945.0,1058.22,755.27
2016,8,15,11,15,964.0,100.5,1.05,19.0,960.5,1045.45,747.97
2016,8,15,11,30,967.0,101.0,1.1,19.0,976.0,1028.61,738.27
2016,8,15,11,45,967.0,102.0,1.2,19.5,983.0,1005.46,724.22
2016,8,15,12,0,967.0,103.0,1.3,20.0,990.0,978.52,707.71
2016,8,15,12,15,967.0,103.0,1.3,20.0,989.0,946.97,687.9
2016,8,15,12,30,967.0,103.0,1.3,20.0,988.0,911.94,665.81
2016,8,15,12,45,959.5,106.5,1.35,20.0,977.5,870.75,640.25
2016,8,15,13,0,952.0,110.0,1.4,20.0,967.0,826.85,612.6
2016,8,15,13,15,948.5,109.0,1.4,19.5,950.5,779.44,582.16
2016,8,15,13,30,945.0,108.0,1.4,19.0,934.0,729.59,547.7
2016,8,15,13,45,941.5,106.0,1.45,19.0,910.0,676.64,509.37
2016,8,15,14,0,938.0,104.0,1.5,19.0,886.0,621.68,468.21
2016,8,15,14,15,931.0,102.5,1.45,19.0,855.0,563.55,422.62
2016,8,15,14,30,924.0,101.0,1.4,19.0,824.0,504.22,374.62
2016,8,15,14,45,917.0,98.0,1.35,19.0,787.0,442.77,323.46
2016,8,15,15,0,910.0,95.0,1.3,19.0,750.0,380.67,270.32
2016,8,15,15,15,897.5,92.5,1.25,18.5,706.5,317.05,215.71
2016,8,15,15,30,885.0,90.0,1.2,18.0,663.0,253.95,161.91
2016,8,15,15,45,871.5,86.5,1.15,18.0,616.0,190.74,111.32
2016,8,15,16,0,858.0,83.0,1.1,18.0,569.0,128.69,71.17
2016,8,15,16,15,836.0,79.5,1.05,17.5,517.5,63.35,49.49
2016,8,15,16,30,814.0,76.0,1.0,17.0,466.0,61.51,48.29
2016,8,15,16,45,787.5,71.5,0.95,16.5,413.0,58.78,46.2
2016,8,15,17,0,761.0,67.0,0.9,16.0,360.0,55.95,43.97
2016,8,15,17,15,718.5,62.5,0.85,15.5,305.5,52.86,41.48
2016,8,15,17,30,676.0,58.0,0.8,15.0,251.0,49.76,38.86
2016,8,15,17,45,614.5,51.0,0.75,14.5,199.0,40.73,30.82
2016,8,15,18,0,553.0,44.0,0.7,14.0,147.0,35.65,26.11
2016,8,15,18,15,444.5,35.0,0.65,13.5,100.5,28.63,19.43
2016,8,15,18,30,336.0,26.0,0.6,13.0,54.0,21.57,11.47
2016,8,15,18,45,168.0,13.0,0.6,12.5,27.0,11.1,0.0
2016,8,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,5,45,175.5,15.0,0.75,9.5,32.0,100.89,0.0
2016,8,16,6,0,351.0,30.0,0.7,10.0,64.0,219.89,168.79
2016,8,16,6,15,451.0,39.0,0.65,10.5,111.0,301.55,244.19
2016,8,16,6,30,551.0,48.0,0.6,11.0,158.0,393.8,322.6
2016,8,16,6,45,611.5,55.0,0.55,11.5,210.5,468.79,383.69
2016,8,16,7,0,672.0,62.0,0.5,12.0,263.0,548.37,444.9
2016,8,16,7,15,713.5,66.5,0.5,12.5,317.5,611.75,490.78
2016,8,16,7,30,755.0,71.0,0.5,13.0,372.0,680.32,537.4
2016,8,16,7,45,784.0,75.5,0.5,13.5,425.5,739.79,575.68
2016,8,16,8,0,813.0,80.0,0.5,14.0,479.0,798.71,612.39
2016,8,16,8,15,835.0,83.0,0.5,14.5,530.0,848.7,642.0
2016,8,16,8,30,857.0,86.0,0.5,15.0,581.0,887.36,663.54
2016,8,16,8,45,872.5,88.5,0.55,15.5,628.5,926.23,686.06
2016,8,16,9,0,888.0,91.0,0.6,16.0,676.0,962.33,706.55
2016,8,16,9,15,900.5,93.5,0.6,16.5,718.5,992.48,722.0
2016,8,16,9,30,913.0,96.0,0.6,17.0,761.0,1019.23,735.29
2016,8,16,9,45,914.5,101.5,0.65,17.5,795.5,1034.76,742.83
2016,8,16,10,0,916.0,107.0,0.7,18.0,830.0,1046.21,748.13
2016,8,16,10,15,923.5,108.5,0.75,18.5,860.5,1055.24,752.14
2016,8,16,10,30,931.0,110.0,0.8,19.0,891.0,1060.25,753.82
2016,8,16,10,45,936.0,111.0,0.9,19.5,914.0,1058.14,752.46
2016,8,16,11,0,941.0,112.0,1.0,20.0,937.0,1051.92,748.73
2016,8,16,11,15,944.0,112.5,1.05,20.0,952.5,1039.15,741.43
2016,8,16,11,30,947.0,113.0,1.1,20.0,968.0,1022.38,731.78
2016,8,16,11,45,949.0,113.5,1.15,20.5,975.5,1000.74,717.78
2016,8,16,12,0,951.0,114.0,1.2,21.0,983.0,975.3,701.46
2016,8,16,12,15,951.0,113.5,1.2,21.0,982.0,943.49,681.6
2016,8,16,12,30,951.0,113.0,1.2,21.0,981.0,908.27,659.54
2016,8,16,12,45,940.5,118.0,1.25,21.0,970.0,866.29,633.68
2016,8,16,13,0,930.0,123.0,1.3,21.0,959.0,821.84,605.88
2016,8,16,13,15,926.5,122.0,1.3,21.0,942.0,775.11,574.58
2016,8,16,13,30,923.0,121.0,1.3,21.0,925.0,725.99,539.91
2016,8,16,13,45,918.5,119.0,1.3,21.0,901.0,673.25,501.73
2016,8,16,14,0,914.0,117.0,1.3,21.0,877.0,618.65,461.02
2016,8,16,14,15,906.0,115.5,1.25,21.0,845.5,561.03,416.42
2016,8,16,14,30,898.0,114.0,1.2,21.0,814.0,502.37,369.59
2016,8,16,14,45,888.5,111.5,1.2,21.0,776.5,441.58,319.89
2016,8,16,15,0,879.0,109.0,1.2,21.0,739.0,380.44,268.44
2016,8,16,15,15,865.0,106.5,1.2,20.5,695.5,313.21,212.04
2016,8,16,15,30,851.0,104.0,1.2,20.0,652.0,250.67,159.46
2016,8,16,15,45,834.0,100.0,1.2,20.0,604.0,187.7,109.74
2016,8,16,16,0,817.0,96.0,1.2,20.0,556.0,126.52,70.52
2016,8,16,16,15,792.5,92.5,1.15,19.5,504.5,72.04,56.54
2016,8,16,16,30,768.0,89.0,1.1,19.0,453.0,70.58,55.7
2016,8,16,16,45,736.0,84.0,1.1,18.5,400.0,62.11,48.7
2016,8,16,17,0,704.0,79.0,1.1,18.0,347.0,59.49,46.71
2016,8,16,17,15,658.0,72.5,1.1,17.0,293.0,55.54,43.56
2016,8,16,17,30,612.0,66.0,1.1,16.0,239.0,51.48,40.2
2016,8,16,17,45,544.0,58.0,1.1,15.5,187.5,45.96,35.29
2016,8,16,18,0,476.0,50.0,1.1,15.0,136.0,40.37,30.09
2016,8,16,18,15,367.0,38.5,1.05,14.0,91.5,31.48,21.77
2016,8,16,18,30,258.0,27.0,1.0,13.0,47.0,22.41,11.58
2016,8,16,18,45,129.0,13.5,0.95,12.5,23.5,11.52,0.0
2016,8,16,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,5,45,128.5,15.5,0.75,10.5,28.0,80.24,0.0
2016,8,17,6,0,257.0,31.0,0.7,11.0,56.0,178.85,135.85
2016,8,17,6,15,355.0,43.0,0.7,11.5,100.5,257.72,208.51
2016,8,17,6,30,453.0,55.0,0.7,12.0,145.0,347.37,285.15
2016,8,17,6,45,516.5,63.5,0.7,12.5,195.0,421.43,346.35
2016,8,17,7,0,580.0,72.0,0.7,13.0,245.0,500.45,408.49
2016,8,17,7,15,625.0,78.5,0.65,13.5,297.5,568.23,458.62
2016,8,17,7,30,670.0,85.0,0.6,14.0,350.0,638.02,506.9
2016,8,17,7,45,701.5,90.5,0.6,14.5,402.0,697.29,545.82
2016,8,17,8,0,733.0,96.0,0.6,15.0,454.0,756.47,583.49
2016,8,17,8,15,757.5,100.0,0.6,15.5,504.0,802.67,611.19
2016,8,17,8,30,782.0,104.0,0.6,16.0,554.0,852.02,640.49
2016,8,17,8,45,799.0,108.0,0.65,16.5,600.5,892.54,664.28
2016,8,17,9,0,816.0,112.0,0.7,17.0,647.0,930.49,686.23
2016,8,17,9,15,830.0,114.5,0.75,17.5,689.0,960.95,703.22
2016,8,17,9,30,844.0,117.0,0.8,18.0,731.0,988.23,718.21
2016,8,17,9,45,850.0,122.0,0.85,18.5,766.0,1006.96,727.85
2016,8,17,10,0,856.0,127.0,0.9,19.0,801.0,1021.91,735.31
2016,8,17,10,15,864.0,128.5,0.95,19.5,831.0,1017.78,731.05
2016,8,17,10,30,872.0,130.0,1.0,20.0,861.0,1023.02,733.04
2016,8,17,10,45,876.5,132.5,1.05,20.5,883.0,1021.88,731.05
2016,8,17,11,0,881.0,135.0,1.1,21.0,905.0,1016.83,726.82
2016,8,17,11,15,884.5,136.0,1.1,21.0,920.5,1005.43,719.26
2016,8,17,11,30,888.0,137.0,1.1,21.0,936.0,990.23,709.52
2016,8,17,11,45,888.5,138.5,1.15,21.0,943.0,968.96,696.97
2016,8,17,12,0,889.0,140.0,1.2,21.0,950.0,944.14,682.21
2016,8,17,12,15,888.5,140.0,1.2,21.0,949.5,913.71,663.04
2016,8,17,12,30,888.0,140.0,1.2,21.0,949.0,880.12,641.81
2016,8,17,12,45,896.0,133.5,1.25,21.5,943.0,844.72,618.79
2016,8,17,13,0,904.0,127.0,1.3,22.0,937.0,805.89,593.34
2016,8,17,13,15,900.0,126.5,1.3,21.5,920.5,760.22,563.53
2016,8,17,13,30,896.0,126.0,1.3,21.0,904.0,712.27,530.6
2016,8,17,13,45,891.5,123.5,1.3,21.0,880.0,660.3,492.88
2016,8,17,14,0,887.0,121.0,1.3,21.0,856.0,606.56,452.71
2016,8,17,14,15,878.5,119.5,1.3,21.0,825.0,550.01,409.14
2016,8,17,14,30,870.0,118.0,1.3,21.0,794.0,492.54,363.37
2016,8,17,14,45,860.5,115.0,1.3,21.0,757.0,432.86,314.42
2016,8,17,15,0,851.0,112.0,1.3,21.0,720.0,369.22,261.1
2016,8,17,15,15,836.5,109.5,1.25,20.5,677.0,307.32,208.61
2016,8,17,15,30,822.0,107.0,1.2,20.0,634.0,246.36,157.29
2016,8,17,15,45,805.5,102.5,1.2,19.5,587.0,184.84,108.98
2016,8,17,16,0,789.0,98.0,1.2,19.0,540.0,125.07,70.87
2016,8,17,16,15,763.5,94.0,1.15,18.5,489.0,72.82,57.45
2016,8,17,16,30,738.0,90.0,1.1,18.0,438.0,71.04,56.34
2016,8,17,16,45,706.5,84.5,1.05,17.5,386.0,62.2,48.99
2016,8,17,17,0,675.0,79.0,1.0,17.0,334.0,59.28,46.73
2016,8,17,17,15,627.5,73.0,0.95,16.5,281.0,55.73,43.83
2016,8,17,17,30,580.0,67.0,0.9,16.0,228.0,52.12,40.77
2016,8,17,17,45,511.0,58.0,0.85,15.5,178.0,45.86,35.19
2016,8,17,18,0,442.0,49.0,0.8,15.0,128.0,39.47,29.27
2016,8,17,18,15,333.0,37.0,0.7,14.0,85.5,30.16,20.56
2016,8,17,18,30,224.0,25.0,0.6,13.0,43.0,20.64,9.58
2016,8,17,18,45,112.0,12.5,0.55,12.5,21.5,10.67,0.0
2016,8,17,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,5,45,97.0,16.0,0.65,10.5,25.0,68.5,0.0
2016,8,18,6,0,194.0,32.0,0.6,11.0,50.0,151.01,113.47
2016,8,18,6,15,286.0,46.5,0.6,11.5,92.5,224.8,181.73
2016,8,18,6,30,378.0,61.0,0.6,12.0,135.0,309.02,254.03
2016,8,18,6,45,437.0,73.0,0.6,12.5,183.5,378.92,312.15
2016,8,18,7,0,496.0,85.0,0.6,13.0,232.0,459.56,375.85
2016,8,18,7,15,542.5,93.5,0.6,13.5,283.0,527.41,426.91
2016,8,18,7,30,589.0,102.0,0.6,14.0,334.0,597.48,477.49
2016,8,18,7,45,617.5,110.5,0.6,14.5,384.0,654.88,516.12
2016,8,18,8,0,646.0,119.0,0.6,15.0,434.0,712.14,553.22
2016,8,18,8,15,672.5,125.0,0.6,15.5,483.0,764.26,585.65
2016,8,18,8,30,699.0,131.0,0.6,16.0,532.0,815.27,616.55
2016,8,18,8,45,714.0,138.0,0.65,16.5,576.5,855.26,640.34
2016,8,18,9,0,729.0,145.0,0.7,17.0,621.0,892.84,662.41
2016,8,18,9,15,744.5,148.5,0.75,17.5,662.0,924.22,680.28
2016,8,18,9,30,760.0,152.0,0.8,18.0,703.0,952.71,696.28
2016,8,18,9,45,729.5,177.5,0.85,18.5,727.5,956.83,696.77
2016,8,18,10,0,699.0,203.0,0.9,19.0,752.0,955.76,694.47
2016,8,18,10,15,709.0,206.0,0.95,19.0,781.0,967.63,701.91
2016,8,18,10,30,719.0,209.0,1.0,19.0,810.0,976.0,707.06
2016,8,18,10,45,728.5,210.0,1.1,19.5,833.0,978.21,708.06
2016,8,18,11,0,738.0,211.0,1.2,20.0,856.0,976.76,706.87
2016,8,18,11,15,743.0,212.5,1.2,20.0,871.0,967.73,700.64
2016,8,18,11,30,748.0,214.0,1.2,20.0,886.0,955.09,692.32
2016,8,18,11,45,749.5,215.0,1.3,20.0,893.0,935.13,681.01
2016,8,18,12,0,751.0,216.0,1.4,20.0,900.0,911.84,667.5
2016,8,18,12,15,751.0,216.0,1.4,20.0,899.0,883.1,648.89
2016,8,18,12,30,751.0,216.0,1.4,20.0,898.0,851.42,627.77
2016,8,18,12,45,743.5,218.0,1.4,20.0,888.0,812.79,601.62
2016,8,18,13,0,736.0,220.0,1.4,20.0,878.0,772.1,573.7
2016,8,18,13,15,731.0,218.5,1.4,20.0,862.0,728.36,543.26
2016,8,18,13,30,726.0,217.0,1.4,20.0,846.0,682.95,510.97
2016,8,18,13,45,722.0,212.5,1.4,20.0,823.5,634.21,475.58
2016,8,18,14,0,718.0,208.0,1.4,20.0,801.0,584.21,438.28
2016,8,18,14,15,707.5,204.5,1.35,19.5,770.5,530.64,397.75
2016,8,18,14,30,697.0,201.0,1.3,19.0,740.0,476.93,355.78
2016,8,18,14,45,686.0,195.0,1.3,19.0,704.5,421.21,310.59
2016,8,18,15,0,675.0,189.0,1.3,19.0,669.0,365.93,264.58
2016,8,18,15,15,657.0,183.5,1.25,18.5,627.5,309.85,217.85
2016,8,18,15,30,639.0,178.0,1.2,18.0,586.0,255.55,172.96
2016,8,18,15,45,617.0,170.5,1.2,18.0,540.0,201.28,130.76
2016,8,18,16,0,595.0,163.0,1.2,18.0,494.0,149.81,97.68
2016,8,18,16,15,566.0,154.5,1.15,17.5,445.5,104.19,84.54
2016,8,18,16,30,537.0,146.0,1.1,17.0,397.0,100.13,81.63
2016,8,18,16,45,497.0,135.5,1.05,16.5,346.5,94.41,77.17
2016,8,18,17,0,457.0,125.0,1.0,16.0,296.0,88.46,72.42
2016,8,18,17,15,409.0,111.0,0.95,15.5,246.0,79.8,65.16
2016,8,18,17,30,361.0,97.0,0.9,15.0,196.0,70.81,57.42
2016,8,18,17,45,295.0,80.0,0.85,14.5,149.0,59.22,47.13
2016,8,18,18,0,229.0,63.0,0.8,14.0,102.0,47.99,36.84
2016,8,18,18,15,157.0,42.0,0.75,13.5,64.5,32.54,22.57
2016,8,18,18,30,85.0,21.0,0.7,13.0,27.0,16.72,5.96
2016,8,18,18,45,42.5,10.5,0.65,12.5,13.5,8.96,0.0
2016,8,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,5,45,48.0,13.5,0.85,10.5,18.0,30.57,0.0
2016,8,19,6,0,96.0,27.0,0.8,11.0,36.0,87.53,63.59
2016,8,19,6,15,158.5,49.0,0.8,11.5,74.5,152.24,122.67
2016,8,19,6,30,221.0,71.0,0.8,12.0,113.0,221.85,183.22
2016,8,19,6,45,276.5,89.5,0.8,12.5,159.5,287.86,239.19
2016,8,19,7,0,332.0,108.0,0.8,13.0,206.0,372.8,307.87
2016,8,19,7,15,375.5,123.5,0.75,13.0,254.5,437.3,358.22
2016,8,19,7,30,419.0,139.0,0.7,13.0,303.0,504.57,408.86
2016,8,19,7,45,457.0,151.0,0.65,13.5,353.0,565.68,452.16
2016,8,19,8,0,495.0,163.0,0.6,14.0,403.0,628.06,494.74
2016,8,19,8,15,523.0,173.0,0.6,14.5,450.5,680.18,529.05
2016,8,19,8,30,551.0,183.0,0.6,15.0,498.0,731.94,562.26
2016,8,19,8,45,574.5,190.5,0.65,15.5,543.0,775.91,590.13
2016,8,19,9,0,598.0,198.0,0.7,16.0,588.0,825.84,621.4
2016,8,19,9,15,615.5,204.5,0.7,16.5,628.5,860.25,641.01
2016,8,19,9,30,633.0,211.0,0.7,17.0,669.0,892.13,658.81
2016,8,19,9,45,628.5,225.5,0.7,17.5,699.0,907.25,665.26
2016,8,19,10,0,624.0,240.0,0.7,18.0,729.0,918.9,669.68
2016,8,19,10,15,634.5,244.5,0.75,18.0,758.0,932.53,678.21
2016,8,19,10,30,645.0,249.0,0.8,18.0,787.0,942.84,684.68
2016,8,19,10,45,650.5,253.5,0.85,18.5,808.0,944.72,684.55
2016,8,19,11,0,656.0,258.0,0.9,19.0,829.0,943.15,682.44
2016,8,19,11,15,661.0,260.0,0.95,19.0,844.0,935.27,677.75
2016,8,19,11,30,666.0,262.0,1.0,19.0,859.0,923.99,670.99
2016,8,19,11,45,668.5,263.0,1.05,19.5,866.0,906.11,658.74
2016,8,19,12,0,671.0,264.0,1.1,20.0,873.0,885.08,644.47
2016,8,19,12,15,670.5,264.0,1.15,20.0,872.0,857.51,627.05
2016,8,19,12,30,670.0,264.0,1.2,20.0,871.0,827.29,607.67
2016,8,19,12,45,667.5,262.5,1.25,20.5,862.5,791.7,583.27
2016,8,19,13,0,665.0,261.0,1.3,21.0,854.0,754.02,557.11
2016,8,19,13,15,659.5,258.5,1.3,20.5,837.5,711.49,528.69
2016,8,19,13,30,654.0,256.0,1.3,20.0,821.0,667.58,498.59
2016,8,19,13,45,652.0,249.0,1.35,20.0,799.5,621.04,465.35
2016,8,19,14,0,650.0,242.0,1.4,20.0,778.0,573.29,430.19
2016,8,19,14,15,639.0,237.5,1.4,19.5,747.5,521.9,391.71
2016,8,19,14,30,628.0,233.0,1.4,19.0,717.0,470.62,352.03
2016,8,19,14,45,619.5,224.5,1.4,19.0,682.5,417.64,309.21
2016,8,19,15,0,611.0,216.0,1.4,19.0,648.0,365.01,265.58
2016,8,19,15,15,592.0,208.5,1.4,18.5,606.5,309.64,220.04
2016,8,19,15,30,573.0,201.0,1.4,18.0,565.0,257.16,177.11
2016,8,19,15,45,552.0,191.5,1.4,18.0,520.0,205.19,136.84
2016,8,19,16,0,531.0,182.0,1.4,18.0,475.0,155.82,104.88
2016,8,19,16,15,501.5,171.0,1.3,17.5,427.0,113.66,92.65
2016,8,19,16,30,472.0,160.0,1.2,17.0,379.0,108.33,88.7
2016,8,19,16,45,433.5,147.0,1.2,17.0,329.5,101.3,82.99
2016,8,19,17,0,395.0,134.0,1.2,17.0,280.0,93.96,76.92
2016,8,19,17,15,349.5,117.0,1.15,16.0,231.5,83.47,68.26
2016,8,19,17,30,304.0,100.0,1.1,15.0,183.0,74.11,60.32
2016,8,19,17,45,245.5,80.0,1.1,14.5,137.5,60.07,47.84
2016,8,19,18,0,187.0,60.0,1.1,14.0,92.0,45.69,34.76
2016,8,19,18,15,126.0,38.5,1.05,13.5,56.5,29.92,20.19
2016,8,19,18,30,65.0,17.0,1.0,13.0,21.0,13.66,3.01
2016,8,19,18,45,32.5,8.5,0.95,13.0,10.5,7.26,0.0
2016,8,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.0,0.6,10.5,17.0,29.42,0.0
2016,8,20,6,0,92.0,26.0,0.5,11.0,34.0,84.78,60.77
2016,8,20,6,15,153.0,47.5,0.5,11.5,72.0,147.98,118.86
2016,8,20,6,30,214.0,69.0,0.5,12.0,110.0,215.92,177.83
2016,8,20,6,45,270.0,88.5,0.5,12.5,156.0,283.41,234.72
2016,8,20,7,0,326.0,108.0,0.5,13.0,202.0,369.67,304.0
2016,8,20,7,15,369.0,123.5,0.45,13.0,250.5,433.59,353.38
2016,8,20,7,30,412.0,139.0,0.4,13.0,299.0,500.25,403.04
2016,8,20,7,45,450.0,151.0,0.4,13.5,348.5,561.12,446.23
2016,8,20,8,0,488.0,163.0,0.4,14.0,398.0,623.28,488.89
2016,8,20,8,15,516.0,173.0,0.45,14.5,445.5,675.19,523.53
2016,8,20,8,30,544.0,183.0,0.5,15.0,493.0,726.76,557.24
2016,8,20,8,45,569.5,189.5,0.55,15.5,538.0,771.29,585.51
2016,8,20,9,0,595.0,196.0,0.6,16.0,583.0,822.09,617.35
2016,8,20,9,15,612.5,202.5,0.6,16.5,623.0,856.44,636.84
2016,8,20,9,30,630.0,209.0,0.6,17.0,663.0,888.26,654.52
2016,8,20,9,45,671.0,199.5,0.65,17.5,704.5,924.34,675.72
2016,8,20,10,0,712.0,190.0,0.7,18.0,746.0,957.32,694.72
2016,8,20,10,15,721.5,193.5,0.75,18.0,775.0,969.22,701.71
2016,8,20,10,30,731.0,197.0,0.8,18.0,804.0,977.6,706.92
2016,8,20,10,45,744.0,195.5,0.9,18.5,827.5,980.58,708.58
2016,8,20,11,0,757.0,194.0,1.0,19.0,851.0,979.84,708.03
2016,8,20,11,15,761.5,195.5,1.05,19.0,865.5,970.13,702.31
2016,8,20,11,30,766.0,197.0,1.1,19.0,880.0,947.68,688.64
2016,8,20,11,45,774.5,193.0,1.15,19.5,889.0,929.87,676.82
2016,8,20,12,0,783.0,189.0,1.2,20.0,898.0,908.49,662.65
2016,8,20,12,15,783.0,189.0,1.2,20.0,897.5,879.79,644.27
2016,8,20,12,30,783.0,189.0,1.2,20.0,897.0,848.13,623.97
2016,8,20,12,45,778.5,189.5,1.3,20.0,887.5,810.51,600.28
2016,8,20,13,0,774.0,190.0,1.4,20.0,878.0,770.6,574.0
2016,8,20,13,15,769.5,189.0,1.4,19.5,862.0,727.36,544.76
2016,8,20,13,30,765.0,188.0,1.4,19.0,846.0,684.42,514.87
2016,8,20,13,45,765.0,181.5,1.45,19.0,824.5,633.87,478.33
2016,8,20,14,0,765.0,175.0,1.5,19.0,803.0,583.66,440.79
2016,8,20,14,15,755.5,172.5,1.5,19.0,772.5,528.96,398.37
2016,8,20,14,30,746.0,170.0,1.5,19.0,742.0,474.09,354.46
2016,8,20,14,45,737.5,164.0,1.5,19.0,707.0,416.71,307.33
2016,8,20,15,0,729.0,158.0,1.5,19.0,672.0,359.38,258.96
2016,8,20,15,15,712.0,153.5,1.45,18.5,630.0,301.2,209.81
2016,8,20,15,30,695.0,149.0,1.4,18.0,588.0,244.54,162.39
2016,8,20,15,45,676.5,142.5,1.4,17.5,542.5,188.01,118.23
2016,8,20,16,0,658.0,136.0,1.4,17.0,497.0,133.72,83.66
2016,8,20,16,15,629.5,129.0,1.3,16.5,448.0,88.84,71.8
2016,8,20,16,30,601.0,122.0,1.2,16.0,399.0,86.19,70.0
2016,8,20,16,45,565.0,113.5,1.2,16.0,348.5,82.16,66.76
2016,8,20,17,0,529.0,105.0,1.2,16.0,298.0,76.0,61.61
2016,8,20,17,15,479.0,94.0,1.15,15.5,247.5,68.93,55.66
2016,8,20,17,30,429.0,83.0,1.1,15.0,197.0,61.64,49.33
2016,8,20,17,45,361.0,69.0,1.05,14.5,150.5,51.85,40.56
2016,8,20,18,0,293.0,55.0,1.0,14.0,104.0,41.81,31.3
2016,8,20,18,15,203.0,37.5,0.95,13.5,65.5,28.81,19.12
2016,8,20,18,30,113.0,20.0,0.9,13.0,27.0,15.52,2.89
2016,8,20,18,45,56.5,10.0,0.9,12.5,13.5,8.54,0.0
2016,8,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,5,45,62.5,14.0,0.8,10.5,19.5,36.93,0.0
2016,8,21,6,0,125.0,28.0,0.8,11.0,39.0,115.46,83.28
2016,8,21,6,15,201.5,47.0,0.8,11.0,78.5,184.76,149.2
2016,8,21,6,30,278.0,66.0,0.8,11.0,118.0,261.38,216.28
2016,8,21,6,45,339.5,81.0,0.85,11.5,165.0,331.33,275.68
2016,8,21,7,0,401.0,96.0,0.9,12.0,212.0,406.88,337.26
2016,8,21,7,15,448.0,108.0,0.85,12.5,261.5,473.26,388.53
2016,8,21,7,30,495.0,120.0,0.8,13.0,311.0,542.59,439.78
2016,8,21,7,45,533.0,128.5,0.75,13.5,361.0,602.83,482.08
2016,8,21,8,0,571.0,137.0,0.7,14.0,411.0,672.1,529.03
2016,8,21,8,15,599.0,144.5,0.7,14.5,459.5,725.08,562.89
2016,8,21,8,30,627.0,152.0,0.7,15.0,508.0,777.18,595.39
2016,8,21,8,45,651.0,157.0,0.7,15.5,553.5,821.58,621.9
2016,8,21,9,0,675.0,162.0,0.7,16.0,599.0,864.14,646.75
2016,8,21,9,15,692.0,167.0,0.7,16.0,640.0,897.68,666.54
2016,8,21,9,30,709.0,172.0,0.7,16.0,681.0,928.51,684.55
2016,8,21,9,45,710.5,181.5,0.75,16.5,713.5,945.77,693.54
2016,8,21,10,0,712.0,191.0,0.8,17.0,746.0,959.51,700.56
2016,8,21,10,15,722.0,194.0,0.85,17.5,775.0,971.34,706.49
2016,8,21,10,30,732.0,197.0,0.9,18.0,804.0,979.64,710.3
2016,8,21,10,45,742.0,198.0,0.95,18.5,827.0,982.19,710.65
2016,8,21,11,0,752.0,199.0,1.0,19.0,850.0,981.04,708.85
2016,8,21,11,15,756.5,200.5,1.05,19.0,865.0,971.27,703.1
2016,8,21,11,30,761.0,202.0,1.1,19.0,880.0,957.88,695.22
2016,8,21,11,45,766.0,201.0,1.15,19.0,888.0,938.85,683.82
2016,8,21,12,0,771.0,200.0,1.2,19.0,896.0,908.22,664.96
2016,8,21,12,15,770.5,200.0,1.2,19.0,895.0,879.23,646.43
2016,8,21,12,30,770.0,200.0,1.2,19.0,894.0,847.35,625.91
2016,8,21,12,45,783.5,190.0,1.3,19.0,890.0,815.29,605.87
2016,8,21,13,0,797.0,180.0,1.4,19.0,886.0,779.66,582.74
2016,8,21,13,15,792.0,178.5,1.4,18.5,869.0,734.66,552.18
2016,8,21,13,30,787.0,177.0,1.4,18.0,852.0,687.81,519.54
2016,8,21,13,45,781.5,173.5,1.45,18.0,828.5,637.37,482.83
2016,8,21,14,0,776.0,170.0,1.5,18.0,805.0,585.62,443.95
2016,8,21,14,15,766.0,167.5,1.5,17.5,774.0,531.32,402.35
2016,8,21,14,30,756.0,165.0,1.5,17.0,743.0,474.28,357.23
2016,8,21,14,45,744.0,160.5,1.5,17.0,706.0,416.11,309.12
2016,8,21,15,0,732.0,156.0,1.5,17.0,669.0,358.36,260.06
2016,8,21,15,15,714.5,151.5,1.45,16.5,627.0,299.82,210.23
2016,8,21,15,30,697.0,147.0,1.4,16.0,585.0,242.87,162.23
2016,8,21,15,45,676.0,141.0,1.4,16.0,539.0,186.21,117.58
2016,8,21,16,0,655.0,135.0,1.4,16.0,493.0,132.09,83.08
2016,8,21,16,15,625.5,128.5,1.35,15.5,443.5,88.67,71.97
2016,8,21,16,30,596.0,122.0,1.3,15.0,394.0,86.36,70.45
2016,8,21,16,45,558.5,113.0,1.3,14.5,343.5,81.94,66.99
2016,8,21,17,0,521.0,104.0,1.3,14.0,293.0,75.33,61.52
2016,8,21,17,15,470.0,93.5,1.3,13.5,243.0,68.58,55.8
2016,8,21,17,30,419.0,83.0,1.3,13.0,193.0,61.62,49.71
2016,8,21,17,45,349.5,69.0,1.35,13.0,146.5,51.83,40.77
2016,8,21,18,0,280.0,55.0,1.4,13.0,100.0,41.79,31.35
2016,8,21,18,15,190.5,37.0,1.35,12.5,62.5,28.42,18.73
2016,8,21,18,30,101.0,19.0,1.3,12.0,25.0,14.74,0.74
2016,8,21,18,45,50.5,9.5,1.3,11.5,12.5,8.11,0.0
2016,8,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
