Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,45,65.0,14.0,1.1,10.5,19.5,38.03,0.0
2016,8,22,6,0,130.0,28.0,1.1,11.0,39.0,117.61,83.63
2016,8,22,6,15,211.0,46.0,1.1,11.0,78.5,189.15,152.84
2016,8,22,6,30,292.0,64.0,1.1,11.0,118.0,267.72,222.01
2016,8,22,6,45,356.0,78.0,1.1,11.5,165.5,338.85,282.64
2016,8,22,7,0,420.0,92.0,1.1,12.0,213.0,415.83,345.51
2016,8,22,7,15,314.5,122.5,1.0,12.5,223.0,379.65,314.15
2016,8,22,7,30,209.0,153.0,0.9,13.0,233.0,347.66,285.44
2016,8,22,7,45,184.0,179.0,0.85,13.5,257.0,348.18,284.07
2016,8,22,8,0,159.0,205.0,0.8,14.0,281.0,361.32,291.83
2016,8,22,8,15,188.0,227.0,0.8,14.5,326.5,414.41,331.59
2016,8,22,8,30,217.0,249.0,0.8,15.0,372.0,468.5,370.7
2016,8,22,8,45,259.0,265.0,0.8,15.5,423.5,548.31,427.62
2016,8,22,9,0,301.0,281.0,0.8,16.0,475.0,609.7,469.64
2016,8,22,9,15,514.0,220.5,0.8,16.0,578.0,774.47,587.83
2016,8,22,9,30,727.0,160.0,0.8,16.0,681.0,934.12,692.16
2016,8,22,9,45,718.5,174.5,0.85,16.5,711.0,947.25,696.51
2016,8,22,10,0,710.0,189.0,0.9,17.0,741.0,956.45,700.66
2016,8,22,10,15,720.0,192.0,0.95,17.0,769.5,968.24,707.95
2016,8,22,10,30,730.0,195.0,1.0,17.0,798.0,976.51,713.07
2016,8,22,10,45,738.5,196.5,1.05,17.5,820.5,978.06,712.75
2016,8,22,11,0,747.0,198.0,1.1,18.0,843.0,975.94,710.3
2016,8,22,11,15,751.5,199.0,1.15,18.0,857.5,965.68,704.13
2016,8,22,11,30,756.0,200.0,1.2,18.0,872.0,951.82,695.84
2016,8,22,11,45,760.5,199.5,1.25,18.5,879.5,932.91,683.06
2016,8,22,12,0,765.0,199.0,1.3,19.0,887.0,910.54,668.13
2016,8,22,12,15,765.0,198.5,1.3,19.0,886.0,873.6,644.21
2016,8,22,12,30,765.0,198.0,1.3,19.0,885.0,841.82,623.74
2016,8,22,12,45,740.0,210.5,1.35,19.0,870.0,804.8,598.56
2016,8,22,13,0,715.0,223.0,1.4,19.0,855.0,760.13,567.92
2016,8,22,13,15,710.0,221.0,1.4,18.5,838.5,716.51,538.42
2016,8,22,13,30,705.0,219.0,1.4,18.0,822.0,671.28,506.95
2016,8,22,13,45,703.0,213.0,1.45,18.0,800.0,623.19,472.05
2016,8,22,14,0,701.0,207.0,1.5,18.0,778.0,573.73,435.03
2016,8,22,14,15,690.0,203.5,1.5,17.5,747.5,520.54,394.51
2016,8,22,14,30,679.0,200.0,1.5,17.0,717.0,467.3,352.56
2016,8,22,14,45,669.5,193.0,1.5,17.0,682.0,412.15,307.19
2016,8,22,15,0,660.0,186.0,1.5,17.0,647.0,357.34,260.93
2016,8,22,15,15,641.5,180.5,1.45,16.5,605.5,301.85,214.15
2016,8,22,15,30,623.0,175.0,1.4,16.0,564.0,248.25,169.46
2016,8,22,15,45,603.0,166.5,1.4,16.0,519.0,194.38,127.34
2016,8,22,16,0,583.0,158.0,1.4,16.0,474.0,143.1,94.6
2016,8,22,16,15,553.5,149.5,1.35,15.5,426.0,101.47,83.02
2016,8,22,16,30,524.0,141.0,1.3,15.0,378.0,97.29,79.96
2016,8,22,16,45,488.0,129.5,1.3,14.5,328.5,90.86,74.8
2016,8,22,17,0,452.0,118.0,1.3,14.0,279.0,84.14,69.3
2016,8,22,17,15,402.0,104.5,1.25,13.5,230.5,75.65,62.06
2016,8,22,17,30,352.0,91.0,1.2,13.0,182.0,66.85,54.34
2016,8,22,17,45,290.0,73.5,1.15,13.0,137.0,54.78,43.35
2016,8,22,18,0,228.0,56.0,1.1,13.0,92.0,42.34,31.78
2016,8,22,18,15,149.5,36.0,1.0,12.5,56.0,27.57,17.84
2016,8,22,18,30,71.0,16.0,0.9,12.0,20.0,12.4,0.0
2016,8,22,18,45,35.5,8.0,0.85,12.0,10.0,6.83,0.0
2016,8,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,45,77.5,13.5,0.8,11.5,20.0,42.73,0.0
2016,8,23,6,0,155.0,27.0,0.8,12.0,40.0,127.38,88.81
2016,8,23,6,15,246.0,43.0,0.75,12.0,80.5,203.95,163.84
2016,8,23,6,30,337.0,59.0,0.7,12.0,121.0,287.91,236.89
2016,8,23,6,45,403.5,71.5,0.7,12.5,169.0,361.28,298.55
2016,8,23,7,0,470.0,84.0,0.7,13.0,217.0,440.68,362.24
2016,8,23,7,15,518.0,93.0,0.65,13.5,267.5,514.34,417.89
2016,8,23,7,30,566.0,102.0,0.6,14.0,318.0,585.48,469.12
2016,8,23,7,45,603.0,109.0,0.6,14.5,369.0,647.41,511.32
2016,8,23,8,0,640.0,116.0,0.6,15.0,420.0,709.81,552.17
2016,8,23,8,15,667.0,121.5,0.6,15.5,468.5,761.7,584.43
2016,8,23,8,30,694.0,127.0,0.6,16.0,517.0,812.5,615.24
2016,8,23,8,45,715.5,131.0,0.65,16.5,563.0,854.92,640.68
2016,8,23,9,0,737.0,135.0,0.7,17.0,609.0,895.24,664.51
2016,8,23,9,15,753.0,138.5,0.7,17.0,650.0,927.17,682.93
2016,8,23,9,30,769.0,142.0,0.7,17.0,691.0,949.13,694.99
2016,8,23,9,45,757.0,157.5,0.75,17.5,720.5,967.88,704.93
2016,8,23,10,0,745.0,173.0,0.8,18.0,750.0,975.33,707.83
2016,8,23,10,15,754.5,175.5,0.8,18.5,779.0,986.17,712.12
2016,8,23,10,30,764.0,178.0,0.8,19.0,808.0,993.4,714.19
2016,8,23,10,45,773.5,179.0,0.85,19.5,831.0,986.32,708.55
2016,8,23,11,0,783.0,180.0,0.9,20.0,854.0,984.75,706.68
2016,8,23,11,15,787.5,181.0,0.95,20.0,869.0,974.48,700.71
2016,8,23,11,30,792.0,182.0,1.0,20.0,884.0,960.53,692.62
2016,8,23,11,45,796.0,181.5,1.05,20.0,891.5,941.09,681.11
2016,8,23,12,0,800.0,181.0,1.1,20.0,899.0,918.15,667.41
2016,8,23,12,15,800.0,181.0,1.1,20.0,898.0,888.8,648.75
2016,8,23,12,30,800.0,181.0,1.1,20.0,897.0,856.41,628.14
2016,8,23,12,45,811.0,172.0,1.15,20.5,892.0,821.93,605.59
2016,8,23,13,0,822.0,163.0,1.2,21.0,887.0,784.01,579.66
2016,8,23,13,15,817.5,162.0,1.2,21.0,870.5,738.73,548.32
2016,8,23,13,30,813.0,161.0,1.2,21.0,854.0,691.47,514.91
2016,8,23,13,45,808.5,158.0,1.25,21.0,830.5,640.75,478.61
2016,8,23,14,0,804.0,155.0,1.3,21.0,807.0,588.52,439.98
2016,8,23,14,15,794.5,152.5,1.3,20.5,776.0,532.91,397.98
2016,8,23,14,30,785.0,150.0,1.3,20.0,745.0,476.79,354.02
2016,8,23,14,45,774.5,145.5,1.35,20.0,708.0,418.46,306.4
2016,8,23,15,0,764.0,141.0,1.4,20.0,671.0,356.19,254.44
2016,8,23,15,15,747.0,137.0,1.4,19.5,628.5,296.26,203.9
2016,8,23,15,30,730.0,133.0,1.4,19.0,586.0,237.8,155.06
2016,8,23,15,45,710.5,127.5,1.4,18.5,540.0,179.65,109.94
2016,8,23,16,0,691.0,122.0,1.4,18.0,494.0,123.8,75.29
2016,8,23,16,15,662.5,116.0,1.35,17.5,444.0,80.87,64.76
2016,8,23,16,30,634.0,110.0,1.3,17.0,394.0,78.54,63.19
2016,8,23,16,45,598.0,102.0,1.3,16.5,343.5,74.51,60.04
2016,8,23,17,0,562.0,94.0,1.3,16.0,293.0,70.3,56.67
2016,8,23,17,15,509.5,84.5,1.25,15.5,242.0,64.56,51.83
2016,8,23,17,30,457.0,75.0,1.2,15.0,191.0,58.63,46.65
2016,8,23,17,45,385.5,62.0,1.2,14.5,144.0,47.07,36.25
2016,8,23,18,0,314.0,49.0,1.2,14.0,97.0,37.58,27.41
2016,8,23,18,15,211.5,33.0,1.15,13.5,59.5,25.51,15.82
2016,8,23,18,30,109.0,17.0,1.1,13.0,22.0,13.24,0.0
2016,8,23,18,45,54.5,8.5,1.1,12.5,11.0,7.26,0.0
2016,8,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,5,45,102.0,13.0,0.85,10.5,21.0,52.32,0.0
2016,8,24,6,0,204.0,26.0,0.8,11.0,42.0,148.32,102.02
2016,8,24,6,15,304.5,40.0,0.75,11.0,84.5,233.26,187.85
2016,8,24,6,30,405.0,54.0,0.7,11.0,127.0,324.58,267.3
2016,8,24,6,45,474.0,64.0,0.7,11.5,176.5,402.21,332.35
2016,8,24,7,0,543.0,74.0,0.7,12.0,226.0,485.42,398.66
2016,8,24,7,15,590.5,81.5,0.65,12.5,278.5,555.16,450.92
2016,8,24,7,30,638.0,89.0,0.6,13.0,331.0,627.14,501.5
2016,8,24,7,45,672.5,94.5,0.6,13.5,383.0,687.92,541.94
2016,8,24,8,0,707.0,100.0,0.6,14.0,435.0,748.84,581.19
2016,8,24,8,15,732.5,105.0,0.6,14.5,485.0,800.91,613.11
2016,8,24,8,30,758.0,110.0,0.6,15.0,535.0,851.66,643.42
2016,8,24,8,45,776.5,114.0,0.65,15.5,581.0,887.45,664.16
2016,8,24,9,0,795.0,118.0,0.7,16.0,627.0,926.29,686.89
2016,8,24,9,15,810.0,121.0,0.7,16.0,669.0,957.78,704.87
2016,8,24,9,30,825.0,124.0,0.7,16.0,711.0,986.12,720.85
2016,8,24,9,45,846.0,121.0,0.75,16.5,749.5,1010.29,733.97
2016,8,24,10,0,867.0,118.0,0.8,17.0,788.0,1018.14,736.95
2016,8,24,10,15,874.5,120.0,0.85,17.5,817.5,1027.0,740.94
2016,8,24,10,30,882.0,122.0,0.9,18.0,847.0,1031.96,742.61
2016,8,24,10,45,887.0,123.5,0.95,18.5,869.0,1029.94,740.11
2016,8,24,11,0,892.0,125.0,1.0,19.0,891.0,1023.96,735.37
2016,8,24,11,15,895.5,126.0,1.0,19.0,906.0,1012.06,727.48
2016,8,24,11,30,899.0,127.0,1.0,19.0,921.0,996.28,717.37
2016,8,24,11,45,899.0,128.0,1.05,19.0,927.0,973.43,703.87
2016,8,24,12,0,899.0,129.0,1.1,19.0,933.0,947.02,688.13
2016,8,24,12,15,899.0,128.5,1.15,19.0,932.0,915.8,669.22
2016,8,24,12,30,899.0,128.0,1.2,19.0,931.0,881.33,648.07
2016,8,24,12,45,887.0,133.5,1.25,19.5,919.0,839.45,620.63
2016,8,24,13,0,875.0,139.0,1.3,20.0,907.0,795.37,591.49
2016,8,24,13,15,870.5,138.0,1.3,19.5,889.5,749.29,560.67
2016,8,24,13,30,866.0,137.0,1.3,19.0,872.0,701.08,527.22
2016,8,24,13,45,859.5,135.5,1.35,19.0,847.5,652.48,491.77
2016,8,24,14,0,853.0,134.0,1.4,19.0,823.0,597.91,450.92
2016,8,24,14,15,844.0,132.0,1.4,19.0,791.5,540.44,406.22
2016,8,24,14,30,835.0,130.0,1.4,19.0,760.0,482.27,359.47
2016,8,24,14,45,823.0,127.0,1.4,19.0,722.5,421.72,309.41
2016,8,24,15,0,811.0,124.0,1.4,19.0,685.0,361.38,258.15
2016,8,24,15,15,795.0,121.0,1.4,18.5,642.0,300.5,206.27
2016,8,24,15,30,779.0,118.0,1.4,18.0,599.0,240.86,156.03
2016,8,24,15,45,758.5,113.5,1.45,18.0,551.5,175.13,104.61
2016,8,24,16,0,738.0,109.0,1.5,18.0,504.0,116.95,68.71
2016,8,24,16,15,710.0,104.0,1.45,17.5,453.0,73.46,58.4
2016,8,24,16,30,682.0,99.0,1.4,17.0,402.0,71.46,57.07
2016,8,24,16,45,644.5,92.5,1.4,16.5,350.0,68.17,54.53
2016,8,24,17,0,607.0,86.0,1.4,16.0,298.0,64.76,51.82
2016,8,24,17,15,553.5,77.5,1.4,15.0,246.0,59.52,47.48
2016,8,24,17,30,500.0,69.0,1.4,14.0,194.0,54.13,42.83
2016,8,24,17,45,422.5,58.0,1.4,13.5,146.0,46.34,35.71
2016,8,24,18,0,345.0,47.0,1.4,13.0,98.0,38.34,28.13
2016,8,24,18,15,232.0,31.5,1.35,12.5,59.5,24.45,14.76
2016,8,24,18,30,119.0,16.0,1.3,12.0,21.0,12.49,0.0
2016,8,24,18,45,59.5,8.0,1.3,12.0,10.5,6.83,0.0
2016,8,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,45,120.5,12.0,1.05,10.5,21.5,59.13,0.0
2016,8,25,6,0,241.0,24.0,1.1,11.0,43.0,164.64,110.52
2016,8,25,6,15,348.5,35.5,1.05,11.0,85.5,252.35,203.32
2016,8,25,6,30,456.0,47.0,1.0,11.0,128.0,347.42,286.62
2016,8,25,6,45,528.5,54.5,1.0,11.5,178.5,426.55,353.41
2016,8,25,7,0,601.0,62.0,1.0,12.0,229.0,511.61,421.59
2016,8,25,7,15,647.0,67.5,0.95,12.5,281.5,580.12,472.73
2016,8,25,7,30,693.0,73.0,0.9,13.0,334.0,650.73,522.03
2016,8,25,7,45,728.5,76.5,0.85,13.5,387.0,708.12,559.55
2016,8,25,8,0,764.0,80.0,0.8,14.0,440.0,769.55,598.55
2016,8,25,8,15,787.5,83.5,0.8,14.0,490.0,819.94,630.47
2016,8,25,8,30,811.0,87.0,0.8,14.0,540.0,868.68,660.76
2016,8,25,8,45,830.5,89.5,0.8,14.5,587.0,910.43,684.61
2016,8,25,9,0,850.0,92.0,0.8,15.0,634.0,938.91,699.47
2016,8,25,9,15,863.5,94.0,0.8,15.5,676.0,968.46,715.08
2016,8,25,9,30,877.0,96.0,0.8,16.0,718.0,994.76,728.48
2016,8,25,9,45,889.0,97.0,0.85,16.5,755.0,1014.94,739.08
2016,8,25,10,0,901.0,98.0,0.9,17.0,792.0,1031.44,747.52
2016,8,25,10,15,908.5,99.5,0.9,17.0,822.0,1040.08,751.51
2016,8,25,10,30,916.0,101.0,0.9,17.0,852.0,1044.73,753.27
2016,8,25,10,45,921.0,102.5,0.95,17.5,874.5,1042.78,750.82
2016,8,25,11,0,926.0,104.0,1.0,18.0,897.0,1036.74,746.04
2016,8,25,11,15,929.5,104.5,1.05,18.0,912.0,1024.11,738.7
2016,8,25,11,30,933.0,105.0,1.1,18.0,927.0,1007.49,729.0
2016,8,25,11,45,934.0,106.0,1.15,18.5,934.0,985.1,714.36
2016,8,25,12,0,935.0,107.0,1.2,19.0,941.0,958.96,697.41
2016,8,25,12,15,935.0,107.0,1.2,19.0,940.0,927.36,677.43
2016,8,25,12,30,935.0,107.0,1.2,19.0,939.0,892.36,655.22
2016,8,25,12,45,924.5,111.5,1.2,19.0,927.5,849.83,627.96
2016,8,25,13,0,914.0,116.0,1.2,19.0,916.0,804.9,598.89
2016,8,25,13,15,910.5,115.5,1.2,19.0,899.0,758.46,567.55
2016,8,25,13,30,907.0,115.0,1.2,19.0,882.0,709.65,532.72
2016,8,25,13,45,901.5,113.5,1.25,19.0,857.0,656.61,494.35
2016,8,25,14,0,896.0,112.0,1.3,19.0,832.0,601.87,453.38
2016,8,25,14,15,887.5,110.0,1.3,18.5,800.5,543.72,408.85
2016,8,25,14,30,879.0,108.0,1.3,18.0,769.0,484.68,361.87
2016,8,25,14,45,869.0,105.5,1.3,18.0,731.5,424.02,311.25
2016,8,25,15,0,859.0,103.0,1.3,18.0,694.0,363.15,259.01
2016,8,25,15,15,844.5,100.5,1.3,17.5,650.5,296.45,202.07
2016,8,25,15,30,830.0,98.0,1.3,17.0,607.0,234.51,149.42
2016,8,25,15,45,812.5,94.0,1.3,17.0,559.5,172.28,100.49
2016,8,25,16,0,795.0,90.0,1.3,17.0,512.0,111.98,63.64
2016,8,25,16,15,769.0,86.0,1.25,16.5,460.5,68.02,53.95
2016,8,25,16,30,743.0,82.0,1.2,16.0,409.0,66.0,52.57
2016,8,25,16,45,709.5,76.5,1.2,15.5,356.5,57.44,45.34
2016,8,25,17,0,676.0,71.0,1.2,15.0,304.0,54.27,42.79
2016,8,25,17,15,624.5,64.5,1.2,14.0,251.5,50.09,39.3
2016,8,25,17,30,573.0,58.0,1.2,13.0,199.0,45.83,35.59
2016,8,25,17,45,496.5,49.0,1.2,12.5,149.5,39.3,29.56
2016,8,25,18,0,420.0,40.0,1.2,12.0,100.0,32.65,23.19
2016,8,25,18,15,290.5,27.5,1.15,11.5,61.0,22.62,13.01
2016,8,25,18,30,161.0,15.0,1.1,11.0,22.0,12.8,0.0
2016,8,25,18,45,80.5,7.5,1.05,11.0,11.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,45,131.0,12.0,0.85,10.5,21.5,63.6,0.0
2016,8,26,6,0,262.0,24.0,0.9,11.0,43.0,173.9,112.75
2016,8,26,6,15,374.5,34.5,0.9,11.5,87.0,265.61,212.9
2016,8,26,6,30,487.0,45.0,0.9,12.0,131.0,363.94,298.27
2016,8,26,6,45,554.5,53.0,0.9,12.5,182.0,442.15,363.84
2016,8,26,7,0,622.0,61.0,0.9,13.0,233.0,525.81,430.3
2016,8,26,7,15,383.5,106.5,0.9,13.0,220.0,429.85,352.92
2016,8,26,7,30,145.0,152.0,0.9,13.0,207.0,284.85,234.01
2016,8,26,7,45,179.5,174.0,0.9,13.5,252.0,341.53,279.7
2016,8,26,8,0,214.0,196.0,0.9,14.0,297.0,400.14,324.26
2016,8,26,8,15,221.5,219.5,0.9,14.5,333.5,438.22,351.19
2016,8,26,8,30,229.0,243.0,0.9,15.0,370.0,475.71,377.21
2016,8,26,8,45,215.0,267.5,0.9,15.5,395.0,493.41,387.48
2016,8,26,9,0,201.0,292.0,0.9,16.0,420.0,509.22,396.42
2016,8,26,9,15,430.5,242.5,0.95,16.0,539.5,720.69,552.31
2016,8,26,9,30,660.0,193.0,1.0,16.0,659.0,908.07,679.85
2016,8,26,9,45,748.5,164.5,1.05,16.5,719.0,970.65,716.21
2016,8,26,10,0,837.0,136.0,1.1,17.0,779.0,1022.97,747.07
2016,8,26,10,15,846.0,138.0,1.1,17.0,808.5,1033.11,751.56
2016,8,26,10,30,855.0,140.0,1.1,17.0,838.0,1039.34,754.33
2016,8,26,10,45,861.5,141.0,1.15,17.5,860.5,1037.98,752.1
2016,8,26,11,0,868.0,142.0,1.2,18.0,883.0,1032.61,747.6
2016,8,26,11,15,871.5,142.5,1.2,18.0,897.5,1006.16,730.41
2016,8,26,11,30,875.0,143.0,1.2,18.0,912.0,989.91,720.05
2016,8,26,11,45,878.5,142.5,1.25,18.5,919.0,969.01,706.17
2016,8,26,12,0,882.0,142.0,1.3,19.0,926.0,944.49,690.04
2016,8,26,12,15,881.5,142.0,1.3,19.0,924.5,913.41,670.21
2016,8,26,12,30,881.0,142.0,1.3,19.0,923.0,879.16,648.3
2016,8,26,12,45,884.5,138.0,1.35,19.0,915.5,841.6,624.73
2016,8,26,13,0,888.0,134.0,1.4,19.0,908.0,800.94,598.81
2016,8,26,13,15,883.5,133.0,1.4,19.0,890.5,754.14,566.35
2016,8,26,13,30,879.0,132.0,1.4,19.0,873.0,705.17,531.2
2016,8,26,13,45,875.5,129.0,1.4,19.0,848.5,653.2,492.97
2016,8,26,14,0,872.0,126.0,1.4,19.0,824.0,599.42,452.2
2016,8,26,14,15,862.5,124.0,1.4,18.5,792.0,542.01,408.16
2016,8,26,14,30,853.0,122.0,1.4,18.0,760.0,482.49,360.86
2016,8,26,14,45,844.5,118.0,1.4,18.0,722.5,421.33,309.92
2016,8,26,15,0,836.0,114.0,1.4,18.0,685.0,359.95,257.35
2016,8,26,15,15,820.0,111.0,1.35,17.5,641.5,297.48,203.7
2016,8,26,15,30,804.0,108.0,1.3,17.0,598.0,236.23,151.81
2016,8,26,15,45,787.0,103.0,1.3,17.0,550.5,174.81,103.73
2016,8,26,16,0,770.0,98.0,1.3,17.0,503.0,115.31,67.56
2016,8,26,16,15,742.0,93.5,1.25,16.5,451.5,67.09,53.15
2016,8,26,16,30,714.0,89.0,1.2,16.0,400.0,65.11,51.81
2016,8,26,16,45,678.5,82.5,1.2,15.5,347.5,61.53,48.96
2016,8,26,17,0,643.0,76.0,1.2,15.0,295.0,57.8,45.91
2016,8,26,17,15,589.0,69.0,1.1,14.5,242.5,53.41,42.17
2016,8,26,17,30,535.0,62.0,1.0,14.0,190.0,48.93,38.19
2016,8,26,17,45,455.0,51.5,0.95,13.5,141.5,41.3,31.18
2016,8,26,18,0,375.0,41.0,0.9,13.0,93.0,33.48,23.75
2016,8,26,18,15,248.0,27.0,0.85,12.5,55.5,22.19,12.22
2016,8,26,18,30,121.0,13.0,0.8,12.0,18.0,11.1,0.0
2016,8,26,18,45,60.5,6.5,0.8,12.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,5,45,90.5,12.0,0.95,10.5,18.5,47.25,0.0
2016,8,27,6,0,181.0,24.0,1.0,11.0,37.0,134.25,82.47
2016,8,27,6,15,285.0,38.5,1.0,11.0,78.5,221.68,177.96
2016,8,27,6,30,389.0,53.0,1.0,11.0,120.0,316.57,261.36
2016,8,27,6,45,461.0,63.5,1.0,11.5,170.0,396.2,328.85
2016,8,27,7,0,533.0,74.0,1.0,12.0,220.0,481.74,397.88
2016,8,27,7,15,582.0,82.0,0.95,12.0,272.0,552.96,452.91
2016,8,27,7,30,631.0,90.0,0.9,12.0,324.0,626.56,506.49
2016,8,27,7,45,668.5,95.0,0.9,12.5,376.5,689.06,548.92
2016,8,27,8,0,706.0,100.0,0.9,13.0,429.0,751.88,590.19
2016,8,27,8,15,731.5,105.0,0.85,13.5,479.0,803.94,621.88
2016,8,27,8,30,757.0,110.0,0.8,14.0,529.0,854.66,651.76
2016,8,27,8,45,546.0,188.5,0.8,14.5,504.5,756.02,579.8
2016,8,27,9,0,335.0,267.0,0.8,15.0,480.0,631.02,485.68
2016,8,27,9,15,582.0,194.5,0.8,15.0,593.0,825.8,626.77
2016,8,27,9,30,829.0,122.0,0.8,15.0,706.0,991.26,731.44
2016,8,27,9,45,837.5,125.5,0.85,15.5,741.0,1010.14,739.08
2016,8,27,10,0,846.0,129.0,0.9,16.0,776.0,1025.31,746.75
2016,8,27,10,15,854.0,130.5,0.9,16.0,805.5,1033.89,750.75
2016,8,27,10,30,862.0,132.0,0.9,16.0,835.0,1024.83,743.91
2016,8,27,10,45,869.5,132.5,0.95,16.5,857.5,1024.04,742.39
2016,8,27,11,0,877.0,133.0,1.0,17.0,880.0,1019.34,738.41
2016,8,27,11,15,880.5,133.5,1.05,17.0,894.0,1006.79,731.01
2016,8,27,11,30,884.0,134.0,1.1,17.0,908.0,990.43,721.36
2016,8,27,11,45,886.5,133.5,1.15,17.5,915.0,968.43,706.85
2016,8,27,12,0,889.0,133.0,1.2,18.0,922.0,942.85,690.1
2016,8,27,12,15,889.0,133.0,1.2,18.0,920.5,912.04,670.45
2016,8,27,12,30,889.0,133.0,1.2,18.0,919.0,878.0,648.67
2016,8,27,12,45,888.0,131.5,1.25,18.0,910.0,838.74,624.0
2016,8,27,13,0,887.0,130.0,1.3,18.0,901.0,796.66,597.15
2016,8,27,13,15,883.0,129.0,1.3,18.0,883.5,750.22,564.98
2016,8,27,13,30,879.0,128.0,1.3,18.0,866.0,701.56,529.98
2016,8,27,13,45,877.0,124.5,1.35,18.0,842.5,650.04,492.39
2016,8,27,14,0,875.0,121.0,1.4,18.0,819.0,596.56,452.02
2016,8,27,14,15,866.0,119.0,1.35,17.5,787.0,539.01,407.34
2016,8,27,14,30,857.0,117.0,1.3,17.0,755.0,479.46,359.55
2016,8,27,14,45,850.0,112.5,1.3,17.0,718.0,418.2,308.33
2016,8,27,15,0,843.0,108.0,1.3,17.0,681.0,356.56,255.3
2016,8,27,15,15,827.5,105.0,1.3,16.5,637.5,293.79,201.24
2016,8,27,15,30,812.0,102.0,1.3,16.0,594.0,232.17,148.85
2016,8,27,15,45,796.0,97.0,1.3,16.0,547.0,170.38,100.3
2016,8,27,16,0,780.0,92.0,1.3,16.0,500.0,110.36,63.96
2016,8,27,16,15,753.0,88.0,1.25,15.5,449.0,69.54,55.53
2016,8,27,16,30,726.0,84.0,1.2,15.0,398.0,61.9,49.21
2016,8,27,16,45,692.0,78.0,1.2,14.5,345.5,58.54,46.54
2016,8,27,17,0,658.0,72.0,1.2,14.0,293.0,55.07,43.68
2016,8,27,17,15,604.0,65.0,1.15,13.5,240.5,50.53,39.78
2016,8,27,17,30,550.0,58.0,1.1,13.0,188.0,45.91,35.64
2016,8,27,17,45,470.0,48.5,1.05,13.0,139.5,38.98,29.15
2016,8,27,18,0,390.0,39.0,1.0,13.0,91.0,31.93,22.31
2016,8,27,18,15,258.5,25.5,0.95,12.5,53.5,21.0,10.76
2016,8,27,18,30,127.0,12.0,0.9,12.0,16.0,10.24,0.0
2016,8,27,18,45,63.5,6.0,0.9,11.5,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,5,45,112.0,11.0,0.85,9.5,18.5,55.37,0.0
2016,8,28,6,0,224.0,22.0,0.8,10.0,37.0,153.33,89.71
2016,8,28,6,15,336.0,34.5,0.75,10.5,80.0,247.04,197.86
2016,8,28,6,30,448.0,47.0,0.7,11.0,123.0,345.54,283.63
2016,8,28,6,45,522.5,55.5,0.7,11.5,174.5,427.16,352.11
2016,8,28,7,0,597.0,64.0,0.7,12.0,226.0,514.91,421.9
2016,8,28,7,15,644.5,70.0,0.65,12.5,279.0,585.25,473.79
2016,8,28,7,30,692.0,76.0,0.6,13.0,332.0,657.77,523.78
2016,8,28,7,45,728.5,80.0,0.55,13.5,385.5,716.02,561.2
2016,8,28,8,0,765.0,84.0,0.5,14.0,439.0,779.08,600.57
2016,8,28,8,15,789.5,88.0,0.5,14.0,490.0,831.07,632.97
2016,8,28,8,30,814.0,92.0,0.5,14.0,541.0,881.41,663.71
2016,8,28,8,45,835.0,94.0,0.55,14.5,588.5,924.01,688.62
2016,8,28,9,0,856.0,96.0,0.6,15.0,636.0,964.06,711.68
2016,8,28,9,15,869.5,98.0,0.65,15.5,678.0,982.52,720.8
2016,8,28,9,30,883.0,100.0,0.7,16.0,720.0,1008.7,735.21
2016,8,28,9,45,891.5,103.0,0.75,16.5,756.0,1027.44,744.84
2016,8,28,10,0,900.0,106.0,0.8,17.0,792.0,1042.36,752.26
2016,8,28,10,15,907.5,107.5,0.85,17.5,821.5,1050.66,755.73
2016,8,28,10,30,915.0,109.0,0.9,18.0,851.0,1054.93,756.94
2016,8,28,10,45,921.0,109.5,0.95,18.5,873.5,1052.54,754.22
2016,8,28,11,0,927.0,110.0,1.0,19.0,896.0,1046.06,749.19
2016,8,28,11,15,930.0,110.5,1.05,19.0,911.0,1032.54,741.36
2016,8,28,11,30,933.0,111.0,1.1,19.0,926.0,1015.04,731.2
2016,8,28,11,45,934.5,111.0,1.15,19.0,932.5,991.73,717.42
2016,8,28,12,0,936.0,111.0,1.2,19.0,939.0,964.66,701.27
2016,8,28,12,15,935.5,111.0,1.2,19.0,937.0,932.22,680.8
2016,8,28,12,30,935.0,111.0,1.2,19.0,935.0,896.39,658.1
2016,8,28,12,45,945.0,104.0,1.3,19.0,929.0,859.24,635.79
2016,8,28,13,0,955.0,97.0,1.4,19.0,923.0,818.29,610.5
2016,8,28,13,15,951.5,96.0,1.4,19.0,905.5,769.51,578.04
2016,8,28,13,30,948.0,95.0,1.4,19.0,888.0,718.27,541.29
2016,8,28,13,45,942.5,94.0,1.4,19.0,862.5,663.54,500.98
2016,8,28,14,0,937.0,93.0,1.4,19.0,837.0,607.0,458.03
2016,8,28,14,15,929.0,91.5,1.35,18.5,805.0,547.2,411.68
2016,8,28,14,30,921.0,90.0,1.3,18.0,773.0,486.37,362.78
2016,8,28,14,45,910.5,88.5,1.3,18.0,734.0,423.81,310.36
2016,8,28,15,0,900.0,87.0,1.3,18.0,695.0,361.04,256.23
2016,8,28,15,15,886.0,85.0,1.25,17.5,651.0,297.03,200.81
2016,8,28,15,30,872.0,83.0,1.2,17.0,607.0,233.77,146.92
2016,8,28,15,45,853.0,80.5,1.15,17.0,558.0,170.53,97.68
2016,8,28,16,0,834.0,78.0,1.1,17.0,509.0,102.07,55.87
2016,8,28,16,15,808.5,74.5,1.05,16.5,457.5,60.45,47.43
2016,8,28,16,30,783.0,71.0,1.0,16.0,406.0,58.45,46.02
2016,8,28,16,45,746.0,67.0,1.0,15.5,352.0,55.87,44.01
2016,8,28,17,0,709.0,63.0,1.0,15.0,298.0,53.27,41.93
2016,8,28,17,15,656.5,57.0,0.95,14.5,244.5,48.85,38.13
2016,8,28,17,30,604.0,51.0,0.9,14.0,191.0,40.75,30.88
2016,8,28,17,45,517.5,43.0,0.9,13.5,141.0,34.75,25.31
2016,8,28,18,0,431.0,35.0,0.9,13.0,91.0,28.72,19.44
2016,8,28,18,15,285.5,23.0,0.85,12.5,53.0,18.95,8.54
2016,8,28,18,30,140.0,11.0,0.8,12.0,15.0,9.39,0.0
2016,8,28,18,45,70.0,5.5,0.8,11.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,45,122.0,11.0,1.3,9.5,18.5,59.68,0.0
2016,8,29,6,0,244.0,22.0,1.4,10.0,37.0,162.19,88.34
2016,8,29,6,15,362.5,33.0,1.4,10.0,80.5,260.16,209.11
2016,8,29,6,30,481.0,44.0,1.4,10.0,124.0,362.28,300.12
2016,8,29,6,45,552.0,51.5,1.45,10.5,175.0,442.05,368.78
2016,8,29,7,0,623.0,59.0,1.5,11.0,226.0,527.59,438.72
2016,8,29,7,15,669.5,64.0,1.45,11.0,279.0,596.99,492.03
2016,8,29,7,30,716.0,69.0,1.4,11.0,332.0,664.61,541.13
2016,8,29,7,45,469.0,130.5,1.4,11.5,313.0,562.17,459.14
2016,8,29,8,0,222.0,192.0,1.4,12.0,294.0,404.56,330.96
2016,8,29,8,15,525.0,138.0,1.4,12.5,416.0,652.05,525.49
2016,8,29,8,30,828.0,84.0,1.4,13.0,538.0,885.63,686.89
2016,8,29,8,45,848.0,85.5,1.4,13.5,585.5,916.64,701.65
2016,8,29,9,0,868.0,87.0,1.4,14.0,633.0,955.04,723.77
2016,8,29,9,15,881.0,89.0,1.3,14.5,674.5,984.32,737.8
2016,8,29,9,30,894.0,91.0,1.2,15.0,716.0,1010.25,749.43
2016,8,29,9,45,914.0,87.0,1.2,15.5,754.5,1032.65,760.53
2016,8,29,10,0,934.0,83.0,1.2,16.0,793.0,1051.5,769.41
2016,8,29,10,15,940.5,84.5,1.2,16.5,822.5,1059.16,771.34
2016,8,29,10,30,947.0,86.0,1.2,17.0,852.0,1062.68,770.96
2016,8,29,10,45,952.5,86.0,1.2,17.5,874.5,1059.31,766.48
2016,8,29,11,0,958.0,86.0,1.2,18.0,897.0,1051.76,759.65
2016,8,29,11,15,961.0,86.5,1.2,18.0,911.5,1038.11,750.64
2016,8,29,11,30,964.0,87.0,1.2,18.0,926.0,1020.36,739.23
2016,8,29,11,45,713.0,226.5,1.25,18.0,849.5,919.07,675.15
2016,8,29,12,0,462.0,366.0,1.3,18.0,773.0,793.8,587.1
2016,8,29,12,15,715.5,226.0,1.35,18.0,855.0,866.55,644.0
2016,8,29,12,30,969.0,86.0,1.4,18.0,937.0,900.86,667.32
2016,8,29,12,45,727.0,217.5,1.45,18.5,852.0,802.33,598.82
2016,8,29,13,0,485.0,349.0,1.5,19.0,767.0,695.16,519.99
2016,8,29,13,15,711.5,222.5,1.55,18.5,822.5,719.29,542.82
2016,8,29,13,30,938.0,96.0,1.6,18.0,878.0,712.11,541.34
2016,8,29,13,45,934.5,94.0,1.65,18.0,853.0,658.12,501.06
2016,8,29,14,0,931.0,92.0,1.7,18.0,828.0,602.15,458.31
2016,8,29,14,15,923.0,91.0,1.75,18.0,796.0,543.03,411.61
2016,8,29,14,30,915.0,90.0,1.8,18.0,764.0,482.88,362.35
2016,8,29,14,45,906.5,87.0,1.85,18.0,726.0,420.14,309.34
2016,8,29,15,0,898.0,84.0,1.9,18.0,688.0,356.99,254.44
2016,8,29,15,15,884.5,82.0,1.9,17.5,644.0,293.22,198.76
2016,8,29,15,30,871.0,80.0,1.9,17.0,600.0,230.15,144.65
2016,8,29,15,45,854.5,76.5,1.9,16.5,552.0,166.56,95.04
2016,8,29,16,0,838.0,73.0,1.9,16.0,504.0,104.6,58.76
2016,8,29,16,15,813.0,70.0,1.9,15.5,452.5,57.33,44.92
2016,8,29,16,30,788.0,67.0,1.9,15.0,401.0,55.57,43.69
2016,8,29,16,45,754.5,62.5,1.9,15.0,347.5,52.53,41.15
2016,8,29,17,0,721.0,58.0,1.9,15.0,294.0,49.41,38.5
2016,8,29,17,15,668.0,53.0,1.85,14.5,241.0,45.66,35.27
2016,8,29,17,30,615.0,48.0,1.8,14.0,188.0,41.91,31.88
2016,8,29,17,45,528.0,40.5,1.8,13.5,138.0,32.83,23.54
2016,8,29,18,0,441.0,33.0,1.8,13.0,88.0,27.14,17.94
2016,8,29,18,15,220.5,23.5,1.75,12.5,51.0,19.37,7.95
2016,8,29,18,30,0.0,14.0,1.7,12.0,14.0,11.95,0.0
2016,8,29,18,45,0.0,7.0,1.65,12.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,148.5,9.5,1.1,11.5,19.0,69.56,0.0
2016,8,30,6,0,297.0,19.0,1.1,12.0,38.0,183.7,90.02
2016,8,30,6,15,417.0,28.0,1.1,12.0,81.5,278.27,221.02
2016,8,30,6,30,537.0,37.0,1.1,12.0,125.0,382.36,313.17
2016,8,30,6,45,606.5,43.0,1.15,12.5,177.0,462.71,381.5
2016,8,30,7,0,676.0,49.0,1.2,13.0,229.0,548.32,450.2
2016,8,30,7,15,720.0,53.0,1.2,13.5,282.5,617.33,500.9
2016,8,30,7,30,764.0,57.0,1.2,14.0,336.0,687.96,550.46
2016,8,30,7,45,795.5,60.0,1.2,14.5,389.0,748.12,590.4
2016,8,30,8,0,827.0,63.0,1.2,15.0,442.0,799.34,622.74
2016,8,30,8,15,848.5,65.5,1.2,15.5,493.0,848.28,652.68
2016,8,30,8,30,870.0,68.0,1.2,16.0,544.0,895.38,680.65
2016,8,30,8,45,887.0,70.0,1.25,16.5,591.0,935.34,704.11
2016,8,30,9,0,904.0,72.0,1.3,17.0,638.0,972.52,725.54
2016,8,30,9,15,916.0,73.5,1.3,17.0,680.0,1001.06,741.73
2016,8,30,9,30,928.0,75.0,1.3,17.0,722.0,1026.08,755.74
2016,8,30,9,45,938.5,75.0,1.35,17.5,758.0,1044.07,764.81
2016,8,30,10,0,949.0,75.0,1.4,18.0,794.0,1058.18,771.58
2016,8,30,10,15,955.0,76.0,1.4,18.0,823.5,1064.85,774.39
2016,8,30,10,30,961.0,77.0,1.4,18.0,853.0,1067.32,774.81
2016,8,30,10,45,966.5,77.0,1.45,18.5,875.0,1063.92,771.19
2016,8,30,11,0,972.0,77.0,1.5,19.0,897.0,1056.28,765.12
2016,8,30,11,15,974.5,77.5,1.55,19.0,911.0,1041.99,756.46
2016,8,30,11,30,977.0,78.0,1.6,19.0,925.0,1023.57,745.3
2016,8,30,11,45,979.0,77.5,1.65,19.0,931.5,999.53,730.62
2016,8,30,12,0,981.0,77.0,1.7,19.0,938.0,971.57,713.41
2016,8,30,12,15,980.5,77.0,1.7,19.0,936.0,938.09,691.91
2016,8,30,12,30,980.0,77.0,1.7,19.0,934.0,901.07,668.02
2016,8,30,12,45,976.5,77.5,1.75,19.0,924.0,858.74,641.02
2016,8,30,13,0,973.0,78.0,1.8,19.0,914.0,813.42,611.67
2016,8,30,13,15,969.5,77.5,1.8,19.0,896.0,764.37,578.91
2016,8,30,13,30,966.0,77.0,1.8,19.0,878.0,712.78,541.54
2016,8,30,13,45,961.0,76.0,1.85,19.0,853.0,657.51,500.54
2016,8,30,14,0,956.0,75.0,1.9,19.0,828.0,600.32,456.68
2016,8,30,14,15,948.5,74.0,1.85,19.0,795.5,540.23,408.6
2016,8,30,14,30,941.0,73.0,1.8,19.0,763.0,479.0,358.03
2016,8,30,14,45,931.0,71.5,1.8,19.0,724.5,415.55,304.26
2016,8,30,15,0,921.0,70.0,1.8,19.0,686.0,351.82,248.76
2016,8,30,15,15,908.0,68.5,1.8,18.5,642.0,287.32,192.46
2016,8,30,15,30,895.0,67.0,1.8,18.0,598.0,223.45,137.72
2016,8,30,15,45,878.0,65.0,1.8,17.5,549.5,159.6,88.18
2016,8,30,16,0,861.0,63.0,1.8,17.0,501.0,97.4,52.56
2016,8,30,16,15,837.0,60.0,1.75,16.5,449.5,57.85,45.21
2016,8,30,16,30,813.0,57.0,1.7,16.0,398.0,55.04,43.05
2016,8,30,16,45,779.0,54.0,1.65,16.0,344.5,46.3,35.5
2016,8,30,17,0,745.0,51.0,1.6,16.0,291.0,44.09,33.64
2016,8,30,17,15,694.0,46.5,1.55,15.5,238.0,40.52,30.56
2016,8,30,17,30,643.0,42.0,1.5,15.0,185.0,36.96,27.33
2016,8,30,17,45,558.0,35.5,1.45,14.5,135.5,31.48,22.21
2016,8,30,18,0,473.0,29.0,1.4,14.0,86.0,26.03,16.81
2016,8,30,18,15,236.5,14.5,1.35,13.5,43.0,12.67,2.38
2016,8,30,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,45,155.0,9.0,1.25,10.5,18.5,72.09,0.0
2016,8,31,6,0,310.0,18.0,1.3,11.0,37.0,184.06,78.85
2016,8,31,6,15,433.5,27.0,1.3,11.5,81.5,286.82,227.79
2016,8,31,6,30,557.0,36.0,1.3,12.0,126.0,393.92,322.74
2016,8,31,6,45,625.5,41.5,1.35,12.5,178.0,474.08,391.29
2016,8,31,7,0,694.0,47.0,1.4,13.0,230.0,559.34,459.78
2016,8,31,7,15,737.5,51.0,1.35,13.0,284.0,628.79,511.56
2016,8,31,7,30,781.0,55.0,1.3,13.0,338.0,699.8,562.12
2016,8,31,7,45,810.5,58.5,1.3,13.5,391.5,751.61,596.17
2016,8,31,8,0,840.0,62.0,1.3,14.0,445.0,810.41,634.18
2016,8,31,8,15,861.0,64.5,1.3,14.0,496.0,859.34,665.34
2016,8,31,8,30,882.0,67.0,1.3,14.0,547.0,906.34,694.67
2016,8,31,8,45,897.5,69.0,1.3,14.5,594.0,945.17,716.73
2016,8,31,9,0,913.0,71.0,1.3,15.0,641.0,981.1,736.62
2016,8,31,9,15,924.5,72.5,1.3,15.0,683.0,1009.26,752.65
2016,8,31,9,30,936.0,74.0,1.3,15.0,725.0,1033.86,766.44
2016,8,31,9,45,940.0,78.0,1.35,15.5,760.0,1050.12,774.45
2016,8,31,10,0,944.0,82.0,1.4,16.0,795.0,1062.22,780.01
2016,8,31,10,15,950.0,83.0,1.45,16.0,824.0,1068.66,783.62
2016,8,31,10,30,956.0,84.0,1.5,16.0,853.0,1070.93,784.81
2016,8,31,10,45,961.0,84.5,1.55,16.5,875.0,1067.4,781.05
2016,8,31,11,0,966.0,85.0,1.6,17.0,897.0,1059.64,774.81
2016,8,31,11,15,968.5,85.5,1.6,17.0,911.5,1045.2,765.12
2016,8,31,11,30,971.0,86.0,1.6,17.0,926.0,1026.63,752.99
2016,8,31,11,45,972.5,86.0,1.6,17.0,932.5,1002.55,737.44
2016,8,31,12,0,974.0,86.0,1.6,17.0,939.0,974.56,719.44
2016,8,31,12,15,973.5,86.0,1.6,17.0,937.0,941.04,697.84
2016,8,31,12,30,973.0,86.0,1.6,17.0,935.0,903.99,673.87
2016,8,31,12,45,967.5,87.5,1.65,17.0,924.0,861.03,646.38
2016,8,31,13,0,962.0,89.0,1.7,17.0,913.0,815.24,616.64
2016,8,31,13,15,958.5,88.5,1.7,17.0,895.0,766.4,583.74
2016,8,31,13,30,955.0,88.0,1.7,17.0,877.0,715.06,546.19
2016,8,31,13,45,950.5,86.0,1.75,17.0,851.5,659.49,504.87
2016,8,31,14,0,946.0,84.0,1.8,17.0,826.0,602.0,460.67
2016,8,31,14,15,938.0,83.0,1.8,17.0,793.5,541.98,412.66
2016,8,31,14,30,930.0,82.0,1.8,17.0,761.0,480.91,362.12
2016,8,31,14,45,921.5,79.5,1.8,17.0,722.0,417.61,308.14
2016,8,31,15,0,913.0,77.0,1.8,17.0,683.0,353.89,252.32
2016,8,31,15,15,899.0,75.0,1.8,16.5,638.5,289.04,195.47
2016,8,31,15,30,885.0,73.0,1.8,16.0,594.0,224.96,140.37
2016,8,31,15,45,868.5,70.0,1.8,16.0,545.5,160.86,90.3
2016,8,31,16,0,852.0,67.0,1.8,16.0,497.0,98.4,54.47
2016,8,31,16,15,827.0,64.0,1.75,15.5,445.0,60.51,47.75
2016,8,31,16,30,802.0,61.0,1.7,15.0,393.0,51.38,40.02
2016,8,31,16,45,767.5,57.0,1.7,15.0,339.5,48.53,37.64
2016,8,31,17,0,733.0,53.0,1.7,15.0,286.0,45.62,35.15
2016,8,31,17,15,679.5,48.5,1.6,14.5,233.0,42.13,32.11
2016,8,31,17,30,626.0,44.0,1.5,14.0,180.0,38.65,28.94
2016,8,31,17,45,536.0,37.0,1.45,13.5,130.5,32.8,23.43
2016,8,31,18,0,446.0,30.0,1.4,13.0,81.0,26.98,17.6
2016,8,31,18,15,223.0,15.0,1.3,12.5,40.5,12.1,0.9
2016,8,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
