Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,157.5,9.0,1.1,10.5,18.0,73.4,0.0
2016,9,1,6,0,315.0,18.0,1.1,11.0,36.0,186.0,64.88
2016,9,1,6,15,440.5,26.5,1.1,11.0,80.5,290.84,230.23
2016,9,1,6,30,566.0,35.0,1.1,11.0,125.0,399.08,327.1
2016,9,1,6,45,634.5,41.0,1.1,11.5,177.5,480.33,396.28
2016,9,1,7,0,703.0,47.0,1.1,12.0,230.0,566.75,465.04
2016,9,1,7,15,747.0,51.0,1.05,12.5,285.0,637.05,516.05
2016,9,1,7,30,791.0,55.0,1.0,13.0,340.0,708.9,565.54
2016,9,1,7,45,820.0,58.5,1.0,13.5,393.5,760.68,599.03
2016,9,1,8,0,849.0,62.0,1.0,14.0,447.0,819.39,636.39
2016,9,1,8,15,870.5,64.5,1.0,14.0,498.5,869.04,667.53
2016,9,1,8,30,892.0,67.0,1.0,14.0,550.0,916.75,696.81
2016,9,1,8,45,907.0,69.5,1.0,14.5,597.5,955.97,718.67
2016,9,1,9,0,922.0,72.0,1.0,15.0,645.0,992.19,738.35
2016,9,1,9,15,934.0,73.5,1.0,15.5,687.5,1020.93,753.01
2016,9,1,9,30,946.0,75.0,1.0,16.0,730.0,1046.07,765.4
2016,9,1,9,45,952.0,78.0,1.05,16.5,766.0,1063.14,773.83
2016,9,1,10,0,958.0,81.0,1.1,17.0,802.0,1076.08,779.88
2016,9,1,10,15,964.5,82.0,1.15,17.0,831.5,1082.98,783.82
2016,9,1,10,30,971.0,83.0,1.2,17.0,861.0,1085.64,785.35
2016,9,1,10,45,974.0,84.5,1.25,17.0,883.0,1081.03,782.55
2016,9,1,11,0,977.0,86.0,1.3,17.0,905.0,1072.13,777.29
2016,9,1,11,15,979.5,86.5,1.35,17.0,919.0,1057.38,768.5
2016,9,1,11,30,982.0,87.0,1.4,17.0,933.0,1038.47,757.2
2016,9,1,11,45,981.0,88.5,1.45,17.0,939.0,1013.22,741.91
2016,9,1,12,0,980.0,90.0,1.5,17.0,945.0,984.11,724.14
2016,9,1,12,15,979.0,90.0,1.55,17.0,942.5,949.77,702.88
2016,9,1,12,30,978.0,90.0,1.6,17.0,940.0,911.92,679.15
2016,9,1,12,45,974.5,90.5,1.7,17.0,929.5,869.21,652.48
2016,9,1,13,0,971.0,91.0,1.8,17.0,919.0,823.52,623.33
2016,9,1,13,15,967.5,90.5,1.8,16.5,900.5,774.12,591.07
2016,9,1,13,30,964.0,90.0,1.8,16.0,882.0,722.2,554.03
2016,9,1,13,45,958.0,89.0,1.85,16.0,856.5,666.01,512.01
2016,9,1,14,0,952.0,88.0,1.9,16.0,831.0,608.02,467.18
2016,9,1,14,15,944.5,86.5,1.8,15.5,798.0,547.31,418.75
2016,9,1,14,30,937.0,85.0,1.7,15.0,765.0,485.5,367.69
2016,9,1,14,45,926.5,83.5,1.65,15.0,725.5,421.71,312.92
2016,9,1,15,0,916.0,82.0,1.6,15.0,686.0,357.71,256.54
2016,9,1,15,15,901.5,79.5,1.55,15.0,641.0,291.97,198.35
2016,9,1,15,30,887.0,77.0,1.5,15.0,596.0,227.09,142.27
2016,9,1,15,45,867.0,75.0,1.5,15.0,546.5,163.03,92.56
2016,9,1,16,0,847.0,73.0,1.5,15.0,497.0,100.99,57.58
2016,9,1,16,15,820.5,69.5,1.5,14.5,444.5,57.29,45.13
2016,9,1,16,30,794.0,66.0,1.5,14.0,392.0,55.12,43.52
2016,9,1,16,45,753.0,62.5,1.55,13.5,337.0,52.74,41.64
2016,9,1,17,0,712.0,59.0,1.6,13.0,282.0,50.38,39.71
2016,9,1,17,15,654.5,53.5,1.55,12.5,228.5,46.24,36.07
2016,9,1,17,30,597.0,48.0,1.5,12.0,175.0,38.66,29.17
2016,9,1,17,45,494.5,40.0,1.5,11.5,125.0,32.54,23.36
2016,9,1,18,0,392.0,32.0,1.5,11.0,75.0,26.44,17.15
2016,9,1,18,15,196.0,16.0,1.45,11.0,37.5,12.98,0.0
2016,9,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,5,45,104.0,9.5,1.05,10.5,15.0,51.68,0.0
2016,9,2,6,0,208.0,19.0,1.1,11.0,30.0,140.42,33.97
2016,9,2,6,15,336.5,30.0,1.05,11.0,72.0,246.39,194.44
2016,9,2,6,30,465.0,41.0,1.0,11.0,114.0,353.33,290.04
2016,9,2,6,45,537.5,48.5,1.0,11.5,164.0,433.43,358.48
2016,9,2,7,0,610.0,56.0,1.0,12.0,214.0,519.55,428.09
2016,9,2,7,15,658.5,61.5,0.95,12.5,266.5,590.58,480.81
2016,9,2,7,30,707.0,67.0,0.9,13.0,319.0,659.98,529.31
2016,9,2,7,45,740.0,71.0,0.9,13.5,371.5,720.64,569.86
2016,9,2,8,0,773.0,75.0,0.9,14.0,424.0,781.05,608.82
2016,9,2,8,15,797.0,78.0,0.9,14.5,474.0,831.48,639.66
2016,9,2,8,30,821.0,81.0,0.9,15.0,524.0,880.22,668.68
2016,9,2,8,45,838.0,84.0,0.9,15.5,570.0,909.89,684.42
2016,9,2,9,0,855.0,87.0,0.9,16.0,616.0,946.83,705.0
2016,9,2,9,15,868.0,89.0,0.95,16.0,657.5,975.65,722.3
2016,9,2,9,30,881.0,91.0,1.0,16.0,699.0,1001.16,737.59
2016,9,2,9,45,897.5,89.0,1.05,16.5,736.0,1021.97,748.59
2016,9,2,10,0,914.0,87.0,1.1,17.0,773.0,1039.18,757.43
2016,9,2,10,15,921.0,88.5,1.15,17.0,802.0,1046.93,761.86
2016,9,2,10,30,928.0,90.0,1.2,17.0,831.0,1050.6,764.02
2016,9,2,10,45,932.0,91.0,1.25,17.5,852.5,1046.54,760.07
2016,9,2,11,0,936.0,92.0,1.3,18.0,874.0,1038.37,753.76
2016,9,2,11,15,939.0,92.5,1.35,18.0,888.0,1024.57,745.47
2016,9,2,11,30,942.0,93.0,1.4,18.0,902.0,1006.74,734.74
2016,9,2,11,45,943.5,93.0,1.45,18.5,908.0,983.03,718.94
2016,9,2,12,0,945.0,93.0,1.5,19.0,914.0,955.53,700.77
2016,9,2,12,15,944.5,93.0,1.5,19.0,912.0,922.61,679.67
2016,9,2,12,30,944.0,93.0,1.5,19.0,910.0,886.26,656.29
2016,9,2,12,45,675.5,228.0,1.55,19.0,809.0,771.03,577.34
2016,9,2,13,0,407.0,363.0,1.6,19.0,708.0,641.44,482.92
2016,9,2,13,15,660.5,232.5,1.6,19.0,779.0,691.44,523.12
2016,9,2,13,30,914.0,102.0,1.6,19.0,850.0,699.53,530.88
2016,9,2,13,45,910.5,99.5,1.6,19.0,825.5,645.84,490.34
2016,9,2,14,0,907.0,97.0,1.6,19.0,801.0,590.25,447.66
2016,9,2,14,15,898.5,96.0,1.6,18.5,769.0,531.79,402.11
2016,9,2,14,30,890.0,95.0,1.6,18.0,737.0,472.41,354.04
2016,9,2,14,45,880.0,92.5,1.6,18.0,698.5,410.6,301.74
2016,9,2,15,0,870.0,90.0,1.6,18.0,660.0,348.61,247.87
2016,9,2,15,15,854.5,87.5,1.6,17.5,616.0,285.33,192.98
2016,9,2,15,30,839.0,85.0,1.6,17.0,572.0,217.46,135.62
2016,9,2,15,45,820.0,82.0,1.65,16.5,524.0,155.03,87.73
2016,9,2,16,0,801.0,79.0,1.7,16.0,476.0,94.7,53.95
2016,9,2,16,15,773.0,75.0,1.65,15.5,425.0,60.82,48.06
2016,9,2,16,30,745.0,71.0,1.6,15.0,374.0,58.46,46.29
2016,9,2,16,45,706.5,66.5,1.6,14.5,321.0,55.53,43.95
2016,9,2,17,0,668.0,62.0,1.6,14.0,268.0,48.28,37.68
2016,9,2,17,15,607.5,56.0,1.55,13.5,216.0,44.19,34.08
2016,9,2,17,30,547.0,50.0,1.5,13.0,164.0,40.09,30.29
2016,9,2,17,45,448.0,41.0,1.5,12.5,116.5,33.28,23.86
2016,9,2,18,0,349.0,32.0,1.5,12.0,69.0,26.44,16.88
2016,9,2,18,15,174.5,16.0,1.45,11.5,34.5,13.03,0.0
2016,9,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,14.0,1.55,10.5,14.0,11.95,0.0
2016,9,3,6,0,0.0,28.0,1.6,11.0,28.0,33.92,0.0
2016,9,3,6,15,207.5,36.5,1.6,11.0,68.5,185.2,145.52
2016,9,3,6,30,415.0,45.0,1.6,11.0,109.0,329.23,271.94
2016,9,3,6,45,487.0,55.0,1.65,11.0,158.5,409.97,342.43
2016,9,3,7,0,559.0,65.0,1.7,11.0,208.0,496.69,414.97
2016,9,3,7,15,611.5,72.0,1.65,11.5,261.0,570.66,472.49
2016,9,3,7,30,664.0,79.0,1.6,12.0,314.0,647.25,528.31
2016,9,3,7,45,701.5,83.5,1.6,12.5,367.0,710.38,572.06
2016,9,3,8,0,739.0,88.0,1.6,13.0,420.0,773.76,614.54
2016,9,3,8,15,399.0,156.0,1.55,13.0,338.0,566.17,456.16
2016,9,3,8,30,59.0,224.0,1.5,13.0,256.0,283.22,228.06
2016,9,3,8,45,39.5,223.5,1.5,13.5,246.0,261.13,210.01
2016,9,3,9,0,20.0,223.0,1.5,14.0,236.0,221.0,176.42
2016,9,3,9,15,120.5,272.5,1.5,14.0,355.0,412.52,329.15
2016,9,3,9,30,221.0,322.0,1.5,14.0,474.0,568.13,445.94
2016,9,3,9,45,573.0,205.5,1.5,14.5,627.0,845.12,649.03
2016,9,3,10,0,925.0,89.0,1.5,15.0,780.0,1053.44,782.29
2016,9,3,10,15,542.5,241.5,1.5,15.0,651.0,842.56,636.89
2016,9,3,10,30,160.0,394.0,1.5,15.0,522.0,570.84,436.64
2016,9,3,10,45,209.0,400.0,1.55,15.5,571.5,620.28,474.72
2016,9,3,11,0,258.0,406.0,1.6,16.0,621.0,687.21,521.42
2016,9,3,11,15,229.0,418.0,1.65,16.0,611.5,642.16,488.31
2016,9,3,11,30,200.0,430.0,1.7,16.0,602.0,616.25,469.28
2016,9,3,11,45,578.0,262.0,1.75,16.0,762.0,828.55,628.5
2016,9,3,12,0,956.0,94.0,1.8,16.0,922.0,966.46,721.99
2016,9,3,12,15,955.5,94.0,1.85,15.5,919.5,933.05,700.11
2016,9,3,12,30,955.0,94.0,1.9,15.0,917.0,896.17,677.66
2016,9,3,12,45,945.0,98.0,1.95,15.0,904.5,852.27,648.88
2016,9,3,13,0,935.0,102.0,2.0,15.0,892.0,805.87,618.04
2016,9,3,13,15,931.0,101.5,2.0,15.0,874.0,757.39,584.21
2016,9,3,13,30,927.0,101.0,2.0,15.0,856.0,706.54,546.37
2016,9,3,13,45,923.0,98.5,2.0,15.0,831.0,651.78,504.62
2016,9,3,14,0,919.0,96.0,2.0,15.0,806.0,595.15,460.13
2016,9,3,14,15,911.0,94.5,2.0,14.5,773.5,535.76,412.79
2016,9,3,14,30,903.0,93.0,2.0,14.0,741.0,475.39,362.81
2016,9,3,14,45,562.0,197.0,2.0,14.0,593.0,369.42,280.81
2016,9,3,15,0,221.0,301.0,2.0,14.0,445.0,299.32,230.83
2016,9,3,15,15,539.0,192.0,1.95,13.5,511.0,276.13,200.37
2016,9,3,15,30,857.0,83.0,1.9,13.0,577.0,223.54,142.04
2016,9,3,15,45,837.5,80.0,1.9,13.0,528.5,154.26,87.8
2016,9,3,16,0,818.0,77.0,1.9,13.0,480.0,92.76,53.25
2016,9,3,16,15,790.5,73.5,1.9,12.5,428.0,60.03,47.97
2016,9,3,16,30,763.0,70.0,1.9,12.0,376.0,57.99,46.46
2016,9,3,16,45,716.5,67.0,1.95,12.0,321.5,56.14,44.96
2016,9,3,17,0,670.0,64.0,2.0,12.0,267.0,49.91,39.45
2016,9,3,17,15,607.5,57.5,2.0,11.5,214.5,45.48,35.51
2016,9,3,17,30,545.0,51.0,2.0,11.0,162.0,41.02,31.34
2016,9,3,17,45,425.5,42.5,2.0,11.0,113.5,34.61,25.11
2016,9,3,18,0,306.0,34.0,2.0,11.0,65.0,28.29,18.27
2016,9,3,18,15,153.0,17.0,1.95,10.5,32.5,14.0,0.0
2016,9,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,40.0,9.5,1.95,10.0,11.5,25.01,0.0
2016,9,4,6,0,80.0,19.0,2.0,10.0,23.0,69.86,0.0
2016,9,4,6,15,194.0,36.5,1.95,10.0,62.0,179.08,140.32
2016,9,4,6,30,308.0,54.0,1.9,10.0,101.0,276.39,229.26
2016,9,4,6,45,386.5,67.5,1.9,10.5,149.5,357.78,300.55
2016,9,4,7,0,465.0,81.0,1.9,11.0,198.0,446.69,375.01
2016,9,4,7,15,234.5,99.5,1.8,11.0,159.0,302.64,255.24
2016,9,4,7,30,4.0,118.0,1.7,11.0,120.0,111.23,89.81
2016,9,4,7,45,341.0,113.0,1.65,11.5,265.5,441.37,369.77
2016,9,4,8,0,678.0,108.0,1.6,12.0,411.0,747.15,600.54
2016,9,4,8,15,459.0,169.0,1.55,12.5,385.0,635.95,510.15
2016,9,4,8,30,240.0,230.0,1.5,13.0,359.0,497.58,399.12
2016,9,4,8,45,522.0,173.5,1.45,13.5,484.5,724.01,572.35
2016,9,4,9,0,804.0,117.0,1.4,14.0,610.0,946.18,721.21
2016,9,4,9,15,820.0,120.0,1.4,14.0,652.5,978.41,737.84
2016,9,4,9,30,836.0,123.0,1.4,14.0,695.0,1007.39,754.76
2016,9,4,9,45,880.5,108.5,1.4,14.5,739.0,1028.95,765.45
2016,9,4,10,0,925.0,94.0,1.4,15.0,783.0,1059.96,782.31
2016,9,4,10,15,932.5,95.5,1.45,15.0,812.5,1067.92,786.63
2016,9,4,10,30,940.0,97.0,1.5,15.0,842.0,1071.74,788.79
2016,9,4,10,45,945.5,97.5,1.55,15.5,864.5,1068.23,785.0
2016,9,4,11,0,951.0,98.0,1.6,16.0,887.0,1060.52,778.77
2016,9,4,11,15,954.0,98.5,1.6,16.0,901.0,1046.16,769.09
2016,9,4,11,30,957.0,99.0,1.6,16.0,915.0,1027.7,756.99
2016,9,4,11,45,959.0,99.0,1.65,16.0,921.5,1003.77,742.23
2016,9,4,12,0,961.0,99.0,1.7,16.0,928.0,975.95,724.94
2016,9,4,12,15,960.5,99.0,1.75,16.0,925.5,942.18,703.66
2016,9,4,12,30,960.0,99.0,1.8,16.0,923.0,904.93,679.93
2016,9,4,12,45,963.5,95.0,1.85,16.0,914.0,863.71,653.29
2016,9,4,13,0,967.0,91.0,1.9,16.0,905.0,819.1,624.01
2016,9,4,13,15,963.0,90.5,1.9,16.0,886.5,769.22,589.9
2016,9,4,13,30,959.0,90.0,1.9,16.0,868.0,716.88,551.27
2016,9,4,13,45,952.0,89.5,1.9,16.0,842.0,660.49,508.56
2016,9,4,14,0,945.0,89.0,1.9,16.0,816.0,602.42,463.23
2016,9,4,14,15,937.0,87.5,1.9,16.0,783.0,541.57,414.24
2016,9,4,14,30,929.0,86.0,1.9,16.0,750.0,479.7,362.71
2016,9,4,14,45,916.0,85.5,1.9,16.0,710.0,416.04,308.12
2016,9,4,15,0,903.0,85.0,1.9,16.0,670.0,352.46,252.16
2016,9,4,15,15,888.0,82.5,1.85,15.5,625.0,287.17,194.79
2016,9,4,15,30,873.0,80.0,1.8,15.0,580.0,222.82,139.6
2016,9,4,15,45,850.5,78.0,1.8,15.0,530.0,159.16,90.79
2016,9,4,16,0,828.0,76.0,1.8,15.0,480.0,91.13,51.93
2016,9,4,16,15,799.5,72.5,1.75,14.5,427.5,59.49,47.13
2016,9,4,16,30,771.0,69.0,1.7,14.0,375.0,57.4,45.59
2016,9,4,16,45,727.0,65.0,1.7,13.5,320.0,54.74,43.45
2016,9,4,17,0,683.0,61.0,1.7,13.0,265.0,52.09,41.24
2016,9,4,17,15,619.5,55.0,1.65,12.5,212.0,43.69,33.75
2016,9,4,17,30,556.0,49.0,1.6,12.0,159.0,39.55,29.87
2016,9,4,17,45,441.5,40.0,1.55,11.5,110.5,32.65,23.28
2016,9,4,18,0,327.0,31.0,1.5,11.0,62.0,25.78,15.86
2016,9,4,18,15,163.5,15.5,1.45,10.5,31.0,13.23,0.0
2016,9,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,45,80.5,8.5,0.7,9.5,12.5,41.41,0.0
2016,9,5,6,0,161.0,17.0,0.7,10.0,25.0,114.54,0.0
2016,9,5,6,15,295.0,29.5,0.7,10.0,65.5,226.01,175.74
2016,9,5,6,30,429.0,42.0,0.7,10.0,106.0,336.0,275.51
2016,9,5,6,45,509.0,50.5,0.7,10.5,156.0,420.8,347.83
2016,9,5,7,0,589.0,59.0,0.7,11.0,206.0,512.35,421.68
2016,9,5,7,15,640.5,65.0,0.65,11.5,259.0,585.54,475.98
2016,9,5,7,30,692.0,71.0,0.6,12.0,312.0,661.27,528.83
2016,9,5,7,45,729.0,75.0,0.55,12.5,365.0,719.93,566.8
2016,9,5,8,0,766.0,79.0,0.5,13.0,418.0,783.49,606.71
2016,9,5,8,15,791.5,82.5,0.5,13.5,469.0,835.67,638.19
2016,9,5,8,30,817.0,86.0,0.5,14.0,520.0,886.22,667.87
2016,9,5,8,45,837.5,88.0,0.55,14.5,567.0,928.12,692.28
2016,9,5,9,0,858.0,90.0,0.6,15.0,614.0,956.4,707.73
2016,9,5,9,15,872.0,92.0,0.6,15.5,656.0,986.03,723.07
2016,9,5,9,30,886.0,94.0,0.6,16.0,698.0,1012.34,736.15
2016,9,5,9,45,906.0,91.0,0.65,16.5,736.0,1035.31,748.35
2016,9,5,10,0,926.0,88.0,0.7,17.0,774.0,1054.68,758.42
2016,9,5,10,15,933.0,89.0,0.75,17.5,803.0,1061.58,760.94
2016,9,5,10,30,940.0,90.0,0.8,18.0,832.0,1064.36,761.27
2016,9,5,10,45,944.5,91.0,0.85,18.5,854.0,1060.42,757.67
2016,9,5,11,0,949.0,92.0,0.9,19.0,876.0,1052.3,751.72
2016,9,5,11,15,952.0,92.5,0.95,19.0,890.0,1037.99,743.53
2016,9,5,11,30,955.0,93.0,1.0,19.0,904.0,1019.59,732.93
2016,9,5,11,45,956.0,93.5,1.05,19.5,910.0,995.3,717.33
2016,9,5,12,0,957.0,94.0,1.1,20.0,916.0,967.17,699.37
2016,9,5,12,15,956.5,94.0,1.15,20.0,913.5,933.52,679.14
2016,9,5,12,30,956.0,94.0,1.2,20.0,911.0,896.4,656.52
2016,9,5,12,45,946.0,98.0,1.25,20.0,899.0,852.26,629.04
2016,9,5,13,0,936.0,102.0,1.3,20.0,887.0,805.64,599.53
2016,9,5,13,15,932.0,101.0,1.3,20.0,868.5,756.45,566.52
2016,9,5,13,30,928.0,100.0,1.3,20.0,850.0,704.92,529.63
2016,9,5,13,45,920.5,100.0,1.35,20.0,824.0,650.02,489.63
2016,9,5,14,0,913.0,100.0,1.4,20.0,798.0,593.55,447.03
2016,9,5,14,15,904.5,98.0,1.4,19.5,765.0,533.59,400.76
2016,9,5,14,30,896.0,96.0,1.4,19.0,732.0,472.75,351.93
2016,9,5,14,45,882.5,95.0,1.45,19.0,692.5,410.23,299.59
2016,9,5,15,0,869.0,94.0,1.5,19.0,653.0,347.92,245.92
2016,9,5,15,15,853.0,91.5,1.5,18.5,608.0,279.74,187.55
2016,9,5,15,30,837.0,89.0,1.5,18.0,563.0,216.49,134.31
2016,9,5,15,45,814.5,85.5,1.55,18.0,514.0,153.24,86.56
2016,9,5,16,0,792.0,82.0,1.6,18.0,465.0,92.61,54.03
2016,9,5,16,15,762.5,78.0,1.55,17.5,413.0,63.27,49.86
2016,9,5,16,30,733.0,74.0,1.5,17.0,361.0,61.0,48.19
2016,9,5,16,45,691.5,68.5,1.45,16.5,308.0,52.62,41.06
2016,9,5,17,0,650.0,63.0,1.4,16.0,255.0,49.19,38.18
2016,9,5,17,15,585.5,56.0,1.25,15.0,202.5,44.35,33.98
2016,9,5,17,30,521.0,49.0,1.1,14.0,150.0,39.47,29.52
2016,9,5,17,45,413.5,39.0,1.0,13.5,103.5,31.81,22.28
2016,9,5,18,0,306.0,29.0,0.9,13.0,57.0,24.07,13.92
2016,9,5,18,15,153.0,14.5,0.85,12.5,28.5,12.38,0.0
2016,9,5,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,5,45,90.5,8.0,0.75,9.5,12.0,6.83,0.0
2016,9,6,6,0,181.0,16.0,0.7,10.0,24.0,122.69,0.0
2016,9,6,6,15,319.0,27.5,0.6,10.5,64.5,237.55,182.84
2016,9,6,6,30,457.0,39.0,0.5,11.0,105.0,350.09,284.6
2016,9,6,6,45,538.5,46.0,0.4,11.5,155.5,435.19,355.84
2016,9,6,7,0,620.0,53.0,0.3,12.0,206.0,527.18,427.94
2016,9,6,7,15,670.0,58.0,0.25,12.5,259.5,594.99,476.46
2016,9,6,7,30,720.0,63.0,0.2,13.0,313.0,669.85,527.53
2016,9,6,7,45,756.0,66.5,0.2,14.0,366.5,732.81,567.28
2016,9,6,8,0,792.0,70.0,0.2,15.0,420.0,795.7,605.36
2016,9,6,8,15,816.5,73.5,0.2,15.5,470.5,847.73,635.9
2016,9,6,8,30,841.0,77.0,0.2,16.0,521.0,888.1,658.16
2016,9,6,8,45,859.5,79.0,0.25,17.0,568.0,928.25,679.71
2016,9,6,9,0,878.0,81.0,0.3,18.0,615.0,965.75,699.24
2016,9,6,9,15,891.0,83.0,0.35,18.5,657.0,994.82,714.69
2016,9,6,9,30,904.0,85.0,0.4,19.0,699.0,1020.46,728.15
2016,9,6,9,45,910.0,88.5,0.5,20.0,734.0,1037.13,736.05
2016,9,6,10,0,916.0,92.0,0.6,21.0,769.0,1049.8,741.77
2016,9,6,10,15,923.5,93.0,0.65,21.0,798.0,1057.04,745.99
2016,9,6,10,30,931.0,94.0,0.7,21.0,827.0,1060.2,747.97
2016,9,6,10,45,937.0,94.5,0.8,21.5,849.5,1057.12,746.13
2016,9,6,11,0,943.0,95.0,0.9,22.0,872.0,1049.87,741.89
2016,9,6,11,15,946.5,95.5,0.95,22.0,886.0,1035.99,734.03
2016,9,6,11,30,950.0,96.0,1.0,22.0,900.0,1018.02,723.8
2016,9,6,11,45,952.0,96.0,1.05,22.5,906.0,994.11,708.58
2016,9,6,12,0,954.0,96.0,1.1,23.0,912.0,966.34,691.01
2016,9,6,12,15,953.5,96.0,1.1,23.0,910.0,932.64,670.16
2016,9,6,12,30,953.0,96.0,1.1,23.0,908.0,895.49,647.07
2016,9,6,12,45,946.5,98.0,1.15,23.0,896.0,852.2,620.59
2016,9,6,13,0,940.0,100.0,1.2,23.0,884.0,806.21,591.98
2016,9,6,13,15,936.0,99.0,1.2,23.0,866.0,756.77,559.33
2016,9,6,13,30,932.0,98.0,1.2,23.0,848.0,704.97,522.79
2016,9,6,13,45,927.0,96.5,1.25,23.0,822.0,649.98,483.33
2016,9,6,14,0,922.0,95.0,1.3,23.0,796.0,593.2,441.1
2016,9,6,14,15,913.0,93.5,1.3,22.5,763.0,532.9,395.15
2016,9,6,14,30,904.0,92.0,1.3,22.0,730.0,471.76,346.67
2016,9,6,14,45,893.5,89.5,1.35,22.0,691.0,408.65,294.44
2016,9,6,15,0,883.0,87.0,1.4,22.0,652.0,345.42,240.57
2016,9,6,15,15,867.5,84.5,1.4,21.5,607.0,281.13,185.74
2016,9,6,15,30,852.0,82.0,1.4,21.0,562.0,217.86,133.12
2016,9,6,15,45,832.5,78.5,1.4,21.0,513.0,148.55,81.21
2016,9,6,16,0,813.0,75.0,1.4,21.0,464.0,86.95,49.02
2016,9,6,16,15,784.0,71.5,1.3,20.5,412.0,58.73,45.35
2016,9,6,16,30,755.0,68.0,1.2,20.0,360.0,56.64,43.83
2016,9,6,16,45,715.5,63.0,1.2,19.5,306.5,53.2,41.06
2016,9,6,17,0,676.0,58.0,1.2,19.0,253.0,49.71,38.15
2016,9,6,17,15,612.0,51.5,1.1,18.0,200.5,41.07,30.64
2016,9,6,17,30,548.0,45.0,1.0,17.0,148.0,36.42,26.43
2016,9,6,17,45,442.5,35.5,0.9,16.0,101.0,29.03,19.55
2016,9,6,18,0,337.0,26.0,0.8,15.0,54.0,21.58,11.31
2016,9,6,18,15,168.5,13.0,0.75,14.5,27.0,11.1,0.0
2016,9,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,5,45,84.5,7.5,0.85,11.5,10.5,0.0,0.0
2016,9,7,6,0,169.0,15.0,0.8,12.0,21.0,94.19,0.0
2016,9,7,6,15,304.5,27.0,0.75,12.5,61.5,230.01,174.5
2016,9,7,6,30,440.0,39.0,0.7,13.0,102.0,340.93,275.84
2016,9,7,6,45,515.5,48.0,0.65,14.0,152.0,423.94,345.33
2016,9,7,7,0,591.0,57.0,0.6,15.0,202.0,513.41,415.5
2016,9,7,7,15,643.0,63.5,0.55,15.5,255.5,587.74,469.6
2016,9,7,7,30,695.0,70.0,0.5,16.0,309.0,664.67,522.32
2016,9,7,7,45,726.0,75.5,0.45,17.0,361.0,720.23,556.3
2016,9,7,8,0,757.0,81.0,0.4,18.0,413.0,780.34,591.96
2016,9,7,8,15,783.0,85.0,0.35,19.0,464.0,833.28,621.2
2016,9,7,8,30,809.0,89.0,0.3,20.0,515.0,884.63,648.36
2016,9,7,8,45,824.0,93.5,0.25,21.0,561.0,924.11,667.1
2016,9,7,9,0,839.0,98.0,0.2,22.0,607.0,960.73,683.75
2016,9,7,9,15,853.5,101.0,0.25,22.5,648.5,991.91,700.11
2016,9,7,9,30,868.0,104.0,0.3,23.0,690.0,1007.57,707.18
2016,9,7,9,45,891.0,100.0,0.4,23.5,729.0,1032.04,721.12
2016,9,7,10,0,914.0,96.0,0.5,24.0,768.0,1053.0,732.95
2016,9,7,10,15,921.0,97.5,0.6,24.0,797.5,1060.15,738.16
2016,9,7,10,30,928.0,99.0,0.7,24.0,827.0,1063.19,741.27
2016,9,7,10,45,931.5,100.5,0.8,24.5,848.0,1058.53,738.48
2016,9,7,11,0,935.0,102.0,0.9,25.0,869.0,1049.74,733.36
2016,9,7,11,15,938.0,102.5,0.95,25.0,883.0,1035.27,725.27
2016,9,7,11,30,941.0,103.0,1.0,25.0,897.0,1016.76,714.84
2016,9,7,11,45,940.0,104.5,1.05,25.5,902.0,991.59,698.99
2016,9,7,12,0,939.0,106.0,1.1,26.0,907.0,962.7,680.92
2016,9,7,12,15,938.5,106.0,1.15,26.0,904.5,929.21,661.23
2016,9,7,12,30,938.0,106.0,1.2,26.0,902.0,892.32,639.24
2016,9,7,12,45,922.0,113.0,1.25,26.0,887.5,846.49,611.23
2016,9,7,13,0,906.0,120.0,1.3,26.0,873.0,798.58,581.51
2016,9,7,13,15,901.5,119.0,1.3,25.5,854.0,749.95,549.99
2016,9,7,13,30,897.0,118.0,1.3,25.0,835.0,699.11,515.33
2016,9,7,13,45,887.5,117.5,1.35,25.0,808.0,643.69,475.74
2016,9,7,14,0,878.0,117.0,1.4,25.0,781.0,587.03,433.84
2016,9,7,14,15,867.5,115.0,1.4,24.5,747.5,527.67,388.96
2016,9,7,14,30,857.0,113.0,1.4,24.0,714.0,466.62,341.06
2016,9,7,14,45,840.5,111.5,1.4,24.0,674.0,403.55,289.38
2016,9,7,15,0,824.0,110.0,1.4,24.0,634.0,341.24,237.02
2016,9,7,15,15,805.5,107.0,1.4,23.5,588.5,278.32,184.25
2016,9,7,15,30,787.0,104.0,1.4,23.0,543.0,217.04,134.13
2016,9,7,15,45,759.5,100.5,1.4,23.0,493.5,156.32,89.88
2016,9,7,16,0,732.0,97.0,1.4,23.0,444.0,92.78,55.65
2016,9,7,16,15,698.0,92.0,1.3,22.5,392.0,67.31,52.3
2016,9,7,16,30,664.0,87.0,1.2,22.0,340.0,64.92,50.58
2016,9,7,16,45,612.0,80.5,1.2,21.5,287.0,61.17,47.6
2016,9,7,17,0,560.0,74.0,1.2,21.0,234.0,57.37,44.46
2016,9,7,17,15,489.5,64.5,1.1,20.0,183.0,50.93,38.93
2016,9,7,17,30,419.0,55.0,1.0,19.0,132.0,44.36,33.02
2016,9,7,17,45,309.0,41.5,0.9,18.0,88.0,33.93,23.46
2016,9,7,18,0,199.0,28.0,0.8,17.0,44.0,21.77,10.66
2016,9,7,18,15,99.5,14.0,0.7,16.5,22.0,11.95,0.0
2016,9,7,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,45,49.5,7.0,0.7,10.5,8.5,0.0,0.0
2016,9,8,6,0,99.0,14.0,0.7,11.0,17.0,59.78,0.0
2016,9,8,6,15,222.0,29.5,0.65,11.5,55.0,187.3,140.8
2016,9,8,6,30,345.0,45.0,0.6,12.0,93.0,291.13,236.62
2016,9,8,6,45,432.5,55.0,0.6,12.5,142.0,379.15,311.51
2016,9,8,7,0,520.0,65.0,0.6,13.0,191.0,474.56,388.51
2016,9,8,7,15,575.0,73.0,0.6,13.5,243.0,550.16,445.96
2016,9,8,7,30,630.0,81.0,0.6,14.0,295.0,628.64,501.86
2016,9,8,7,45,671.0,85.5,0.6,14.5,348.0,693.47,545.33
2016,9,8,8,0,712.0,90.0,0.6,15.0,401.0,758.8,587.59
2016,9,8,8,15,739.5,94.5,0.6,15.0,450.5,812.03,621.24
2016,9,8,8,30,767.0,99.0,0.6,15.0,500.0,858.62,649.8
2016,9,8,8,45,789.0,102.0,0.6,15.5,547.0,901.92,674.5
2016,9,8,9,0,811.0,105.0,0.6,16.0,594.0,942.75,697.17
2016,9,8,9,15,826.0,107.5,0.6,16.5,635.0,973.27,712.92
2016,9,8,9,30,841.0,110.0,0.6,17.0,676.0,1000.51,726.62
2016,9,8,9,45,848.0,114.0,0.65,17.5,710.5,1017.9,735.33
2016,9,8,10,0,855.0,118.0,0.7,18.0,745.0,1031.45,741.91
2016,9,8,10,15,863.0,120.0,0.75,18.0,774.0,1026.59,738.65
2016,9,8,10,30,871.0,122.0,0.8,18.0,803.0,1030.93,741.54
2016,9,8,10,45,877.5,123.0,0.85,18.5,824.5,1028.72,738.98
2016,9,8,11,0,884.0,124.0,0.9,19.0,846.0,1022.55,734.17
2016,9,8,11,15,887.5,124.5,0.95,19.0,859.5,1008.94,726.28
2016,9,8,11,30,891.0,125.0,1.0,19.0,873.0,991.48,716.12
2016,9,8,11,45,891.5,125.5,1.05,19.5,878.5,967.43,700.51
2016,9,8,12,0,892.0,126.0,1.1,20.0,884.0,939.81,682.71
2016,9,8,12,15,891.5,126.0,1.1,20.0,881.5,907.41,662.27
2016,9,8,12,30,891.0,126.0,1.1,20.0,879.0,871.79,639.7
2016,9,8,12,45,901.5,118.5,1.15,20.0,872.0,834.89,616.87
2016,9,8,13,0,912.0,111.0,1.2,20.0,865.0,794.28,591.27
2016,9,8,13,15,907.5,110.0,1.2,20.0,846.5,745.42,557.97
2016,9,8,13,30,903.0,109.0,1.2,20.0,828.0,694.34,521.42
2016,9,8,13,45,897.0,107.0,1.25,20.0,802.0,639.48,481.53
2016,9,8,14,0,891.0,105.0,1.3,20.0,776.0,583.02,439.0
2016,9,8,14,15,882.0,103.5,1.3,19.5,743.0,524.17,393.52
2016,9,8,14,30,873.0,102.0,1.3,19.0,710.0,464.53,345.59
2016,9,8,14,45,860.5,99.5,1.3,19.0,670.5,402.27,293.35
2016,9,8,15,0,848.0,97.0,1.3,19.0,631.0,336.69,237.26
2016,9,8,15,15,831.0,94.0,1.3,18.5,586.5,272.75,182.42
2016,9,8,15,30,814.0,91.0,1.3,18.0,542.0,210.22,130.16
2016,9,8,15,45,790.5,87.5,1.3,18.0,493.0,148.28,84.14
2016,9,8,16,0,767.0,84.0,1.3,18.0,444.0,89.14,53.89
2016,9,8,16,15,735.0,79.5,1.3,17.5,392.0,64.47,50.96
2016,9,8,16,30,703.0,75.0,1.3,17.0,340.0,56.71,44.48
2016,9,8,16,45,656.5,69.5,1.3,16.5,287.0,53.37,41.75
2016,9,8,17,0,610.0,64.0,1.3,16.0,234.0,50.0,38.89
2016,9,8,17,15,541.0,56.0,1.25,15.5,183.0,44.43,33.91
2016,9,8,17,30,472.0,48.0,1.2,15.0,132.0,38.78,28.65
2016,9,8,17,45,358.5,36.5,1.2,14.5,87.5,29.84,20.2
2016,9,8,18,0,245.0,25.0,1.2,14.0,43.0,20.75,9.15
2016,9,8,18,15,122.5,12.5,1.2,13.5,21.5,10.67,0.0
2016,9,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,5,45,74.0,6.5,0.65,9.5,9.0,0.0,0.0
2016,9,9,6,0,148.0,13.0,0.6,10.0,18.0,82.83,0.0
2016,9,9,6,15,286.0,25.5,0.55,10.5,57.0,219.23,163.45
2016,9,9,6,30,424.0,38.0,0.5,11.0,96.0,332.03,269.46
2016,9,9,6,45,508.0,46.0,0.5,11.5,146.0,418.58,343.19
2016,9,9,7,0,592.0,54.0,0.5,12.0,196.0,512.39,418.54
2016,9,9,7,15,644.0,59.5,0.5,12.5,248.5,585.39,472.51
2016,9,9,7,30,696.0,65.0,0.5,13.0,301.0,656.64,522.47
2016,9,9,7,45,733.0,69.0,0.5,13.5,353.5,720.21,564.62
2016,9,9,8,0,770.0,73.0,0.5,14.0,406.0,783.79,605.18
2016,9,9,8,15,795.5,76.0,0.5,14.5,456.5,835.28,636.11
2016,9,9,8,30,821.0,79.0,0.5,15.0,507.0,885.14,665.26
2016,9,9,8,45,841.0,81.0,0.5,15.5,553.5,915.94,681.31
2016,9,9,9,0,861.0,83.0,0.5,16.0,600.0,954.28,702.3
2016,9,9,9,15,875.0,85.5,0.55,16.5,641.5,984.41,718.81
2016,9,9,9,30,889.0,88.0,0.6,17.0,683.0,1011.17,733.27
2016,9,9,9,45,898.0,90.0,0.65,17.5,718.5,1028.66,742.01
2016,9,9,10,0,907.0,92.0,0.7,18.0,754.0,1042.29,748.6
2016,9,9,10,15,914.5,93.5,0.7,18.5,783.0,1049.83,750.42
2016,9,9,10,30,922.0,95.0,0.7,19.0,812.0,1053.3,749.98
2016,9,9,10,45,928.0,95.0,0.75,19.5,834.0,1049.42,746.47
2016,9,9,11,0,934.0,95.0,0.8,20.0,856.0,1041.43,740.67
2016,9,9,11,15,937.5,96.0,0.85,20.0,870.0,1027.93,733.06
2016,9,9,11,30,941.0,97.0,0.9,20.0,884.0,1010.37,723.06
2016,9,9,11,45,943.0,96.5,0.95,20.5,890.0,985.83,707.42
2016,9,9,12,0,945.0,96.0,1.0,21.0,896.0,957.49,689.46
2016,9,9,12,15,945.0,96.0,1.0,21.0,893.5,924.22,668.75
2016,9,9,12,30,945.0,96.0,1.0,21.0,891.0,887.48,645.78
2016,9,9,12,45,936.5,99.0,1.05,21.5,878.5,843.62,617.61
2016,9,9,13,0,928.0,102.0,1.1,22.0,866.0,797.22,587.5
2016,9,9,13,15,923.5,101.0,1.1,22.0,847.0,747.67,554.46
2016,9,9,13,30,919.0,100.0,1.1,22.0,828.0,695.84,517.77
2016,9,9,13,45,913.0,98.5,1.15,22.0,802.0,640.64,478.04
2016,9,9,14,0,907.0,97.0,1.2,22.0,776.0,583.78,435.61
2016,9,9,14,15,898.0,95.5,1.2,21.5,742.5,524.08,389.88
2016,9,9,14,30,889.0,94.0,1.2,21.0,709.0,463.56,341.65
2016,9,9,14,45,876.0,92.0,1.25,21.0,669.5,400.63,289.42
2016,9,9,15,0,863.0,90.0,1.3,21.0,630.0,337.91,235.87
2016,9,9,15,15,846.0,87.5,1.3,20.5,585.0,269.79,178.1
2016,9,9,15,30,829.0,85.0,1.3,20.0,540.0,206.75,125.79
2016,9,9,15,45,805.5,81.5,1.3,20.0,490.5,143.9,79.6
2016,9,9,16,0,782.0,78.0,1.3,20.0,441.0,83.84,49.62
2016,9,9,16,15,750.0,74.0,1.3,19.0,389.0,60.53,47.25
2016,9,9,16,30,718.0,70.0,1.3,18.0,337.0,58.13,45.55
2016,9,9,16,45,670.0,65.0,1.3,17.5,284.0,50.24,38.84
2016,9,9,17,0,622.0,60.0,1.3,17.0,231.0,47.09,36.16
2016,9,9,17,15,551.0,52.5,1.25,16.0,179.5,41.78,31.48
2016,9,9,17,30,480.0,45.0,1.2,15.0,128.0,36.42,26.52
2016,9,9,17,45,359.5,34.0,1.2,14.5,84.0,27.8,18.33
2016,9,9,18,0,239.0,23.0,1.2,14.0,40.0,19.06,6.73
2016,9,9,18,15,119.5,11.5,1.15,13.5,20.0,9.82,0.0
2016,9,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,45,35.0,6.0,0.7,9.5,7.0,0.0,0.0
2016,9,10,6,0,70.0,12.0,0.7,10.0,14.0,44.28,0.0
2016,9,10,6,15,193.0,27.5,0.7,10.5,50.0,168.38,123.27
2016,9,10,6,30,316.0,43.0,0.7,11.0,86.0,271.56,221.53
2016,9,10,6,45,400.5,54.5,0.7,11.5,133.5,359.34,297.07
2016,9,10,7,0,485.0,66.0,0.7,12.0,181.0,452.96,373.67
2016,9,10,7,15,542.0,74.0,0.7,12.5,232.0,528.65,432.42
2016,9,10,7,30,599.0,82.0,0.7,13.0,283.0,607.41,489.55
2016,9,10,7,45,638.0,88.0,0.7,13.5,334.5,671.28,533.16
2016,9,10,8,0,677.0,94.0,0.7,14.0,386.0,735.63,575.55
2016,9,10,8,15,705.5,99.0,0.7,14.5,435.0,789.23,609.01
2016,9,10,8,30,734.0,104.0,0.7,15.0,484.0,841.68,640.86
2016,9,10,8,45,755.0,108.0,0.75,15.5,529.5,878.16,662.23
2016,9,10,9,0,776.0,112.0,0.8,16.0,575.0,918.41,686.05
2016,9,10,9,15,792.0,115.0,0.8,16.0,616.0,949.81,704.1
2016,9,10,9,30,808.0,118.0,0.8,16.0,657.0,978.06,720.15
2016,9,10,9,45,819.0,121.0,0.85,16.5,692.0,997.83,730.54
2016,9,10,10,0,830.0,124.0,0.9,17.0,727.0,1013.94,738.79
2016,9,10,10,15,839.0,125.5,0.95,17.0,755.5,1022.49,743.81
2016,9,10,10,30,848.0,127.0,1.0,17.0,784.0,1027.13,746.62
2016,9,10,10,45,853.0,128.5,1.05,17.5,805.0,1023.74,743.19
2016,9,10,11,0,858.0,130.0,1.1,18.0,826.0,1003.25,729.18
2016,9,10,11,15,861.5,131.0,1.1,18.0,839.5,990.31,720.72
2016,9,10,11,30,865.0,132.0,1.1,18.0,853.0,973.59,709.87
2016,9,10,11,45,866.0,132.5,1.15,18.5,858.0,950.35,694.51
2016,9,10,12,0,867.0,133.0,1.2,19.0,863.0,923.61,676.99
2016,9,10,12,15,866.0,133.0,1.2,19.0,860.5,891.29,656.32
2016,9,10,12,30,865.0,133.0,1.2,19.0,858.0,855.88,633.58
2016,9,10,12,45,865.5,130.5,1.25,19.0,847.5,816.43,608.67
2016,9,10,13,0,866.0,128.0,1.3,19.0,837.0,774.14,581.53
2016,9,10,13,15,860.5,127.0,1.3,19.0,818.5,726.28,547.79
2016,9,10,13,30,855.0,126.0,1.3,19.0,800.0,680.39,514.37
2016,9,10,13,45,847.5,124.5,1.3,19.0,774.0,625.94,473.99
2016,9,10,14,0,840.0,123.0,1.3,19.0,748.0,570.19,431.43
2016,9,10,14,15,829.0,120.5,1.3,18.5,714.5,510.85,385.52
2016,9,10,14,30,818.0,118.0,1.3,18.0,681.0,451.18,337.55
2016,9,10,14,45,804.0,115.5,1.3,18.0,642.0,390.35,286.44
2016,9,10,15,0,790.0,113.0,1.3,18.0,603.0,330.09,234.54
2016,9,10,15,15,770.5,109.5,1.25,17.5,559.0,268.58,181.85
2016,9,10,15,30,751.0,106.0,1.2,17.0,515.0,203.98,128.33
2016,9,10,15,45,726.0,101.5,1.2,17.0,466.5,144.43,84.4
2016,9,10,16,0,701.0,97.0,1.2,17.0,418.0,87.94,55.83
2016,9,10,16,15,665.5,91.0,1.15,16.5,367.5,66.72,53.17
2016,9,10,16,30,630.0,85.0,1.1,16.0,317.0,63.59,50.74
2016,9,10,16,45,580.0,78.0,1.05,16.0,265.5,59.46,47.23
2016,9,10,17,0,530.0,71.0,1.0,16.0,214.0,55.27,43.53
2016,9,10,17,15,457.0,61.0,0.95,15.0,164.5,48.35,37.41
2016,9,10,17,30,384.0,51.0,0.9,14.0,115.0,41.28,30.87
2016,9,10,17,45,272.5,37.0,0.85,13.5,74.0,28.66,19.04
2016,9,10,18,0,161.0,23.0,0.8,13.0,33.0,17.91,4.35
2016,9,10,18,15,80.5,11.5,0.75,12.5,16.5,9.82,0.0
2016,9,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
