Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,45,26.5,5.5,0.85,10.5,6.0,0.0,0.0
2016,9,11,6,0,53.0,11.0,0.9,11.0,12.0,35.24,0.0
2016,9,11,6,15,163.0,28.0,0.9,11.0,46.5,152.76,109.15
2016,9,11,6,30,273.0,45.0,0.9,11.0,81.0,249.94,203.93
2016,9,11,6,45,357.5,58.0,0.9,11.5,127.5,333.2,276.52
2016,9,11,7,0,442.0,71.0,0.9,12.0,174.0,424.83,352.53
2016,9,11,7,15,499.0,80.0,0.85,12.5,224.5,504.08,414.57
2016,9,11,7,30,556.0,89.0,0.8,13.0,275.0,582.47,472.27
2016,9,11,7,45,600.0,95.5,0.8,13.5,326.0,649.69,519.05
2016,9,11,8,0,644.0,102.0,0.8,14.0,377.0,717.76,564.68
2016,9,11,8,15,674.0,107.5,0.8,14.0,426.0,772.37,600.34
2016,9,11,8,30,704.0,113.0,0.8,14.0,475.0,825.94,634.6
2016,9,11,8,45,729.5,115.5,0.8,14.5,521.0,870.07,660.54
2016,9,11,9,0,755.0,118.0,0.8,15.0,567.0,912.11,684.71
2016,9,11,9,15,771.5,121.5,0.8,15.5,608.0,937.54,697.66
2016,9,11,9,30,788.0,125.0,0.8,16.0,649.0,966.53,713.08
2016,9,11,9,45,808.5,123.5,0.85,16.5,685.5,990.58,726.24
2016,9,11,10,0,829.0,122.0,0.9,17.0,722.0,1011.1,737.24
2016,9,11,10,15,838.0,124.0,0.9,17.0,750.5,1020.14,741.45
2016,9,11,10,30,847.0,126.0,0.9,17.0,779.0,1025.28,743.53
2016,9,11,10,45,855.0,126.0,0.95,17.5,800.5,1009.95,732.62
2016,9,11,11,0,863.0,126.0,1.0,18.0,822.0,1004.19,728.17
2016,9,11,11,15,866.5,126.5,1.0,18.0,835.5,990.63,719.15
2016,9,11,11,30,870.0,127.0,1.0,18.0,849.0,973.29,707.95
2016,9,11,11,45,872.5,127.0,1.05,18.0,855.0,950.82,694.52
2016,9,11,12,0,875.0,127.0,1.1,18.0,861.0,924.76,678.79
2016,9,11,12,15,874.5,126.5,1.15,18.0,858.0,892.15,658.71
2016,9,11,12,30,874.0,126.0,1.2,18.0,855.0,856.39,636.43
2016,9,11,12,45,881.5,120.0,1.25,18.0,847.0,818.86,612.73
2016,9,11,13,0,889.0,114.0,1.3,18.0,839.0,777.91,586.41
2016,9,11,13,15,884.5,113.0,1.3,18.0,820.0,729.82,552.8
2016,9,11,13,30,880.0,112.0,1.3,18.0,801.0,679.57,516.25
2016,9,11,13,45,873.5,110.0,1.35,18.0,775.0,625.32,476.15
2016,9,11,14,0,867.0,108.0,1.4,18.0,749.0,569.6,433.51
2016,9,11,14,15,856.5,106.0,1.4,17.5,716.0,510.72,387.4
2016,9,11,14,30,846.0,104.0,1.4,17.0,683.0,449.93,338.05
2016,9,11,14,45,832.0,102.0,1.45,17.0,643.5,388.0,285.65
2016,9,11,15,0,818.0,100.0,1.5,17.0,604.0,326.56,232.28
2016,9,11,15,15,799.5,97.0,1.45,16.5,560.0,264.05,178.12
2016,9,11,15,30,781.0,94.0,1.4,16.0,516.0,203.19,127.07
2016,9,11,15,45,754.5,90.5,1.4,15.5,467.0,143.07,82.97
2016,9,11,16,0,728.0,87.0,1.4,15.0,418.0,80.6,50.5
2016,9,11,16,15,694.0,82.0,1.35,14.5,367.0,60.77,48.4
2016,9,11,16,30,660.0,77.0,1.3,14.0,316.0,58.11,46.32
2016,9,11,16,45,608.5,71.0,1.3,13.5,264.5,54.47,43.28
2016,9,11,17,0,557.0,65.0,1.3,13.0,213.0,50.8,40.08
2016,9,11,17,15,483.0,56.0,1.25,12.5,163.5,44.5,34.33
2016,9,11,17,30,409.0,47.0,1.2,12.0,114.0,38.1,28.25
2016,9,11,17,45,289.5,34.0,1.2,12.0,72.5,27.87,18.32
2016,9,11,18,0,170.0,21.0,1.2,12.0,31.0,16.4,1.23
2016,9,11,18,15,85.0,10.5,1.15,11.5,15.5,8.96,0.0
2016,9,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,53.0,6.0,1.1,9.0,7.5,0.0,0.0
2016,9,12,6,0,106.0,12.0,1.1,9.0,15.0,62.11,0.0
2016,9,12,6,15,261.5,25.0,1.15,9.5,53.0,203.43,144.0
2016,9,12,6,30,417.0,38.0,1.2,10.0,91.0,330.26,270.01
2016,9,12,6,45,511.0,45.5,1.25,10.5,142.0,422.82,351.04
2016,9,12,7,0,605.0,53.0,1.3,11.0,193.0,523.39,434.12
2016,9,12,7,15,379.5,92.5,1.25,11.0,188.0,425.63,354.96
2016,9,12,7,30,154.0,132.0,1.2,11.0,183.0,279.08,233.07
2016,9,12,7,45,187.0,153.5,1.2,11.5,225.5,335.22,279.21
2016,9,12,8,0,220.0,175.0,1.2,12.0,268.0,393.08,324.18
2016,9,12,8,15,528.0,126.5,1.2,12.5,387.0,653.99,527.0
2016,9,12,8,30,836.0,78.0,1.2,13.0,506.0,900.58,696.34
2016,9,12,8,45,852.0,81.5,1.2,13.5,552.5,929.61,709.12
2016,9,12,9,0,868.0,85.0,1.2,14.0,599.0,965.92,729.56
2016,9,12,9,15,881.5,87.5,1.2,14.0,640.5,995.4,746.53
2016,9,12,9,30,895.0,90.0,1.2,14.0,682.0,1021.47,761.32
2016,9,12,9,45,906.5,91.0,1.25,14.5,718.0,1040.05,770.88
2016,9,12,10,0,918.0,92.0,1.3,15.0,754.0,1054.81,778.17
2016,9,12,10,15,925.5,93.0,1.3,15.0,782.5,1061.49,780.97
2016,9,12,10,30,933.0,94.0,1.3,15.0,811.0,1064.05,781.43
2016,9,12,10,45,936.5,96.0,1.3,15.0,832.0,1059.52,777.61
2016,9,12,11,0,940.0,98.0,1.3,15.0,853.0,1050.8,771.39
2016,9,12,11,15,943.0,98.5,1.3,15.0,867.0,1035.81,761.38
2016,9,12,11,30,946.0,99.0,1.3,15.0,881.0,1016.77,748.97
2016,9,12,11,45,945.5,100.5,1.35,15.5,886.0,991.51,732.17
2016,9,12,12,0,945.0,102.0,1.4,16.0,891.0,962.51,713.0
2016,9,12,12,15,945.0,101.5,1.4,15.5,888.5,928.32,692.25
2016,9,12,12,30,945.0,101.0,1.4,15.0,886.0,890.69,669.08
2016,9,12,12,45,949.0,97.5,1.45,15.0,876.5,850.03,643.07
2016,9,12,13,0,953.0,94.0,1.5,15.0,867.0,805.97,614.4
2016,9,12,13,15,949.5,93.0,1.5,15.0,848.5,755.79,579.75
2016,9,12,13,30,946.0,92.0,1.5,15.0,830.0,703.18,541.0
2016,9,12,13,45,942.0,90.5,1.55,15.0,804.0,647.61,499.26
2016,9,12,14,0,938.0,89.0,1.6,15.0,778.0,590.12,454.53
2016,9,12,14,15,930.0,87.5,1.6,14.5,745.0,529.03,405.87
2016,9,12,14,30,922.0,86.0,1.6,14.0,712.0,466.97,354.45
2016,9,12,14,45,912.5,83.5,1.65,14.0,673.0,402.82,299.05
2016,9,12,15,0,903.0,81.0,1.7,14.0,634.0,338.45,241.93
2016,9,12,15,15,888.0,78.5,1.7,13.5,589.0,272.83,183.94
2016,9,12,15,30,873.0,76.0,1.7,13.0,544.0,208.19,128.74
2016,9,12,15,45,853.5,73.0,1.7,13.0,494.5,143.95,80.89
2016,9,12,16,0,834.0,70.0,1.7,13.0,445.0,75.37,45.74
2016,9,12,16,15,803.5,66.0,1.7,12.5,392.0,55.33,43.97
2016,9,12,16,30,773.0,62.0,1.7,12.0,339.0,52.65,41.82
2016,9,12,16,45,727.0,57.5,1.7,11.5,284.5,49.37,39.05
2016,9,12,17,0,681.0,53.0,1.7,11.0,230.0,46.1,36.16
2016,9,12,17,15,606.5,46.5,1.65,10.5,177.0,40.91,31.36
2016,9,12,17,30,532.0,40.0,1.6,10.0,124.0,32.8,23.7
2016,9,12,17,45,392.5,30.0,1.6,10.0,78.5,24.79,15.65
2016,9,12,18,0,253.0,20.0,1.6,10.0,33.0,16.76,0.0
2016,9,12,18,15,126.5,10.0,1.55,9.5,16.5,8.54,0.0
2016,9,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,25.0,5.5,1.05,10.5,6.0,0.0,0.0
2016,9,13,6,0,50.0,11.0,1.1,11.0,12.0,33.93,0.0
2016,9,13,6,15,184.5,27.0,1.15,11.0,48.0,162.29,110.17
2016,9,13,6,30,319.0,43.0,1.2,11.0,84.0,276.67,225.42
2016,9,13,6,45,403.5,55.5,1.25,11.0,132.0,364.14,302.77
2016,9,13,7,0,488.0,68.0,1.3,11.0,180.0,459.45,383.08
2016,9,13,7,15,244.0,54.5,1.3,11.0,110.5,272.24,230.46
2016,9,13,7,30,0.0,41.0,1.3,11.0,41.0,33.87,23.68
2016,9,13,7,45,0.0,49.5,1.3,11.5,49.5,40.94,29.83
2016,9,13,8,0,0.0,58.0,1.3,12.0,58.0,48.03,35.73
2016,9,13,8,15,0.0,72.5,1.25,12.0,72.5,60.14,45.89
2016,9,13,8,30,0.0,87.0,1.2,12.0,87.0,72.35,56.03
2016,9,13,8,45,3.5,135.0,1.2,12.5,137.5,120.2,95.77
2016,9,13,9,0,7.0,183.0,1.2,13.0,188.0,169.8,135.89
2016,9,13,9,15,28.5,232.0,1.15,13.0,251.0,258.71,207.38
2016,9,13,9,30,50.0,281.0,1.1,13.0,314.0,333.34,265.29
2016,9,13,9,45,42.0,286.0,1.05,13.5,314.5,327.34,258.65
2016,9,13,10,0,34.0,291.0,1.0,14.0,315.0,321.38,252.64
2016,9,13,10,15,56.0,324.5,1.0,14.0,366.5,377.39,295.56
2016,9,13,10,30,78.0,358.0,1.0,14.0,418.0,432.54,336.59
2016,9,13,10,45,51.0,330.0,1.0,14.5,370.0,370.4,287.95
2016,9,13,11,0,24.0,302.0,1.0,15.0,322.0,291.47,226.86
2016,9,13,11,15,291.0,303.0,1.0,15.0,542.5,606.28,468.18
2016,9,13,11,30,558.0,304.0,1.0,15.0,763.0,868.97,649.57
2016,9,13,11,45,298.0,328.0,1.05,15.5,573.5,614.5,466.39
2016,9,13,12,0,38.0,352.0,1.1,16.0,384.0,358.98,275.37
2016,9,13,12,15,29.5,325.5,1.1,16.0,350.0,321.44,248.57
2016,9,13,12,30,21.0,299.0,1.1,16.0,316.0,274.04,212.54
2016,9,13,12,45,22.0,301.0,1.1,16.0,319.5,274.38,213.1
2016,9,13,13,0,23.0,303.0,1.1,16.0,323.0,274.46,213.25
2016,9,13,13,15,23.0,296.0,1.1,16.0,315.5,265.83,206.73
2016,9,13,13,30,23.0,289.0,1.1,16.0,308.0,257.2,200.25
2016,9,13,13,45,158.5,313.0,1.1,16.5,430.5,364.32,283.25
2016,9,13,14,0,294.0,337.0,1.1,17.0,553.0,446.04,342.58
2016,9,13,14,15,384.0,292.0,1.1,16.5,560.0,428.96,328.57
2016,9,13,14,30,474.0,247.0,1.1,16.0,567.0,404.07,307.59
2016,9,13,14,45,375.0,257.5,1.15,16.0,501.5,339.82,257.58
2016,9,13,15,0,276.0,268.0,1.2,16.0,436.0,288.31,218.21
2016,9,13,15,15,514.5,189.0,1.15,16.0,473.0,260.93,186.25
2016,9,13,15,30,753.0,110.0,1.1,16.0,510.0,203.71,128.5
2016,9,13,15,45,724.5,105.5,1.1,16.0,460.5,143.6,84.87
2016,9,13,16,0,696.0,101.0,1.1,16.0,411.0,87.06,57.77
2016,9,13,16,15,657.5,95.0,1.05,15.5,359.0,70.12,56.43
2016,9,13,16,30,619.0,89.0,1.0,15.0,307.0,67.09,54.08
2016,9,13,16,45,563.5,81.0,1.0,15.0,255.0,62.27,49.92
2016,9,13,17,0,508.0,73.0,1.0,15.0,203.0,57.36,45.53
2016,9,13,17,15,427.5,62.0,0.95,14.0,153.5,49.64,38.6
2016,9,13,17,30,347.0,51.0,0.9,13.0,104.0,39.2,28.96
2016,9,13,17,45,227.5,35.0,0.85,12.5,64.0,27.08,17.17
2016,9,13,18,0,108.0,19.0,0.8,12.0,24.0,14.79,0.0
2016,9,13,18,15,54.0,9.5,0.75,11.5,12.0,8.11,0.0
2016,9,13,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,5,45,21.0,4.0,0.5,10.0,4.5,0.0,0.0
2016,9,14,6,0,42.0,8.0,0.5,10.0,9.0,27.51,0.0
2016,9,14,6,15,156.5,26.0,0.45,10.5,43.0,144.99,94.31
2016,9,14,6,30,271.0,44.0,0.4,11.0,77.0,250.39,202.2
2016,9,14,6,45,362.0,57.0,0.35,11.5,124.5,337.74,277.48
2016,9,14,7,0,453.0,70.0,0.3,12.0,172.0,437.4,358.3
2016,9,14,7,15,512.0,79.5,0.3,12.5,223.0,515.58,418.6
2016,9,14,7,30,571.0,89.0,0.3,13.0,274.0,596.87,477.45
2016,9,14,7,45,618.0,94.5,0.3,13.5,326.5,666.16,524.51
2016,9,14,8,0,665.0,100.0,0.3,14.0,379.0,736.31,570.33
2016,9,14,8,15,695.0,105.5,0.3,14.5,428.5,791.51,604.2
2016,9,14,8,30,725.0,111.0,0.3,15.0,478.0,845.59,636.51
2016,9,14,8,45,753.0,113.0,0.35,15.5,525.0,891.85,663.84
2016,9,14,9,0,781.0,115.0,0.4,16.0,572.0,929.51,685.33
2016,9,14,9,15,797.5,118.0,0.4,16.0,613.5,961.27,703.18
2016,9,14,9,30,814.0,121.0,0.4,16.0,655.0,989.82,718.99
2016,9,14,9,45,865.5,104.5,0.4,16.5,699.5,1015.14,731.44
2016,9,14,10,0,917.0,88.0,0.4,17.0,744.0,1049.7,749.55
2016,9,14,10,15,924.5,89.5,0.4,17.5,772.5,1056.84,750.68
2016,9,14,10,30,932.0,91.0,0.4,18.0,801.0,1059.85,749.94
2016,9,14,10,45,938.0,91.0,0.45,18.5,822.5,1055.45,746.21
2016,9,14,11,0,944.0,91.0,0.5,19.0,844.0,1046.87,740.23
2016,9,14,11,15,947.5,91.5,0.55,19.0,857.5,1032.23,732.15
2016,9,14,11,30,951.0,92.0,0.6,19.0,871.0,1013.49,721.7
2016,9,14,11,45,953.0,92.0,0.65,19.5,876.5,988.8,706.3
2016,9,14,12,0,955.0,92.0,0.7,20.0,882.0,960.25,688.56
2016,9,14,12,15,954.5,92.0,0.75,20.0,879.0,925.78,668.33
2016,9,14,12,30,954.0,92.0,0.8,20.0,876.0,887.85,645.72
2016,9,14,12,45,946.5,94.0,0.9,20.0,863.5,843.1,619.19
2016,9,14,13,0,939.0,96.0,1.0,20.0,851.0,795.76,590.36
2016,9,14,13,15,935.0,95.0,1.05,20.0,831.5,745.69,557.39
2016,9,14,13,30,931.0,94.0,1.1,20.0,812.0,693.28,520.49
2016,9,14,13,45,924.5,92.5,1.15,20.0,785.5,636.83,479.39
2016,9,14,14,0,918.0,91.0,1.2,20.0,759.0,578.79,435.56
2016,9,14,14,15,908.5,89.5,1.2,19.5,725.0,517.97,388.38
2016,9,14,14,30,899.0,88.0,1.2,19.0,691.0,456.41,338.68
2016,9,14,14,45,886.5,86.0,1.25,19.0,651.0,392.88,285.23
2016,9,14,15,0,874.0,84.0,1.3,19.0,611.0,329.53,230.46
2016,9,14,15,15,857.0,81.5,1.3,18.5,565.5,265.17,175.04
2016,9,14,15,30,840.0,79.0,1.3,18.0,520.0,196.92,118.53
2016,9,14,15,45,816.0,75.5,1.3,18.0,470.5,133.37,72.7
2016,9,14,16,0,792.0,72.0,1.3,18.0,421.0,72.68,45.18
2016,9,14,16,15,759.0,68.0,1.3,17.5,368.5,56.54,44.17
2016,9,14,16,30,726.0,64.0,1.3,17.0,316.0,53.95,42.14
2016,9,14,16,45,677.0,59.0,1.35,17.0,263.0,50.38,39.06
2016,9,14,17,0,628.0,54.0,1.4,17.0,210.0,42.97,32.48
2016,9,14,17,15,549.5,46.5,1.3,16.0,159.0,37.45,27.52
2016,9,14,17,30,471.0,39.0,1.2,15.0,108.0,31.92,22.28
2016,9,14,17,45,333.5,27.5,1.2,14.5,66.5,22.66,13.03
2016,9,14,18,0,196.0,16.0,1.2,14.0,25.0,13.66,0.0
2016,9,14,18,15,98.0,8.0,1.15,13.5,12.5,6.83,0.0
2016,9,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,15,6,15,222.5,16.0,0.6,10.5,43.0,168.36,105.33
2016,9,15,6,30,445.0,32.0,0.5,11.0,86.0,342.78,275.68
2016,9,15,6,45,534.5,39.5,0.45,11.5,136.5,427.35,348.83
2016,9,15,7,0,624.0,47.0,0.4,12.0,187.0,526.63,427.65
2016,9,15,7,15,677.5,52.5,0.4,12.5,240.0,602.92,484.06
2016,9,15,7,30,731.0,58.0,0.4,13.0,293.0,681.57,539.15
2016,9,15,7,45,768.0,61.5,0.45,13.5,346.5,745.63,581.97
2016,9,15,8,0,805.0,65.0,0.5,14.0,400.0,809.59,623.3
2016,9,15,8,15,829.5,68.0,0.5,14.5,450.5,861.0,653.87
2016,9,15,8,30,854.0,71.0,0.5,15.0,501.0,900.57,675.94
2016,9,15,8,45,872.5,73.0,0.55,15.5,547.5,940.54,699.07
2016,9,15,9,0,891.0,75.0,0.6,16.0,594.0,977.77,720.13
2016,9,15,9,15,904.5,77.0,0.65,16.5,636.0,1006.95,735.95
2016,9,15,9,30,918.0,79.0,0.7,17.0,678.0,1032.63,749.65
2016,9,15,9,45,929.0,79.5,0.75,17.5,713.5,1050.18,758.36
2016,9,15,10,0,940.0,80.0,0.8,18.0,749.0,1063.82,764.87
2016,9,15,10,15,947.0,81.0,0.85,18.0,777.5,1069.9,768.34
2016,9,15,10,30,954.0,82.0,0.9,18.0,806.0,1071.78,769.5
2016,9,15,10,45,959.0,83.0,0.95,18.5,827.5,1067.37,765.55
2016,9,15,11,0,964.0,84.0,1.0,19.0,849.0,1058.7,759.2
2016,9,15,11,15,966.5,84.5,1.05,19.0,862.0,1042.76,749.93
2016,9,15,11,30,969.0,85.0,1.1,19.0,875.0,1022.69,738.22
2016,9,15,11,45,970.5,85.0,1.15,19.5,880.5,997.09,721.7
2016,9,15,12,0,972.0,85.0,1.2,20.0,886.0,967.59,702.75
2016,9,15,12,15,971.5,85.0,1.2,20.0,883.0,932.58,680.74
2016,9,15,12,30,971.0,85.0,1.2,20.0,880.0,894.06,656.4
2016,9,15,12,45,960.0,89.5,1.25,20.0,866.5,848.42,627.89
2016,9,15,13,0,949.0,94.0,1.3,20.0,853.0,800.33,597.36
2016,9,15,13,15,945.0,93.0,1.35,20.0,833.5,749.73,563.63
2016,9,15,13,30,941.0,92.0,1.4,20.0,814.0,696.77,525.87
2016,9,15,13,45,933.5,91.5,1.45,20.0,787.0,640.07,484.1
2016,9,15,14,0,926.0,91.0,1.5,20.0,760.0,581.83,439.64
2016,9,15,14,15,916.5,89.5,1.5,19.5,725.5,520.48,391.68
2016,9,15,14,30,907.0,88.0,1.5,19.0,691.0,458.39,341.18
2016,9,15,14,45,893.5,86.0,1.5,19.0,650.5,393.97,286.53
2016,9,15,15,0,880.0,84.0,1.5,19.0,610.0,329.83,230.79
2016,9,15,15,15,862.0,81.5,1.5,18.5,564.5,264.84,174.74
2016,9,15,15,30,844.0,79.0,1.5,18.0,519.0,196.13,117.87
2016,9,15,15,45,818.5,76.0,1.55,18.0,468.5,132.56,72.33
2016,9,15,16,0,793.0,73.0,1.6,18.0,418.0,72.05,45.72
2016,9,15,16,15,758.5,69.0,1.55,17.5,365.5,57.41,44.95
2016,9,15,16,30,724.0,65.0,1.5,17.0,313.0,54.85,42.94
2016,9,15,16,45,671.0,60.0,1.5,16.5,259.0,51.28,39.94
2016,9,15,17,0,618.0,55.0,1.5,16.0,205.0,43.8,33.33
2016,9,15,17,15,535.0,47.0,1.45,15.0,154.0,37.9,27.99
2016,9,15,17,30,452.0,39.0,1.4,14.0,103.0,31.97,22.35
2016,9,15,17,45,305.5,27.0,1.35,13.5,62.0,22.27,12.4
2016,9,15,18,0,159.0,15.0,1.3,13.0,21.0,12.8,0.0
2016,9,15,18,15,79.5,7.5,1.25,12.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,6,15,217.5,16.0,0.65,9.5,41.5,165.34,97.41
2016,9,16,6,30,435.0,32.0,0.5,10.0,83.0,337.64,272.0
2016,9,16,6,45,526.5,39.5,0.4,10.5,133.0,428.94,350.57
2016,9,16,7,0,618.0,47.0,0.3,11.0,183.0,523.24,425.47
2016,9,16,7,15,672.5,52.5,0.25,11.5,236.5,600.06,481.89
2016,9,16,7,30,727.0,58.0,0.2,12.0,290.0,679.31,536.75
2016,9,16,7,45,764.0,61.5,0.15,12.5,343.0,743.19,577.81
2016,9,16,8,0,801.0,65.0,0.1,13.0,396.0,806.98,617.14
2016,9,16,8,15,826.5,68.0,0.05,13.5,447.0,859.1,647.25
2016,9,16,8,30,852.0,71.0,0.0,14.0,498.0,899.44,669.14
2016,9,16,8,45,870.5,73.5,0.0,15.0,544.5,939.93,689.89
2016,9,16,9,0,889.0,76.0,0.0,16.0,591.0,977.66,708.39
2016,9,16,9,15,902.5,78.0,0.05,16.5,632.5,1006.7,722.92
2016,9,16,9,30,916.0,80.0,0.1,17.0,674.0,1032.24,735.69
2016,9,16,9,45,926.5,81.0,0.15,17.5,710.0,1049.77,743.83
2016,9,16,10,0,937.0,82.0,0.2,18.0,746.0,1063.37,749.96
2016,9,16,10,15,944.0,83.0,0.25,18.5,774.5,1069.31,751.79
2016,9,16,10,30,951.0,84.0,0.3,19.0,803.0,1071.06,751.47
2016,9,16,10,45,956.5,85.0,0.4,20.0,824.0,1067.05,747.81
2016,9,16,11,0,962.0,86.0,0.5,21.0,845.0,1058.76,741.9
2016,9,16,11,15,964.5,86.5,0.55,21.0,858.5,1042.71,733.07
2016,9,16,11,30,967.0,87.0,0.6,21.0,872.0,1022.54,721.91
2016,9,16,11,45,968.0,87.0,0.7,21.5,877.0,996.4,706.9
2016,9,16,12,0,969.0,87.0,0.8,22.0,882.0,966.39,689.4
2016,9,16,12,15,968.5,87.0,0.85,22.0,878.5,931.34,668.89
2016,9,16,12,30,968.0,87.0,0.9,22.0,875.0,892.8,645.96
2016,9,16,12,45,962.5,88.0,0.95,22.0,862.5,848.0,618.69
2016,9,16,13,0,957.0,89.0,1.0,22.0,850.0,800.43,589.2
2016,9,16,13,15,952.5,88.5,1.05,22.0,830.5,749.59,556.14
2016,9,16,13,30,948.0,88.0,1.1,22.0,811.0,696.39,518.93
2016,9,16,13,45,940.0,87.0,1.15,22.0,783.5,638.57,477.12
2016,9,16,14,0,932.0,86.0,1.2,22.0,756.0,579.28,432.63
2016,9,16,14,15,922.5,84.5,1.15,21.5,721.5,517.62,384.79
2016,9,16,14,30,913.0,83.0,1.1,21.0,687.0,455.2,334.49
2016,9,16,14,45,898.5,82.0,1.1,21.0,646.0,390.96,280.7
2016,9,16,15,0,884.0,81.0,1.1,21.0,605.0,327.09,225.89
2016,9,16,15,15,866.5,78.5,1.1,20.5,559.5,261.99,170.43
2016,9,16,15,30,849.0,76.0,1.1,20.0,514.0,193.08,114.11
2016,9,16,15,45,823.5,73.0,1.1,20.0,463.5,129.25,69.12
2016,9,16,16,0,798.0,70.0,1.1,20.0,413.0,68.47,43.36
2016,9,16,16,15,763.5,66.0,1.05,19.5,360.5,55.22,42.7
2016,9,16,16,30,729.0,62.0,1.0,19.0,308.0,52.56,40.6
2016,9,16,16,45,676.5,57.0,0.95,18.5,254.5,48.9,37.53
2016,9,16,17,0,624.0,52.0,0.9,18.0,201.0,41.56,31.08
2016,9,16,17,15,541.0,44.0,0.85,17.0,150.0,35.57,25.68
2016,9,16,17,30,458.0,36.0,0.8,16.0,99.0,29.53,19.98
2016,9,16,17,45,308.5,24.5,0.75,15.0,58.5,20.19,10.18
2016,9,16,18,0,159.0,13.0,0.7,14.0,18.0,11.1,0.0
2016,9,16,18,15,79.5,6.5,0.65,13.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,17,6,15,203.0,16.0,0.6,10.5,39.5,157.02,84.4
2016,9,17,6,30,406.0,32.0,0.5,11.0,79.0,320.92,257.23
2016,9,17,6,45,501.0,40.0,0.45,11.5,128.5,413.8,337.66
2016,9,17,7,0,596.0,48.0,0.4,12.0,178.0,515.34,418.96
2016,9,17,7,15,652.0,53.5,0.35,12.5,230.5,586.69,471.53
2016,9,17,7,30,708.0,59.0,0.3,13.0,283.0,666.32,527.08
2016,9,17,7,45,747.0,62.5,0.25,13.5,336.0,731.15,569.03
2016,9,17,8,0,786.0,66.0,0.2,14.0,389.0,796.05,609.23
2016,9,17,8,15,811.5,69.5,0.15,15.0,439.0,848.31,638.17
2016,9,17,8,30,837.0,73.0,0.1,16.0,489.0,898.86,665.13
2016,9,17,8,45,856.5,75.0,0.1,17.0,535.5,929.06,679.01
2016,9,17,9,0,876.0,77.0,0.1,18.0,582.0,966.74,697.66
2016,9,17,9,15,889.5,79.0,0.15,18.5,623.0,995.45,712.47
2016,9,17,9,30,903.0,81.0,0.2,19.0,664.0,1020.72,725.38
2016,9,17,9,45,915.0,81.5,0.25,20.0,699.5,1038.94,732.78
2016,9,17,10,0,927.0,82.0,0.3,21.0,735.0,1053.32,738.1
2016,9,17,10,15,934.0,83.0,0.35,21.5,763.5,1059.17,739.95
2016,9,17,10,30,941.0,84.0,0.4,22.0,792.0,1060.86,739.66
2016,9,17,10,45,946.0,84.5,0.5,22.5,812.5,1055.76,736.81
2016,9,17,11,0,951.0,85.0,0.6,23.0,833.0,1046.46,731.67
2016,9,17,11,15,954.0,85.5,0.65,23.0,846.0,1031.01,723.16
2016,9,17,11,30,957.0,86.0,0.7,23.0,859.0,1011.47,712.31
2016,9,17,11,45,958.0,86.0,0.75,23.5,863.5,985.51,696.22
2016,9,17,12,0,959.0,86.0,0.8,24.0,868.0,955.73,677.83
2016,9,17,12,15,958.0,86.0,0.85,24.0,864.5,920.52,657.27
2016,9,17,12,30,957.0,86.0,0.9,24.0,861.0,881.88,634.36
2016,9,17,12,45,949.0,88.5,0.95,24.0,848.0,837.01,607.14
2016,9,17,13,0,941.0,91.0,1.0,24.0,835.0,789.57,577.83
2016,9,17,13,15,936.0,90.0,1.0,23.5,815.5,738.55,545.08
2016,9,17,13,30,931.0,89.0,1.0,23.0,796.0,685.31,508.48
2016,9,17,13,45,924.5,88.0,1.05,23.0,768.5,629.19,468.05
2016,9,17,14,0,918.0,87.0,1.1,23.0,741.0,571.47,424.89
2016,9,17,14,15,908.0,85.5,1.1,23.0,707.0,510.32,377.2
2016,9,17,14,30,898.0,84.0,1.1,23.0,673.0,448.5,327.24
2016,9,17,14,45,884.5,82.0,1.1,23.0,632.5,384.63,274.11
2016,9,17,15,0,871.0,80.0,1.1,23.0,592.0,321.08,219.93
2016,9,17,15,15,853.0,77.5,1.1,22.5,546.5,256.72,165.49
2016,9,17,15,30,835.0,75.0,1.1,22.0,501.0,188.64,110.36
2016,9,17,15,45,809.5,72.0,1.1,22.0,451.5,125.76,66.63
2016,9,17,16,0,784.0,69.0,1.1,22.0,402.0,65.95,42.11
2016,9,17,16,15,749.0,65.0,1.05,21.0,350.0,54.38,41.71
2016,9,17,16,30,714.0,61.0,1.0,20.0,298.0,51.71,39.69
2016,9,17,16,45,660.0,56.0,1.0,19.5,245.0,48.03,36.6
2016,9,17,17,0,606.0,51.0,1.0,19.0,192.0,40.75,30.21
2016,9,17,17,15,521.0,43.0,0.9,18.0,142.5,34.74,24.8
2016,9,17,17,30,436.0,35.0,0.8,17.0,93.0,28.71,19.09
2016,9,17,17,45,284.0,23.5,0.7,16.5,54.5,19.36,8.81
2016,9,17,18,0,132.0,12.0,0.6,16.0,16.0,10.24,0.0
2016,9,17,18,15,66.0,6.0,0.55,15.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,18,6,15,205.5,15.5,0.7,12.5,38.5,157.2,74.51
2016,9,18,6,30,411.0,31.0,0.6,13.0,77.0,323.57,256.96
2016,9,18,6,45,502.5,39.5,0.55,14.0,126.0,415.02,335.84
2016,9,18,7,0,594.0,48.0,0.5,15.0,175.0,514.87,414.76
2016,9,18,7,15,650.5,53.5,0.5,15.5,228.0,586.36,467.81
2016,9,18,7,30,707.0,59.0,0.5,16.0,281.0,666.35,524.11
2016,9,18,7,45,743.5,63.5,0.5,17.0,333.5,730.33,565.15
2016,9,18,8,0,780.0,68.0,0.5,18.0,386.0,794.23,604.31
2016,9,18,8,15,806.5,71.0,0.45,19.0,436.0,846.51,633.13
2016,9,18,8,30,833.0,74.0,0.4,20.0,486.0,897.13,659.82
2016,9,18,8,45,851.5,77.0,0.35,21.0,532.5,927.43,672.69
2016,9,18,9,0,870.0,80.0,0.3,22.0,579.0,965.18,690.17
2016,9,18,9,15,884.0,82.0,0.25,22.5,620.0,994.15,703.07
2016,9,18,9,30,898.0,84.0,0.2,23.0,661.0,1019.7,713.94
2016,9,18,9,45,914.0,83.0,0.15,24.0,698.0,1039.97,720.3
2016,9,18,10,0,930.0,82.0,0.1,25.0,735.0,1056.49,724.61
2016,9,18,10,15,937.0,83.5,0.15,25.5,763.0,1062.83,726.32
2016,9,18,10,30,944.0,85.0,0.2,26.0,791.0,1064.98,726.06
2016,9,18,10,45,948.5,86.0,0.25,26.5,812.0,1059.8,721.86
2016,9,18,11,0,953.0,87.0,0.3,27.0,833.0,1050.41,715.54
2016,9,18,11,15,956.0,87.5,0.4,27.0,846.0,1034.79,708.4
2016,9,18,11,30,959.0,88.0,0.5,27.0,859.0,1015.06,698.99
2016,9,18,11,45,959.0,88.5,0.6,27.0,863.5,988.52,685.49
2016,9,18,12,0,959.0,89.0,0.7,27.0,868.0,958.2,669.57
2016,9,18,12,15,958.5,89.0,0.75,27.0,864.5,923.27,649.6
2016,9,18,12,30,958.0,89.0,0.8,27.0,861.0,884.88,627.29
2016,9,18,12,45,946.5,92.5,0.85,27.0,846.5,838.08,599.35
2016,9,18,13,0,935.0,96.0,0.9,27.0,832.0,788.98,569.51
2016,9,18,13,15,930.5,95.5,0.9,27.0,812.5,738.9,536.64
2016,9,18,13,30,926.0,95.0,0.9,27.0,793.0,686.55,500.29
2016,9,18,13,45,918.5,93.5,0.95,27.0,765.5,629.48,460.03
2016,9,18,14,0,911.0,92.0,1.0,27.0,738.0,570.97,417.17
2016,9,18,14,15,901.0,90.5,1.0,27.0,703.5,510.07,370.54
2016,9,18,14,30,891.0,89.0,1.0,27.0,669.0,448.53,321.69
2016,9,18,14,45,878.0,86.5,1.05,27.0,629.0,384.71,269.73
2016,9,18,15,0,865.0,84.0,1.1,27.0,589.0,321.18,216.59
2016,9,18,15,15,846.0,81.5,1.1,26.5,543.0,252.56,159.9
2016,9,18,15,30,827.0,79.0,1.1,26.0,497.0,189.17,109.39
2016,9,18,15,45,801.5,75.5,1.1,26.0,447.5,126.37,66.66
2016,9,18,16,0,776.0,72.0,1.1,26.0,398.0,66.67,50.98
2016,9,18,16,15,740.0,67.5,1.05,25.0,345.5,56.35,42.68
2016,9,18,16,30,704.0,63.0,1.0,24.0,293.0,53.35,40.42
2016,9,18,16,45,646.5,57.5,0.95,23.0,240.0,45.28,33.67
2016,9,18,17,0,589.0,52.0,0.9,22.0,187.0,41.54,30.47
2016,9,18,17,15,501.5,43.5,0.85,21.0,137.0,35.17,24.78
2016,9,18,17,30,414.0,35.0,0.8,20.0,87.0,28.75,18.76
2016,9,18,17,45,257.5,22.5,0.8,19.0,49.5,18.54,7.2
2016,9,18,18,0,101.0,10.0,0.8,18.0,12.0,8.54,0.0
2016,9,18,18,15,50.5,5.0,0.8,17.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,6,15,144.0,17.5,0.75,15.5,33.5,121.59,46.83
2016,9,19,6,30,288.0,35.0,0.6,16.0,67.0,253.57,199.0
2016,9,19,6,45,382.0,47.0,0.5,16.5,113.5,345.2,278.1
2016,9,19,7,0,476.0,59.0,0.4,17.0,160.0,445.66,358.64
2016,9,19,7,15,537.0,67.5,0.35,17.5,211.0,524.71,418.16
2016,9,19,7,30,598.0,76.0,0.3,18.0,262.0,607.18,476.17
2016,9,19,7,45,640.0,82.0,0.3,18.5,313.0,673.39,520.21
2016,9,19,8,0,682.0,88.0,0.3,19.0,364.0,740.22,562.95
2016,9,19,8,15,712.0,93.0,0.35,20.0,413.5,794.98,595.69
2016,9,19,8,30,742.0,98.0,0.4,21.0,463.0,848.61,626.84
2016,9,19,8,45,765.0,101.5,0.5,22.0,508.5,886.12,647.82
2016,9,19,9,0,788.0,105.0,0.6,23.0,554.0,927.41,671.17
2016,9,19,9,15,804.0,108.0,0.65,23.0,595.0,958.39,689.28
2016,9,19,9,30,820.0,111.0,0.7,23.0,636.0,986.14,705.51
2016,9,19,9,45,845.0,107.5,0.75,23.5,674.0,1011.83,719.16
2016,9,19,10,0,870.0,104.0,0.8,24.0,712.0,1021.45,723.02
2016,9,19,10,15,878.5,105.5,0.85,24.0,740.0,1028.86,727.31
2016,9,19,10,30,887.0,107.0,0.9,24.0,768.0,1032.33,729.38
2016,9,19,10,45,895.0,107.0,0.95,24.5,789.5,1029.59,726.44
2016,9,19,11,0,903.0,107.0,1.0,25.0,811.0,1022.81,721.26
2016,9,19,11,15,906.5,108.0,1.0,25.0,824.0,1008.64,712.16
2016,9,19,11,30,910.0,109.0,1.0,25.0,837.0,990.54,700.85
2016,9,19,11,45,912.0,108.5,1.05,25.5,842.0,965.61,685.01
2016,9,19,12,0,914.0,108.0,1.1,26.0,847.0,937.0,666.94
2016,9,19,12,15,913.0,108.0,1.1,26.0,843.5,902.73,645.78
2016,9,19,12,30,912.0,108.0,1.1,26.0,840.0,865.21,622.49
2016,9,19,12,45,909.0,107.5,1.15,26.0,828.0,822.56,596.4
2016,9,19,13,0,906.0,107.0,1.2,26.0,816.0,777.16,568.16
2016,9,19,13,15,901.0,106.0,1.2,25.5,796.5,727.39,535.42
2016,9,19,13,30,896.0,105.0,1.2,25.0,777.0,675.5,499.67
2016,9,19,13,45,890.5,102.5,1.2,25.0,750.0,620.07,459.29
2016,9,19,14,0,885.0,100.0,1.2,25.0,723.0,563.08,416.4
2016,9,19,14,15,874.0,98.5,1.2,24.5,689.0,503.03,370.47
2016,9,19,14,30,863.0,97.0,1.2,24.0,655.0,442.49,322.31
2016,9,19,14,45,847.5,94.5,1.2,24.0,614.5,377.0,268.27
2016,9,19,15,0,832.0,92.0,1.2,24.0,574.0,313.65,214.62
2016,9,19,15,15,812.0,89.0,1.2,23.5,528.0,249.92,161.15
2016,9,19,15,30,792.0,86.0,1.2,23.0,482.0,188.07,111.47
2016,9,19,15,45,759.5,83.5,1.2,23.0,432.0,127.7,70.48
2016,9,19,16,0,727.0,81.0,1.2,23.0,382.0,65.98,51.07
2016,9,19,16,15,687.5,75.5,1.15,22.0,330.0,57.12,43.92
2016,9,19,16,30,648.0,70.0,1.1,21.0,278.0,53.87,41.41
2016,9,19,16,45,580.5,64.5,1.1,20.5,225.5,50.35,38.45
2016,9,19,17,0,513.0,59.0,1.1,20.0,173.0,46.91,35.38
2016,9,19,17,15,422.5,48.0,1.0,19.0,125.5,38.73,28.04
2016,9,19,17,30,332.0,37.0,0.9,18.0,78.0,30.38,20.2
2016,9,19,17,45,166.0,18.5,0.8,17.5,39.0,14.93,3.73
2016,9,19,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,15,113.5,19.0,0.7,11.5,31.0,107.32,31.55
2016,9,20,6,30,227.0,38.0,0.7,12.0,62.0,220.77,175.13
2016,9,20,6,45,340.0,49.5,0.7,12.5,109.0,318.11,261.25
2016,9,20,7,0,453.0,61.0,0.7,13.0,156.0,432.06,355.38
2016,9,20,7,15,515.5,70.0,0.7,13.5,206.5,512.04,418.12
2016,9,20,7,30,578.0,79.0,0.7,14.0,257.0,595.53,479.56
2016,9,20,7,45,638.0,81.0,0.75,14.5,310.0,671.19,532.8
2016,9,20,8,0,698.0,83.0,0.8,15.0,363.0,748.42,585.09
2016,9,20,8,15,727.5,87.5,0.8,15.5,412.5,802.49,618.7
2016,9,20,8,30,757.0,92.0,0.8,16.0,462.0,849.93,647.09
2016,9,20,8,45,787.5,92.0,0.85,16.5,509.0,896.79,675.41
2016,9,20,9,0,818.0,92.0,0.9,17.0,556.0,941.43,701.78
2016,9,20,9,15,833.0,94.5,0.9,17.0,596.5,971.19,718.56
2016,9,20,9,30,848.0,97.0,0.9,17.0,637.0,997.64,733.36
2016,9,20,9,45,480.0,213.0,0.95,17.5,522.0,759.64,572.17
2016,9,20,10,0,112.0,329.0,1.0,18.0,407.0,447.95,342.89
2016,9,20,10,15,504.0,214.5,1.0,18.0,585.5,780.73,591.39
2016,9,20,10,30,896.0,100.0,1.0,18.0,764.0,1033.39,752.99
2016,9,20,10,45,903.0,100.0,1.05,18.5,784.5,1029.57,745.52
2016,9,20,11,0,910.0,100.0,1.1,19.0,805.0,1021.71,739.52
2016,9,20,11,15,913.0,100.5,1.15,19.0,818.0,1006.43,730.41
2016,9,20,11,30,916.0,101.0,1.2,19.0,831.0,987.23,718.95
2016,9,20,11,45,917.5,101.0,1.25,19.5,835.5,962.25,702.51
2016,9,20,12,0,919.0,101.0,1.3,20.0,840.0,933.58,683.76
2016,9,20,12,15,918.5,100.5,1.35,20.0,836.0,899.11,662.46
2016,9,20,12,30,918.0,100.0,1.4,20.0,832.0,861.35,638.84
2016,9,20,12,45,915.0,99.5,1.45,20.0,820.5,818.52,611.55
2016,9,20,13,0,912.0,99.0,1.5,20.0,809.0,772.92,582.05
2016,9,20,13,15,907.0,98.0,1.5,20.0,789.0,722.94,547.11
2016,9,20,13,30,902.0,97.0,1.5,20.0,769.0,670.82,508.99
2016,9,20,13,45,894.5,96.0,1.55,20.0,742.0,615.33,467.61
2016,9,20,14,0,887.0,95.0,1.6,20.0,715.0,558.45,423.68
2016,9,20,14,15,876.5,93.0,1.6,19.5,681.0,498.14,376.07
2016,9,20,14,30,866.0,91.0,1.6,19.0,647.0,437.3,326.18
2016,9,20,14,45,850.5,89.0,1.65,19.0,607.0,374.49,272.67
2016,9,20,15,0,835.0,87.0,1.7,19.0,567.0,308.94,215.88
2016,9,20,15,15,815.5,84.5,1.7,18.5,521.5,245.63,161.27
2016,9,20,15,30,796.0,82.0,1.7,18.0,476.0,184.11,110.66
2016,9,20,15,45,768.0,78.5,1.7,18.0,427.0,123.14,68.35
2016,9,20,16,0,740.0,75.0,1.7,18.0,378.0,65.66,51.91
2016,9,20,16,15,701.5,70.5,1.65,17.5,326.5,58.57,46.05
2016,9,20,16,30,663.0,66.0,1.6,17.0,275.0,51.1,39.68
2016,9,20,16,45,603.0,60.0,1.6,16.5,223.5,47.11,36.24
2016,9,20,17,0,543.0,54.0,1.6,16.0,172.0,43.12,32.62
2016,9,20,17,15,450.0,44.5,1.5,15.5,124.0,36.02,26.04
2016,9,20,17,30,357.0,35.0,1.4,15.0,76.0,28.85,19.02
2016,9,20,17,45,178.5,17.5,1.35,14.5,38.0,14.18,1.91
2016,9,20,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
