Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,6,15,153.0,17.5,1.15,10.0,33.0,129.2,24.34
2016,9,21,6,30,306.0,35.0,1.2,10.0,66.0,265.24,211.93
2016,9,21,6,45,418.0,44.0,1.25,10.5,114.0,366.99,304.07
2016,9,21,7,0,530.0,53.0,1.3,11.0,162.0,478.47,397.93
2016,9,21,7,15,592.0,59.5,1.35,11.0,213.5,557.87,461.51
2016,9,21,7,30,654.0,66.0,1.4,11.0,265.0,640.67,524.82
2016,9,21,7,45,702.0,69.0,1.45,11.5,318.0,704.56,570.33
2016,9,21,8,0,750.0,72.0,1.5,12.0,371.0,775.2,619.15
2016,9,21,8,15,777.5,75.5,1.55,12.0,420.5,828.0,654.76
2016,9,21,8,30,805.0,79.0,1.6,12.0,470.0,879.23,688.72
2016,9,21,8,45,580.5,153.5,1.65,12.5,449.5,768.7,607.03
2016,9,21,9,0,356.0,228.0,1.7,13.0,429.0,625.0,496.8
2016,9,21,9,15,619.5,157.0,1.75,13.0,537.0,839.86,656.76
2016,9,21,9,30,883.0,86.0,1.8,13.0,645.0,1007.72,768.49
2016,9,21,9,45,897.5,86.0,1.85,13.5,681.0,1027.25,777.02
2016,9,21,10,0,912.0,86.0,1.9,14.0,717.0,1043.03,785.03
2016,9,21,10,15,920.0,87.5,1.9,14.0,745.0,1050.03,788.16
2016,9,21,10,30,928.0,89.0,1.9,14.0,773.0,1052.91,788.87
2016,9,21,10,45,934.0,89.5,1.95,14.0,794.0,1048.44,785.71
2016,9,21,11,0,940.0,90.0,2.0,14.0,815.0,1039.8,780.04
2016,9,21,11,15,943.5,90.5,2.0,14.0,828.5,1024.55,769.51
2016,9,21,11,30,947.0,91.0,2.0,14.0,842.0,1005.23,756.49
2016,9,21,11,45,948.5,91.5,2.0,14.0,847.0,980.05,739.7
2016,9,21,12,0,950.0,92.0,2.0,14.0,852.0,951.05,720.43
2016,9,21,12,15,950.5,91.5,2.0,14.0,849.0,916.45,697.38
2016,9,21,12,30,951.0,91.0,2.0,14.0,846.0,878.37,671.91
2016,9,21,12,45,949.5,91.0,2.05,14.0,835.0,835.91,643.71
2016,9,21,13,0,948.0,91.0,2.1,14.0,824.0,790.45,613.09
2016,9,21,13,15,945.5,90.0,2.15,14.0,805.5,740.51,577.58
2016,9,21,13,30,943.0,89.0,2.2,14.0,787.0,688.09,538.08
2016,9,21,13,45,938.5,87.5,2.25,14.0,761.0,631.78,494.37
2016,9,21,14,0,934.0,86.0,2.3,14.0,735.0,573.65,447.73
2016,9,21,14,15,926.0,84.5,2.35,14.0,701.5,512.32,396.9
2016,9,21,14,30,918.0,83.0,2.4,14.0,668.0,450.08,343.48
2016,9,21,14,45,907.0,81.0,2.45,14.0,628.5,385.72,286.71
2016,9,21,15,0,896.0,79.0,2.5,14.0,589.0,321.35,228.71
2016,9,21,15,15,878.5,76.5,2.45,13.5,543.0,255.43,170.17
2016,9,21,15,30,861.0,74.0,2.4,13.0,497.0,185.93,111.71
2016,9,21,15,45,838.5,70.5,2.4,13.0,447.0,121.28,66.02
2016,9,21,16,0,816.0,67.0,2.4,13.0,397.0,59.32,47.39
2016,9,21,16,15,779.0,63.0,2.35,12.5,343.5,53.48,42.48
2016,9,21,16,30,742.0,59.0,2.3,12.0,290.0,50.71,40.16
2016,9,21,16,45,685.0,53.5,2.25,12.0,236.0,46.51,36.37
2016,9,21,17,0,628.0,48.0,2.2,12.0,182.0,42.31,32.42
2016,9,21,17,15,529.0,40.0,2.1,11.5,131.0,32.71,23.49
2016,9,21,17,30,430.0,32.0,2.0,11.0,80.0,26.57,17.23
2016,9,21,17,45,215.0,16.0,1.95,11.0,40.0,13.02,0.0
2016,9,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,6,15,157.0,17.0,2.35,10.0,33.0,130.12,5.35
2016,9,22,6,30,314.0,34.0,2.4,10.0,66.0,269.72,215.44
2016,9,22,6,45,416.0,44.5,2.45,10.5,113.0,366.76,305.9
2016,9,22,7,0,518.0,55.0,2.5,11.0,160.0,472.99,397.3
2016,9,22,7,15,583.0,62.0,2.5,11.0,212.5,555.0,464.61
2016,9,22,7,30,648.0,69.0,2.5,11.0,265.0,640.59,531.45
2016,9,22,7,45,421.5,115.5,2.5,11.5,252.5,525.71,438.26
2016,9,22,8,0,195.0,162.0,2.5,12.0,240.0,362.05,301.73
2016,9,22,8,15,499.0,123.5,2.4,12.0,356.0,631.1,519.37
2016,9,22,8,30,803.0,85.0,2.3,12.0,472.0,885.45,702.86
2016,9,22,8,45,830.0,86.0,2.25,12.5,519.5,931.0,728.31
2016,9,22,9,0,857.0,87.0,2.2,13.0,567.0,974.08,753.61
2016,9,22,9,15,872.5,89.0,2.2,13.0,608.5,992.64,763.8
2016,9,22,9,30,888.0,91.0,2.2,13.0,650.0,1019.07,779.66
2016,9,22,9,45,907.0,89.0,2.2,13.5,687.0,1040.6,790.7
2016,9,22,10,0,926.0,87.0,2.2,14.0,724.0,1058.44,799.36
2016,9,22,10,15,625.0,210.5,2.2,14.0,648.0,908.01,696.27
2016,9,22,10,30,324.0,334.0,2.2,14.0,572.0,702.84,544.34
2016,9,22,10,45,350.5,337.0,2.2,14.5,601.0,724.37,560.35
2016,9,22,11,0,377.0,340.0,2.2,15.0,630.0,743.52,572.65
2016,9,22,11,15,668.0,215.5,2.2,15.0,738.5,909.58,695.15
2016,9,22,11,30,959.0,91.0,2.2,15.0,847.0,1015.94,764.78
2016,9,22,11,45,680.0,216.5,2.25,15.5,754.5,878.75,669.63
2016,9,22,12,0,401.0,342.0,2.3,16.0,662.0,706.82,542.51
2016,9,22,12,15,409.0,334.5,2.3,16.0,659.0,686.24,529.15
2016,9,22,12,30,417.0,327.0,2.3,16.0,656.0,675.57,521.29
2016,9,22,12,45,423.0,319.0,2.3,16.0,648.5,648.07,501.35
2016,9,22,13,0,429.0,311.0,2.3,16.0,641.0,618.71,479.89
2016,9,22,13,15,420.0,309.0,2.25,16.0,625.0,582.5,452.57
2016,9,22,13,30,411.0,307.0,2.2,16.0,609.0,539.18,419.74
2016,9,22,13,45,419.0,291.5,2.2,16.0,590.0,507.82,395.54
2016,9,22,14,0,427.0,276.0,2.2,16.0,571.0,468.27,364.5
2016,9,22,14,15,663.0,181.0,2.15,15.5,612.5,471.04,364.43
2016,9,22,14,30,899.0,86.0,2.1,15.0,654.0,443.56,336.89
2016,9,22,14,45,882.0,85.0,2.1,15.0,612.5,379.09,280.35
2016,9,22,15,0,865.0,84.0,2.1,15.0,571.0,315.34,223.53
2016,9,22,15,15,845.0,81.0,2.1,15.0,525.0,246.27,162.9
2016,9,22,15,30,825.0,78.0,2.1,15.0,479.0,182.41,109.56
2016,9,22,15,45,793.0,75.5,2.1,15.0,428.0,120.12,66.59
2016,9,22,16,0,761.0,73.0,2.1,15.0,377.0,61.81,49.22
2016,9,22,16,15,721.0,68.5,2.05,14.5,324.5,57.41,45.63
2016,9,22,16,30,681.0,64.0,2.0,14.0,272.0,49.98,39.19
2016,9,22,16,45,617.0,58.0,2.0,13.5,219.5,45.88,35.58
2016,9,22,17,0,553.0,52.0,2.0,13.0,167.0,41.8,31.8
2016,9,22,17,15,450.5,42.5,1.9,12.5,118.5,34.6,25.0
2016,9,22,17,30,348.0,33.0,1.8,12.0,70.0,27.36,17.62
2016,9,22,17,45,174.0,16.5,1.75,11.5,35.0,13.49,0.0
2016,9,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,6,15,190.5,14.0,1.0,8.5,32.5,144.4,0.0
2016,9,23,6,30,381.0,28.0,0.9,9.0,65.0,305.61,241.55
2016,9,23,6,45,483.5,36.0,0.85,9.5,113.5,401.93,331.18
2016,9,23,7,0,586.0,44.0,0.8,10.0,162.0,502.15,414.22
2016,9,23,7,15,645.0,49.5,0.8,10.5,213.5,580.95,475.36
2016,9,23,7,30,704.0,55.0,0.8,11.0,265.0,662.54,535.11
2016,9,23,7,45,700.0,63.5,0.8,12.0,305.5,697.3,556.74
2016,9,23,8,0,696.0,72.0,0.8,13.0,346.0,729.04,575.59
2016,9,23,8,15,766.5,70.0,0.85,13.5,407.5,811.91,631.34
2016,9,23,8,30,837.0,68.0,0.9,14.0,469.0,885.4,678.11
2016,9,23,8,45,856.5,70.0,0.95,14.5,514.5,925.29,701.32
2016,9,23,9,0,876.0,72.0,1.0,15.0,560.0,962.52,722.93
2016,9,23,9,15,889.0,73.5,1.05,15.5,600.0,989.64,737.77
2016,9,23,9,30,902.0,75.0,1.1,16.0,640.0,1013.3,750.48
2016,9,23,9,45,913.5,75.5,1.15,16.5,674.5,1030.51,759.14
2016,9,23,10,0,925.0,76.0,1.2,17.0,709.0,1043.86,765.52
2016,9,23,10,15,931.5,77.0,1.2,17.0,736.5,1048.71,767.15
2016,9,23,10,30,938.0,78.0,1.2,17.0,764.0,1049.43,766.47
2016,9,23,10,45,942.0,79.0,1.3,17.5,783.5,1043.45,762.25
2016,9,23,11,0,946.0,80.0,1.4,18.0,803.0,1033.31,755.53
2016,9,23,11,15,948.5,80.5,1.4,18.0,815.0,1016.98,744.7
2016,9,23,11,30,951.0,81.0,1.4,18.0,827.0,996.62,731.47
2016,9,23,11,45,950.5,81.5,1.45,18.5,830.5,969.52,713.44
2016,9,23,12,0,950.0,82.0,1.5,19.0,834.0,938.71,693.05
2016,9,23,12,15,949.0,81.5,1.55,19.0,829.5,902.84,670.57
2016,9,23,12,30,948.0,81.0,1.6,19.0,825.0,863.61,645.67
2016,9,23,12,45,941.5,82.0,1.65,19.0,812.0,818.47,616.49
2016,9,23,13,0,935.0,83.0,1.7,19.0,799.0,770.75,585.17
2016,9,23,13,15,929.5,82.5,1.7,19.0,778.5,719.89,549.57
2016,9,23,13,30,924.0,82.0,1.7,19.0,758.0,666.89,510.27
2016,9,23,13,45,914.5,81.5,1.75,19.0,730.0,609.67,467.0
2016,9,23,14,0,905.0,81.0,1.8,19.0,702.0,551.22,421.25
2016,9,23,14,15,894.5,79.5,1.8,18.5,667.5,490.44,372.58
2016,9,23,14,30,884.0,78.0,1.8,18.0,633.0,429.13,321.56
2016,9,23,14,45,869.5,76.5,1.85,17.5,593.0,366.18,267.65
2016,9,23,15,0,855.0,75.0,1.9,17.0,553.0,303.71,212.8
2016,9,23,15,15,836.5,72.5,1.85,16.5,508.0,240.32,157.36
2016,9,23,15,30,818.0,70.0,1.8,16.0,463.0,173.53,102.2
2016,9,23,15,45,793.0,66.5,1.8,16.0,414.0,111.65,59.69
2016,9,23,16,0,768.0,63.0,1.8,16.0,365.0,52.81,41.13
2016,9,23,16,15,730.5,59.0,1.75,15.5,314.0,49.98,38.89
2016,9,23,16,30,693.0,55.0,1.7,15.0,263.0,47.16,36.53
2016,9,23,16,45,633.0,49.5,1.65,14.5,211.5,42.89,32.76
2016,9,23,17,0,573.0,44.0,1.6,14.0,160.0,38.63,28.82
2016,9,23,17,15,474.5,36.0,1.55,13.5,113.0,29.31,20.18
2016,9,23,17,30,376.0,28.0,1.5,13.0,66.0,23.13,13.74
2016,9,23,17,45,188.0,14.0,1.5,12.5,33.0,11.39,0.0
2016,9,23,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,6,15,209.0,12.5,0.6,10.5,32.5,149.04,0.0
2016,9,24,6,30,418.0,25.0,0.6,11.0,65.0,317.62,246.68
2016,9,24,6,45,517.5,32.5,0.65,11.5,113.0,414.57,337.57
2016,9,24,7,0,617.0,40.0,0.7,12.0,161.0,520.17,423.86
2016,9,24,7,15,674.5,44.5,0.65,12.5,213.5,597.52,482.49
2016,9,24,7,30,732.0,49.0,0.6,13.0,266.0,677.59,539.45
2016,9,24,7,45,769.5,52.5,0.6,14.0,318.0,741.54,581.3
2016,9,24,8,0,807.0,56.0,0.6,15.0,370.0,796.31,614.86
2016,9,24,8,15,833.0,59.0,0.65,15.5,420.0,848.09,647.19
2016,9,24,8,30,859.0,62.0,0.7,16.0,470.0,898.23,677.61
2016,9,24,8,45,877.5,64.0,0.75,16.5,516.0,937.72,700.44
2016,9,24,9,0,896.0,66.0,0.8,17.0,562.0,974.43,721.3
2016,9,24,9,15,910.0,67.5,0.85,17.5,603.0,1002.87,736.72
2016,9,24,9,30,924.0,69.0,0.9,18.0,644.0,1027.81,750.0
2016,9,24,9,45,936.0,69.0,0.95,19.0,679.0,1045.05,757.08
2016,9,24,10,0,948.0,69.0,1.0,20.0,714.0,1058.37,761.89
2016,9,24,10,15,955.0,70.0,1.0,20.5,742.0,1063.74,762.32
2016,9,24,10,30,962.0,71.0,1.0,21.0,770.0,1064.87,760.42
2016,9,24,10,45,967.0,71.5,1.05,21.5,790.5,1059.1,755.58
2016,9,24,11,0,972.0,72.0,1.1,22.0,811.0,1049.06,748.35
2016,9,24,11,15,974.5,72.5,1.1,22.0,823.5,1032.32,737.6
2016,9,24,11,30,977.0,73.0,1.1,22.0,836.0,1011.43,724.47
2016,9,24,11,45,978.0,73.0,1.1,22.5,840.5,984.52,706.35
2016,9,24,12,0,979.0,73.0,1.1,23.0,845.0,953.74,685.93
2016,9,24,12,15,978.5,73.0,1.1,23.0,841.0,917.91,663.65
2016,9,24,12,30,978.0,73.0,1.1,23.0,837.0,878.57,639.04
2016,9,24,12,45,969.0,76.5,1.15,23.5,823.5,832.94,609.67
2016,9,24,13,0,960.0,80.0,1.2,24.0,810.0,784.73,578.3
2016,9,24,13,15,955.5,79.0,1.2,24.0,789.5,732.86,543.49
2016,9,24,13,30,951.0,78.0,1.2,24.0,769.0,678.68,504.8
2016,9,24,13,45,942.5,77.5,1.25,24.0,741.0,620.62,462.49
2016,9,24,14,0,934.0,77.0,1.3,24.0,713.0,561.15,417.53
2016,9,24,14,15,924.0,75.5,1.3,23.5,678.0,498.96,369.24
2016,9,24,14,30,914.0,74.0,1.3,23.0,643.0,436.12,318.45
2016,9,24,14,45,899.0,72.5,1.35,23.0,602.0,371.21,263.93
2016,9,24,15,0,884.0,71.0,1.4,23.0,561.0,306.81,208.56
2016,9,24,15,15,865.0,69.0,1.4,22.5,515.0,241.94,153.44
2016,9,24,15,30,846.0,67.0,1.4,22.0,469.0,178.64,102.6
2016,9,24,15,45,818.5,64.0,1.45,22.0,419.0,110.25,56.6
2016,9,24,16,0,791.0,61.0,1.5,22.0,369.0,51.6,39.06
2016,9,24,16,15,752.0,57.0,1.45,21.0,316.5,48.69,36.88
2016,9,24,16,30,713.0,53.0,1.4,20.0,264.0,45.76,34.54
2016,9,24,16,45,653.0,48.0,1.4,19.5,211.5,41.84,31.13
2016,9,24,17,0,593.0,43.0,1.4,19.0,159.0,37.96,27.57
2016,9,24,17,15,490.0,35.0,1.3,18.0,111.0,28.63,19.12
2016,9,24,17,30,387.0,27.0,1.2,17.0,63.0,22.39,12.56
2016,9,24,17,45,193.5,13.5,1.15,16.0,31.5,11.52,0.0
2016,9,24,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,6,15,208.5,12.5,1.0,12.5,32.0,127.33,0.0
2016,9,25,6,30,417.0,25.0,1.0,13.0,64.0,317.36,243.53
2016,9,25,6,45,518.5,33.0,1.05,14.0,112.5,416.33,337.29
2016,9,25,7,0,620.0,41.0,1.1,15.0,161.0,524.14,424.8
2016,9,25,7,15,678.5,46.0,1.1,15.5,213.5,603.21,485.52
2016,9,25,7,30,737.0,51.0,1.1,16.0,266.0,684.99,544.72
2016,9,25,7,45,773.5,54.5,1.1,17.0,318.5,748.31,586.48
2016,9,25,8,0,810.0,58.0,1.1,18.0,371.0,811.47,626.17
2016,9,25,8,15,835.5,61.0,1.1,19.0,421.0,853.61,649.87
2016,9,25,8,30,861.0,64.0,1.1,20.0,471.0,903.21,677.97
2016,9,25,8,45,876.5,67.0,1.1,21.0,516.5,941.07,697.44
2016,9,25,9,0,892.0,70.0,1.1,22.0,562.0,975.98,714.7
2016,9,25,9,15,905.5,72.0,1.1,22.5,602.5,1004.34,728.93
2016,9,25,9,30,919.0,74.0,1.1,23.0,643.0,1029.16,740.93
2016,9,25,9,45,934.0,73.0,1.1,24.0,678.5,1047.97,747.77
2016,9,25,10,0,949.0,72.0,1.1,25.0,714.0,1062.91,752.34
2016,9,25,10,15,955.5,73.0,1.05,25.5,742.0,1067.6,751.26
2016,9,25,10,30,962.0,74.0,1.0,26.0,770.0,1068.07,747.91
2016,9,25,10,45,961.5,77.0,1.0,26.5,788.5,1059.61,740.48
2016,9,25,11,0,961.0,80.0,1.0,27.0,807.0,1046.92,730.82
2016,9,25,11,15,963.5,80.5,1.0,27.0,819.0,1030.13,720.33
2016,9,25,11,30,966.0,81.0,1.0,27.0,831.0,1009.25,707.51
2016,9,25,11,45,959.0,85.0,1.0,27.5,833.0,979.45,688.01
2016,9,25,12,0,952.0,89.0,1.0,28.0,835.0,946.14,666.49
2016,9,25,12,15,951.0,89.0,1.0,28.0,830.5,910.44,644.8
2016,9,25,12,30,950.0,89.0,1.0,28.0,826.0,871.36,620.88
2016,9,25,12,45,940.5,91.5,1.05,28.0,812.0,825.04,592.86
2016,9,25,13,0,931.0,94.0,1.1,28.0,798.0,776.34,562.89
2016,9,25,13,15,925.5,93.0,1.1,28.0,777.5,724.88,528.4
2016,9,25,13,30,920.0,92.0,1.1,28.0,757.0,671.31,490.82
2016,9,25,13,45,907.0,93.0,1.15,28.0,727.5,613.4,449.39
2016,9,25,14,0,894.0,94.0,1.2,28.0,698.0,554.61,405.78
2016,9,25,14,15,882.5,92.0,1.2,27.5,663.0,493.26,359.11
2016,9,25,14,30,871.0,90.0,1.2,27.0,628.0,431.53,310.25
2016,9,25,14,45,851.0,89.0,1.2,27.0,586.0,365.35,256.0
2016,9,25,15,0,831.0,88.0,1.2,27.0,544.0,301.89,202.75
2016,9,25,15,15,809.5,85.0,1.15,26.5,498.0,238.02,149.83
2016,9,25,15,30,788.0,82.0,1.1,26.0,452.0,176.26,101.46
2016,9,25,15,45,756.0,78.5,1.1,26.0,402.0,115.71,62.48
2016,9,25,16,0,724.0,75.0,1.1,26.0,352.0,61.91,47.11
2016,9,25,16,15,680.5,69.5,1.05,25.0,300.5,53.4,40.26
2016,9,25,16,30,637.0,64.0,1.0,24.0,249.0,49.96,37.55
2016,9,25,16,45,572.0,56.5,0.95,23.0,197.5,44.74,33.14
2016,9,25,17,0,507.0,49.0,0.9,22.0,146.0,39.46,28.46
2016,9,25,17,15,402.0,38.5,0.8,21.0,100.0,31.38,21.12
2016,9,25,17,30,297.0,28.0,0.7,20.0,54.0,23.19,12.6
2016,9,25,17,45,148.5,14.0,0.65,19.0,27.0,11.95,0.0
2016,9,25,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,15,141.5,14.5,1.15,15.5,27.0,91.69,0.0
2016,9,26,6,30,283.0,29.0,1.0,16.0,54.0,248.24,186.28
2016,9,26,6,45,388.0,40.5,0.85,17.0,100.0,345.97,277.45
2016,9,26,7,0,493.0,52.0,0.7,18.0,146.0,454.07,364.84
2016,9,26,7,15,559.0,60.0,0.7,18.5,197.5,536.87,428.25
2016,9,26,7,30,625.0,68.0,0.7,19.0,249.0,623.48,490.8
2016,9,26,7,45,669.0,74.0,0.7,20.0,301.0,692.03,536.18
2016,9,26,8,0,713.0,80.0,0.7,21.0,353.0,761.28,579.89
2016,9,26,8,15,744.0,84.5,0.7,22.0,403.0,810.93,608.49
2016,9,26,8,30,775.0,89.0,0.7,23.0,453.0,865.59,639.56
2016,9,26,8,45,797.5,92.0,0.7,24.0,499.0,908.45,661.96
2016,9,26,9,0,820.0,95.0,0.7,25.0,545.0,948.74,682.29
2016,9,26,9,15,836.5,98.0,0.7,25.5,585.5,980.16,698.07
2016,9,26,9,30,853.0,101.0,0.7,26.0,626.0,1008.24,711.76
2016,9,26,9,45,865.0,103.0,0.75,26.5,661.0,1026.94,720.87
2016,9,26,10,0,877.0,105.0,0.8,27.0,696.0,1041.8,727.87
2016,9,26,10,15,885.5,106.5,0.85,27.0,724.0,1036.06,724.09
2016,9,26,10,30,894.0,108.0,0.9,27.0,752.0,1038.8,725.89
2016,9,26,10,45,899.5,109.0,0.95,27.5,772.0,1033.92,721.67
2016,9,26,11,0,905.0,110.0,1.0,28.0,792.0,1025.01,715.27
2016,9,26,11,15,908.5,111.0,1.05,28.0,804.0,1010.13,706.82
2016,9,26,11,30,912.0,112.0,1.1,28.0,816.0,991.31,696.09
2016,9,26,11,45,912.5,112.5,1.15,28.0,820.0,965.33,681.0
2016,9,26,12,0,913.0,113.0,1.2,28.0,824.0,935.73,663.67
2016,9,26,12,15,912.0,112.5,1.2,28.0,819.5,900.36,641.88
2016,9,26,12,30,911.0,112.0,1.2,28.0,815.0,861.78,617.98
2016,9,26,12,45,934.0,98.5,1.25,28.0,809.5,825.87,596.29
2016,9,26,13,0,957.0,85.0,1.3,28.0,804.0,785.06,571.08
2016,9,26,13,15,951.5,84.5,1.3,27.5,783.5,732.94,537.19
2016,9,26,13,30,946.0,84.0,1.3,27.0,763.0,678.62,499.74
2016,9,26,13,45,939.5,82.5,1.3,27.0,735.0,620.83,457.58
2016,9,26,14,0,933.0,81.0,1.3,27.0,707.0,561.47,412.8
2016,9,26,14,15,922.5,79.5,1.3,27.0,672.0,498.97,364.1
2016,9,26,14,30,912.0,78.0,1.3,27.0,637.0,435.89,313.17
2016,9,26,14,45,898.5,75.5,1.3,27.0,595.5,370.63,259.02
2016,9,26,15,0,885.0,73.0,1.3,27.0,554.0,305.74,204.05
2016,9,26,15,15,865.0,70.5,1.3,26.5,508.0,240.15,149.41
2016,9,26,15,30,845.0,68.0,1.3,26.0,462.0,176.28,99.28
2016,9,26,15,45,796.0,69.5,1.3,25.5,408.0,110.15,57.3
2016,9,26,16,0,747.0,71.0,1.3,25.0,354.0,59.11,44.97
2016,9,26,16,15,704.0,66.0,1.2,24.0,301.5,55.69,42.41
2016,9,26,16,30,661.0,61.0,1.1,23.0,249.0,47.96,35.98
2016,9,26,16,45,572.0,56.0,1.0,22.5,195.0,44.47,32.96
2016,9,26,17,0,483.0,51.0,0.9,22.0,141.0,41.17,29.89
2016,9,26,17,15,376.5,39.0,0.85,21.0,95.5,31.86,21.45
2016,9,26,17,30,270.0,27.0,0.8,20.0,50.0,22.37,11.4
2016,9,26,17,45,135.0,13.5,0.75,19.0,25.0,11.52,0.0
2016,9,26,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,27,6,15,86.5,14.5,1.05,15.5,22.0,60.95,0.0
2016,9,27,6,30,173.0,29.0,0.9,16.0,44.0,179.29,131.97
2016,9,27,6,45,259.5,46.5,0.8,16.5,86.5,266.54,214.41
2016,9,27,7,0,346.0,64.0,0.7,17.0,129.0,361.43,293.57
2016,9,27,7,15,410.5,77.0,0.7,17.5,178.0,440.66,357.06
2016,9,27,7,30,475.0,90.0,0.7,18.0,227.0,524.54,420.75
2016,9,27,7,45,520.0,100.5,0.7,18.5,276.5,592.43,468.81
2016,9,27,8,0,565.0,111.0,0.7,19.0,326.0,668.86,520.98
2016,9,27,8,15,599.5,118.5,0.65,19.5,374.0,727.38,557.75
2016,9,27,8,30,634.0,126.0,0.6,20.0,422.0,785.09,592.75
2016,9,27,8,45,655.5,133.5,0.6,21.0,465.5,829.08,617.15
2016,9,27,9,0,677.0,141.0,0.6,22.0,509.0,870.88,639.64
2016,9,27,9,15,696.5,145.5,0.65,22.5,549.0,904.76,658.81
2016,9,27,9,30,716.0,150.0,0.7,23.0,589.0,935.76,676.11
2016,9,27,9,45,781.5,132.0,0.75,23.5,635.5,983.55,703.82
2016,9,27,10,0,847.0,114.0,0.8,24.0,682.0,1021.82,725.08
2016,9,27,10,15,856.0,116.0,0.85,24.0,709.5,1029.51,729.1
2016,9,27,10,30,865.0,118.0,0.9,24.0,737.0,1033.2,731.29
2016,9,27,10,45,818.0,144.5,0.95,24.5,742.5,1003.98,712.08
2016,9,27,11,0,771.0,171.0,1.0,25.0,748.0,979.29,696.15
2016,9,27,11,15,775.0,172.0,1.0,25.0,759.5,965.6,687.48
2016,9,27,11,30,779.0,173.0,1.0,25.0,771.0,948.27,676.5
2016,9,27,11,45,742.5,191.5,1.05,25.0,764.5,908.5,652.32
2016,9,27,12,0,706.0,210.0,1.1,25.0,758.0,866.54,626.45
2016,9,27,12,15,704.5,210.0,1.1,25.0,753.5,835.15,606.13
2016,9,27,12,30,703.0,210.0,1.1,25.0,749.0,801.13,583.68
2016,9,27,12,45,749.0,184.0,1.15,25.5,750.5,776.61,567.73
2016,9,27,13,0,795.0,158.0,1.2,26.0,752.0,742.59,544.89
2016,9,27,13,15,788.0,156.0,1.2,25.5,731.5,695.65,513.2
2016,9,27,13,30,781.0,154.0,1.2,25.0,711.0,644.11,477.53
2016,9,27,13,45,730.5,168.0,1.25,25.0,673.0,580.91,431.68
2016,9,27,14,0,680.0,182.0,1.3,25.0,635.0,520.62,386.76
2016,9,27,14,15,664.0,177.0,1.3,24.5,600.5,463.72,343.58
2016,9,27,14,30,648.0,172.0,1.3,24.0,566.0,407.63,299.46
2016,9,27,14,45,628.0,165.5,1.3,24.0,526.5,350.05,252.52
2016,9,27,15,0,608.0,159.0,1.3,24.0,487.0,294.35,206.34
2016,9,27,15,15,580.5,151.5,1.25,23.5,442.5,235.59,158.74
2016,9,27,15,30,553.0,144.0,1.2,23.0,398.0,182.85,118.1
2016,9,27,15,45,543.5,128.5,1.15,22.5,355.0,129.17,82.02
2016,9,27,16,0,534.0,113.0,1.1,22.0,312.0,81.29,64.52
2016,9,27,16,15,486.0,102.0,1.0,21.0,263.0,74.32,59.02
2016,9,27,16,30,438.0,91.0,0.9,20.0,214.0,67.14,53.1
2016,9,27,16,45,403.0,74.5,0.85,19.5,169.5,55.91,43.32
2016,9,27,17,0,368.0,58.0,0.8,19.0,125.0,44.26,32.91
2016,9,27,17,15,270.5,42.0,0.7,18.0,82.5,32.33,22.06
2016,9,27,17,30,173.0,26.0,0.6,17.0,40.0,20.19,9.22
2016,9,27,17,45,86.5,13.0,0.55,16.5,20.0,11.1,0.0
2016,9,27,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,15,104.5,15.0,0.6,11.5,23.5,71.59,0.0
2016,9,28,6,30,209.0,30.0,0.5,12.0,47.0,202.82,149.07
2016,9,28,6,45,315.0,43.5,0.45,12.5,91.0,299.7,243.16
2016,9,28,7,0,421.0,57.0,0.4,13.0,135.0,408.59,333.78
2016,9,28,7,15,489.0,66.5,0.35,13.5,184.5,492.16,399.51
2016,9,28,7,30,557.0,76.0,0.3,14.0,234.0,579.6,463.6
2016,9,28,7,45,612.0,81.0,0.3,14.5,285.5,653.96,515.2
2016,9,28,8,0,667.0,86.0,0.3,15.0,337.0,729.67,565.42
2016,9,28,8,15,699.5,91.0,0.35,15.5,385.5,785.77,600.98
2016,9,28,8,30,732.0,96.0,0.4,16.0,434.0,840.83,635.13
2016,9,28,8,45,754.5,100.0,0.45,16.5,479.0,883.49,660.31
2016,9,28,9,0,777.0,104.0,0.5,17.0,524.0,917.56,679.71
2016,9,28,9,15,794.5,107.0,0.55,17.5,564.5,949.2,697.5
2016,9,28,9,30,812.0,110.0,0.6,18.0,605.0,977.63,713.18
2016,9,28,9,45,823.5,113.0,0.65,18.5,638.5,996.53,722.88
2016,9,28,10,0,835.0,116.0,0.7,19.0,672.0,1011.71,730.49
2016,9,28,10,15,844.5,117.5,0.75,19.5,699.5,1019.25,733.49
2016,9,28,10,30,854.0,119.0,0.8,20.0,727.0,1022.83,734.3
2016,9,28,10,45,831.0,134.5,0.85,20.5,739.5,1005.64,722.4
2016,9,28,11,0,808.0,150.0,0.9,21.0,752.0,984.34,708.34
2016,9,28,11,15,812.0,151.0,0.95,21.0,764.0,970.61,700.48
2016,9,28,11,30,816.0,152.0,1.0,21.0,776.0,953.15,690.21
2016,9,28,11,45,792.5,165.0,1.1,21.0,773.0,918.82,670.02
2016,9,28,12,0,769.0,178.0,1.2,21.0,770.0,889.38,652.89
2016,9,28,12,15,767.5,177.5,1.2,21.0,766.0,855.8,631.33
2016,9,28,12,30,766.0,177.0,1.2,21.0,762.0,819.43,607.58
2016,9,28,12,45,781.5,166.0,1.3,21.0,754.5,783.16,584.49
2016,9,28,13,0,797.0,155.0,1.4,21.0,747.0,740.29,556.14
2016,9,28,13,15,789.5,153.5,1.4,20.5,726.5,691.17,522.16
2016,9,28,13,30,782.0,152.0,1.4,20.0,706.0,641.85,486.98
2016,9,28,13,45,750.5,158.5,1.45,20.0,673.0,582.78,442.96
2016,9,28,14,0,719.0,165.0,1.5,20.0,640.0,524.95,398.6
2016,9,28,14,15,703.5,161.0,1.45,19.5,605.5,467.13,353.21
2016,9,28,14,30,688.0,157.0,1.4,19.0,571.0,409.92,306.78
2016,9,28,14,45,669.5,151.0,1.4,19.0,531.5,350.98,257.42
2016,9,28,15,0,651.0,145.0,1.4,19.0,492.0,293.62,208.56
2016,9,28,15,15,623.0,138.5,1.35,18.5,447.5,235.81,160.42
2016,9,28,15,30,595.0,132.0,1.3,18.0,403.0,181.38,117.61
2016,9,28,15,45,580.0,118.5,1.3,17.5,358.0,125.95,80.23
2016,9,28,16,0,565.0,105.0,1.3,17.0,313.0,78.25,63.25
2016,9,28,16,15,514.5,96.0,1.2,16.0,263.5,70.56,56.97
2016,9,28,16,30,464.0,87.0,1.1,15.0,214.0,64.63,51.98
2016,9,28,16,45,419.0,72.0,1.05,14.5,168.0,54.28,42.77
2016,9,28,17,0,374.0,57.0,1.0,14.0,122.0,43.6,32.99
2016,9,28,17,15,267.5,41.5,0.95,13.5,80.0,31.98,22.1
2016,9,28,17,30,161.0,26.0,0.9,13.0,38.0,20.18,8.4
2016,9,28,17,45,80.5,13.0,0.85,12.5,19.0,11.1,0.0
2016,9,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,29,6,15,131.0,13.5,0.8,8.5,24.0,85.35,0.0
2016,9,29,6,30,262.0,27.0,0.8,9.0,48.0,230.72,168.68
2016,9,29,6,45,376.0,38.0,0.85,9.5,93.5,336.64,276.53
2016,9,29,7,0,490.0,49.0,0.9,10.0,139.0,449.95,373.16
2016,9,29,7,15,558.0,56.5,0.9,10.5,189.5,533.33,439.71
2016,9,29,7,30,626.0,64.0,0.9,11.0,240.0,620.68,505.6
2016,9,29,7,45,673.0,69.0,0.9,11.5,291.5,690.21,554.81
2016,9,29,8,0,720.0,74.0,0.9,12.0,343.0,754.96,598.47
2016,9,29,8,15,750.5,78.0,0.85,12.5,392.0,809.83,632.73
2016,9,29,8,30,781.0,82.0,0.8,13.0,441.0,863.28,664.81
2016,9,29,8,45,804.5,84.5,0.75,13.5,486.5,906.29,688.8
2016,9,29,9,0,828.0,87.0,0.7,14.0,532.0,946.77,710.6
2016,9,29,9,15,844.0,89.5,0.7,14.5,572.0,976.94,726.34
2016,9,29,9,30,860.0,92.0,0.7,15.0,612.0,1003.75,739.95
2016,9,29,9,45,878.0,91.0,0.75,15.5,647.5,1012.73,743.4
2016,9,29,10,0,896.0,90.0,0.8,16.0,683.0,1029.91,752.48
2016,9,29,10,15,904.0,91.5,0.85,16.0,710.5,1036.09,755.99
2016,9,29,10,30,912.0,93.0,0.9,16.0,738.0,1038.23,757.3
2016,9,29,10,45,916.0,94.0,0.95,16.5,757.5,1031.67,751.94
2016,9,29,11,0,920.0,95.0,1.0,17.0,777.0,1021.07,744.29
2016,9,29,11,15,923.0,95.5,1.05,17.0,788.5,1004.91,734.66
2016,9,29,11,30,926.0,96.0,1.1,17.0,800.0,984.8,722.63
2016,9,29,11,45,926.0,97.0,1.15,17.5,803.5,958.61,705.39
2016,9,29,12,0,926.0,98.0,1.2,18.0,807.0,928.77,685.85
2016,9,29,12,15,924.5,97.5,1.2,18.0,802.0,892.59,662.6
2016,9,29,12,30,923.0,97.0,1.2,18.0,797.0,853.2,637.16
2016,9,29,12,45,924.0,94.5,1.3,18.5,785.5,810.67,609.54
2016,9,29,13,0,925.0,92.0,1.4,19.0,774.0,765.12,579.43
2016,9,29,13,15,919.5,91.0,1.4,18.5,753.5,713.79,544.02
2016,9,29,13,30,914.0,90.0,1.4,18.0,733.0,660.39,505.51
2016,9,29,13,45,902.5,90.0,1.45,18.0,704.0,602.68,461.91
2016,9,29,14,0,891.0,90.0,1.5,18.0,675.0,544.0,415.98
2016,9,29,14,15,879.5,88.0,1.5,17.5,640.0,482.83,366.93
2016,9,29,14,30,868.0,86.0,1.5,17.0,605.0,421.3,315.67
2016,9,29,14,45,851.5,84.0,1.55,17.0,564.0,355.71,259.24
2016,9,29,15,0,835.0,82.0,1.6,17.0,523.0,292.46,203.57
2016,9,29,15,15,813.0,79.0,1.6,16.5,477.0,228.44,148.26
2016,9,29,15,30,791.0,76.0,1.6,16.0,431.0,166.6,98.21
2016,9,29,15,45,762.0,71.5,1.6,16.0,382.0,105.53,58.3
2016,9,29,16,0,733.0,67.0,1.6,16.0,333.0,56.11,44.13
2016,9,29,16,15,688.0,62.0,1.6,15.0,281.5,52.59,41.34
2016,9,29,16,30,643.0,57.0,1.6,14.0,230.0,45.04,34.78
2016,9,29,16,45,574.0,50.0,1.65,13.5,179.5,40.0,30.21
2016,9,29,17,0,505.0,43.0,1.7,13.0,129.0,34.93,25.4
2016,9,29,17,15,385.5,33.0,1.7,12.5,85.0,27.07,17.81
2016,9,29,17,30,266.0,23.0,1.7,12.0,41.0,19.16,6.32
2016,9,29,17,45,133.0,11.5,1.75,11.5,20.5,9.82,0.0
2016,9,29,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,15,148.5,12.5,1.35,8.0,24.0,94.49,0.0
2016,9,30,6,30,297.0,25.0,1.4,8.0,48.0,249.32,178.93
2016,9,30,6,45,411.5,35.0,1.45,8.5,93.5,357.39,295.38
2016,9,30,7,0,526.0,45.0,1.5,9.0,139.0,471.31,393.76
2016,9,30,7,15,593.0,51.5,1.5,9.5,190.0,553.85,460.87
2016,9,30,7,30,660.0,58.0,1.5,10.0,241.0,634.38,522.74
2016,9,30,7,45,705.0,62.5,1.55,10.5,292.5,703.43,573.2
2016,9,30,8,0,750.0,67.0,1.6,11.0,344.0,772.89,621.89
2016,9,30,8,15,779.5,70.5,1.6,11.0,393.5,826.88,658.35
2016,9,30,8,30,809.0,74.0,1.6,11.0,443.0,879.38,692.93
2016,9,30,8,45,831.5,76.0,1.6,11.5,488.5,921.24,718.07
2016,9,30,9,0,854.0,78.0,1.6,12.0,534.0,949.48,733.53
2016,9,30,9,15,869.0,80.0,1.6,12.0,574.0,978.09,750.63
2016,9,30,9,30,884.0,82.0,1.6,12.0,614.0,1003.37,765.43
2016,9,30,9,45,898.5,82.5,1.6,12.5,649.0,1022.67,774.88
2016,9,30,10,0,913.0,83.0,1.6,13.0,684.0,1038.2,781.97
2016,9,30,10,15,921.0,84.0,1.6,13.0,711.5,1043.79,784.14
2016,9,30,10,30,929.0,85.0,1.6,13.0,739.0,1045.28,783.94
2016,9,30,10,45,934.0,86.0,1.65,13.5,758.5,1039.61,778.67
2016,9,30,11,0,939.0,87.0,1.7,14.0,778.0,1029.79,770.94
2016,9,30,11,15,942.0,87.5,1.7,14.0,790.0,1013.34,759.7
2016,9,30,11,30,945.0,88.0,1.7,14.0,802.0,992.87,746.01
2016,9,30,11,45,946.0,88.0,1.75,14.0,806.0,966.07,728.93
2016,9,30,12,0,947.0,88.0,1.8,14.0,810.0,935.53,709.35
2016,9,30,12,15,946.0,88.0,1.85,14.0,805.0,899.68,686.07
2016,9,30,12,30,945.0,88.0,1.9,14.0,800.0,860.5,660.34
2016,9,30,12,45,939.0,88.5,1.95,14.0,786.5,814.83,629.83
2016,9,30,13,0,933.0,89.0,2.0,14.0,773.0,766.61,597.13
2016,9,30,13,15,927.5,88.0,2.0,14.0,752.0,714.91,559.16
2016,9,30,13,30,922.0,87.0,2.0,14.0,731.0,661.12,518.05
2016,9,30,13,45,914.5,85.5,2.05,14.0,703.0,603.87,473.35
2016,9,30,14,0,907.0,84.0,2.1,14.0,675.0,545.24,425.99
2016,9,30,14,15,895.0,82.5,2.15,13.5,639.5,483.46,375.17
2016,9,30,14,30,883.0,81.0,2.2,13.0,604.0,421.35,322.06
2016,9,30,14,45,868.5,78.0,2.25,13.0,563.0,357.06,264.98
2016,9,30,15,0,854.0,75.0,2.3,13.0,522.0,293.33,207.41
2016,9,30,15,15,832.5,72.5,2.3,12.5,476.0,225.52,147.71
2016,9,30,15,30,811.0,70.0,2.3,12.0,430.0,163.04,96.2
2016,9,30,15,45,781.0,66.0,2.3,12.0,380.5,101.14,55.43
2016,9,30,16,0,751.0,62.0,2.3,12.0,331.0,52.42,41.57
2016,9,30,16,15,706.5,57.5,2.25,11.5,279.5,49.15,38.84
2016,9,30,16,30,662.0,53.0,2.2,11.0,228.0,45.88,35.96
2016,9,30,16,45,591.5,46.5,2.2,11.0,177.0,40.7,31.12
2016,9,30,17,0,521.0,40.0,2.2,11.0,126.0,32.6,23.48
2016,9,30,17,15,398.5,30.5,2.1,10.5,82.0,25.06,16.09
2016,9,30,17,30,276.0,21.0,2.0,10.0,38.0,17.49,3.46
2016,9,30,17,45,138.0,10.5,1.9,10.0,19.0,8.96,0.0
2016,9,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,6,15,155.5,12.0,1.2,8.5,24.0,98.16,0.0
2016,10,1,6,30,311.0,24.0,1.2,9.0,48.0,255.78,176.7
2016,10,1,6,45,430.0,33.5,1.3,9.5,94.0,368.43,302.18
2016,10,1,7,0,549.0,43.0,1.4,10.0,140.0,485.7,402.82
2016,10,1,7,15,617.5,49.5,1.45,10.5,192.0,563.89,466.41
2016,10,1,7,30,686.0,56.0,1.5,11.0,244.0,653.23,535.01
