Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,1,7,45,731.5,60.0,1.55,11.5,296.5,722.91,585.44
2016,10,1,8,0,777.0,64.0,1.6,12.0,349.0,792.95,634.09
2016,10,1,8,15,806.5,67.5,1.55,12.5,399.0,847.66,668.86
2016,10,1,8,30,836.0,71.0,1.5,13.0,449.0,900.78,701.41
2016,10,1,8,45,859.0,72.5,1.5,13.5,495.5,932.36,718.98
2016,10,1,9,0,882.0,74.0,1.5,14.0,542.0,971.58,741.68
2016,10,1,9,15,897.0,76.0,1.45,14.0,583.0,1000.6,757.73
2016,10,1,9,30,912.0,78.0,1.4,14.0,624.0,1026.16,771.49
2016,10,1,9,45,927.0,77.5,1.4,14.5,659.5,1044.85,780.22
2016,10,1,10,0,942.0,77.0,1.4,15.0,695.0,1059.69,786.61
2016,10,1,10,15,950.0,78.5,1.4,15.0,722.5,1065.85,789.07
2016,10,1,10,30,958.0,80.0,1.4,15.0,750.0,1067.77,789.11
2016,10,1,10,45,963.0,80.5,1.4,15.5,770.0,1061.21,782.5
2016,10,1,11,0,968.0,81.0,1.4,16.0,790.0,1050.4,773.49
2016,10,1,11,15,971.0,81.5,1.4,16.0,802.0,1033.43,762.19
2016,10,1,11,30,974.0,82.0,1.4,16.0,814.0,1012.32,748.43
2016,10,1,11,45,974.5,82.5,1.45,16.5,817.5,984.86,730.12
2016,10,1,12,0,975.0,83.0,1.5,17.0,821.0,953.58,709.36
2016,10,1,12,15,974.0,82.5,1.55,17.0,816.5,916.25,685.85
2016,10,1,12,30,973.0,82.0,1.6,17.0,812.0,875.5,659.86
2016,10,1,12,45,969.5,82.0,1.65,17.0,798.5,830.13,630.42
2016,10,1,13,0,966.0,82.0,1.7,17.0,785.0,781.89,598.61
2016,10,1,13,15,961.0,81.0,1.7,17.0,764.0,729.02,560.88
2016,10,1,13,30,956.0,80.0,1.7,17.0,743.0,673.91,519.64
2016,10,1,13,45,947.0,79.5,1.75,17.0,714.5,615.04,474.61
2016,10,1,14,0,938.0,79.0,1.8,17.0,686.0,554.84,426.89
2016,10,1,14,15,927.5,77.5,1.8,16.5,650.0,492.01,375.88
2016,10,1,14,30,917.0,76.0,1.8,16.0,614.0,428.61,322.39
2016,10,1,14,45,900.5,74.0,1.85,16.0,572.5,362.54,264.7
2016,10,1,15,0,884.0,72.0,1.9,16.0,531.0,297.2,206.59
2016,10,1,15,15,863.0,69.5,1.9,15.5,484.0,231.58,149.39
2016,10,1,15,30,842.0,67.0,1.9,15.0,437.0,163.3,93.96
2016,10,1,15,45,811.0,64.0,1.9,15.0,386.0,100.19,53.49
2016,10,1,16,0,780.0,61.0,1.9,15.0,335.0,52.0,40.71
2016,10,1,16,15,734.5,56.5,1.85,14.5,282.5,48.66,37.94
2016,10,1,16,30,689.0,52.0,1.8,14.0,230.0,45.32,35.01
2016,10,1,16,45,614.5,46.0,1.8,13.5,178.0,40.5,30.59
2016,10,1,17,0,540.0,40.0,1.8,13.0,126.0,32.79,23.39
2016,10,1,17,15,407.0,30.0,1.75,12.5,81.0,24.77,15.54
2016,10,1,17,30,274.0,20.0,1.7,12.0,36.0,16.71,0.31
2016,10,1,17,45,137.0,10.0,1.65,11.5,18.0,8.54,0.0
2016,10,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,6,15,149.5,12.0,1.1,8.5,22.5,94.89,0.0
2016,10,2,6,30,299.0,24.0,1.1,9.0,45.0,247.07,163.29
2016,10,2,6,45,417.0,33.5,1.1,9.5,90.0,360.27,294.4
2016,10,2,7,0,535.0,43.0,1.1,10.0,135.0,476.19,393.6
2016,10,2,7,15,603.5,49.0,1.1,10.5,186.0,559.38,460.51
2016,10,2,7,30,672.0,55.0,1.1,11.0,237.0,641.06,522.44
2016,10,2,7,45,347.0,94.5,1.15,11.5,189.5,441.25,366.04
2016,10,2,8,0,22.0,134.0,1.2,12.0,142.0,147.03,119.57
2016,10,2,8,15,98.0,163.5,1.2,12.0,207.0,282.79,234.37
2016,10,2,8,30,174.0,193.0,1.2,12.0,272.0,390.1,320.49
2016,10,2,8,45,518.5,133.0,1.2,12.5,400.0,687.43,550.89
2016,10,2,9,0,863.0,73.0,1.2,13.0,528.0,951.52,729.74
2016,10,2,9,15,468.0,168.0,1.2,13.0,417.0,693.81,544.42
2016,10,2,9,30,73.0,263.0,1.2,13.0,306.0,346.1,275.04
2016,10,2,9,45,120.0,286.0,1.3,13.5,362.0,438.85,348.85
2016,10,2,10,0,167.0,309.0,1.4,14.0,418.0,509.3,401.35
2016,10,2,10,15,142.5,321.0,1.45,14.0,416.5,493.17,387.36
2016,10,2,10,30,118.0,333.0,1.5,14.0,415.0,455.0,357.84
2016,10,2,10,45,174.0,342.5,1.55,14.0,467.0,536.52,420.01
2016,10,2,11,0,230.0,352.0,1.6,14.0,519.0,594.16,462.84
2016,10,2,11,15,193.0,360.0,1.65,14.0,502.0,557.77,434.44
2016,10,2,11,30,156.0,368.0,1.7,14.0,485.0,521.88,407.02
2016,10,2,11,45,78.0,221.5,1.75,14.0,280.0,290.11,230.38
2016,10,2,12,0,0.0,75.0,1.8,14.0,75.0,62.49,46.16
2016,10,2,12,15,126.0,217.0,1.8,14.0,311.0,315.55,253.73
2016,10,2,12,30,252.0,359.0,1.8,14.0,547.0,547.13,429.54
2016,10,2,12,45,267.5,349.0,1.85,14.5,545.5,545.26,425.78
2016,10,2,13,0,283.0,339.0,1.9,15.0,544.0,527.89,412.4
2016,10,2,13,15,221.5,335.5,1.9,14.5,493.5,453.75,356.58
2016,10,2,13,30,160.0,332.0,1.9,14.0,443.0,395.81,312.39
2016,10,2,13,45,126.5,314.0,1.9,14.0,399.5,347.08,274.61
2016,10,2,14,0,93.0,296.0,1.9,14.0,356.0,297.41,235.76
2016,10,2,14,15,65.5,266.0,1.9,14.0,307.0,251.0,199.26
2016,10,2,14,30,38.0,236.0,1.9,14.0,258.0,208.8,165.95
2016,10,2,14,45,447.0,156.0,1.95,14.0,386.5,276.57,210.78
2016,10,2,15,0,856.0,76.0,2.0,14.0,515.0,291.86,205.16
2016,10,2,15,15,834.0,73.0,2.0,13.5,469.0,223.57,145.25
2016,10,2,15,30,812.0,70.0,2.0,13.0,423.0,160.58,93.92
2016,10,2,15,45,778.5,67.0,2.0,13.0,373.0,99.31,54.71
2016,10,2,16,0,745.0,64.0,2.0,13.0,323.0,54.14,42.97
2016,10,2,16,15,697.0,59.0,1.95,12.5,271.0,50.5,39.9
2016,10,2,16,30,649.0,54.0,1.9,12.0,219.0,46.85,36.67
2016,10,2,16,45,565.5,48.0,1.9,12.0,167.5,38.65,29.1
2016,10,2,17,0,482.0,42.0,1.9,12.0,116.0,34.36,24.82
2016,10,2,17,15,345.0,31.0,1.8,11.5,73.5,25.59,16.11
2016,10,2,17,30,208.0,20.0,1.7,11.0,31.0,16.74,0.0
2016,10,2,17,45,104.0,10.0,1.6,10.5,15.5,8.54,0.0
2016,10,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,15,132.5,11.5,0.9,8.5,20.5,84.95,0.0
2016,10,3,6,30,265.0,23.0,0.8,9.0,41.0,223.85,139.31
2016,10,3,6,45,385.5,33.0,0.75,9.5,85.0,339.06,275.78
2016,10,3,7,0,506.0,43.0,0.7,10.0,129.0,455.86,375.23
2016,10,3,7,15,575.5,49.5,0.7,10.0,178.5,539.21,442.64
2016,10,3,7,30,645.0,56.0,0.7,10.0,228.0,626.75,509.61
2016,10,3,7,45,408.5,101.5,0.7,10.5,218.5,502.88,413.13
2016,10,3,8,0,172.0,147.0,0.7,11.0,209.0,329.54,272.22
2016,10,3,8,15,146.5,169.5,0.65,11.5,227.5,335.87,276.22
2016,10,3,8,30,121.0,192.0,0.6,12.0,246.0,339.84,276.7
2016,10,3,8,45,85.0,204.0,0.6,12.5,243.5,297.77,241.2
2016,10,3,9,0,49.0,216.0,0.6,13.0,241.0,273.58,219.85
2016,10,3,9,15,50.0,233.0,0.6,13.0,260.5,291.23,233.2
2016,10,3,9,30,51.0,250.0,0.6,13.0,280.0,308.66,245.98
2016,10,3,9,45,49.0,262.5,0.65,13.5,293.0,317.38,251.6
2016,10,3,10,0,47.0,275.0,0.7,14.0,306.0,325.91,257.13
2016,10,3,10,15,36.0,270.5,0.7,14.0,295.0,305.65,240.66
2016,10,3,10,30,25.0,266.0,0.7,14.0,284.0,265.62,209.16
2016,10,3,10,45,18.5,249.0,0.75,14.5,262.5,240.23,188.9
2016,10,3,11,0,12.0,232.0,0.8,15.0,241.0,215.87,169.3
2016,10,3,11,15,14.0,244.5,0.8,15.0,255.0,228.42,179.17
2016,10,3,11,30,16.0,257.0,0.8,15.0,269.0,240.73,188.63
2016,10,3,11,45,41.0,300.0,0.85,15.0,331.0,319.96,250.35
2016,10,3,12,0,66.0,343.0,0.9,15.0,393.0,381.34,296.85
2016,10,3,12,15,44.5,311.0,0.9,15.0,344.5,325.26,253.52
2016,10,3,12,30,23.0,279.0,0.9,15.0,296.0,259.92,203.24
2016,10,3,12,45,14.5,235.0,0.95,15.0,246.0,211.8,166.04
2016,10,3,13,0,6.0,191.0,1.0,15.0,196.0,165.74,129.74
2016,10,3,13,15,18.5,231.5,0.95,15.0,245.0,208.25,163.96
2016,10,3,13,30,31.0,272.0,0.9,15.0,294.0,255.73,201.17
2016,10,3,13,45,37.0,269.5,0.9,15.0,294.5,252.27,198.41
2016,10,3,14,0,43.0,267.0,0.9,15.0,295.0,247.9,195.14
2016,10,3,14,15,23.5,220.0,0.9,14.5,235.5,192.24,151.71
2016,10,3,14,30,4.0,173.0,0.9,14.0,176.0,144.04,113.8
2016,10,3,14,45,3.0,165.0,0.9,14.0,167.5,136.09,107.76
2016,10,3,15,0,2.0,157.0,0.9,14.0,159.0,128.23,101.66
2016,10,3,15,15,390.5,113.5,0.9,14.0,281.5,164.95,115.69
2016,10,3,15,30,779.0,70.0,0.9,14.0,404.0,155.14,90.39
2016,10,3,15,45,744.0,67.0,0.9,14.0,355.0,96.03,53.16
2016,10,3,16,0,709.0,64.0,0.9,14.0,306.0,53.89,42.58
2016,10,3,16,15,661.0,59.0,0.85,13.5,256.0,50.3,39.58
2016,10,3,16,30,613.0,54.0,0.8,13.0,206.0,42.88,32.98
2016,10,3,16,45,532.0,47.0,0.8,13.0,157.0,37.75,28.17
2016,10,3,17,0,451.0,40.0,0.8,13.0,108.0,32.64,23.17
2016,10,3,17,15,314.5,29.0,0.75,12.5,67.0,23.86,14.36
2016,10,3,17,30,178.0,18.0,0.7,12.0,26.0,14.99,0.0
2016,10,3,17,45,89.0,9.0,0.65,12.0,13.0,7.68,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,6,15,84.5,12.5,0.75,10.0,18.0,58.65,0.0
2016,10,4,6,30,169.0,25.0,0.8,10.0,36.0,165.6,94.0
2016,10,4,6,45,274.0,40.0,0.9,10.5,77.0,272.19,220.82
2016,10,4,7,0,379.0,55.0,1.0,11.0,118.0,377.18,312.68
2016,10,4,7,15,455.5,65.0,1.0,11.0,167.0,466.5,387.5
2016,10,4,7,30,532.0,75.0,1.0,11.0,216.0,560.04,461.01
2016,10,4,7,45,322.0,111.0,1.0,11.5,201.5,423.93,351.77
2016,10,4,8,0,112.0,147.0,1.0,12.0,187.0,277.66,229.47
2016,10,4,8,15,95.5,166.5,0.95,12.0,204.0,267.81,221.17
2016,10,4,8,30,79.0,186.0,0.9,12.0,221.0,273.91,224.65
2016,10,4,8,45,84.5,207.0,0.9,12.5,248.0,301.94,245.89
2016,10,4,9,0,90.0,228.0,0.9,13.0,275.0,329.74,266.41
2016,10,4,9,15,74.5,240.5,0.9,13.0,281.0,325.57,261.57
2016,10,4,9,30,59.0,253.0,0.9,13.0,287.0,320.96,256.65
2016,10,4,9,45,30.5,208.5,0.95,13.5,226.5,236.4,188.63
2016,10,4,10,0,2.0,164.0,1.0,14.0,166.0,144.65,113.8
2016,10,4,10,15,159.0,237.5,1.0,14.0,347.0,413.93,330.91
2016,10,4,10,30,316.0,311.0,1.0,14.0,528.0,672.25,519.81
2016,10,4,10,45,296.0,325.0,1.0,14.5,533.0,659.59,505.48
2016,10,4,11,0,276.0,339.0,1.0,15.0,538.0,645.61,493.51
2016,10,4,11,15,376.5,311.0,1.05,15.0,587.0,700.23,534.94
2016,10,4,11,30,477.0,283.0,1.1,15.0,636.0,768.15,583.61
2016,10,4,11,45,704.5,190.5,1.2,15.5,713.5,868.14,655.42
2016,10,4,12,0,932.0,98.0,1.3,16.0,791.0,928.59,694.62
2016,10,4,12,15,931.0,98.0,1.35,16.0,786.5,892.86,670.91
2016,10,4,12,30,930.0,98.0,1.4,16.0,782.0,853.86,646.01
2016,10,4,12,45,932.0,94.5,1.5,16.0,770.0,810.49,618.42
2016,10,4,13,0,934.0,91.0,1.6,16.0,758.0,764.03,588.15
2016,10,4,13,15,928.0,90.0,1.65,16.0,737.0,711.79,550.45
2016,10,4,13,30,922.0,89.0,1.7,16.0,716.0,657.52,509.89
2016,10,4,13,45,915.5,87.0,1.8,16.0,687.5,600.24,465.98
2016,10,4,14,0,909.0,85.0,1.9,16.0,659.0,541.5,419.19
2016,10,4,14,15,897.0,83.0,1.95,15.5,623.5,479.12,368.29
2016,10,4,14,30,885.0,81.0,2.0,15.0,588.0,416.44,315.1
2016,10,4,14,45,870.5,78.5,2.05,15.0,547.0,352.48,258.66
2016,10,4,15,0,856.0,76.0,2.1,15.0,506.0,286.06,199.4
2016,10,4,15,15,833.5,73.0,2.1,14.5,459.5,220.88,142.51
2016,10,4,15,30,811.0,70.0,2.1,14.0,413.0,157.94,91.7
2016,10,4,15,45,780.5,66.0,2.15,14.0,363.5,96.23,52.84
2016,10,4,16,0,750.0,62.0,2.2,14.0,314.0,52.77,41.6
2016,10,4,16,15,701.0,57.0,2.15,13.5,262.0,49.06,38.45
2016,10,4,16,30,652.0,52.0,2.1,13.0,210.0,45.35,35.14
2016,10,4,16,45,573.0,45.0,2.1,13.0,159.5,36.44,26.93
2016,10,4,17,0,494.0,38.0,2.1,13.0,109.0,31.22,21.82
2016,10,4,17,15,347.5,27.5,2.0,12.5,67.0,22.75,13.09
2016,10,4,17,30,201.0,17.0,1.9,12.0,25.0,14.51,0.0
2016,10,4,17,45,100.5,8.5,1.85,11.5,12.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,15,125.5,11.0,1.2,7.5,19.0,80.75,0.0
2016,10,5,6,30,251.0,22.0,1.2,8.0,38.0,211.6,110.0
2016,10,5,6,45,387.0,32.0,1.3,9.0,83.0,339.75,276.63
2016,10,5,7,0,523.0,42.0,1.4,10.0,128.0,467.61,387.25
2016,10,5,7,15,597.5,49.0,1.4,10.5,179.5,556.13,459.47
2016,10,5,7,30,672.0,56.0,1.4,11.0,231.0,642.82,526.22
2016,10,5,7,45,722.5,59.5,1.45,11.5,284.0,715.49,579.33
2016,10,5,8,0,773.0,63.0,1.5,12.0,337.0,788.71,630.51
2016,10,5,8,15,804.0,66.5,1.45,12.5,387.0,844.35,665.98
2016,10,5,8,30,835.0,70.0,1.4,13.0,437.0,898.47,699.21
2016,10,5,8,45,859.5,72.0,1.35,13.5,483.5,942.39,724.39
2016,10,5,9,0,884.0,74.0,1.3,14.0,530.0,972.75,739.95
2016,10,5,9,15,900.0,76.0,1.25,14.0,571.0,1002.39,756.3
2016,10,5,9,30,916.0,78.0,1.2,14.0,612.0,1028.59,770.24
2016,10,5,9,45,930.5,78.0,1.2,14.5,647.0,1047.02,778.68
2016,10,5,10,0,945.0,78.0,1.2,15.0,682.0,1061.57,784.81
2016,10,5,10,15,953.0,79.5,1.2,15.0,709.5,1067.33,786.97
2016,10,5,10,30,961.0,81.0,1.2,15.0,737.0,1068.86,786.75
2016,10,5,10,45,968.0,80.5,1.25,15.5,757.5,1062.69,781.42
2016,10,5,11,0,975.0,80.0,1.3,16.0,778.0,1052.25,773.64
2016,10,5,11,15,978.0,80.5,1.3,16.0,789.5,1034.85,762.11
2016,10,5,11,30,981.0,81.0,1.3,16.0,801.0,1013.31,748.14
2016,10,5,11,45,983.0,80.5,1.35,16.5,805.0,985.66,729.82
2016,10,5,12,0,985.0,80.0,1.4,17.0,809.0,954.11,709.0
2016,10,5,12,15,984.0,80.0,1.45,17.0,803.5,916.81,685.63
2016,10,5,12,30,983.0,80.0,1.5,17.0,798.0,876.05,659.76
2016,10,5,12,45,976.0,81.5,1.6,17.0,784.0,829.05,629.89
2016,10,5,13,0,969.0,83.0,1.7,17.0,770.0,779.44,597.65
2016,10,5,13,15,963.5,82.0,1.7,17.0,748.0,725.95,559.08
2016,10,5,13,30,958.0,81.0,1.7,17.0,726.0,670.29,517.31
2016,10,5,13,45,949.0,80.0,1.75,17.0,697.0,610.76,471.63
2016,10,5,14,0,940.0,79.0,1.8,17.0,668.0,549.94,423.27
2016,10,5,14,15,927.5,77.5,1.8,17.0,631.5,486.1,370.6
2016,10,5,14,30,915.0,76.0,1.8,17.0,595.0,421.96,315.85
2016,10,5,14,45,897.0,74.0,1.85,17.0,552.5,355.59,258.01
2016,10,5,15,0,879.0,72.0,1.9,17.0,510.0,290.17,200.04
2016,10,5,15,15,855.5,69.5,1.9,16.5,462.5,220.78,140.28
2016,10,5,15,30,832.0,67.0,1.9,16.0,415.0,156.81,89.24
2016,10,5,15,45,794.5,64.0,1.9,16.0,363.5,94.24,50.82
2016,10,5,16,0,757.0,61.0,1.9,16.0,312.0,52.12,40.69
2016,10,5,16,15,706.0,56.0,1.85,15.5,259.5,48.36,37.51
2016,10,5,16,30,655.0,51.0,1.8,15.0,207.0,44.61,34.17
2016,10,5,16,45,568.0,44.5,1.75,14.5,156.0,36.11,26.43
2016,10,5,17,0,481.0,38.0,1.7,14.0,105.0,31.29,21.71
2016,10,5,17,15,327.0,27.0,1.65,13.0,63.5,22.38,12.35
2016,10,5,17,30,173.0,16.0,1.6,12.0,22.0,13.66,0.0
2016,10,5,17,45,86.5,8.0,1.6,11.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,15,129.0,10.5,0.9,8.5,18.0,82.41,0.0
2016,10,6,6,30,258.0,21.0,0.8,9.0,36.0,213.75,94.51
2016,10,6,6,45,391.0,30.5,0.75,9.5,80.0,341.05,274.62
2016,10,6,7,0,524.0,40.0,0.7,10.0,124.0,466.1,381.92
2016,10,6,7,15,597.0,46.5,0.7,10.5,175.0,545.97,446.24
2016,10,6,7,30,670.0,53.0,0.7,11.0,226.0,637.8,515.7
2016,10,6,7,45,718.0,57.0,0.75,11.5,277.5,708.62,566.42
2016,10,6,8,0,766.0,61.0,0.8,12.0,329.0,779.97,615.35
2016,10,6,8,15,796.5,64.5,0.8,12.5,378.5,834.82,650.01
2016,10,6,8,30,827.0,68.0,0.8,13.0,428.0,888.17,682.62
2016,10,6,8,45,850.5,70.0,0.85,13.5,473.5,920.27,701.07
2016,10,6,9,0,874.0,72.0,0.9,14.0,519.0,960.01,724.63
2016,10,6,9,15,889.0,74.0,0.9,14.5,559.5,988.45,739.36
2016,10,6,9,30,904.0,76.0,0.9,15.0,600.0,1013.47,751.93
2016,10,6,9,45,921.0,75.0,0.95,16.0,635.0,1033.0,760.67
2016,10,6,10,0,938.0,74.0,1.0,17.0,670.0,1048.73,767.12
2016,10,6,10,15,945.5,75.0,1.0,17.5,697.0,1053.39,767.1
2016,10,6,10,30,953.0,76.0,1.0,18.0,724.0,1053.87,764.81
2016,10,6,10,45,957.5,77.0,1.0,18.5,743.0,1047.13,758.26
2016,10,6,11,0,962.0,78.0,1.0,19.0,762.0,1036.18,749.37
2016,10,6,11,15,964.5,78.5,1.0,19.0,773.0,1018.53,737.93
2016,10,6,11,30,967.0,79.0,1.0,19.0,784.0,996.82,724.13
2016,10,6,11,45,967.5,79.0,1.0,19.5,787.0,968.75,705.07
2016,10,6,12,0,968.0,79.0,1.0,20.0,790.0,936.91,683.76
2016,10,6,12,15,967.0,79.0,1.0,20.0,785.0,900.18,660.6
2016,10,6,12,30,966.0,79.0,1.0,20.0,780.0,860.07,635.13
2016,10,6,12,45,963.0,78.0,1.05,20.0,766.5,814.18,606.37
2016,10,6,13,0,960.0,77.0,1.1,20.0,753.0,765.47,575.26
2016,10,6,13,15,954.5,76.0,1.1,20.0,732.0,712.51,538.16
2016,10,6,13,30,949.0,75.0,1.1,20.0,711.0,657.42,497.84
2016,10,6,13,45,940.5,74.0,1.15,20.0,682.0,598.77,454.0
2016,10,6,14,0,932.0,73.0,1.2,20.0,653.0,538.8,407.43
2016,10,6,14,15,920.5,71.5,1.2,20.0,617.5,476.01,356.64
2016,10,6,14,30,909.0,70.0,1.2,20.0,582.0,412.82,303.68
2016,10,6,14,45,892.5,68.5,1.2,20.0,540.0,347.91,247.9
2016,10,6,15,0,876.0,67.0,1.2,20.0,498.0,283.76,191.88
2016,10,6,15,15,854.0,64.0,1.2,19.5,451.5,218.34,136.27
2016,10,6,15,30,832.0,61.0,1.2,19.0,405.0,154.96,86.63
2016,10,6,15,45,799.0,58.0,1.25,19.0,355.0,88.47,45.75
2016,10,6,16,0,766.0,55.0,1.3,19.0,305.0,47.44,36.1
2016,10,6,16,15,717.5,50.5,1.25,18.0,253.5,43.94,33.24
2016,10,6,16,30,669.0,46.0,1.2,17.0,202.0,40.44,30.2
2016,10,6,16,45,587.0,39.5,1.15,16.0,151.5,35.01,25.27
2016,10,6,17,0,505.0,33.0,1.1,15.0,101.0,29.62,20.1
2016,10,6,17,15,252.5,26.5,1.1,14.0,60.5,21.88,11.37
2016,10,6,17,30,0.0,20.0,1.1,13.0,20.0,17.07,0.0
2016,10,6,17,45,0.0,10.0,1.1,12.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,15,141.0,9.5,1.0,10.5,17.5,88.48,0.0
2016,10,7,6,30,282.0,19.0,0.9,11.0,35.0,225.54,77.69
2016,10,7,6,45,411.0,28.5,0.85,11.5,78.5,352.35,280.47
2016,10,7,7,0,540.0,38.0,0.8,12.0,122.0,467.53,380.3
2016,10,7,7,15,610.5,44.0,0.8,12.5,172.5,553.54,449.35
2016,10,7,7,30,681.0,50.0,0.8,13.0,223.0,643.06,516.79
2016,10,7,7,45,725.5,54.0,0.85,13.5,274.0,711.07,565.34
2016,10,7,8,0,770.0,58.0,0.9,14.0,325.0,779.43,612.04
2016,10,7,8,15,799.5,61.5,0.9,14.5,374.0,833.36,646.06
2016,10,7,8,30,829.0,65.0,0.9,15.0,423.0,885.75,678.0
2016,10,7,8,45,850.0,67.5,0.95,16.0,468.0,916.13,693.97
2016,10,7,9,0,871.0,70.0,1.0,17.0,513.0,954.04,714.9
2016,10,7,9,15,886.0,72.0,1.0,17.5,552.5,982.38,729.55
2016,10,7,9,30,901.0,74.0,1.0,18.0,592.0,1007.32,742.02
2016,10,7,9,45,904.0,78.5,1.0,18.5,624.0,1019.72,746.53
2016,10,7,10,0,907.0,83.0,1.0,19.0,656.0,1028.06,748.77
2016,10,7,10,15,746.5,149.0,0.95,19.5,633.5,959.79,701.65
2016,10,7,10,30,586.0,215.0,0.9,20.0,611.0,855.63,631.51
2016,10,7,10,45,758.0,152.0,0.85,21.0,679.0,954.61,693.15
2016,10,7,11,0,930.0,89.0,0.8,22.0,747.0,1016.94,726.33
2016,10,7,11,15,933.0,89.5,0.7,22.0,758.0,1000.12,712.27
2016,10,7,11,30,936.0,90.0,0.6,22.0,769.0,979.35,697.13
2016,10,7,11,45,935.5,90.5,0.5,22.5,771.5,951.53,676.52
2016,10,7,12,0,935.0,91.0,0.4,23.0,774.0,920.1,654.0
2016,10,7,12,15,933.5,91.0,0.35,23.0,769.0,883.85,630.93
2016,10,7,12,30,932.0,91.0,0.3,23.0,764.0,844.37,605.85
2016,10,7,12,45,916.0,96.0,0.25,23.5,747.5,796.04,573.93
2016,10,7,13,0,900.0,101.0,0.2,24.0,731.0,745.88,540.38
2016,10,7,13,15,699.0,170.0,0.2,24.0,650.5,640.03,466.8
2016,10,7,13,30,498.0,239.0,0.2,24.0,570.0,534.38,392.62
2016,10,7,13,45,562.0,206.5,0.2,24.0,565.0,507.91,374.38
2016,10,7,14,0,626.0,174.0,0.2,24.0,560.0,477.84,351.26
2016,10,7,14,15,520.0,194.0,0.25,23.5,502.5,402.55,296.23
2016,10,7,14,30,414.0,214.0,0.3,23.0,445.0,341.47,251.27
2016,10,7,14,45,564.0,156.0,0.4,23.0,445.5,310.34,222.5
2016,10,7,15,0,714.0,98.0,0.5,23.0,446.0,262.39,177.38
2016,10,7,15,15,690.0,92.0,0.55,22.5,402.0,202.83,128.54
2016,10,7,15,30,666.0,86.0,0.6,22.0,358.0,145.96,85.21
2016,10,7,15,45,606.5,88.0,0.7,21.5,311.5,96.32,57.36
2016,10,7,16,0,547.0,90.0,0.8,21.0,265.0,68.56,54.03
2016,10,7,16,15,546.5,74.5,0.9,20.0,224.5,58.03,45.2
2016,10,7,16,30,546.0,59.0,1.0,19.0,184.0,46.97,35.61
2016,10,7,16,45,453.5,50.0,1.1,18.0,135.5,40.38,29.67
2016,10,7,17,0,361.0,41.0,1.2,17.0,87.0,33.79,23.38
2016,10,7,17,15,180.5,27.5,1.15,16.5,50.5,21.35,10.06
2016,10,7,17,30,0.0,14.0,1.1,16.0,14.0,11.95,0.0
2016,10,7,17,45,0.0,7.0,1.1,15.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,15,91.0,10.0,1.05,12.5,14.5,60.47,0.0
2016,10,8,6,30,182.0,20.0,0.9,13.0,29.0,162.91,34.49
2016,10,8,6,45,318.0,31.5,0.8,13.5,71.0,293.9,231.73
2016,10,8,7,0,454.0,43.0,0.7,14.0,113.0,420.15,340.66
2016,10,8,7,15,533.0,51.0,0.7,14.5,162.5,510.51,413.05
2016,10,8,7,30,612.0,59.0,0.7,15.0,212.0,605.82,484.97
2016,10,8,7,45,662.5,64.5,0.75,16.0,263.0,677.83,535.52
2016,10,8,8,0,713.0,70.0,0.8,17.0,314.0,744.77,580.1
2016,10,8,8,15,747.0,74.0,0.75,17.5,363.0,802.0,615.64
2016,10,8,8,30,781.0,78.0,0.7,18.0,412.0,857.93,648.89
2016,10,8,8,45,805.0,81.0,0.7,19.0,457.0,901.32,672.39
2016,10,8,9,0,829.0,84.0,0.7,20.0,502.0,942.17,693.74
2016,10,8,9,15,846.5,86.5,0.7,20.5,542.0,973.07,709.64
2016,10,8,9,30,864.0,89.0,0.7,21.0,582.0,1000.62,723.42
2016,10,8,9,45,903.5,79.5,0.7,22.0,622.0,1019.83,730.57
2016,10,8,10,0,943.0,70.0,0.7,23.0,662.0,1047.12,742.79
2016,10,8,10,15,950.5,71.0,0.7,23.5,689.0,1051.67,742.45
2016,10,8,10,30,958.0,72.0,0.7,24.0,716.0,1052.03,740.11
2016,10,8,10,45,962.5,73.5,0.75,24.5,735.0,1045.78,735.2
2016,10,8,11,0,967.0,75.0,0.8,25.0,754.0,1035.29,727.96
2016,10,8,11,15,970.0,75.0,0.8,25.0,765.5,1017.36,716.7
2016,10,8,11,30,973.0,75.0,0.8,25.0,777.0,995.36,703.16
2016,10,8,11,45,973.0,75.5,0.8,25.0,779.5,967.21,685.96
2016,10,8,12,0,973.0,76.0,0.8,25.0,782.0,935.29,666.49
2016,10,8,12,15,972.0,76.0,0.8,25.0,777.0,898.36,643.84
2016,10,8,12,30,971.0,76.0,0.8,25.0,772.0,858.04,618.94
2016,10,8,12,45,967.0,75.5,0.85,25.0,758.0,811.72,590.74
2016,10,8,13,0,963.0,75.0,0.9,25.0,744.0,762.64,560.29
2016,10,8,13,15,957.0,74.5,0.9,25.0,722.5,709.73,524.04
2016,10,8,13,30,951.0,74.0,0.9,25.0,701.0,654.71,484.72
2016,10,8,13,45,942.0,73.0,0.9,25.0,672.0,595.69,441.26
2016,10,8,14,0,933.0,72.0,0.9,25.0,643.0,535.43,395.3
2016,10,8,14,15,921.0,70.5,0.9,24.5,607.0,472.41,346.27
2016,10,8,14,30,909.0,69.0,0.9,24.0,571.0,409.06,294.94
2016,10,8,14,45,891.5,67.0,0.95,24.0,529.0,343.48,239.94
2016,10,8,15,0,874.0,65.0,1.0,24.0,487.0,278.81,184.69
2016,10,8,15,15,851.0,62.5,1.0,23.5,440.5,213.89,130.56
2016,10,8,15,30,828.0,60.0,1.0,23.0,394.0,151.11,82.55
2016,10,8,15,45,794.0,57.0,1.0,22.5,344.0,85.1,43.43
2016,10,8,16,0,760.0,54.0,1.0,22.0,294.0,46.71,35.01
2016,10,8,16,15,709.5,49.5,0.95,21.0,242.5,43.18,32.14
2016,10,8,16,30,659.0,45.0,0.9,20.0,191.0,39.66,29.1
2016,10,8,16,45,574.0,38.0,0.9,19.0,141.5,33.77,23.77
2016,10,8,17,0,489.0,31.0,0.9,18.0,92.0,27.89,18.16
2016,10,8,17,15,329.0,21.0,0.9,17.5,53.0,17.37,6.27
2016,10,8,17,30,169.0,11.0,0.9,17.0,14.0,9.39,0.0
2016,10,8,17,45,84.5,5.5,0.95,16.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,131.0,8.5,1.05,12.5,15.0,82.1,0.0
2016,10,9,6,30,262.0,17.0,0.9,13.0,30.0,208.64,13.02
2016,10,9,6,45,395.0,27.0,0.8,13.5,73.0,340.59,266.14
2016,10,9,7,0,528.0,37.0,0.7,14.0,116.0,457.96,368.71
2016,10,9,7,15,601.5,43.5,0.65,14.5,166.5,546.25,438.84
2016,10,9,7,30,675.0,50.0,0.6,15.0,217.0,638.35,507.12
2016,10,9,7,45,720.5,54.5,0.6,15.5,268.0,707.56,555.37
2016,10,9,8,0,766.0,59.0,0.6,16.0,319.0,777.18,601.55
2016,10,9,8,15,796.5,62.5,0.6,16.5,368.0,831.75,635.37
2016,10,9,8,30,827.0,66.0,0.6,17.0,417.0,884.82,667.12
2016,10,9,8,45,848.0,68.5,0.6,18.0,462.0,914.98,681.65
2016,10,9,9,0,869.0,71.0,0.6,19.0,507.0,952.62,700.96
2016,10,9,9,15,884.5,73.5,0.6,19.5,546.5,981.88,715.76
2016,10,9,9,30,900.0,76.0,0.6,20.0,586.0,1007.73,728.41
2016,10,9,9,45,912.0,77.0,0.65,21.0,620.0,1024.47,735.19
2016,10,9,10,0,924.0,78.0,0.7,22.0,654.0,1037.37,739.81
2016,10,9,10,15,931.5,79.0,0.75,22.0,680.0,1041.73,742.21
2016,10,9,10,30,939.0,80.0,0.8,22.0,706.0,1041.98,742.39
2016,10,9,10,45,942.5,81.5,0.85,22.5,724.5,1034.72,736.75
2016,10,9,11,0,946.0,83.0,0.9,23.0,743.0,1023.32,728.82
2016,10,9,11,15,948.5,83.5,0.9,23.0,754.0,1005.71,717.58
2016,10,9,11,30,951.0,84.0,0.9,23.0,765.0,984.11,704.07
2016,10,9,11,45,950.0,84.5,0.95,23.0,767.5,955.44,687.19
2016,10,9,12,0,949.0,85.0,1.0,23.0,770.0,923.17,668.0
2016,10,9,12,15,947.0,85.0,1.0,23.0,764.0,886.05,644.75
2016,10,9,12,30,945.0,85.0,1.0,23.0,758.0,845.7,619.3
2016,10,9,12,45,938.0,86.0,1.05,23.0,743.5,799.61,590.55
2016,10,9,13,0,931.0,87.0,1.1,23.0,729.0,751.06,559.67
2016,10,9,13,15,924.5,86.0,1.15,22.5,707.5,698.63,524.15
2016,10,9,13,30,918.0,85.0,1.2,22.0,686.0,644.26,485.86
2016,10,9,13,45,908.0,83.5,1.25,22.0,657.0,585.8,442.18
2016,10,9,14,0,898.0,82.0,1.3,22.0,628.0,526.28,396.04
2016,10,9,14,15,885.0,80.5,1.3,21.5,592.0,464.69,347.0
2016,10,9,14,30,872.0,79.0,1.3,21.0,556.0,402.93,295.9
2016,10,9,14,45,853.0,76.5,1.3,21.0,514.5,336.43,239.21
2016,10,9,15,0,834.0,74.0,1.3,21.0,473.0,272.49,183.76
2016,10,9,15,15,809.0,71.0,1.25,20.5,426.5,208.55,129.85
2016,10,9,15,30,784.0,68.0,1.2,20.0,380.0,147.22,82.49
2016,10,9,15,45,747.0,64.0,1.2,20.0,330.5,87.34,47.5
2016,10,9,16,0,710.0,60.0,1.2,20.0,281.0,51.24,39.28
2016,10,9,16,15,655.0,54.5,1.1,19.0,230.5,47.08,35.83
2016,10,9,16,30,600.0,49.0,1.0,18.0,180.0,39.41,29.1
2016,10,9,16,45,509.5,41.0,0.95,17.5,131.5,33.31,23.48
2016,10,9,17,0,419.0,33.0,0.9,17.0,83.0,27.2,17.55
2016,10,9,17,15,209.5,16.5,0.8,16.0,41.5,13.3,2.63
2016,10,9,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.0,9.5,13.0,11.1,0.0
2016,10,10,6,30,0.0,26.0,0.9,10.0,26.0,34.48,0.0
2016,10,10,6,45,228.0,34.0,0.85,10.5,67.5,236.89,186.83
2016,10,10,7,0,456.0,42.0,0.8,11.0,109.0,420.78,345.02
2016,10,10,7,15,535.5,49.5,0.75,11.0,158.0,510.88,418.52
2016,10,10,7,30,615.0,57.0,0.7,11.0,207.0,605.86,491.93
2016,10,10,7,45,667.0,62.0,0.7,11.5,258.0,678.33,544.18
2016,10,10,8,0,719.0,67.0,0.7,12.0,309.0,746.14,590.57
2016,10,10,8,15,753.0,71.0,0.7,12.5,357.5,803.31,627.46
2016,10,10,8,30,787.0,75.0,0.7,13.0,406.0,859.18,662.21
2016,10,10,8,45,813.0,77.5,0.7,13.5,451.5,903.76,688.29
2016,10,10,9,0,839.0,80.0,0.7,14.0,497.0,945.86,712.27
2016,10,10,9,15,856.0,82.5,0.75,14.5,537.0,976.24,729.3
2016,10,10,9,30,873.0,85.0,0.8,15.0,577.0,991.73,736.81
2016,10,10,9,45,891.0,84.5,0.85,15.5,612.0,1012.2,747.83
2016,10,10,10,0,909.0,84.0,0.9,16.0,647.0,1029.0,756.48
2016,10,10,10,15,917.5,85.0,0.95,16.5,673.5,1034.21,757.95
2016,10,10,10,30,926.0,86.0,1.0,17.0,700.0,1035.37,757.17
2016,10,10,10,45,930.5,87.0,1.05,17.5,719.0,1028.45,751.51
2016,10,10,11,0,935.0,88.0,1.1,18.0,738.0,1017.45,743.52
2016,10,10,11,15,938.0,88.5,1.1,18.0,749.0,1000.37,732.27
2016,10,10,11,30,941.0,89.0,1.1,18.0,760.0,979.33,718.69
2016,10,10,11,45,941.0,89.5,1.15,18.0,762.5,951.7,701.86
2016,10,10,12,0,941.0,90.0,1.2,18.0,765.0,920.44,682.64
2016,10,10,12,15,687.5,188.5,1.2,18.0,679.5,789.73,594.97
2016,10,10,12,30,434.0,287.0,1.2,18.0,594.0,646.49,491.41
2016,10,10,12,45,671.5,192.5,1.25,18.0,657.5,714.75,545.28
2016,10,10,13,0,909.0,98.0,1.3,18.0,721.0,745.32,569.37
2016,10,10,13,15,902.0,97.0,1.3,17.5,699.0,693.43,531.81
2016,10,10,13,30,895.0,96.0,1.3,17.0,677.0,639.71,492.56
2016,10,10,13,45,882.0,95.5,1.3,17.0,647.5,581.58,447.79
2016,10,10,14,0,869.0,95.0,1.3,17.0,618.0,523.68,401.66
2016,10,10,14,15,854.5,93.0,1.3,16.5,582.5,461.5,351.4
2016,10,10,14,30,840.0,91.0,1.3,16.0,547.0,399.48,299.36
2016,10,10,14,45,817.0,89.0,1.3,16.0,504.5,335.27,243.72
2016,10,10,15,0,794.0,87.0,1.3,16.0,462.0,272.86,188.92
2016,10,10,15,15,766.0,83.0,1.25,15.5,416.0,209.94,135.31
2016,10,10,15,30,738.0,79.0,1.2,15.0,370.0,146.07,85.28
2016,10,10,15,45,694.5,75.0,1.2,15.0,320.0,88.26,51.11
2016,10,10,16,0,651.0,71.0,1.2,15.0,270.0,55.08,43.52
2016,10,10,16,15,590.5,64.0,1.15,14.5,220.0,50.39,39.45
2016,10,10,16,30,530.0,57.0,1.1,14.0,170.0,45.67,35.15
2016,10,10,16,45,432.5,47.0,1.1,13.5,123.0,38.18,28.15
2016,10,10,17,0,335.0,37.0,1.1,13.0,76.0,30.62,20.69
2016,10,10,17,15,167.5,18.5,1.05,12.5,38.0,15.04,2.38
2016,10,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,15,80.0,8.5,0.7,9.0,12.0,7.26,0.0
2016,10,11,6,30,160.0,17.0,0.7,9.0,24.0,142.77,0.0
2016,10,11,6,45,292.0,30.0,0.75,9.5,64.0,275.55,215.55
2016,10,11,7,0,424.0,43.0,0.8,10.0,104.0,398.91,328.04
2016,10,11,7,15,505.0,51.0,0.8,10.0,152.5,489.64,403.92
2016,10,11,7,30,586.0,59.0,0.8,10.0,201.0,585.29,479.34
2016,10,11,7,45,293.0,65.0,0.8,10.5,136.0,357.11,299.27
2016,10,11,8,0,0.0,71.0,0.8,11.0,71.0,59.75,45.7
2016,10,11,8,15,0.0,85.0,0.8,11.5,85.0,72.61,56.97
2016,10,11,8,30,0.0,99.0,0.8,12.0,99.0,85.46,67.54
2016,10,11,8,45,1.5,128.0,0.85,12.5,129.0,115.14,92.1
2016,10,11,9,0,3.0,157.0,0.9,13.0,159.0,145.16,116.43
2016,10,11,9,15,30.5,198.0,0.85,13.0,215.5,233.13,188.45
2016,10,11,9,30,58.0,239.0,0.8,13.0,272.0,306.91,246.63
2016,10,11,9,45,248.0,239.5,0.8,13.5,390.5,537.37,425.84
2016,10,11,10,0,438.0,240.0,0.8,14.0,509.0,746.23,574.7
