Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,10,15,428.0,254.5,0.75,14.0,527.0,747.27,570.32
2016,10,11,10,30,418.0,269.0,0.7,14.0,545.0,726.21,554.1
2016,10,11,10,45,438.0,268.5,0.7,14.5,564.5,755.85,572.92
2016,10,11,11,0,458.0,268.0,0.7,15.0,584.0,763.09,576.13
2016,10,11,11,15,699.5,176.5,0.7,15.0,667.5,888.74,664.06
2016,10,11,11,30,941.0,85.0,0.7,15.0,751.0,973.55,716.9
2016,10,11,11,45,941.5,85.5,0.7,15.0,753.5,946.41,697.91
2016,10,11,12,0,942.0,86.0,0.7,15.0,756.0,915.61,678.34
2016,10,11,12,15,730.0,168.5,0.75,15.0,686.0,803.92,605.77
2016,10,11,12,30,518.0,251.0,0.8,15.0,616.0,678.09,516.76
2016,10,11,12,45,463.5,267.5,0.85,15.5,589.5,624.7,478.71
2016,10,11,13,0,409.0,284.0,0.9,16.0,563.0,563.54,433.79
2016,10,11,13,15,454.5,256.5,0.95,15.5,557.5,551.63,426.89
2016,10,11,13,30,500.0,229.0,1.0,15.0,552.0,524.43,407.73
2016,10,11,13,45,524.0,209.5,1.05,15.0,535.0,487.09,379.18
2016,10,11,14,0,548.0,190.0,1.1,15.0,518.0,446.41,346.97
2016,10,11,14,15,517.0,188.0,1.15,15.0,482.5,393.66,304.48
2016,10,11,14,30,486.0,186.0,1.2,15.0,447.0,343.57,263.21
2016,10,11,14,45,485.5,170.0,1.25,15.0,414.0,294.59,221.44
2016,10,11,15,0,485.0,154.0,1.3,15.0,381.0,245.52,178.9
2016,10,11,15,15,605.0,117.0,1.3,14.5,371.5,204.46,138.37
2016,10,11,15,30,725.0,80.0,1.3,14.0,362.0,144.44,85.0
2016,10,11,15,45,685.0,75.0,1.35,14.0,313.0,86.95,50.91
2016,10,11,16,0,645.0,70.0,1.4,14.0,264.0,54.39,43.09
2016,10,11,16,15,583.5,63.0,1.4,13.5,214.0,49.68,38.97
2016,10,11,16,30,522.0,56.0,1.4,13.0,164.0,44.94,34.61
2016,10,11,16,45,423.0,46.0,1.4,12.5,117.5,37.43,27.54
2016,10,11,17,0,324.0,36.0,1.4,12.0,71.0,29.86,19.94
2016,10,11,17,15,162.0,18.0,1.3,11.5,35.5,14.69,0.17
2016,10,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,15,75.0,8.0,0.85,8.5,11.0,6.83,0.0
2016,10,12,6,30,150.0,16.0,0.8,9.0,22.0,106.73,0.0
2016,10,12,6,45,291.0,28.5,0.75,9.5,62.0,273.67,211.94
2016,10,12,7,0,432.0,41.0,0.7,10.0,102.0,402.62,330.06
2016,10,12,7,15,514.5,49.5,0.65,10.0,151.0,495.12,406.7
2016,10,12,7,30,597.0,58.0,0.6,10.0,200.0,592.86,482.79
2016,10,12,7,45,654.0,62.5,0.55,10.5,250.5,668.14,536.84
2016,10,12,8,0,711.0,67.0,0.5,11.0,301.0,738.7,584.56
2016,10,12,8,15,745.5,71.0,0.5,11.5,349.5,795.96,621.49
2016,10,12,8,30,780.0,75.0,0.5,12.0,398.0,851.95,656.31
2016,10,12,8,45,807.5,77.5,0.5,12.5,443.0,897.65,683.11
2016,10,12,9,0,835.0,80.0,0.5,13.0,488.0,940.94,707.79
2016,10,12,9,15,852.0,82.5,0.55,13.0,528.0,971.09,725.98
2016,10,12,9,30,869.0,85.0,0.6,13.0,568.0,997.88,742.19
2016,10,12,9,45,881.5,86.5,0.65,13.5,601.0,1003.69,743.66
2016,10,12,10,0,894.0,88.0,0.7,14.0,634.0,1017.23,750.59
2016,10,12,10,15,902.0,89.5,0.75,14.0,660.5,1022.37,753.56
2016,10,12,10,30,910.0,91.0,0.8,14.0,687.0,1023.51,754.28
2016,10,12,10,45,914.5,92.5,0.9,14.5,705.5,1017.14,750.15
2016,10,12,11,0,919.0,94.0,1.0,15.0,724.0,1006.75,743.6
2016,10,12,11,15,922.0,94.5,1.05,14.5,734.5,989.77,734.64
2016,10,12,11,30,925.0,95.0,1.1,14.0,745.0,968.9,723.24
2016,10,12,11,45,926.5,94.5,1.15,14.0,747.5,941.76,706.4
2016,10,12,12,0,928.0,94.0,1.2,14.0,750.0,911.0,687.14
2016,10,12,12,15,926.5,93.5,1.2,14.0,744.5,874.25,662.99
2016,10,12,12,30,925.0,93.0,1.2,14.0,739.0,834.35,636.61
2016,10,12,12,45,929.0,89.0,1.25,14.5,727.0,791.92,607.82
2016,10,12,13,0,933.0,85.0,1.3,15.0,715.0,746.29,576.3
2016,10,12,13,15,668.0,173.5,1.25,15.0,617.5,618.56,479.88
2016,10,12,13,30,403.0,262.0,1.2,15.0,520.0,487.0,379.9
2016,10,12,13,45,353.5,260.5,1.15,15.0,479.5,431.41,337.51
2016,10,12,14,0,304.0,259.0,1.1,15.0,439.0,380.3,297.45
2016,10,12,14,15,586.0,168.0,1.15,15.0,489.0,405.55,313.51
2016,10,12,14,30,868.0,77.0,1.2,15.0,539.0,395.8,297.16
2016,10,12,14,45,660.5,117.5,1.3,15.0,453.5,307.39,226.8
2016,10,12,15,0,453.0,158.0,1.4,15.0,368.0,240.33,175.94
2016,10,12,15,15,615.0,111.5,1.45,14.5,365.5,201.03,135.28
2016,10,12,15,30,777.0,65.0,1.5,14.0,363.0,140.83,79.99
2016,10,12,15,45,742.5,60.5,1.6,13.5,314.5,81.39,45.33
2016,10,12,16,0,708.0,56.0,1.7,13.0,266.0,48.18,37.73
2016,10,12,16,15,650.5,50.5,1.55,12.5,215.5,43.9,33.94
2016,10,12,16,30,593.0,45.0,1.4,12.0,165.0,39.62,29.97
2016,10,12,16,45,497.0,37.0,1.3,11.5,118.0,30.19,21.19
2016,10,12,17,0,401.0,29.0,1.2,11.0,71.0,23.97,14.82
2016,10,12,17,15,200.5,14.5,1.1,10.5,35.5,11.76,0.0
2016,10,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,1.0,8.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,0.9,8.0,17.0,14.51,0.0
2016,10,13,6,45,121.5,31.5,0.8,8.5,48.0,147.99,112.54
2016,10,13,7,0,243.0,46.0,0.7,9.0,79.0,271.76,225.26
2016,10,13,7,15,282.0,62.5,0.7,9.0,116.5,331.39,277.92
2016,10,13,7,30,321.0,79.0,0.7,9.0,154.0,393.53,330.41
2016,10,13,7,45,341.0,96.5,0.75,9.5,193.0,442.92,369.77
2016,10,13,8,0,361.0,114.0,0.8,10.0,232.0,492.23,407.46
2016,10,13,8,15,375.0,130.0,0.8,10.5,269.0,533.85,437.41
2016,10,13,8,30,389.0,146.0,0.8,11.0,306.0,574.5,465.7
2016,10,13,8,45,434.0,155.0,0.8,11.5,351.0,634.96,508.58
2016,10,13,9,0,479.0,164.0,0.8,12.0,396.0,695.27,549.81
2016,10,13,9,15,682.0,118.0,0.75,12.5,478.0,854.23,657.61
2016,10,13,9,30,885.0,72.0,0.7,13.0,560.0,984.68,738.14
2016,10,13,9,45,720.5,132.0,0.7,13.5,545.0,916.21,688.22
2016,10,13,10,0,556.0,192.0,0.7,14.0,530.0,809.58,615.22
2016,10,13,10,15,545.5,206.0,0.7,14.5,549.0,810.26,614.42
2016,10,13,10,30,535.0,220.0,0.7,15.0,568.0,808.01,610.25
2016,10,13,10,45,520.5,232.5,0.7,15.5,579.0,797.4,600.6
2016,10,13,11,0,506.0,245.0,0.7,16.0,590.0,784.29,589.52
2016,10,13,11,15,510.5,248.0,0.7,16.0,600.0,776.84,584.06
2016,10,13,11,30,515.0,251.0,0.7,16.0,610.0,766.74,576.8
2016,10,13,11,45,525.0,245.0,0.75,16.5,612.5,749.71,564.9
2016,10,13,12,0,535.0,239.0,0.8,17.0,615.0,730.0,551.17
2016,10,13,12,15,505.0,251.0,0.8,17.0,604.0,692.54,524.47
2016,10,13,12,30,475.0,263.0,0.8,17.0,593.0,654.73,497.46
2016,10,13,12,45,459.5,264.0,0.85,17.0,578.0,617.5,471.49
2016,10,13,13,0,444.0,265.0,0.9,17.0,563.0,579.94,444.75
2016,10,13,13,15,489.5,239.0,0.9,17.0,558.0,557.57,429.01
2016,10,13,13,30,535.0,213.0,0.9,17.0,553.0,529.79,408.42
2016,10,13,13,45,555.5,195.5,0.9,17.0,534.5,490.51,378.25
2016,10,13,14,0,576.0,178.0,0.9,17.0,516.0,448.19,344.74
2016,10,13,14,15,520.5,182.5,0.9,16.5,474.5,389.29,298.5
2016,10,13,14,30,465.0,187.0,0.9,16.0,433.0,335.59,255.59
2016,10,13,14,45,480.0,167.0,0.9,16.0,403.5,289.4,215.98
2016,10,13,15,0,495.0,147.0,0.9,16.0,374.0,241.31,173.96
2016,10,13,15,15,426.5,142.0,0.9,15.5,323.0,188.17,131.99
2016,10,13,15,30,358.0,137.0,0.9,15.0,272.0,143.49,99.59
2016,10,13,15,45,338.5,120.5,0.9,15.0,234.5,101.55,72.16
2016,10,13,16,0,319.0,104.0,0.9,15.0,197.0,75.0,61.09
2016,10,13,16,15,292.0,86.5,0.8,14.5,159.0,63.49,50.99
2016,10,13,16,30,265.0,69.0,0.7,14.0,121.0,51.53,40.22
2016,10,13,16,45,215.5,51.5,0.6,13.5,85.5,39.04,28.72
2016,10,13,17,0,166.0,34.0,0.5,13.0,50.0,26.15,16.3
2016,10,13,17,15,83.0,17.0,0.5,12.5,25.0,13.21,0.0
2016,10,13,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.5,1.65,12.0,2.5,0.0,0.0
2016,10,14,6,30,0.0,5.0,1.7,12.0,5.0,4.27,0.0
2016,10,14,6,45,0.0,16.0,1.8,12.0,16.0,13.18,4.45
2016,10,14,7,0,0.0,27.0,1.9,12.0,27.0,22.29,13.15
2016,10,14,7,15,0.0,40.5,1.9,12.0,40.5,33.5,23.12
2016,10,14,7,30,0.0,54.0,1.9,12.0,54.0,45.92,34.05
2016,10,14,7,45,0.0,68.0,1.9,12.5,68.0,58.88,45.21
2016,10,14,8,0,0.0,82.0,1.9,13.0,82.0,71.75,56.08
2016,10,14,8,15,0.0,95.5,1.9,13.0,95.5,84.03,66.38
2016,10,14,8,30,0.0,109.0,1.9,13.0,109.0,96.3,76.53
2016,10,14,8,45,0.0,85.0,1.95,13.5,85.0,71.13,54.94
2016,10,14,9,0,0.0,61.0,2.0,14.0,61.0,50.55,37.34
2016,10,14,9,15,0.5,110.0,2.0,14.0,110.0,94.31,73.97
2016,10,14,9,30,1.0,159.0,2.0,14.0,159.0,142.22,113.33
2016,10,14,9,45,0.5,123.5,2.0,14.5,123.5,106.08,83.04
2016,10,14,10,0,0.0,88.0,2.0,15.0,88.0,73.19,55.58
2016,10,14,10,15,5.0,148.5,2.0,15.0,152.0,133.17,105.07
2016,10,14,10,30,10.0,209.0,2.0,15.0,216.0,195.94,155.7
2016,10,14,10,45,5.0,175.5,2.05,15.0,179.0,157.47,124.21
2016,10,14,11,0,0.0,142.0,2.1,15.0,142.0,121.04,94.41
2016,10,14,11,15,0.5,147.0,2.05,15.0,147.5,125.79,98.28
2016,10,14,11,30,1.0,152.0,2.0,15.0,153.0,130.49,102.06
2016,10,14,11,45,0.5,132.0,2.0,15.5,132.5,111.94,86.74
2016,10,14,12,0,0.0,112.0,2.0,16.0,112.0,93.87,71.86
2016,10,14,12,15,3.5,154.0,2.0,16.0,156.5,133.45,104.2
2016,10,14,12,30,7.0,196.0,2.0,16.0,201.0,173.14,136.19
2016,10,14,12,45,3.5,161.5,2.0,16.0,164.0,139.21,108.79
2016,10,14,13,0,0.0,127.0,2.0,16.0,127.0,106.46,82.27
2016,10,14,13,15,0.0,77.0,2.0,15.5,77.0,64.03,47.7
2016,10,14,13,30,0.0,27.0,2.0,15.0,27.0,22.37,13.15
2016,10,14,13,45,7.0,115.5,2.0,15.0,119.5,100.07,77.96
2016,10,14,14,0,14.0,204.0,2.0,15.0,212.0,177.14,140.9
2016,10,14,14,15,7.0,130.5,1.95,15.0,134.5,111.37,87.26
2016,10,14,14,30,0.0,57.0,1.9,15.0,57.0,47.24,34.24
2016,10,14,14,45,0.0,83.5,1.9,15.0,83.5,69.35,52.97
2016,10,14,15,0,0.0,110.0,1.9,15.0,110.0,90.5,70.83
2016,10,14,15,15,0.0,57.5,1.85,14.5,57.5,47.61,34.97
2016,10,14,15,30,0.0,5.0,1.8,14.0,5.0,4.11,0.0
2016,10,14,15,45,0.0,4.0,1.8,14.0,4.0,3.29,0.0
2016,10,14,16,0,0.0,3.0,1.8,14.0,3.0,2.46,0.0
2016,10,14,16,15,0.0,2.5,1.7,13.5,2.5,2.05,0.0
2016,10,14,16,30,0.0,2.0,1.6,13.0,2.0,1.64,0.0
2016,10,14,16,45,0.0,1.0,1.5,13.0,1.0,0.82,0.0
2016,10,14,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,15,69.5,6.5,1.0,10.5,8.5,0.0,0.0
2016,10,15,6,30,139.0,13.0,1.1,11.0,17.0,97.39,0.0
2016,10,15,6,45,289.5,24.5,1.2,11.5,55.0,265.09,193.96
2016,10,15,7,0,440.0,36.0,1.3,12.0,93.0,402.9,328.41
2016,10,15,7,15,523.5,43.0,1.35,12.0,140.5,493.67,405.94
2016,10,15,7,30,607.0,50.0,1.4,12.0,188.0,589.95,483.52
2016,10,15,7,45,656.0,55.5,1.45,12.5,236.5,653.71,531.78
2016,10,15,8,0,705.0,61.0,1.5,13.0,285.0,725.14,583.47
2016,10,15,8,15,363.5,105.5,1.6,13.5,222.0,491.87,404.34
2016,10,15,8,30,22.0,150.0,1.7,14.0,159.0,163.33,132.01
2016,10,15,8,45,14.5,155.0,1.8,14.5,161.5,158.19,127.72
2016,10,15,9,0,7.0,160.0,1.9,15.0,164.0,153.49,122.94
2016,10,15,9,15,7.5,169.5,1.95,15.0,174.0,161.73,129.37
2016,10,15,9,30,8.0,179.0,2.0,15.0,184.0,170.12,135.88
2016,10,15,9,45,4.0,162.0,2.15,15.5,164.5,147.09,116.44
2016,10,15,10,0,0.0,145.0,2.3,16.0,145.0,125.54,98.32
2016,10,15,10,15,2.5,165.0,2.35,16.0,166.5,146.56,115.39
2016,10,15,10,30,5.0,185.0,2.4,16.0,188.0,167.55,132.25
2016,10,15,10,45,2.5,157.0,2.45,16.0,158.5,137.71,107.84
2016,10,15,11,0,0.0,129.0,2.5,16.0,129.0,109.3,84.6
2016,10,15,11,15,4.5,170.0,2.5,16.0,173.0,150.67,118.33
2016,10,15,11,30,9.0,211.0,2.5,16.0,217.0,192.41,151.85
2016,10,15,11,45,4.5,146.5,2.55,16.0,149.5,128.42,100.1
2016,10,15,12,0,0.0,82.0,2.6,16.0,82.0,68.27,50.91
2016,10,15,12,15,2.0,128.5,2.6,16.0,130.0,109.8,85.08
2016,10,15,12,30,4.0,175.0,2.6,16.0,178.0,152.07,119.39
2016,10,15,12,45,2.0,158.5,2.65,16.0,160.0,135.51,105.93
2016,10,15,13,0,0.0,142.0,2.7,16.0,142.0,119.41,92.92
2016,10,15,13,15,0.0,112.5,2.7,16.0,112.5,93.96,72.25
2016,10,15,13,30,0.0,83.0,2.7,16.0,83.0,69.03,51.84
2016,10,15,13,45,36.0,169.0,2.7,16.0,190.0,165.12,131.01
2016,10,15,14,0,72.0,255.0,2.7,16.0,297.0,253.1,201.39
2016,10,15,14,15,70.5,239.5,2.7,15.5,279.0,231.81,184.35
2016,10,15,14,30,69.0,224.0,2.7,15.0,261.0,210.9,167.71
2016,10,15,14,45,34.5,174.0,2.7,15.0,192.5,153.43,121.58
2016,10,15,15,0,0.0,124.0,2.7,15.0,124.0,101.56,80.02
2016,10,15,15,15,0.0,109.5,2.65,14.5,109.5,89.41,70.28
2016,10,15,15,30,0.0,95.0,2.6,14.0,95.0,77.41,60.48
2016,10,15,15,45,0.0,81.0,2.55,14.0,81.0,65.96,50.89
2016,10,15,16,0,0.0,67.0,2.5,14.0,67.0,54.76,43.44
2016,10,15,16,15,0.0,53.5,2.4,13.5,53.5,44.03,33.85
2016,10,15,16,30,0.0,40.0,2.3,13.0,40.0,33.08,23.89
2016,10,15,16,45,0.0,27.5,2.2,13.0,27.5,22.7,14.29
2016,10,15,17,0,0.0,15.0,2.1,13.0,15.0,12.35,4.37
2016,10,15,17,15,0.0,7.5,2.05,13.0,7.5,6.4,0.0
2016,10,15,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,2.45,12.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,2.5,12.0,6.0,5.12,0.0
2016,10,16,6,45,0.0,20.5,2.55,12.5,20.5,16.94,6.66
2016,10,16,7,0,0.0,35.0,2.6,13.0,35.0,31.49,20.67
2016,10,16,7,15,0.0,53.5,2.6,13.0,53.5,50.58,37.46
2016,10,16,7,30,0.0,72.0,2.6,13.0,72.0,68.77,53.38
2016,10,16,7,45,1.5,90.0,2.6,13.0,91.0,87.12,69.26
2016,10,16,8,0,3.0,108.0,2.6,13.0,110.0,105.37,84.78
2016,10,16,8,15,7.5,125.0,2.6,13.0,128.0,125.08,101.43
2016,10,16,8,30,12.0,142.0,2.6,13.0,146.0,145.01,118.03
2016,10,16,8,45,6.0,90.5,2.65,13.5,92.5,82.24,64.62
2016,10,16,9,0,0.0,39.0,2.7,14.0,39.0,32.25,21.84
2016,10,16,9,15,0.0,86.5,2.75,14.0,86.5,71.91,55.26
2016,10,16,9,30,0.0,134.0,2.8,14.0,134.0,116.54,92.27
2016,10,16,9,45,0.0,87.5,2.9,14.5,87.5,72.74,55.49
2016,10,16,10,0,0.0,41.0,3.0,15.0,41.0,33.97,22.93
2016,10,16,10,15,0.0,84.0,3.0,15.0,84.0,69.86,52.83
2016,10,16,10,30,0.0,127.0,3.0,15.0,127.0,107.93,84.14
2016,10,16,10,45,0.0,125.0,3.05,15.0,125.0,105.9,82.32
2016,10,16,11,0,0.0,123.0,3.1,15.0,123.0,103.94,80.64
2016,10,16,11,15,4.5,166.5,3.1,15.0,170.0,147.51,116.35
2016,10,16,11,30,9.0,210.0,3.1,15.0,217.0,191.59,151.99
2016,10,16,11,45,5.5,185.5,3.1,15.0,190.0,164.74,130.08
2016,10,16,12,0,2.0,161.0,3.1,15.0,163.0,138.9,109.04
2016,10,16,12,15,1.0,118.5,3.05,15.0,119.5,100.28,77.53
2016,10,16,12,30,0.0,76.0,3.0,15.0,76.0,63.23,47.04
2016,10,16,12,45,2.0,125.0,3.0,15.0,126.5,106.36,82.73
2016,10,16,13,0,4.0,174.0,3.0,15.0,177.0,150.08,118.5
2016,10,16,13,15,2.0,127.0,3.0,15.0,128.5,107.62,83.82
2016,10,16,13,30,0.0,80.0,3.0,15.0,80.0,66.51,49.98
2016,10,16,13,45,0.0,99.0,3.0,15.0,99.0,82.41,63.31
2016,10,16,14,0,0.0,118.0,3.0,15.0,118.0,98.25,76.56
2016,10,16,14,15,0.0,69.5,2.95,15.0,69.5,57.68,42.92
2016,10,16,14,30,0.0,21.0,2.9,15.0,21.0,17.35,9.06
2016,10,16,14,45,0.0,50.0,2.9,15.0,50.0,41.39,29.49
2016,10,16,15,0,0.0,79.0,2.9,15.0,79.0,65.57,50.0
2016,10,16,15,15,0.0,46.5,2.8,14.5,46.5,38.45,27.22
2016,10,16,15,30,0.0,14.0,2.7,14.0,14.0,11.53,4.27
2016,10,16,15,45,0.0,12.0,2.65,14.0,12.0,9.87,2.86
2016,10,16,16,0,0.0,10.0,2.6,14.0,10.0,8.22,1.75
2016,10,16,16,15,0.0,8.0,2.45,13.5,8.0,6.57,0.26
2016,10,16,16,30,0.0,6.0,2.3,13.0,6.0,4.92,0.0
2016,10,16,16,45,0.0,4.0,2.2,13.0,4.0,3.28,0.0
2016,10,16,17,0,0.0,2.0,2.1,13.0,2.0,1.64,0.0
2016,10,16,17,15,0.0,1.0,2.05,12.5,1.0,0.85,0.0
2016,10,16,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,31.0,6.5,0.9,9.5,7.0,0.0,0.0
2016,10,17,6,30,62.0,13.0,0.8,10.0,14.0,49.59,0.0
2016,10,17,6,45,213.5,26.5,0.7,10.5,49.5,212.34,145.42
2016,10,17,7,0,365.0,40.0,0.6,11.0,85.0,352.99,286.37
2016,10,17,7,15,457.0,49.0,0.6,11.0,132.0,450.57,369.26
2016,10,17,7,30,549.0,58.0,0.6,11.0,179.0,553.97,451.43
2016,10,17,7,45,614.0,62.5,0.65,11.5,228.5,634.04,511.45
2016,10,17,8,0,679.0,67.0,0.7,12.0,278.0,716.01,570.03
2016,10,17,8,15,716.0,71.0,0.7,12.0,325.5,767.22,604.54
2016,10,17,8,30,753.0,75.0,0.7,12.0,373.0,824.42,642.38
2016,10,17,8,45,783.0,77.0,0.75,12.5,417.5,870.9,671.42
2016,10,17,9,0,813.0,79.0,0.8,13.0,462.0,915.09,698.45
2016,10,17,9,15,831.0,81.5,0.8,13.0,500.5,945.54,716.21
2016,10,17,9,30,849.0,84.0,0.8,13.0,539.0,972.73,731.91
2016,10,17,9,45,595.5,167.0,0.8,13.5,496.0,828.29,632.13
2016,10,17,10,0,342.0,250.0,0.8,14.0,453.0,641.01,496.1
2016,10,17,10,15,359.0,258.5,0.8,14.0,479.0,662.43,512.87
2016,10,17,10,30,376.0,267.0,0.8,14.0,505.0,681.91,525.72
2016,10,17,10,45,331.0,286.0,0.85,14.5,500.0,650.93,501.13
2016,10,17,11,0,286.0,305.0,0.9,15.0,495.0,619.08,476.46
2016,10,17,11,15,239.0,317.0,0.95,15.0,477.0,557.82,431.8
2016,10,17,11,30,192.0,329.0,1.0,15.0,459.0,517.54,401.69
2016,10,17,11,45,278.5,314.0,1.05,15.5,504.0,585.01,452.41
2016,10,17,12,0,365.0,299.0,1.1,16.0,549.0,628.37,484.03
2016,10,17,12,15,640.0,194.0,1.15,16.0,627.5,749.95,575.26
2016,10,17,12,30,915.0,89.0,1.2,16.0,706.0,815.7,621.77
2016,10,17,12,45,565.5,199.0,1.25,16.0,578.0,631.1,488.14
2016,10,17,13,0,216.0,309.0,1.3,16.0,450.0,441.45,344.41
2016,10,17,13,15,559.5,195.0,1.35,15.5,543.5,559.56,439.07
2016,10,17,13,30,903.0,81.0,1.4,15.0,637.0,620.72,485.4
2016,10,17,13,45,894.0,79.0,1.45,15.0,608.5,563.35,439.46
2016,10,17,14,0,885.0,77.0,1.5,15.0,580.0,504.92,392.1
2016,10,17,14,15,871.0,75.0,1.5,15.0,544.5,443.57,340.55
2016,10,17,14,30,857.0,73.0,1.5,15.0,509.0,382.26,287.34
2016,10,17,14,45,838.0,71.0,1.55,15.0,468.0,317.85,230.55
2016,10,17,15,0,819.0,69.0,1.6,15.0,427.0,255.86,175.17
2016,10,17,15,15,791.0,65.5,1.6,14.5,381.5,192.56,120.83
2016,10,17,15,30,763.0,62.0,1.6,14.0,336.0,132.3,74.23
2016,10,17,15,45,721.0,58.0,1.65,14.0,287.5,74.35,41.95
2016,10,17,16,0,679.0,54.0,1.7,14.0,239.0,46.7,36.24
2016,10,17,16,15,615.0,48.5,1.65,13.5,190.0,42.38,32.36
2016,10,17,16,30,551.0,43.0,1.6,13.0,141.0,34.97,25.52
2016,10,17,16,45,437.5,34.5,1.6,12.5,96.5,28.3,19.1
2016,10,17,17,0,324.0,26.0,1.6,12.0,52.0,21.67,10.97
2016,10,17,17,15,162.0,13.0,1.55,11.5,26.0,11.1,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,15,50.0,5.5,1.15,8.5,6.5,0.0,0.0
2016,10,18,6,30,100.0,11.0,1.2,9.0,13.0,71.47,0.0
2016,10,18,6,45,259.0,23.5,1.25,9.5,49.5,238.27,156.75
2016,10,18,7,0,418.0,36.0,1.3,10.0,86.0,387.12,316.04
2016,10,18,7,15,508.0,43.5,1.4,10.5,133.0,482.62,398.66
2016,10,18,7,30,598.0,51.0,1.5,11.0,180.0,583.96,480.8
2016,10,18,7,45,656.0,55.5,1.6,11.5,229.5,652.66,533.97
2016,10,18,8,0,714.0,60.0,1.7,12.0,279.0,730.5,591.52
2016,10,18,8,15,749.5,63.5,1.75,12.0,326.5,787.42,632.06
2016,10,18,8,30,785.0,67.0,1.8,12.0,374.0,843.14,670.67
2016,10,18,8,45,813.5,69.0,1.85,12.5,418.5,888.59,699.79
2016,10,18,9,0,842.0,71.0,1.9,13.0,463.0,931.68,726.75
2016,10,18,9,15,859.0,73.0,1.9,13.0,501.5,949.82,736.88
2016,10,18,9,30,876.0,75.0,1.9,13.0,540.0,975.46,752.44
2016,10,18,9,45,892.5,75.0,1.9,13.5,573.5,994.51,762.02
2016,10,18,10,0,909.0,75.0,1.9,14.0,607.0,1009.89,769.24
2016,10,18,10,15,917.5,76.0,1.85,14.0,633.0,1014.72,770.29
2016,10,18,10,30,926.0,77.0,1.8,14.0,659.0,1015.53,768.96
2016,10,18,10,45,931.0,78.0,1.8,14.5,677.5,1008.84,762.17
2016,10,18,11,0,936.0,79.0,1.8,15.0,696.0,998.1,752.99
2016,10,18,11,15,939.0,79.5,1.8,15.0,706.0,980.83,741.09
2016,10,18,11,30,942.0,80.0,1.8,15.0,716.0,959.65,726.77
2016,10,18,11,45,943.5,80.0,1.8,15.0,718.5,932.7,708.69
2016,10,18,12,0,945.0,80.0,1.8,15.0,721.0,902.09,688.21
2016,10,18,12,15,943.0,79.5,1.8,15.0,715.0,864.51,662.94
2016,10,18,12,30,941.0,79.0,1.8,15.0,709.0,823.78,635.41
2016,10,18,12,45,938.5,78.0,1.8,15.0,695.5,779.19,604.96
2016,10,18,13,0,936.0,77.0,1.8,15.0,682.0,731.87,571.92
2016,10,18,13,15,929.5,76.0,1.8,15.0,660.0,679.48,532.45
2016,10,18,13,30,923.0,75.0,1.8,15.0,638.0,625.17,490.43
2016,10,18,13,45,915.0,73.0,1.85,15.0,609.5,567.41,444.73
2016,10,18,14,0,907.0,71.0,1.9,15.0,581.0,508.42,396.38
2016,10,18,14,15,893.5,69.0,1.9,15.0,545.5,446.17,343.61
2016,10,18,14,30,880.0,67.0,1.9,15.0,510.0,383.87,289.08
2016,10,18,14,45,860.0,65.5,1.9,15.0,468.5,320.3,232.36
2016,10,18,15,0,840.0,64.0,1.9,15.0,427.0,257.98,176.32
2016,10,18,15,15,812.5,61.0,1.85,14.5,381.5,191.43,119.08
2016,10,18,15,30,785.0,58.0,1.8,14.0,336.0,130.42,71.91
2016,10,18,15,45,741.5,54.5,1.8,14.0,287.0,71.54,39.52
2016,10,18,16,0,698.0,51.0,1.8,14.0,238.0,44.39,34.17
2016,10,18,16,15,634.0,45.5,1.7,13.5,188.5,39.96,30.17
2016,10,18,16,30,570.0,40.0,1.6,13.0,139.0,35.56,25.99
2016,10,18,16,45,454.0,32.0,1.55,12.5,94.0,26.31,17.29
2016,10,18,17,0,338.0,24.0,1.5,12.0,49.0,20.0,8.98
2016,10,18,17,15,169.0,12.0,1.55,11.5,24.5,10.24,0.0
2016,10,18,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,6,45,241.5,15.0,1.25,8.5,43.0,208.47,129.21
2016,10,19,7,0,483.0,30.0,1.3,9.0,86.0,417.49,340.18
2016,10,19,7,15,567.0,36.5,1.3,9.5,133.5,510.7,420.83
2016,10,19,7,30,651.0,43.0,1.3,10.0,181.0,608.7,499.61
2016,10,19,7,45,702.5,47.0,1.3,10.5,230.5,680.3,553.9
2016,10,19,8,0,754.0,51.0,1.3,11.0,280.0,752.77,605.9
2016,10,19,8,15,787.0,54.0,1.3,11.5,327.0,807.51,642.63
2016,10,19,8,30,820.0,57.0,1.3,12.0,374.0,850.97,670.12
2016,10,19,8,45,843.0,59.5,1.3,12.5,418.0,892.13,695.24
2016,10,19,9,0,866.0,62.0,1.3,13.0,462.0,930.84,718.08
2016,10,19,9,15,882.0,63.5,1.3,13.5,500.5,958.47,733.03
2016,10,19,9,30,898.0,65.0,1.3,14.0,539.0,982.81,745.78
2016,10,19,9,45,910.5,66.0,1.3,14.5,571.5,999.43,753.42
2016,10,19,10,0,923.0,67.0,1.3,15.0,604.0,1012.25,758.74
2016,10,19,10,15,931.0,68.0,1.3,15.5,629.5,1016.65,758.74
2016,10,19,10,30,939.0,69.0,1.3,16.0,655.0,1016.99,756.4
2016,10,19,10,45,944.0,70.0,1.3,16.5,673.0,1010.27,749.74
2016,10,19,11,0,949.0,71.0,1.3,17.0,691.0,999.46,740.72
2016,10,19,11,15,951.5,71.0,1.3,17.0,701.5,980.99,728.35
2016,10,19,11,30,954.0,71.0,1.3,17.0,712.0,958.6,713.63
2016,10,19,11,45,953.0,72.0,1.3,17.5,713.5,930.45,693.93
2016,10,19,12,0,952.0,73.0,1.3,18.0,715.0,898.7,671.99
2016,10,19,12,15,950.5,72.5,1.3,18.0,709.0,861.41,647.63
2016,10,19,12,30,949.0,72.0,1.3,18.0,703.0,820.92,621.0
2016,10,19,12,45,942.0,73.0,1.35,18.5,688.5,775.0,589.91
2016,10,19,13,0,935.0,74.0,1.4,19.0,674.0,726.68,556.49
2016,10,19,13,15,928.5,73.0,1.4,18.5,652.5,674.42,519.06
2016,10,19,13,30,922.0,72.0,1.4,18.0,631.0,620.25,478.94
2016,10,19,13,45,912.5,71.0,1.4,18.0,602.0,562.84,434.09
2016,10,19,14,0,903.0,70.0,1.4,18.0,573.0,504.34,386.83
2016,10,19,14,15,889.5,68.0,1.4,18.0,538.0,442.4,335.31
2016,10,19,14,30,876.0,66.0,1.4,18.0,503.0,380.41,282.02
2016,10,19,14,45,857.5,64.0,1.45,18.0,462.0,317.17,226.6
2016,10,19,15,0,839.0,62.0,1.5,18.0,421.0,255.02,171.58
2016,10,19,15,15,812.0,59.0,1.45,17.5,375.5,188.74,115.37
2016,10,19,15,30,785.0,56.0,1.4,17.0,330.0,127.93,69.07
2016,10,19,15,45,745.0,52.5,1.35,16.5,282.0,69.32,37.55
2016,10,19,16,0,705.0,49.0,1.3,16.0,234.0,42.82,32.5
2016,10,19,16,15,641.5,43.5,1.2,15.0,185.0,38.33,28.53
2016,10,19,16,30,578.0,38.0,1.1,14.0,136.0,33.86,24.36
2016,10,19,16,45,466.0,30.0,1.05,13.5,91.5,26.92,17.66
2016,10,19,17,0,354.0,22.0,1.0,13.0,47.0,20.01,7.97
2016,10,19,17,15,177.0,11.0,0.95,12.5,23.5,9.39,0.0
2016,10,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,6,45,240.0,15.0,1.05,9.5,42.5,206.3,115.98
2016,10,20,7,0,480.0,30.0,1.0,10.0,85.0,414.89,334.63
2016,10,20,7,15,567.5,37.0,1.0,10.5,133.0,511.3,417.52
2016,10,20,7,30,655.0,44.0,1.0,11.0,181.0,612.75,498.09
2016,10,20,7,45,708.0,48.5,1.05,12.0,231.0,686.5,552.81
2016,10,20,8,0,761.0,53.0,1.1,13.0,281.0,761.14,605.13
2016,10,20,8,15,795.0,56.0,1.05,13.5,329.0,816.96,641.26
2016,10,20,8,30,829.0,59.0,1.0,14.0,377.0,871.46,674.96
2016,10,20,8,45,853.0,61.5,0.95,14.5,421.5,903.71,692.25
2016,10,20,9,0,877.0,64.0,0.9,15.0,466.0,943.4,714.25
2016,10,20,9,15,893.5,66.0,0.95,15.5,505.0,972.23,730.45
2016,10,20,9,30,910.0,68.0,1.0,16.0,544.0,997.69,744.5
2016,10,20,9,45,925.0,68.0,1.05,16.5,577.5,1015.38,753.54
2016,10,20,10,0,940.0,68.0,1.1,17.0,611.0,1029.27,760.33
2016,10,20,10,15,948.0,69.0,1.1,17.5,637.0,1033.54,760.14
2016,10,20,10,30,956.0,70.0,1.1,18.0,663.0,1033.67,757.65
2016,10,20,10,45,961.0,71.0,1.15,18.5,681.0,1026.69,751.87
2016,10,20,11,0,966.0,72.0,1.2,19.0,699.0,1015.54,743.7
2016,10,20,11,15,968.5,72.0,1.2,19.0,709.5,996.69,731.27
2016,10,20,11,30,971.0,72.0,1.2,19.0,720.0,973.85,716.5
2016,10,20,11,45,971.0,72.5,1.25,19.5,721.5,945.48,697.76
2016,10,20,12,0,971.0,73.0,1.3,20.0,723.0,913.42,676.65
2016,10,20,12,15,969.5,72.5,1.3,20.0,717.0,875.46,652.13
2016,10,20,12,30,968.0,72.0,1.3,20.0,711.0,834.23,625.34
2016,10,20,12,45,962.0,72.5,1.35,20.5,696.5,787.72,594.19
2016,10,20,13,0,956.0,73.0,1.4,21.0,682.0,738.67,560.67
2016,10,20,13,15,949.5,72.5,1.4,21.0,660.0,685.96,522.29
2016,10,20,13,30,943.0,72.0,1.4,21.0,638.0,631.27,481.33
2016,10,20,13,45,932.5,70.5,1.4,21.0,609.0,571.74,435.49
2016,10,20,14,0,922.0,69.0,1.4,21.0,580.0,511.2,387.3
2016,10,20,14,15,908.5,67.5,1.4,20.5,544.0,448.71,336.53
2016,10,20,14,30,895.0,66.0,1.4,20.0,508.0,386.11,283.75
2016,10,20,14,45,875.5,64.0,1.4,20.0,466.0,321.46,227.5
2016,10,20,15,0,856.0,62.0,1.4,20.0,424.0,258.0,171.81
2016,10,20,15,15,828.5,59.0,1.3,19.5,378.0,190.69,115.24
2016,10,20,15,30,801.0,56.0,1.2,19.0,332.0,128.83,68.69
2016,10,20,15,45,760.0,52.0,1.1,18.5,283.0,68.8,36.85
2016,10,20,16,0,719.0,48.0,1.0,18.0,234.0,42.14,31.62
2016,10,20,16,15,654.0,43.0,0.95,17.0,184.0,38.04,28.01
2016,10,20,16,30,589.0,38.0,0.9,16.0,134.0,34.0,24.22
2016,10,20,16,45,472.0,29.5,0.9,15.5,89.0,26.56,17.08
2016,10,20,17,0,355.0,21.0,0.9,15.0,44.0,19.14,6.02
2016,10,20,17,15,177.5,10.5,0.95,14.5,22.0,8.96,0.0
2016,10,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,21,6,45,228.0,14.5,0.65,10.5,40.0,200.35,97.75
2016,10,21,7,0,456.0,29.0,0.6,11.0,80.0,396.57,316.32
2016,10,21,7,15,544.5,36.0,0.55,11.5,127.0,492.44,398.0
2016,10,21,7,30,633.0,43.0,0.5,12.0,174.0,593.57,476.8
2016,10,21,7,45,687.0,47.5,0.45,12.5,223.0,667.2,530.32
2016,10,21,8,0,741.0,52.0,0.4,13.0,272.0,741.86,581.37
2016,10,21,8,15,775.5,55.5,0.4,13.5,319.0,798.14,617.69
2016,10,21,8,30,810.0,59.0,0.4,14.0,366.0,853.21,651.85
2016,10,21,8,45,834.0,61.5,0.4,14.5,409.5,884.98,669.31
2016,10,21,9,0,858.0,64.0,0.4,15.0,453.0,924.24,691.61
2016,10,21,9,15,874.5,66.0,0.45,15.5,491.5,952.72,707.47
2016,10,21,9,30,891.0,68.0,0.5,16.0,530.0,977.93,721.3
2016,10,21,9,45,901.5,70.0,0.6,17.0,562.0,993.66,728.95
2016,10,21,10,0,912.0,72.0,0.7,18.0,594.0,1005.59,734.41
2016,10,21,10,15,920.0,73.0,0.7,18.0,619.5,1009.81,735.64
2016,10,21,10,30,928.0,74.0,0.7,18.0,645.0,1010.03,734.65
2016,10,21,10,45,932.5,75.0,0.75,18.5,663.0,1002.78,728.96
2016,10,21,11,0,937.0,76.0,0.8,19.0,681.0,991.51,721.0
2016,10,21,11,15,940.0,76.5,0.8,19.0,691.0,974.21,709.7
2016,10,21,11,30,943.0,77.0,0.8,19.0,701.0,953.0,696.12
