Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,21,11,45,942.0,77.5,0.85,19.5,702.5,924.43,677.62
2016,10,21,12,0,941.0,78.0,0.9,20.0,704.0,892.35,656.89
2016,10,21,12,15,939.0,78.0,0.95,20.0,698.0,855.52,634.18
2016,10,21,12,30,937.0,78.0,1.0,20.0,692.0,815.56,609.16
2016,10,21,12,45,930.0,78.5,1.05,20.0,677.0,769.53,579.7
2016,10,21,13,0,923.0,79.0,1.1,20.0,662.0,721.16,547.53
2016,10,21,13,15,916.0,78.0,1.15,19.5,640.5,669.14,511.19
2016,10,21,13,30,909.0,77.0,1.2,19.0,619.0,615.3,472.11
2016,10,21,13,45,534.0,164.5,1.25,19.0,479.0,446.15,344.87
2016,10,21,14,0,159.0,252.0,1.3,19.0,339.0,298.14,231.87
2016,10,21,14,15,507.5,161.5,1.35,18.5,414.0,361.58,278.16
2016,10,21,14,30,856.0,71.0,1.4,18.0,489.0,375.89,279.3
2016,10,21,14,45,574.0,119.0,1.45,18.0,389.5,276.98,202.92
2016,10,21,15,0,292.0,167.0,1.5,18.0,290.0,204.59,151.58
2016,10,21,15,15,523.0,113.5,1.45,17.5,303.5,179.09,120.16
2016,10,21,15,30,754.0,60.0,1.4,17.0,317.0,126.79,69.68
2016,10,21,15,45,710.0,56.0,1.4,16.5,268.5,69.74,39.33
2016,10,21,16,0,666.0,52.0,1.4,16.0,220.0,45.24,34.62
2016,10,21,16,15,597.0,46.0,1.3,15.5,172.0,40.43,30.27
2016,10,21,16,30,528.0,40.0,1.2,15.0,124.0,32.72,23.14
2016,10,21,16,45,406.0,30.5,1.2,14.5,81.5,25.12,15.81
2016,10,21,17,0,284.0,21.0,1.2,14.0,39.0,17.5,3.49
2016,10,21,17,15,142.0,10.5,1.2,13.5,19.5,8.96,0.0
2016,10,21,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,6,45,213.0,15.5,0.75,8.5,38.5,191.12,76.45
2016,10,22,7,0,426.0,31.0,0.7,9.0,77.0,387.07,310.3
2016,10,22,7,15,520.5,38.5,0.7,9.5,124.0,485.05,395.96
2016,10,22,7,30,615.0,46.0,0.7,10.0,171.0,582.18,473.69
2016,10,22,7,45,674.0,51.0,0.7,10.5,220.5,660.34,532.54
2016,10,22,8,0,733.0,56.0,0.7,11.0,270.0,739.7,588.94
2016,10,22,8,15,769.0,59.5,0.65,11.5,317.5,797.17,626.13
2016,10,22,8,30,805.0,63.0,0.6,12.0,365.0,853.43,660.9
2016,10,22,8,45,831.0,65.5,0.6,12.5,409.5,897.24,686.85
2016,10,22,9,0,857.0,68.0,0.6,13.0,454.0,927.97,703.57
2016,10,22,9,15,874.5,70.0,0.55,13.0,492.5,957.24,719.42
2016,10,22,9,30,892.0,72.0,0.5,13.0,531.0,983.26,732.94
2016,10,22,9,45,894.5,77.5,0.5,13.5,562.0,995.53,737.43
2016,10,22,10,0,897.0,83.0,0.5,14.0,593.0,1003.79,739.7
2016,10,22,10,15,906.0,84.0,0.55,14.5,618.5,1008.78,741.32
2016,10,22,10,30,915.0,85.0,0.6,15.0,644.0,1009.81,740.66
2016,10,22,10,45,921.5,85.5,0.65,15.5,662.5,1003.78,735.75
2016,10,22,11,0,928.0,86.0,0.7,16.0,681.0,993.74,728.56
2016,10,22,11,15,931.0,86.5,0.75,16.0,691.5,976.4,718.24
2016,10,22,11,30,934.0,87.0,0.8,16.0,702.0,955.2,705.59
2016,10,22,11,45,935.5,87.0,0.85,16.0,704.0,928.3,689.27
2016,10,22,12,0,937.0,87.0,0.9,16.0,706.0,897.79,670.57
2016,10,22,12,15,935.5,86.5,0.9,16.0,700.0,860.79,646.59
2016,10,22,12,30,934.0,86.0,0.9,16.0,694.0,820.66,620.43
2016,10,22,12,45,925.0,87.5,0.95,16.5,679.0,774.21,589.37
2016,10,22,13,0,916.0,89.0,1.0,17.0,664.0,725.57,555.35
2016,10,22,13,15,908.5,87.5,1.0,16.5,642.0,672.9,517.86
2016,10,22,13,30,901.0,86.0,1.0,16.0,620.0,618.51,477.8
2016,10,22,13,45,890.5,84.5,1.05,16.0,590.5,561.04,433.53
2016,10,22,14,0,880.0,83.0,1.1,16.0,561.0,503.54,387.46
2016,10,22,14,15,798.5,91.0,1.1,15.5,503.5,423.34,323.58
2016,10,22,14,30,717.0,99.0,1.1,15.0,446.0,348.94,262.92
2016,10,22,14,45,661.5,101.5,1.15,15.0,400.5,286.84,210.19
2016,10,22,15,0,606.0,104.0,1.2,15.0,355.0,230.55,162.24
2016,10,22,15,15,569.0,100.5,1.2,14.5,315.0,178.58,118.94
2016,10,22,15,30,532.0,97.0,1.2,14.0,275.0,131.08,83.36
2016,10,22,15,45,501.5,85.0,1.2,13.5,232.5,81.58,54.3
2016,10,22,16,0,471.0,73.0,1.2,13.0,190.0,57.3,45.81
2016,10,22,16,15,414.5,61.5,1.15,12.5,147.5,49.14,38.39
2016,10,22,16,30,358.0,50.0,1.1,12.0,105.0,40.75,30.5
2016,10,22,16,45,264.0,35.5,1.1,11.5,68.0,27.53,17.96
2016,10,22,17,0,170.0,21.0,1.1,11.0,31.0,16.4,1.02
2016,10,22,17,15,85.0,10.5,1.1,10.5,15.5,8.96,0.0
2016,10,22,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,205.0,15.0,0.85,8.5,36.5,183.74,51.49
2016,10,23,7,0,410.0,30.0,0.8,9.0,73.0,374.46,299.26
2016,10,23,7,15,505.0,38.0,0.75,9.5,119.0,472.53,386.23
2016,10,23,7,30,600.0,46.0,0.7,10.0,165.0,569.67,464.08
2016,10,23,7,45,657.0,51.0,0.7,10.5,214.0,645.62,521.7
2016,10,23,8,0,714.0,56.0,0.7,11.0,263.0,722.61,576.84
2016,10,23,8,15,751.0,60.0,0.75,11.5,310.0,781.03,616.74
2016,10,23,8,30,788.0,64.0,0.8,12.0,357.0,838.35,654.54
2016,10,23,8,45,813.0,67.0,0.85,12.5,400.5,881.49,681.44
2016,10,23,9,0,838.0,70.0,0.9,13.0,444.0,922.15,706.25
2016,10,23,9,15,856.0,72.0,0.95,13.5,482.5,951.83,723.33
2016,10,23,9,30,874.0,74.0,1.0,14.0,521.0,967.2,730.97
2016,10,23,9,45,892.5,74.0,1.05,14.5,554.5,987.84,742.34
2016,10,23,10,0,911.0,74.0,1.1,15.0,588.0,1004.85,751.3
2016,10,23,10,15,919.0,75.0,1.15,15.0,613.5,1008.94,753.4
2016,10,23,10,30,927.0,76.0,1.2,15.0,639.0,1009.04,753.27
2016,10,23,10,45,755.5,138.0,1.25,15.5,605.5,921.99,694.55
2016,10,23,11,0,584.0,200.0,1.3,16.0,572.0,803.89,614.04
2016,10,23,11,15,763.0,139.5,1.35,16.0,633.0,896.2,679.04
2016,10,23,11,30,942.0,79.0,1.4,16.0,694.0,951.75,715.38
2016,10,23,11,45,940.0,80.0,1.45,16.5,695.5,922.88,694.71
2016,10,23,12,0,938.0,81.0,1.5,17.0,697.0,890.55,672.79
2016,10,23,12,15,935.5,80.5,1.5,17.0,690.0,852.84,647.77
2016,10,23,12,30,933.0,80.0,1.5,17.0,683.0,812.07,620.57
2016,10,23,12,45,926.0,80.5,1.5,17.0,668.0,766.23,589.62
2016,10,23,13,0,919.0,81.0,1.5,17.0,653.0,718.07,555.84
2016,10,23,13,15,911.0,80.0,1.5,17.0,631.0,665.65,516.76
2016,10,23,13,30,903.0,79.0,1.5,17.0,609.0,611.53,475.3
2016,10,23,13,45,891.5,77.5,1.55,17.0,579.5,553.62,429.97
2016,10,23,14,0,880.0,76.0,1.6,17.0,550.0,494.93,382.36
2016,10,23,14,15,864.5,74.0,1.6,16.5,514.5,433.59,331.46
2016,10,23,14,30,849.0,72.0,1.6,16.0,479.0,371.55,278.21
2016,10,23,14,45,825.0,70.0,1.6,16.0,437.5,307.76,221.92
2016,10,23,15,0,801.0,68.0,1.6,16.0,396.0,245.87,166.94
2016,10,23,15,15,770.0,64.5,1.6,15.5,351.0,183.72,114.12
2016,10,23,15,30,739.0,61.0,1.6,15.0,306.0,124.99,69.62
2016,10,23,15,45,687.5,57.5,1.6,14.5,257.5,69.25,40.31
2016,10,23,16,0,636.0,54.0,1.6,14.0,209.0,43.11,32.99
2016,10,23,16,15,562.5,47.0,1.55,13.5,161.5,37.92,28.24
2016,10,23,16,30,489.0,40.0,1.5,13.0,114.0,32.73,23.26
2016,10,23,16,45,354.5,30.0,1.45,12.5,73.0,24.72,15.32
2016,10,23,17,0,220.0,20.0,1.4,12.0,32.0,16.69,0.0
2016,10,23,17,15,110.0,10.0,1.35,11.5,16.0,8.54,0.0
2016,10,23,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.5,1.8,10.5,15.5,12.8,0.0
2016,10,24,7,0,0.0,31.0,1.9,11.0,31.0,30.36,19.06
2016,10,24,7,15,9.0,50.5,1.95,11.0,52.5,58.52,44.4
2016,10,24,7,30,18.0,70.0,2.0,11.0,74.0,96.23,77.63
2016,10,24,7,45,25.0,89.5,2.1,11.5,96.0,123.6,101.51
2016,10,24,8,0,32.0,109.0,2.2,12.0,118.0,150.9,124.82
2016,10,24,8,15,38.0,127.0,2.2,12.0,139.5,175.13,145.25
2016,10,24,8,30,44.0,145.0,2.2,12.0,161.0,199.53,165.46
2016,10,24,8,45,171.5,162.0,2.2,12.0,236.0,355.93,297.47
2016,10,24,9,0,299.0,179.0,2.2,12.0,311.0,518.97,427.87
2016,10,24,9,15,350.5,186.0,2.15,12.0,354.0,577.41,471.61
2016,10,24,9,30,402.0,193.0,2.1,12.0,397.0,657.1,530.45
2016,10,24,9,45,300.0,225.0,2.1,12.5,383.0,573.43,462.16
2016,10,24,10,0,198.0,257.0,2.1,13.0,369.0,486.82,392.04
2016,10,24,10,15,99.0,191.0,2.05,13.0,247.0,304.6,247.47
2016,10,24,10,30,0.0,125.0,2.0,13.0,125.0,106.45,83.37
2016,10,24,10,45,72.5,213.0,2.0,13.5,259.0,277.53,225.18
2016,10,24,11,0,145.0,301.0,2.0,14.0,393.0,461.92,368.61
2016,10,24,11,15,92.5,286.0,1.95,14.0,345.5,369.42,294.65
2016,10,24,11,30,40.0,271.0,1.9,14.0,298.0,299.85,238.81
2016,10,24,11,45,31.0,258.0,1.85,14.5,279.0,274.07,217.98
2016,10,24,12,0,22.0,245.0,1.8,15.0,260.0,234.87,186.38
2016,10,24,12,15,24.5,248.0,1.8,15.0,264.5,237.83,188.93
2016,10,24,12,30,27.0,251.0,1.8,15.0,269.0,240.48,191.11
2016,10,24,12,45,13.5,180.5,1.8,15.0,189.5,163.88,129.63
2016,10,24,13,0,0.0,110.0,1.8,15.0,110.0,91.95,70.91
2016,10,24,13,15,0.0,106.0,1.8,15.0,106.0,88.46,68.23
2016,10,24,13,30,0.0,102.0,1.8,15.0,102.0,85.0,65.48
2016,10,24,13,45,0.0,110.0,1.85,15.0,110.0,91.71,71.17
2016,10,24,14,0,0.0,118.0,1.9,15.0,118.0,98.33,76.8
2016,10,24,14,15,0.0,130.0,1.9,14.5,130.0,108.11,85.24
2016,10,24,14,30,0.0,142.0,1.9,14.0,142.0,117.53,93.44
2016,10,24,14,45,0.0,74.0,1.95,14.0,74.0,61.39,46.6
2016,10,24,15,0,0.0,6.0,2.0,14.0,6.0,4.94,0.0
2016,10,24,15,15,0.0,5.0,1.95,13.5,5.0,4.11,0.0
2016,10,24,15,30,0.0,4.0,1.9,13.0,4.0,3.29,0.0
2016,10,24,15,45,0.0,3.5,1.85,13.0,3.5,2.87,0.0
2016,10,24,16,0,0.0,3.0,1.8,13.0,3.0,2.46,0.0
2016,10,24,16,15,0.0,2.0,1.7,12.5,2.0,1.64,0.0
2016,10,24,16,30,0.0,1.0,1.6,12.0,1.0,0.82,0.0
2016,10,24,16,45,0.0,0.5,1.5,12.0,0.5,0.41,0.0
2016,10,24,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,1.2,11.5,6.5,5.34,0.0
2016,10,25,7,0,0.0,13.0,1.2,12.0,13.0,10.69,2.96
2016,10,25,7,15,0.0,22.0,1.2,12.0,22.0,18.13,9.75
2016,10,25,7,30,0.0,31.0,1.2,12.0,31.0,25.58,16.4
2016,10,25,7,45,0.0,40.5,1.3,12.5,40.5,33.46,23.31
2016,10,25,8,0,0.0,50.0,1.4,13.0,50.0,41.36,30.11
2016,10,25,8,15,0.0,59.0,1.45,13.0,59.0,48.86,36.52
2016,10,25,8,30,0.0,68.0,1.5,13.0,68.0,56.37,42.85
2016,10,25,8,45,15.0,119.0,1.55,13.5,125.5,121.56,98.36
2016,10,25,9,0,30.0,170.0,1.6,14.0,183.0,209.5,170.8
2016,10,25,9,15,29.5,183.0,1.6,14.0,197.0,220.99,179.3
2016,10,25,9,30,29.0,196.0,1.6,14.0,211.0,232.49,188.02
2016,10,25,9,45,14.5,176.0,1.65,14.5,183.5,174.06,139.48
2016,10,25,10,0,0.0,156.0,1.7,15.0,156.0,137.64,108.78
2016,10,25,10,15,4.0,173.5,1.65,15.0,176.0,157.96,125.38
2016,10,25,10,30,8.0,191.0,1.6,15.0,196.0,178.19,141.64
2016,10,25,10,45,26.5,228.5,1.6,15.0,245.0,232.59,185.69
2016,10,25,11,0,45.0,266.0,1.6,15.0,294.0,307.55,244.81
2016,10,25,11,15,61.0,280.5,1.55,15.0,319.0,334.5,265.58
2016,10,25,11,30,77.0,295.0,1.5,15.0,344.0,360.23,285.42
2016,10,25,11,45,79.0,294.5,1.5,15.5,345.5,355.77,281.22
2016,10,25,12,0,81.0,294.0,1.5,16.0,347.0,351.09,277.06
2016,10,25,12,15,51.5,267.5,1.5,16.0,301.5,293.63,231.92
2016,10,25,12,30,22.0,241.0,1.5,16.0,256.0,227.41,179.53
2016,10,25,12,45,16.5,224.0,1.5,16.0,235.0,205.72,162.53
2016,10,25,13,0,11.0,207.0,1.5,16.0,214.0,184.95,146.02
2016,10,25,13,15,10.5,200.5,1.5,16.0,207.0,177.55,140.29
2016,10,25,13,30,10.0,194.0,1.5,16.0,200.0,170.27,134.6
2016,10,25,13,45,217.0,196.0,1.5,16.0,311.5,298.66,238.19
2016,10,25,14,0,424.0,198.0,1.5,16.0,423.0,387.55,304.73
2016,10,25,14,15,418.5,185.5,1.45,16.0,395.0,344.16,267.96
2016,10,25,14,30,413.0,173.0,1.4,16.0,367.0,301.01,231.37
2016,10,25,14,45,383.5,161.0,1.4,16.0,329.0,251.71,190.0
2016,10,25,15,0,354.0,149.0,1.4,16.0,291.0,203.88,149.91
2016,10,25,15,15,345.0,132.0,1.3,15.5,257.0,162.27,115.09
2016,10,25,15,30,336.0,115.0,1.2,15.0,223.0,121.82,83.6
2016,10,25,15,45,317.0,98.5,1.2,15.0,187.5,81.97,58.29
2016,10,25,16,0,298.0,82.0,1.2,15.0,152.0,60.49,48.19
2016,10,25,16,15,265.0,65.0,1.1,14.5,116.5,48.72,37.58
2016,10,25,16,30,232.0,48.0,1.0,14.0,81.0,36.56,26.39
2016,10,25,16,45,116.0,34.0,0.95,13.5,50.5,26.4,16.2
2016,10,25,17,0,0.0,20.0,0.9,13.0,20.0,15.89,0.0
2016,10,25,17,15,0.0,10.0,0.85,12.5,10.0,8.54,0.0
2016,10,25,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,45,213.5,13.0,0.8,9.5,32.5,182.48,0.0
2016,10,26,7,0,427.0,26.0,0.7,10.0,65.0,371.14,287.56
2016,10,26,7,15,523.5,33.0,0.7,10.5,110.5,471.15,381.54
2016,10,26,7,30,620.0,40.0,0.7,11.0,156.0,577.07,466.88
2016,10,26,7,45,676.5,44.5,0.75,11.5,204.0,651.73,524.32
2016,10,26,8,0,733.0,49.0,0.8,12.0,252.0,727.62,579.61
2016,10,26,8,15,447.5,99.5,0.8,12.5,230.0,558.69,452.86
2016,10,26,8,30,162.0,150.0,0.8,13.0,208.0,334.76,274.28
2016,10,26,8,45,507.5,105.0,0.85,13.5,319.0,647.52,520.57
2016,10,26,9,0,853.0,60.0,0.9,14.0,430.0,909.0,698.98
2016,10,26,9,15,870.5,62.0,0.95,14.5,468.0,938.1,712.41
2016,10,26,9,30,888.0,64.0,1.0,15.0,506.0,963.99,727.07
2016,10,26,9,45,899.0,66.0,1.1,15.5,538.0,980.01,736.19
2016,10,26,10,0,910.0,68.0,1.2,16.0,570.0,992.28,743.03
2016,10,26,10,15,919.0,69.0,1.2,16.0,595.5,997.36,744.91
2016,10,26,10,30,928.0,70.0,1.2,16.0,621.0,998.46,744.48
2016,10,26,10,45,931.5,71.5,1.3,16.5,638.5,990.84,739.0
2016,10,26,11,0,935.0,73.0,1.4,17.0,656.0,979.24,731.1
2016,10,26,11,15,939.0,73.5,1.45,17.0,667.0,962.92,720.78
2016,10,26,11,30,943.0,74.0,1.5,17.0,678.0,942.67,707.99
2016,10,26,11,45,942.5,75.5,1.55,17.5,680.0,915.82,689.55
2016,10,26,12,0,942.0,77.0,1.6,18.0,682.0,885.4,668.8
2016,10,26,12,15,941.0,76.5,1.6,18.0,676.0,848.89,644.53
2016,10,26,12,30,940.0,76.0,1.6,18.0,670.0,809.21,618.02
2016,10,26,12,45,935.0,76.0,1.6,18.0,656.5,764.19,587.59
2016,10,26,13,0,930.0,76.0,1.6,18.0,643.0,716.68,554.23
2016,10,26,13,15,923.0,75.0,1.6,17.5,621.0,664.58,516.27
2016,10,26,13,30,916.0,74.0,1.6,17.0,599.0,610.68,475.69
2016,10,26,13,45,905.5,72.5,1.6,17.0,570.0,552.88,429.89
2016,10,26,14,0,895.0,71.0,1.6,17.0,541.0,494.16,381.81
2016,10,26,14,15,880.0,69.0,1.55,16.5,505.5,432.45,330.27
2016,10,26,14,30,865.0,67.0,1.5,16.0,470.0,370.91,277.09
2016,10,26,14,45,844.5,64.5,1.45,16.0,429.0,307.74,220.99
2016,10,26,15,0,824.0,62.0,1.4,16.0,388.0,243.71,164.06
2016,10,26,15,15,793.0,59.0,1.3,15.5,343.0,180.9,110.7
2016,10,26,15,30,762.0,56.0,1.2,15.0,298.0,121.47,65.98
2016,10,26,15,45,716.5,51.5,1.15,15.0,250.0,63.93,35.93
2016,10,26,16,0,671.0,47.0,1.1,15.0,202.0,41.33,31.24
2016,10,26,16,15,595.5,41.0,1.0,14.0,154.5,36.36,26.71
2016,10,26,16,30,520.0,35.0,0.9,13.0,107.0,31.44,21.97
2016,10,26,16,45,379.5,25.5,0.85,12.5,66.5,21.1,11.64
2016,10,26,17,0,239.0,16.0,0.8,12.0,26.0,13.66,0.0
2016,10,26,17,15,119.5,8.0,0.85,11.5,13.0,6.83,0.0
2016,10,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,10.5,0.5,0.43,0.0
2016,10,27,7,0,0.0,1.0,1.0,11.0,1.0,0.82,0.0
2016,10,27,7,15,0.0,2.0,1.0,11.5,2.0,1.64,0.0
2016,10,27,7,30,0.0,3.0,1.0,12.0,3.0,2.46,0.0
2016,10,27,7,45,0.0,4.5,1.05,12.5,4.5,3.69,0.0
2016,10,27,8,0,0.0,6.0,1.1,13.0,6.0,4.93,0.0
2016,10,27,8,15,0.0,7.0,1.1,13.5,7.0,5.75,0.0
2016,10,27,8,30,0.0,8.0,1.1,14.0,8.0,6.58,0.03
2016,10,27,8,45,0.0,7.5,1.15,14.5,7.5,6.17,0.0
2016,10,27,9,0,0.0,7.0,1.2,15.0,7.0,5.77,0.0
2016,10,27,9,15,38.5,111.0,1.15,15.0,130.0,143.59,116.78
2016,10,27,9,30,77.0,215.0,1.1,15.0,253.0,305.28,246.95
2016,10,27,9,45,46.5,206.5,1.1,15.0,230.0,259.59,208.31
2016,10,27,10,0,16.0,198.0,1.1,15.0,207.0,197.45,157.4
2016,10,27,10,15,12.5,195.5,1.15,15.0,203.0,189.28,150.69
2016,10,27,10,30,9.0,193.0,1.2,15.0,199.0,181.62,144.22
2016,10,27,10,45,25.0,226.0,1.25,15.5,242.0,229.13,182.32
2016,10,27,11,0,41.0,259.0,1.3,16.0,285.0,296.7,235.03
2016,10,27,11,15,23.5,223.0,1.45,15.5,238.0,220.77,175.02
2016,10,27,11,30,6.0,187.0,1.6,15.0,191.0,168.49,133.14
2016,10,27,11,45,6.0,187.0,1.75,15.0,191.5,167.68,132.64
2016,10,27,12,0,6.0,187.0,1.9,15.0,192.0,166.89,132.05
2016,10,27,12,15,3.0,170.0,1.9,14.5,172.5,148.12,117.01
2016,10,27,12,30,0.0,153.0,1.9,14.0,153.0,130.03,102.46
2016,10,27,12,45,2.5,168.0,1.95,14.0,169.5,144.93,114.84
2016,10,27,13,0,5.0,183.0,2.0,14.0,186.0,159.51,126.86
2016,10,27,13,15,2.5,164.5,1.9,14.0,166.0,140.83,111.65
2016,10,27,13,30,0.0,146.0,1.8,14.0,146.0,122.78,96.97
2016,10,27,13,45,4.0,160.0,1.7,14.0,162.0,136.58,108.55
2016,10,27,14,0,8.0,174.0,1.6,14.0,178.0,149.62,119.39
2016,10,27,14,15,4.0,123.5,1.5,14.0,125.5,104.37,82.22
2016,10,27,14,30,0.0,73.0,1.4,14.0,73.0,60.56,45.83
2016,10,27,14,45,0.0,49.5,1.35,14.0,49.5,40.96,29.38
2016,10,27,15,0,0.0,26.0,1.3,14.0,26.0,21.45,12.79
2016,10,27,15,15,0.0,23.0,1.2,14.0,23.0,18.96,10.7
2016,10,27,15,30,0.0,20.0,1.1,14.0,20.0,16.47,8.58
2016,10,27,15,45,0.0,16.5,1.0,14.0,16.5,13.57,6.09
2016,10,27,16,0,0.0,13.0,0.9,14.0,13.0,10.68,3.97
2016,10,27,16,15,0.0,9.5,0.8,13.5,9.5,7.8,1.32
2016,10,27,16,30,0.0,6.0,0.7,13.0,6.0,4.92,0.0
2016,10,27,16,45,0.0,3.5,0.65,13.0,3.5,2.87,0.0
2016,10,27,17,0,0.0,1.0,0.6,13.0,1.0,0.85,0.0
2016,10,27,17,15,0.0,0.5,0.6,13.0,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,13.0,1.1,11.5,13.0,11.1,0.0
2016,10,28,7,0,0.0,26.0,1.2,12.0,26.0,24.71,13.47
2016,10,28,7,15,8.5,45.0,1.2,12.0,46.5,52.63,38.93
2016,10,28,7,30,17.0,64.0,1.2,12.0,67.0,89.09,70.98
2016,10,28,7,45,27.0,83.5,1.25,12.0,90.0,119.29,97.51
2016,10,28,8,0,37.0,103.0,1.3,12.0,113.0,149.48,123.59
2016,10,28,8,15,42.5,121.5,1.25,12.0,135.0,174.3,144.44
2016,10,28,8,30,48.0,140.0,1.2,12.0,157.0,199.15,164.89
2016,10,28,8,45,410.5,105.5,1.2,12.5,278.5,546.75,450.82
2016,10,28,9,0,773.0,71.0,1.2,13.0,400.0,856.55,671.91
2016,10,28,9,15,410.5,137.0,1.2,13.0,313.5,595.18,477.24
2016,10,28,9,30,48.0,203.0,1.2,13.0,227.0,261.88,211.02
2016,10,28,9,45,38.0,208.0,1.3,13.5,227.5,253.7,204.99
2016,10,28,10,0,28.0,213.0,1.4,14.0,228.0,225.92,181.74
2016,10,28,10,15,14.0,168.5,1.45,14.0,176.0,163.25,130.47
2016,10,28,10,30,0.0,124.0,1.5,14.0,124.0,105.75,82.74
2016,10,28,10,45,2.0,151.5,1.55,14.5,152.5,133.16,105.16
2016,10,28,11,0,4.0,179.0,1.6,15.0,181.0,160.8,127.32
2016,10,28,11,15,2.0,163.0,1.6,15.0,164.0,142.93,112.58
2016,10,28,11,30,0.0,147.0,1.6,15.0,147.0,125.79,98.55
2016,10,28,11,45,0.0,147.0,1.65,15.0,147.0,125.49,98.33
2016,10,28,12,0,0.0,147.0,1.7,15.0,147.0,125.22,98.11
2016,10,28,12,15,4.5,174.5,1.65,15.0,178.0,153.52,121.29
2016,10,28,12,30,9.0,202.0,1.6,15.0,209.0,181.56,143.98
2016,10,28,12,45,4.5,180.0,1.6,15.0,184.0,157.26,124.27
2016,10,28,13,0,0.0,158.0,1.6,15.0,159.0,133.95,105.4
2016,10,28,13,15,2.5,166.5,1.55,15.0,168.5,142.66,112.72
2016,10,28,13,30,5.0,175.0,1.5,15.0,178.0,150.97,119.65
2016,10,28,13,45,10.5,181.0,1.45,15.0,187.0,158.19,125.7
2016,10,28,14,0,16.0,187.0,1.4,15.0,196.0,164.53,130.99
2016,10,28,14,15,8.0,151.0,1.3,15.0,155.5,129.05,102.17
2016,10,28,14,30,0.0,115.0,1.2,15.0,115.0,95.36,74.69
2016,10,28,14,45,396.0,89.5,1.2,15.0,243.0,194.58,145.07
2016,10,28,15,0,792.0,64.0,1.2,15.0,371.0,237.3,160.92
2016,10,28,15,15,760.0,60.5,1.15,14.5,326.5,176.04,108.54
2016,10,28,15,30,728.0,57.0,1.1,14.0,282.0,118.32,65.15
2016,10,28,15,45,683.0,52.0,1.05,14.0,235.5,62.72,36.05
2016,10,28,16,0,638.0,47.0,1.0,14.0,189.0,41.25,31.28
2016,10,28,16,15,558.0,40.5,0.9,13.5,143.0,35.87,26.27
2016,10,28,16,30,478.0,34.0,0.8,13.0,97.0,27.99,18.84
2016,10,28,16,45,331.5,24.0,0.75,12.5,58.5,19.82,9.92
2016,10,28,17,0,185.0,14.0,0.7,12.0,20.0,11.95,0.0
2016,10,28,17,15,92.5,7.0,0.75,11.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,45,159.5,13.5,0.95,11.5,26.5,116.94,0.0
2016,10,29,7,0,319.0,27.0,1.0,12.0,53.0,302.48,223.08
2016,10,29,7,15,426.5,35.5,1.05,12.0,96.0,409.02,331.9
2016,10,29,7,30,534.0,44.0,1.1,12.0,139.0,520.44,424.88
2016,10,29,7,45,600.5,49.5,1.15,12.0,186.0,600.45,489.11
2016,10,29,8,0,667.0,55.0,1.2,12.0,233.0,676.45,547.32
2016,10,29,8,15,333.5,55.0,1.2,12.0,144.0,404.15,336.8
2016,10,29,8,30,0.0,55.0,1.2,12.0,55.0,45.52,33.4
2016,10,29,8,45,0.0,92.0,1.3,12.5,92.0,79.51,62.6
2016,10,29,9,0,0.0,129.0,1.4,13.0,129.0,117.1,93.86
2016,10,29,9,15,5.5,149.5,1.4,13.5,152.0,142.4,114.6
2016,10,29,9,30,11.0,170.0,1.4,14.0,175.0,167.74,135.07
2016,10,29,9,45,6.0,164.5,1.45,14.5,167.5,154.62,123.51
2016,10,29,10,0,1.0,159.0,1.5,15.0,160.0,142.41,112.87
2016,10,29,10,15,42.5,211.0,1.5,15.0,236.0,254.38,204.64
2016,10,29,10,30,84.0,263.0,1.5,15.0,312.0,353.03,282.42
2016,10,29,10,45,54.5,249.0,1.5,15.0,281.0,303.02,241.59
2016,10,29,11,0,25.0,235.0,1.5,15.0,250.0,236.84,188.42
2016,10,29,11,15,38.5,253.5,1.45,15.0,277.5,285.08,226.9
2016,10,29,11,30,52.0,272.0,1.4,15.0,305.0,313.89,249.28
2016,10,29,11,45,107.0,286.5,1.4,15.5,354.0,372.92,295.71
2016,10,29,12,0,162.0,301.0,1.4,16.0,403.0,443.86,349.6
2016,10,29,12,15,159.5,298.0,1.35,16.0,397.5,428.35,337.0
2016,10,29,12,30,157.0,295.0,1.3,16.0,392.0,412.6,324.83
2016,10,29,12,45,95.5,268.0,1.3,16.0,327.0,317.59,251.13
2016,10,29,13,0,34.0,241.0,1.3,16.0,262.0,242.71,191.92
2016,10,29,13,15,117.5,249.5,1.25,16.0,316.0,308.9,245.44
2016,10,29,13,30,201.0,258.0,1.2,16.0,370.0,354.76,280.92
2016,10,29,13,45,543.0,163.5,1.2,16.0,446.0,446.38,351.16
2016,10,29,14,0,885.0,69.0,1.2,16.0,522.0,484.94,375.47
2016,10,29,14,15,869.0,67.0,1.2,15.5,486.5,423.67,323.74
2016,10,29,14,30,853.0,65.0,1.2,15.0,451.0,362.69,271.2
2016,10,29,14,45,829.5,63.0,1.2,15.0,410.5,298.62,214.57
2016,10,29,15,0,806.0,61.0,1.2,15.0,370.0,237.21,159.9
2016,10,29,15,15,773.5,58.0,1.15,14.5,325.5,175.58,107.59
2016,10,29,15,30,741.0,55.0,1.1,14.0,281.0,117.52,64.02
2016,10,29,15,45,689.5,51.0,1.05,14.0,233.5,61.84,35.35
2016,10,29,16,0,638.0,47.0,1.0,14.0,186.0,41.33,31.33
2016,10,29,16,15,557.0,40.5,0.95,13.5,140.0,35.94,26.3
2016,10,29,16,30,476.0,34.0,0.9,13.0,94.0,28.07,18.83
2016,10,29,16,45,322.0,23.5,0.85,12.5,56.0,19.44,9.15
2016,10,29,17,0,168.0,13.0,0.8,12.0,18.0,11.1,0.0
2016,10,29,17,15,84.0,6.5,0.8,11.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,2.0,10.5,0.5,0.43,0.0
2016,10,30,7,0,0.0,1.0,2.1,11.0,1.0,0.82,0.0
2016,10,30,7,15,0.0,2.5,2.2,11.0,2.5,2.05,0.0
2016,10,30,7,30,0.0,4.0,2.3,11.0,4.0,3.28,0.0
2016,10,30,7,45,0.0,6.0,2.4,11.5,6.0,4.92,0.0
2016,10,30,8,0,0.0,8.0,2.5,12.0,8.0,6.57,0.06
2016,10,30,8,15,0.0,9.5,2.55,12.0,9.5,7.81,1.14
2016,10,30,8,30,0.0,11.0,2.6,12.0,11.0,9.05,2.21
2016,10,30,8,45,0.0,53.0,2.65,12.5,53.0,43.86,32.18
2016,10,30,9,0,0.0,95.0,2.7,13.0,95.0,81.49,64.02
2016,10,30,9,15,0.0,61.5,2.75,13.0,61.5,50.96,37.93
2016,10,30,9,30,0.0,28.0,2.8,13.0,28.0,23.13,14.15
2016,10,30,9,45,0.0,47.5,2.85,13.5,47.5,39.33,27.84
2016,10,30,10,0,0.0,67.0,2.9,14.0,67.0,55.59,41.41
2016,10,30,10,15,0.0,40.5,2.85,14.0,40.5,33.54,22.76
2016,10,30,10,30,0.0,14.0,2.8,14.0,14.0,11.57,4.15
2016,10,30,10,45,0.0,26.5,2.8,14.0,26.5,21.93,12.91
2016,10,30,11,0,0.0,39.0,2.8,14.0,39.0,32.32,21.64
2016,10,30,11,15,0.0,45.0,2.75,14.0,45.0,37.31,25.82
2016,10,30,11,30,0.0,51.0,2.7,14.0,51.0,42.31,30.0
2016,10,30,11,45,8.5,138.5,2.65,14.5,144.0,125.2,98.98
2016,10,30,12,0,17.0,226.0,2.6,15.0,237.0,213.55,170.48
2016,10,30,12,15,8.5,156.5,2.55,15.0,162.0,140.44,110.91
2016,10,30,12,30,0.0,87.0,2.5,15.0,87.0,72.36,54.82
2016,10,30,12,45,11.5,156.0,2.45,15.0,162.5,140.83,111.65
2016,10,30,13,0,23.0,225.0,2.4,15.0,238.0,210.15,167.97
2016,10,30,13,15,11.5,124.5,2.3,15.0,131.0,111.61,87.58
2016,10,30,13,30,0.0,24.0,2.2,15.0,24.0,19.85,11.11
2016,10,30,13,45,0.0,64.0,2.15,15.0,64.0,53.08,39.17
2016,10,30,14,0,0.0,104.0,2.1,15.0,104.0,86.6,67.28
2016,10,30,14,15,5.5,131.5,2.05,14.5,134.0,111.74,88.43
2016,10,30,14,30,11.0,159.0,2.0,14.0,164.0,135.53,108.38
2016,10,30,14,45,8.5,145.5,1.95,14.0,149.5,122.03,97.34
2016,10,30,15,0,6.0,132.0,1.9,14.0,135.0,108.95,86.67
2016,10,30,15,15,3.0,116.5,1.8,13.5,118.0,94.65,75.1
2016,10,30,15,30,0.0,101.0,1.7,13.0,101.0,80.9,63.82
2016,10,30,15,45,0.0,83.5,1.65,13.0,83.5,66.38,51.44
2016,10,30,16,0,0.0,66.0,1.6,13.0,66.0,52.67,41.53
2016,10,30,16,15,0.0,49.0,1.45,12.5,49.0,39.53,29.53
2016,10,30,16,30,0.0,32.0,1.3,12.0,32.0,26.23,17.24
2016,10,30,16,45,0.0,18.5,1.2,11.5,18.5,15.27,5.55
2016,10,30,17,0,0.0,5.0,1.1,11.0,5.0,4.27,0.0
2016,10,30,17,15,0.0,2.5,1.1,11.0,2.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,45,147.0,13.0,0.9,8.5,24.0,108.02,0.0
2016,10,31,7,0,294.0,26.0,0.9,9.0,48.0,278.94,195.43
2016,10,31,7,15,409.5,35.5,0.8,9.5,91.0,395.67,321.88
2016,10,31,7,30,525.0,45.0,0.7,10.0,134.0,513.73,419.21
2016,10,31,7,45,597.0,50.0,0.65,10.5,181.0,597.25,484.23
2016,10,31,8,0,669.0,55.0,0.6,11.0,228.0,676.43,542.18
2016,10,31,8,15,711.0,59.5,0.55,11.0,274.0,738.15,585.25
2016,10,31,8,30,753.0,64.0,0.5,11.0,320.0,799.08,625.84
2016,10,31,8,45,784.5,66.0,0.5,11.5,363.0,845.72,654.72
2016,10,31,9,0,816.0,68.0,0.5,12.0,406.0,890.16,681.38
2016,10,31,9,15,700.0,101.0,0.5,12.0,409.5,837.19,643.12
2016,10,31,9,30,584.0,134.0,0.5,12.0,413.0,768.62,595.25
2016,10,31,9,45,614.5,135.0,0.5,12.5,446.0,800.74,616.09
2016,10,31,10,0,645.0,136.0,0.5,13.0,479.0,829.9,633.14
2016,10,31,10,15,538.5,178.5,0.5,13.0,474.0,761.69,584.79
2016,10,31,10,30,432.0,221.0,0.5,13.0,469.0,699.85,538.89
2016,10,31,10,45,327.5,250.5,0.55,13.5,441.5,605.78,469.83
2016,10,31,11,0,223.0,280.0,0.6,14.0,414.0,512.92,400.18
2016,10,31,11,15,565.5,182.5,0.65,14.0,530.0,746.03,576.04
2016,10,31,11,30,908.0,85.0,0.7,14.0,646.0,918.01,690.06
2016,10,31,11,45,655.0,170.5,0.75,14.0,575.5,780.67,595.81
2016,10,31,12,0,402.0,256.0,0.8,14.0,505.0,611.33,473.75
2016,10,31,12,15,274.0,272.5,0.85,14.0,441.5,508.06,397.92
2016,10,31,12,30,146.0,289.0,0.9,14.0,378.0,398.6,314.34
2016,10,31,12,45,86.5,259.5,1.0,14.0,312.0,303.12,241.08
2016,10,31,13,0,27.0,230.0,1.1,14.0,246.0,217.62,173.24
2016,10,31,13,15,13.5,181.0,1.15,14.0,189.0,162.61,129.32
2016,10,31,13,30,0.0,132.0,1.2,14.0,132.0,110.82,87.1
2016,10,31,13,45,67.5,179.5,1.3,14.0,213.5,191.95,154.23
2016,10,31,14,0,135.0,227.0,1.4,14.0,295.0,266.09,213.13
