Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,14,15,198.5,206.5,1.45,14.0,298.5,261.97,208.26
2016,10,31,14,30,262.0,186.0,1.5,14.0,302.0,254.79,199.97
2016,10,31,14,45,520.5,126.0,1.55,14.0,330.0,260.77,195.18
2016,10,31,15,0,779.0,66.0,1.6,14.0,358.0,235.02,160.27
2016,10,31,15,15,743.0,62.5,1.6,13.5,313.5,174.16,108.42
2016,10,31,15,30,707.0,59.0,1.6,13.0,269.0,117.36,65.73
2016,10,31,15,45,650.5,54.5,1.6,13.0,222.0,63.43,37.78
2016,10,31,16,0,594.0,50.0,1.6,13.0,175.0,40.29,30.47
2016,10,31,16,15,504.5,42.5,1.5,12.5,129.5,34.58,25.11
2016,10,31,16,30,415.0,35.0,1.4,12.0,84.0,28.9,19.47
2016,10,31,16,45,207.5,24.5,1.3,11.5,49.0,20.28,8.44
2016,10,31,17,0,0.0,14.0,1.2,11.0,14.0,11.95,0.0
2016,10,31,17,15,0.0,7.0,1.2,10.5,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,45,137.5,13.0,1.1,8.5,22.5,101.63,0.0
2016,11,1,7,0,275.0,26.0,1.1,9.0,45.0,262.88,175.9
2016,11,1,7,15,394.0,35.0,1.1,9.5,87.5,383.16,312.39
2016,11,1,7,30,513.0,44.0,1.1,10.0,130.0,502.53,412.97
2016,11,1,7,45,586.0,49.5,1.15,10.5,177.0,586.95,480.94
2016,11,1,8,0,659.0,55.0,1.2,11.0,224.0,666.97,542.13
2016,11,1,8,15,702.5,59.5,1.15,11.0,269.5,729.69,587.53
2016,11,1,8,30,746.0,64.0,1.1,11.0,315.0,791.71,630.42
2016,11,1,8,45,778.5,66.5,1.1,11.0,358.0,839.74,662.49
2016,11,1,9,0,811.0,69.0,1.1,11.0,401.0,885.65,692.37
2016,11,1,9,15,405.5,109.0,1.1,11.0,275.0,552.29,448.28
2016,11,1,9,30,0.0,149.0,1.1,11.0,149.0,135.08,107.79
2016,11,1,9,45,443.5,111.5,1.1,11.5,345.5,605.68,493.65
2016,11,1,10,0,887.0,74.0,1.1,12.0,542.0,970.14,744.57
2016,11,1,10,15,897.0,75.5,1.1,12.0,567.0,976.64,742.14
2016,11,1,10,30,907.0,77.0,1.1,12.0,592.0,979.25,742.69
2016,11,1,10,45,913.5,78.0,1.1,12.5,610.0,973.93,736.87
2016,11,1,11,0,920.0,79.0,1.1,13.0,628.0,964.68,728.77
2016,11,1,11,15,662.5,165.0,1.1,13.0,563.5,823.28,632.81
2016,11,1,11,30,405.0,251.0,1.1,13.0,499.0,641.6,501.16
2016,11,1,11,45,360.5,262.5,1.15,13.0,484.0,600.08,471.83
2016,11,1,12,0,316.0,274.0,1.2,13.0,469.0,559.34,441.19
2016,11,1,12,15,270.5,278.5,1.2,13.0,444.5,511.69,404.86
2016,11,1,12,30,225.0,283.0,1.2,13.0,420.0,452.24,359.48
2016,11,1,12,45,195.0,278.0,1.25,13.5,394.5,412.03,328.11
2016,11,1,13,0,165.0,273.0,1.3,14.0,369.0,373.98,297.99
2016,11,1,13,15,167.5,262.5,1.3,14.0,357.0,353.13,281.93
2016,11,1,13,30,170.0,252.0,1.3,14.0,345.0,331.91,265.21
2016,11,1,13,45,519.0,164.0,1.3,14.0,427.0,433.51,344.7
2016,11,1,14,0,868.0,76.0,1.3,14.0,509.0,482.81,377.37
2016,11,1,14,15,851.0,73.5,1.3,13.5,473.5,420.9,324.64
2016,11,1,14,30,834.0,71.0,1.3,13.0,438.0,359.5,271.37
2016,11,1,14,45,808.0,69.0,1.3,13.0,397.5,296.81,215.53
2016,11,1,15,0,782.0,67.0,1.3,13.0,357.0,236.28,161.38
2016,11,1,15,15,746.5,63.0,1.3,12.5,312.0,174.93,109.2
2016,11,1,15,30,711.0,59.0,1.3,12.0,267.0,117.58,66.01
2016,11,1,15,45,654.0,54.5,1.3,12.0,220.0,63.47,37.98
2016,11,1,16,0,597.0,50.0,1.3,12.0,173.0,40.38,30.68
2016,11,1,16,15,506.0,42.5,1.3,11.5,127.5,34.67,25.27
2016,11,1,16,30,415.0,35.0,1.3,11.0,82.0,29.0,19.56
2016,11,1,16,45,253.5,23.0,1.3,10.5,47.0,19.11,6.75
2016,11,1,17,0,92.0,11.0,1.3,10.0,12.0,9.39,0.0
2016,11,1,17,15,46.0,5.5,1.35,9.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,45,151.5,11.5,1.25,6.5,22.0,109.44,0.0
2016,11,2,7,0,303.0,23.0,1.3,7.0,44.0,277.97,176.09
2016,11,2,7,15,421.0,32.5,1.35,7.5,87.0,400.03,327.5
2016,11,2,7,30,539.0,42.0,1.4,8.0,130.0,519.81,430.42
2016,11,2,7,45,606.0,48.0,1.45,8.5,176.5,600.63,496.66
2016,11,2,8,0,673.0,54.0,1.5,9.0,223.0,676.79,555.88
2016,11,2,8,15,716.0,58.5,1.45,9.5,269.5,739.36,601.0
2016,11,2,8,30,759.0,63.0,1.4,10.0,316.0,801.16,643.33
2016,11,2,8,45,789.5,66.0,1.4,10.5,359.0,848.18,673.93
2016,11,2,9,0,820.0,69.0,1.4,11.0,402.0,893.0,702.15
2016,11,2,9,15,840.0,71.0,1.3,11.5,439.5,923.84,718.47
2016,11,2,9,30,860.0,73.0,1.2,12.0,477.0,951.51,732.27
2016,11,2,9,45,883.5,72.0,1.1,12.5,511.0,964.29,735.75
2016,11,2,10,0,907.0,71.0,1.0,13.0,545.0,984.31,744.15
2016,11,2,10,15,916.5,72.0,0.9,13.5,570.0,989.64,742.66
2016,11,2,10,30,926.0,73.0,0.8,14.0,595.0,991.05,738.89
2016,11,2,10,45,932.0,73.5,0.75,14.5,612.5,984.48,731.27
2016,11,2,11,0,938.0,74.0,0.7,15.0,630.0,973.95,721.42
2016,11,2,11,15,941.0,74.5,0.65,15.0,640.0,956.69,708.82
2016,11,2,11,30,944.0,75.0,0.6,15.0,650.0,935.6,694.01
2016,11,2,11,45,944.5,75.5,0.6,15.5,651.5,908.58,675.32
2016,11,2,12,0,945.0,76.0,0.6,16.0,653.0,878.02,654.47
2016,11,2,12,15,943.0,75.5,0.6,16.0,647.0,840.9,630.51
2016,11,2,12,30,941.0,75.0,0.6,16.0,641.0,800.71,604.43
2016,11,2,12,45,938.5,73.5,0.65,16.0,627.0,756.16,575.95
2016,11,2,13,0,936.0,72.0,0.7,16.0,613.0,708.98,544.03
2016,11,2,13,15,928.0,71.0,0.7,16.0,591.0,656.5,505.5
2016,11,2,13,30,920.0,70.0,0.7,16.0,569.0,602.31,464.55
2016,11,2,13,45,908.0,69.0,0.75,16.0,540.0,544.6,420.06
2016,11,2,14,0,896.0,68.0,0.8,16.0,511.0,486.13,373.18
2016,11,2,14,15,880.0,66.0,0.8,16.0,476.0,424.56,321.84
2016,11,2,14,30,864.0,64.0,0.8,16.0,441.0,363.26,269.01
2016,11,2,14,45,840.0,61.5,0.85,16.0,400.0,299.77,213.53
2016,11,2,15,0,816.0,59.0,0.9,16.0,359.0,236.15,157.65
2016,11,2,15,15,782.0,56.0,0.95,15.5,314.0,174.03,105.47
2016,11,2,15,30,748.0,53.0,1.0,15.0,269.0,115.63,62.1
2016,11,2,15,45,695.0,48.5,1.05,14.5,221.5,59.39,33.49
2016,11,2,16,0,642.0,44.0,1.1,14.0,174.0,38.97,29.14
2016,11,2,16,15,555.5,37.0,1.1,13.0,128.0,33.03,23.62
2016,11,2,16,30,469.0,30.0,1.1,12.0,82.0,27.11,17.74
2016,11,2,16,45,234.5,15.0,1.1,11.5,41.0,12.1,1.44
2016,11,2,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,45,159.0,11.0,1.35,7.5,21.0,113.8,0.0
2016,11,3,7,0,318.0,22.0,1.4,8.0,42.0,285.22,164.67
2016,11,3,7,15,436.5,30.5,1.4,8.5,85.0,408.71,331.86
2016,11,3,7,30,555.0,39.0,1.4,9.0,128.0,518.74,427.38
2016,11,3,7,45,623.0,45.0,1.45,9.5,175.0,602.21,495.77
2016,11,3,8,0,691.0,51.0,1.5,10.0,222.0,687.55,561.81
2016,11,3,8,15,733.5,55.0,1.4,10.5,268.0,749.27,605.49
2016,11,3,8,30,776.0,59.0,1.3,11.0,314.0,810.19,646.25
2016,11,3,8,45,805.5,62.0,1.25,11.5,357.0,856.48,675.33
2016,11,3,9,0,835.0,65.0,1.2,12.0,400.0,900.52,701.89
2016,11,3,9,15,855.0,67.0,1.1,12.5,438.0,931.48,717.84
2016,11,3,9,30,875.0,69.0,1.0,13.0,476.0,948.58,724.12
2016,11,3,9,45,894.0,69.0,0.9,14.0,509.0,969.13,731.32
2016,11,3,10,0,913.0,69.0,0.8,15.0,542.0,986.14,735.89
2016,11,3,10,15,922.0,70.0,0.75,15.0,567.0,991.0,736.4
2016,11,3,10,30,931.0,71.0,0.7,15.0,592.0,991.92,734.71
2016,11,3,10,45,936.5,72.0,0.65,15.5,609.5,985.51,727.19
2016,11,3,11,0,942.0,73.0,0.6,16.0,627.0,975.11,717.46
2016,11,3,11,15,945.0,73.5,0.55,16.5,637.0,957.82,703.59
2016,11,3,11,30,948.0,74.0,0.5,17.0,647.0,936.68,687.59
2016,11,3,11,45,947.5,74.5,0.45,17.5,648.5,908.76,667.48
2016,11,3,12,0,947.0,75.0,0.4,18.0,650.0,877.34,645.36
2016,11,3,12,15,945.0,74.5,0.4,18.0,643.5,840.22,621.8
2016,11,3,12,30,943.0,74.0,0.4,18.0,637.0,800.03,596.14
2016,11,3,12,45,937.0,74.0,0.4,18.5,622.5,754.66,565.72
2016,11,3,13,0,931.0,74.0,0.4,19.0,608.0,706.91,532.21
2016,11,3,13,15,923.5,73.0,0.4,18.5,586.5,655.0,495.89
2016,11,3,13,30,916.0,72.0,0.4,18.0,565.0,601.36,457.02
2016,11,3,13,45,903.0,71.0,0.4,18.0,535.5,543.39,412.71
2016,11,3,14,0,890.0,70.0,0.4,18.0,506.0,484.76,366.3
2016,11,3,14,15,873.0,68.0,0.45,18.0,471.0,423.17,316.35
2016,11,3,14,30,856.0,66.0,0.5,18.0,436.0,361.36,264.38
2016,11,3,14,45,702.0,83.0,0.55,18.0,367.0,277.29,197.63
2016,11,3,15,0,548.0,100.0,0.6,18.0,298.0,211.17,146.39
2016,11,3,15,15,642.0,77.0,0.65,17.5,281.0,167.65,105.41
2016,11,3,15,30,736.0,54.0,0.7,17.0,264.0,115.31,61.78
2016,11,3,15,45,681.5,49.5,0.75,16.5,217.0,59.86,33.85
2016,11,3,16,0,627.0,45.0,0.8,16.0,170.0,39.85,29.64
2016,11,3,16,15,536.5,38.0,0.85,15.5,124.5,33.94,24.12
2016,11,3,16,30,446.0,31.0,0.9,15.0,79.0,25.74,16.23
2016,11,3,16,45,223.0,15.5,0.95,14.5,39.5,12.55,0.67
2016,11,3,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,139.0,11.0,1.0,9.5,19.5,100.53,0.0
2016,11,4,7,0,278.0,22.0,1.0,10.0,39.0,254.77,127.61
2016,11,4,7,15,402.0,31.5,0.95,10.5,81.0,384.03,307.6
2016,11,4,7,30,526.0,41.0,0.9,11.0,123.0,507.23,412.16
2016,11,4,7,45,597.5,47.5,0.9,11.5,169.5,591.71,479.7
2016,11,4,8,0,669.0,54.0,0.9,12.0,216.0,671.36,539.82
2016,11,4,8,15,713.0,58.0,0.8,12.0,262.0,734.04,584.03
2016,11,4,8,30,757.0,62.0,0.7,12.0,308.0,795.88,625.25
2016,11,4,8,45,787.0,65.5,0.6,12.5,351.0,842.94,653.01
2016,11,4,9,0,817.0,69.0,0.5,13.0,394.0,887.8,678.11
2016,11,4,9,15,837.5,71.5,0.4,13.5,431.5,919.68,693.61
2016,11,4,9,30,858.0,74.0,0.3,14.0,469.0,948.41,706.78
2016,11,4,9,45,873.0,75.5,0.25,15.0,501.0,967.06,713.07
2016,11,4,10,0,888.0,77.0,0.2,16.0,533.0,971.25,710.34
2016,11,4,10,15,898.0,78.5,0.2,16.0,558.5,977.64,713.08
2016,11,4,10,30,908.0,80.0,0.2,16.0,584.0,980.16,713.51
2016,11,4,10,45,914.5,80.5,0.25,16.5,601.5,974.16,708.53
2016,11,4,11,0,921.0,81.0,0.3,17.0,619.0,964.26,701.47
2016,11,4,11,15,924.0,81.5,0.35,17.0,629.0,947.26,691.46
2016,11,4,11,30,927.0,82.0,0.4,17.0,639.0,926.5,679.25
2016,11,4,11,45,927.5,82.0,0.45,17.5,640.5,899.31,661.74
2016,11,4,12,0,928.0,82.0,0.5,18.0,642.0,868.66,642.06
2016,11,4,12,15,925.5,82.0,0.5,18.0,635.5,832.3,618.81
2016,11,4,12,30,923.0,82.0,0.5,18.0,629.0,792.96,593.51
2016,11,4,12,45,919.0,80.5,0.55,18.0,615.0,748.1,565.08
2016,11,4,13,0,915.0,79.0,0.6,18.0,601.0,700.81,532.99
2016,11,4,13,15,907.0,78.0,0.65,18.0,579.0,649.33,496.17
2016,11,4,13,30,899.0,77.0,0.7,18.0,557.0,596.21,456.84
2016,11,4,13,45,887.0,75.0,0.75,18.0,528.0,538.61,412.73
2016,11,4,14,0,875.0,73.0,0.8,18.0,499.0,480.32,366.35
2016,11,4,14,15,857.5,71.0,0.75,17.5,464.0,419.62,316.41
2016,11,4,14,30,840.0,69.0,0.7,17.0,429.0,358.45,264.45
2016,11,4,14,45,816.0,66.0,0.7,17.0,388.5,295.33,209.59
2016,11,4,15,0,792.0,63.0,0.7,17.0,348.0,234.14,156.07
2016,11,4,15,15,756.5,59.5,0.65,16.5,303.5,172.92,105.06
2016,11,4,15,30,721.0,56.0,0.6,16.0,259.0,115.66,62.89
2016,11,4,15,45,666.5,50.5,0.6,15.5,212.0,60.35,34.65
2016,11,4,16,0,612.0,45.0,0.6,15.0,165.0,39.83,29.75
2016,11,4,16,15,520.0,37.5,0.65,14.5,120.0,30.73,21.39
2016,11,4,16,30,428.0,30.0,0.7,14.0,75.0,24.88,15.47
2016,11,4,16,45,214.0,15.0,0.75,13.5,37.5,12.14,0.0
2016,11,4,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,6,45,141.5,10.0,0.95,9.0,18.5,101.18,0.0
2016,11,5,7,0,283.0,20.0,0.9,9.0,37.0,254.33,104.69
2016,11,5,7,15,404.5,29.5,0.8,9.5,78.0,383.15,305.74
2016,11,5,7,30,526.0,39.0,0.7,10.0,119.0,504.06,409.18
2016,11,5,7,45,593.0,45.5,0.65,10.5,164.5,576.37,467.15
2016,11,5,8,0,660.0,52.0,0.6,11.0,210.0,660.43,530.1
2016,11,5,8,15,703.5,56.5,0.6,11.5,255.0,722.8,574.21
2016,11,5,8,30,747.0,61.0,0.6,12.0,300.0,784.47,615.78
2016,11,5,8,45,775.0,64.5,0.6,12.5,342.0,829.41,644.0
2016,11,5,9,0,803.0,68.0,0.6,13.0,384.0,872.12,669.94
2016,11,5,9,15,823.0,70.0,0.6,13.0,421.0,902.63,688.27
2016,11,5,9,30,843.0,72.0,0.6,13.0,458.0,930.05,704.48
2016,11,5,9,45,861.0,73.0,0.65,13.5,490.0,950.83,716.04
2016,11,5,10,0,879.0,74.0,0.7,14.0,522.0,957.33,718.35
2016,11,5,10,15,888.0,75.0,0.7,14.0,546.0,962.19,720.2
2016,11,5,10,30,897.0,76.0,0.7,14.0,570.0,963.28,719.77
2016,11,5,10,45,905.5,76.0,0.75,14.5,587.5,958.75,715.68
2016,11,5,11,0,914.0,76.0,0.8,15.0,605.0,950.33,709.3
2016,11,5,11,15,916.0,76.0,0.8,15.0,614.5,932.08,696.97
2016,11,5,11,30,918.0,76.0,0.8,15.0,624.0,910.18,682.49
2016,11,5,11,45,773.0,123.5,0.85,15.5,585.5,826.68,626.5
2016,11,5,12,0,628.0,171.0,0.9,16.0,547.0,729.86,559.77
2016,11,5,12,15,771.5,123.0,0.95,16.0,580.5,766.04,587.93
2016,11,5,12,30,915.0,75.0,1.0,16.0,614.0,778.17,596.82
2016,11,5,12,45,748.5,123.0,1.05,16.0,557.0,680.05,527.11
2016,11,5,13,0,582.0,171.0,1.1,16.0,500.0,573.7,448.56
2016,11,5,13,15,571.5,167.0,1.1,16.0,480.0,530.88,416.7
2016,11,5,13,30,561.0,163.0,1.1,16.0,460.0,487.62,383.1
2016,11,5,13,45,704.5,118.0,1.1,16.0,471.0,489.45,382.78
2016,11,5,14,0,848.0,73.0,1.1,16.0,482.0,468.53,362.77
2016,11,5,14,15,830.0,71.0,1.05,15.5,447.5,408.26,312.12
2016,11,5,14,30,812.0,69.0,1.0,15.0,413.0,348.62,260.65
2016,11,5,14,45,745.0,70.5,1.0,15.0,363.0,279.45,201.57
2016,11,5,15,0,678.0,72.0,1.0,15.0,313.0,215.01,146.75
2016,11,5,15,15,634.5,69.5,0.95,14.5,272.0,160.01,100.92
2016,11,5,15,30,591.0,67.0,0.9,14.0,231.0,109.99,64.0
2016,11,5,15,45,539.0,60.0,0.85,14.0,188.5,61.26,37.76
2016,11,5,16,0,487.0,53.0,0.8,14.0,146.0,42.62,32.31
2016,11,5,16,15,409.0,42.5,0.75,13.0,105.5,34.61,24.9
2016,11,5,16,30,331.0,32.0,0.7,12.0,65.0,26.45,16.82
2016,11,5,16,45,165.5,16.0,0.7,11.5,32.5,12.98,0.0
2016,11,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,30.5,10.0,0.7,11.0,11.5,28.47,0.0
2016,11,6,7,0,61.0,20.0,0.7,11.0,23.0,83.89,20.76
2016,11,6,7,15,114.0,36.5,0.6,11.0,50.5,160.09,126.29
2016,11,6,7,30,167.0,53.0,0.5,11.0,78.0,224.42,185.39
2016,11,6,7,45,190.5,71.0,0.45,11.5,109.0,270.7,225.34
2016,11,6,8,0,214.0,89.0,0.4,12.0,140.0,317.44,263.9
2016,11,6,8,15,228.5,106.5,0.4,12.0,171.0,355.88,294.79
2016,11,6,8,30,243.0,124.0,0.4,12.0,202.0,394.02,324.42
2016,11,6,8,45,252.5,141.0,0.4,12.5,231.0,426.32,347.93
2016,11,6,9,0,262.0,158.0,0.4,13.0,260.0,457.76,370.15
2016,11,6,9,15,217.0,178.5,0.35,13.5,268.5,420.93,338.77
2016,11,6,9,30,172.0,199.0,0.3,14.0,277.0,401.73,321.18
2016,11,6,9,45,161.0,214.0,0.25,14.5,291.0,406.19,322.56
2016,11,6,10,0,150.0,229.0,0.2,15.0,305.0,409.81,323.07
2016,11,6,10,15,249.5,228.5,0.2,15.0,362.0,519.83,406.08
2016,11,6,10,30,349.0,228.0,0.2,15.0,419.0,607.44,469.09
2016,11,6,10,45,292.0,246.0,0.25,15.5,409.5,566.87,436.44
2016,11,6,11,0,235.0,264.0,0.3,16.0,400.0,506.55,391.49
2016,11,6,11,15,276.0,262.0,0.3,16.0,424.0,551.14,424.53
2016,11,6,11,30,317.0,260.0,0.3,16.0,448.0,573.49,440.4
2016,11,6,11,45,312.5,262.0,0.35,16.0,447.5,558.25,429.29
2016,11,6,12,0,308.0,264.0,0.4,16.0,447.0,542.02,417.9
2016,11,6,12,15,416.5,231.0,0.45,16.0,476.0,591.17,455.64
2016,11,6,12,30,525.0,198.0,0.5,16.0,505.0,617.89,476.18
2016,11,6,12,45,308.0,226.5,0.55,16.0,406.0,452.97,353.3
2016,11,6,13,0,91.0,255.0,0.6,16.0,307.0,297.0,233.36
2016,11,6,13,15,226.5,234.5,0.6,16.0,356.0,363.08,286.95
2016,11,6,13,30,362.0,214.0,0.6,16.0,405.0,413.97,325.17
2016,11,6,13,45,234.0,213.0,0.65,16.5,334.0,324.03,254.45
2016,11,6,14,0,106.0,212.0,0.7,17.0,263.0,234.26,184.33
2016,11,6,14,15,70.0,188.5,0.7,16.5,221.0,190.52,150.32
2016,11,6,14,30,34.0,165.0,0.7,16.0,179.0,151.68,119.84
2016,11,6,14,45,226.0,141.0,0.7,16.0,222.0,186.95,142.85
2016,11,6,15,0,418.0,117.0,0.7,16.0,265.0,193.75,139.09
2016,11,6,15,15,398.5,104.0,0.65,15.5,230.0,149.38,102.03
2016,11,6,15,30,379.0,91.0,0.6,15.0,195.0,107.49,70.1
2016,11,6,15,45,348.0,77.0,0.6,14.5,159.0,67.11,45.76
2016,11,6,16,0,317.0,63.0,0.6,14.0,123.0,47.54,36.63
2016,11,6,16,15,264.0,48.0,0.6,13.5,88.0,36.67,26.6
2016,11,6,16,30,211.0,33.0,0.6,13.0,53.0,25.52,15.8
2016,11,6,16,45,105.5,16.5,0.6,13.0,26.5,12.85,0.0
2016,11,6,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,12.0,0.7,10.5,12.0,10.24,0.0
2016,11,7,7,0,0.0,24.0,0.7,11.0,24.0,29.5,0.0
2016,11,7,7,15,127.5,36.0,0.7,11.0,54.5,170.34,133.91
2016,11,7,7,30,255.0,48.0,0.7,11.0,85.0,301.99,249.4
2016,11,7,7,45,290.5,63.5,0.7,11.5,120.0,357.98,297.26
2016,11,7,8,0,326.0,79.0,0.7,12.0,155.0,415.35,344.27
2016,11,7,8,15,346.0,94.0,0.65,12.5,189.5,459.33,378.1
2016,11,7,8,30,366.0,109.0,0.6,13.0,224.0,502.87,410.03
2016,11,7,8,45,379.0,123.0,0.6,13.5,256.5,537.89,434.63
2016,11,7,9,0,392.0,137.0,0.6,14.0,289.0,571.6,457.55
2016,11,7,9,15,411.5,148.5,0.55,14.5,321.5,606.84,480.62
2016,11,7,9,30,431.0,160.0,0.5,15.0,354.0,640.5,501.88
2016,11,7,9,45,461.5,166.5,0.45,16.0,387.0,676.87,523.93
2016,11,7,10,0,492.0,173.0,0.4,17.0,420.0,711.23,543.89
2016,11,7,10,15,528.5,170.0,0.35,17.0,447.0,737.68,560.47
2016,11,7,10,30,565.0,167.0,0.3,17.0,474.0,761.39,574.68
2016,11,7,10,45,448.5,206.0,0.25,17.5,455.0,686.54,518.24
2016,11,7,11,0,332.0,245.0,0.2,18.0,436.0,593.32,449.84
2016,11,7,11,15,349.5,246.0,0.2,18.0,449.5,599.08,454.94
2016,11,7,11,30,367.0,247.0,0.2,18.0,463.0,602.71,457.25
2016,11,7,11,45,427.5,231.0,0.2,18.5,483.0,638.46,481.75
2016,11,7,12,0,488.0,215.0,0.2,19.0,503.0,653.12,491.24
2016,11,7,12,15,432.5,228.0,0.2,19.0,481.5,600.49,453.13
2016,11,7,12,30,377.0,241.0,0.2,19.0,460.0,536.88,407.92
2016,11,7,12,45,439.5,218.0,0.25,19.0,467.5,549.99,418.9
2016,11,7,13,0,502.0,195.0,0.3,19.0,475.0,543.9,415.15
2016,11,7,13,15,451.5,199.5,0.3,19.0,444.0,488.05,373.62
2016,11,7,13,30,401.0,204.0,0.3,19.0,413.0,426.34,327.78
2016,11,7,13,45,372.0,197.0,0.3,19.0,383.5,379.58,292.28
2016,11,7,14,0,343.0,190.0,0.3,19.0,354.0,335.25,257.77
2016,11,7,14,15,326.0,177.5,0.3,18.5,324.0,293.45,224.93
2016,11,7,14,30,309.0,165.0,0.3,18.0,294.0,253.38,192.67
2016,11,7,14,45,298.0,151.0,0.35,18.0,265.5,215.58,161.29
2016,11,7,15,0,287.0,137.0,0.4,18.0,237.0,179.08,130.74
2016,11,7,15,15,275.5,119.5,0.4,17.5,205.5,141.16,99.75
2016,11,7,15,30,264.0,102.0,0.4,17.0,174.0,104.98,71.98
2016,11,7,15,45,239.5,85.0,0.45,17.0,141.0,70.6,49.94
2016,11,7,16,0,215.0,68.0,0.5,17.0,108.0,51.47,39.55
2016,11,7,16,15,174.0,50.5,0.55,16.5,77.0,38.77,28.01
2016,11,7,16,30,133.0,33.0,0.6,16.0,46.0,25.77,15.59
2016,11,7,16,45,66.5,16.5,0.65,15.5,23.0,13.15,0.0
2016,11,7,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,108.0,9.0,0.6,11.0,14.0,78.07,0.0
2016,11,8,7,0,216.0,18.0,0.6,11.0,28.0,199.41,0.0
2016,11,8,7,15,344.0,28.0,0.5,11.5,66.0,335.9,260.18
2016,11,8,7,30,472.0,38.0,0.4,12.0,104.0,459.16,368.47
2016,11,8,7,45,546.5,44.0,0.3,12.5,148.0,542.73,434.5
2016,11,8,8,0,621.0,50.0,0.2,13.0,192.0,622.12,493.14
2016,11,8,8,15,666.5,54.5,0.15,13.5,236.0,684.87,536.86
2016,11,8,8,30,712.0,59.0,0.1,14.0,280.0,747.16,578.03
2016,11,8,8,45,744.5,62.0,0.05,14.5,321.0,794.65,607.26
2016,11,8,9,0,777.0,65.0,0.0,15.0,362.0,840.21,634.49
2016,11,8,9,15,798.0,67.5,0.05,15.0,398.0,871.9,653.63
2016,11,8,9,30,819.0,70.0,0.1,15.0,434.0,900.65,671.09
2016,11,8,9,45,841.5,69.5,0.15,15.5,466.0,912.94,676.69
2016,11,8,10,0,864.0,69.0,0.2,16.0,498.0,932.45,687.4
2016,11,8,10,15,873.5,70.0,0.2,16.5,522.5,937.95,688.12
2016,11,8,10,30,883.0,71.0,0.2,17.0,547.0,939.76,686.88
2016,11,8,10,45,888.5,72.0,0.25,17.5,564.0,934.01,682.05
2016,11,8,11,0,894.0,73.0,0.3,18.0,581.0,924.5,675.18
2016,11,8,11,15,897.5,73.5,0.3,18.0,590.5,908.8,664.81
2016,11,8,11,30,901.0,74.0,0.3,18.0,600.0,889.44,652.31
2016,11,8,11,45,900.0,74.5,0.35,18.5,601.5,862.65,634.91
2016,11,8,12,0,899.0,75.0,0.4,19.0,603.0,832.6,615.5
2016,11,8,12,15,897.0,75.0,0.4,19.0,597.0,798.05,593.32
2016,11,8,12,30,895.0,75.0,0.4,19.0,591.0,760.59,569.12
2016,11,8,12,45,888.5,75.0,0.4,19.0,577.0,717.21,540.73
2016,11,8,13,0,882.0,75.0,0.4,19.0,563.0,671.66,508.94
2016,11,8,13,15,874.0,74.0,0.4,19.0,542.5,622.16,472.97
2016,11,8,13,30,866.0,73.0,0.4,19.0,522.0,571.1,434.78
2016,11,8,13,45,853.5,71.5,0.4,19.0,494.5,515.91,392.31
2016,11,8,14,0,841.0,70.0,0.4,19.0,467.0,461.2,348.69
2016,11,8,14,15,824.0,68.0,0.4,19.0,433.0,402.06,300.25
2016,11,8,14,30,807.0,66.0,0.4,19.0,399.0,343.43,250.65
2016,11,8,14,45,782.0,63.0,0.4,19.0,360.0,282.42,198.27
2016,11,8,15,0,757.0,60.0,0.4,19.0,321.0,223.48,147.34
2016,11,8,15,15,720.0,56.5,0.45,18.5,278.5,164.58,98.98
2016,11,8,15,30,683.0,53.0,0.5,18.0,236.0,109.82,59.05
2016,11,8,15,45,625.0,48.0,0.6,17.5,191.0,57.54,32.48
2016,11,8,16,0,567.0,43.0,0.7,17.0,146.0,34.94,25.1
2016,11,8,16,15,471.0,35.0,0.75,16.0,104.0,28.65,19.27
2016,11,8,16,30,375.0,27.0,0.8,15.0,62.0,22.36,12.68
2016,11,8,16,45,187.5,13.5,0.9,14.5,31.0,10.97,0.0
2016,11,8,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,9,6,45,85.5,8.5,0.95,9.5,12.5,62.89,0.0
2016,11,9,7,0,171.0,17.0,0.9,10.0,25.0,165.37,0.0
2016,11,9,7,15,296.0,29.0,0.95,10.5,62.0,301.31,233.2
2016,11,9,7,30,421.0,41.0,1.0,11.0,99.0,422.46,344.81
2016,11,9,7,45,499.5,49.0,1.05,11.5,142.5,510.65,418.21
2016,11,9,8,0,578.0,57.0,1.1,12.0,186.0,602.23,490.29
2016,11,9,8,15,626.5,62.5,1.0,12.0,230.0,667.0,538.25
2016,11,9,8,30,675.0,68.0,0.9,12.0,274.0,731.79,583.77
2016,11,9,8,45,711.0,71.5,0.85,12.5,315.5,781.84,616.2
2016,11,9,9,0,747.0,75.0,0.8,13.0,357.0,823.93,641.88
2016,11,9,9,15,770.0,78.0,0.75,13.5,394.0,857.92,661.21
2016,11,9,9,30,793.0,81.0,0.7,14.0,431.0,889.01,678.14
2016,11,9,9,45,825.0,78.0,0.7,15.0,465.0,917.89,692.98
2016,11,9,10,0,857.0,75.0,0.7,16.0,499.0,943.16,705.24
2016,11,9,10,15,867.5,76.5,0.65,16.5,523.5,939.57,698.92
2016,11,9,10,30,878.0,78.0,0.6,17.0,548.0,942.88,697.72
2016,11,9,10,45,884.5,79.0,0.6,17.5,565.0,938.0,692.36
2016,11,9,11,0,891.0,80.0,0.6,18.0,582.0,929.36,684.89
2016,11,9,11,15,894.0,80.5,0.55,18.0,591.5,913.16,673.01
2016,11,9,11,30,897.0,81.0,0.5,18.0,601.0,893.36,659.06
2016,11,9,11,45,897.0,81.5,0.45,18.5,603.0,867.44,640.14
2016,11,9,12,0,897.0,82.0,0.4,19.0,605.0,838.21,619.29
2016,11,9,12,15,894.5,82.0,0.4,19.0,598.5,803.26,596.86
2016,11,9,12,30,892.0,82.0,0.4,19.0,592.0,765.45,572.47
2016,11,9,12,45,891.0,79.5,0.4,19.5,579.0,723.25,543.9
2016,11,9,13,0,890.0,77.0,0.4,20.0,566.0,678.48,511.7
2016,11,9,13,15,881.5,75.5,0.4,20.0,545.0,627.8,475.09
2016,11,9,13,30,873.0,74.0,0.4,20.0,524.0,575.61,436.31
2016,11,9,13,45,858.0,73.0,0.45,20.0,495.0,519.35,393.76
2016,11,9,14,0,843.0,72.0,0.5,20.0,466.0,463.89,350.1
2016,11,9,14,15,824.5,70.0,0.5,19.5,432.0,404.07,301.8
2016,11,9,14,30,806.0,68.0,0.5,19.0,398.0,344.94,252.31
2016,11,9,14,45,778.0,65.5,0.55,19.0,358.5,283.66,199.85
2016,11,9,15,0,750.0,63.0,0.6,19.0,319.0,224.79,149.06
2016,11,9,15,15,712.0,59.0,0.7,18.5,276.0,165.73,100.5
2016,11,9,15,30,674.0,55.0,0.8,18.0,233.0,110.96,60.42
2016,11,9,15,45,615.5,49.5,0.9,18.0,188.5,58.85,33.56
2016,11,9,16,0,557.0,44.0,1.0,18.0,144.0,35.78,25.68
2016,11,9,16,15,460.0,35.5,1.0,17.5,101.5,29.1,19.46
2016,11,9,16,30,363.0,27.0,1.0,17.0,59.0,22.4,12.37
2016,11,9,16,45,181.5,13.5,1.0,16.5,29.5,11.52,0.0
2016,11,9,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.5,0.85,10.5,11.5,9.82,0.0
2016,11,10,7,0,0.0,23.0,0.8,11.0,23.0,19.63,0.0
2016,11,10,7,15,217.0,30.5,0.85,11.5,59.5,244.72,186.32
2016,11,10,7,30,434.0,38.0,0.9,12.0,96.0,428.61,347.62
2016,11,10,7,45,511.0,45.5,0.95,12.5,139.5,514.81,418.75
2016,11,10,8,0,588.0,53.0,1.0,13.0,183.0,604.51,489.08
2016,11,10,8,15,636.5,58.0,1.0,13.5,226.5,668.54,536.33
2016,11,10,8,30,685.0,63.0,1.0,14.0,270.0,732.7,581.45
2016,11,10,8,45,645.5,78.0,1.0,14.5,295.0,729.91,576.96
2016,11,10,9,0,606.0,93.0,1.0,15.0,320.0,721.96,569.2
2016,11,10,9,15,502.5,127.0,1.0,15.0,328.0,664.25,526.46
2016,11,10,9,30,399.0,161.0,1.0,15.0,336.0,609.82,484.32
2016,11,10,9,45,623.0,117.5,1.0,15.5,412.5,779.48,606.64
2016,11,10,10,0,847.0,74.0,1.0,16.0,489.0,931.02,705.36
2016,11,10,10,15,857.5,75.5,0.95,16.5,513.5,927.53,697.42
2016,11,10,10,30,868.0,77.0,0.9,17.0,538.0,930.96,696.46
2016,11,10,10,45,671.0,141.5,0.85,17.5,504.5,828.44,625.23
2016,11,10,11,0,474.0,206.0,0.8,18.0,471.0,697.56,532.04
2016,11,10,11,15,417.5,224.0,0.7,18.0,460.5,652.62,499.01
2016,11,10,11,30,361.0,242.0,0.6,18.0,450.0,591.58,453.79
2016,11,10,11,45,361.5,242.5,0.55,18.5,451.5,578.15,443.17
2016,11,10,12,0,362.0,243.0,0.5,19.0,453.0,563.33,431.04
2016,11,10,12,15,403.0,230.5,0.5,19.0,462.0,564.79,432.75
2016,11,10,12,30,444.0,218.0,0.5,19.0,471.0,576.49,441.03
2016,11,10,12,45,302.5,235.5,0.5,19.0,406.0,458.65,353.61
2016,11,10,13,0,161.0,253.0,0.5,19.0,341.0,353.61,274.37
2016,11,10,13,15,211.5,238.5,0.55,19.0,349.5,358.58,279.68
2016,11,10,13,30,262.0,224.0,0.6,19.0,358.0,367.86,286.65
2016,11,10,13,45,259.5,212.0,0.65,19.5,338.5,336.8,261.89
2016,11,10,14,0,257.0,200.0,0.7,20.0,319.0,305.78,236.99
2016,11,10,14,15,521.5,134.5,0.7,19.5,353.5,339.08,258.65
2016,11,10,14,30,786.0,69.0,0.7,19.0,388.0,339.09,249.62
2016,11,10,14,45,759.5,66.0,0.7,19.0,349.0,279.0,197.29
2016,11,10,15,0,733.0,63.0,0.7,19.0,310.0,221.2,147.08
2016,11,10,15,15,694.5,59.0,0.7,18.5,268.0,163.18,99.22
2016,11,10,15,30,656.0,55.0,0.7,18.0,226.0,109.53,59.9
2016,11,10,15,45,597.0,49.0,0.7,18.0,182.0,54.96,30.48
2016,11,10,16,0,538.0,43.0,0.7,18.0,138.0,34.91,24.91
2016,11,10,16,15,439.5,35.0,0.7,17.5,97.0,28.65,19.05
2016,11,10,16,30,341.0,27.0,0.7,17.0,56.0,22.41,12.16
2016,11,10,16,45,170.5,13.5,0.75,16.5,28.0,11.52,0.0
2016,11,10,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
