Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,0.85,10.5,9.5,8.11,0.0
2016,11,11,7,0,0.0,19.0,0.8,11.0,19.0,16.22,0.0
2016,11,11,7,15,175.5,29.5,0.75,11.5,52.5,210.86,157.12
2016,11,11,7,30,351.0,40.0,0.7,12.0,86.0,366.1,297.71
2016,11,11,7,45,411.0,51.5,0.7,12.5,125.5,440.58,360.2
2016,11,11,8,0,471.0,63.0,0.7,13.0,165.0,517.87,421.67
2016,11,11,8,15,512.0,71.5,0.7,13.5,205.0,577.23,466.43
2016,11,11,8,30,553.0,80.0,0.7,14.0,245.0,636.48,509.07
2016,11,11,8,45,590.5,83.5,0.75,14.5,282.5,685.91,543.43
2016,11,11,9,0,628.0,87.0,0.8,15.0,320.0,733.91,575.8
2016,11,11,9,15,637.5,95.0,0.8,15.5,351.5,759.64,591.0
2016,11,11,9,30,647.0,103.0,0.8,16.0,383.0,782.65,604.29
2016,11,11,9,45,668.5,106.0,0.85,16.5,413.5,808.06,619.87
2016,11,11,10,0,690.0,109.0,0.9,17.0,444.0,830.55,633.32
2016,11,11,10,15,473.5,171.5,0.95,17.0,406.5,684.72,530.36
2016,11,11,10,30,257.0,234.0,1.0,17.0,369.0,527.73,412.83
2016,11,11,10,45,165.0,240.5,1.1,17.5,328.5,422.14,332.79
2016,11,11,11,0,73.0,247.0,1.2,18.0,288.0,319.72,252.11
2016,11,11,11,15,73.0,251.5,1.2,18.0,293.0,320.04,252.65
2016,11,11,11,30,73.0,256.0,1.2,18.0,298.0,320.23,252.54
2016,11,11,11,45,83.0,259.5,1.25,18.0,307.5,327.56,258.41
2016,11,11,12,0,93.0,263.0,1.3,18.0,317.0,334.08,263.62
2016,11,11,12,15,179.0,259.0,1.3,18.0,361.0,405.5,320.0
2016,11,11,12,30,265.0,255.0,1.3,18.0,405.0,468.52,368.19
2016,11,11,12,45,232.0,252.0,1.3,18.0,381.0,413.54,325.7
2016,11,11,13,0,199.0,249.0,1.3,18.0,357.0,374.8,295.75
2016,11,11,13,15,139.0,236.5,1.25,17.5,310.5,312.61,247.45
2016,11,11,13,30,79.0,224.0,1.2,17.0,264.0,247.51,196.37
2016,11,11,13,45,79.5,211.5,1.2,17.0,250.0,229.52,182.3
2016,11,11,14,0,80.0,199.0,1.2,17.0,236.0,211.65,167.92
2016,11,11,14,15,76.5,185.0,1.15,16.5,218.0,190.92,151.34
2016,11,11,14,30,73.0,171.0,1.1,16.0,200.0,170.77,135.02
2016,11,11,14,45,69.5,154.0,1.05,16.0,180.0,148.68,116.69
2016,11,11,15,0,66.0,137.0,1.0,16.0,160.0,127.32,98.88
2016,11,11,15,15,60.0,119.0,0.95,15.5,137.5,105.54,81.03
2016,11,11,15,30,54.0,101.0,0.9,15.0,115.0,84.86,64.34
2016,11,11,15,45,44.0,82.5,0.85,14.5,92.5,64.88,48.86
2016,11,11,16,0,34.0,64.0,0.8,14.0,70.0,49.41,38.1
2016,11,11,16,15,17.0,45.5,0.75,13.5,48.5,35.72,25.5
2016,11,11,16,30,0.0,27.0,0.7,13.0,27.0,21.81,11.68
2016,11,11,16,45,0.0,13.5,0.7,13.0,13.5,11.52,0.0
2016,11,11,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,6,45,91.0,7.0,0.8,10.5,10.0,0.0,0.0
2016,11,12,7,0,182.0,14.0,0.8,11.0,20.0,136.98,0.0
2016,11,12,7,15,321.0,24.0,0.8,11.0,56.0,308.66,225.01
2016,11,12,7,30,460.0,34.0,0.8,11.0,92.0,442.56,356.82
2016,11,12,7,45,538.5,40.5,0.85,11.5,135.5,528.67,429.08
2016,11,12,8,0,617.0,47.0,0.9,12.0,179.0,611.14,494.25
2016,11,12,8,15,665.0,51.5,0.85,12.5,222.5,675.57,541.5
2016,11,12,8,30,713.0,56.0,0.8,13.0,266.0,739.69,585.9
2016,11,12,8,45,746.5,59.0,0.75,13.5,307.0,787.87,616.81
2016,11,12,9,0,780.0,62.0,0.7,14.0,348.0,834.18,645.23
2016,11,12,9,15,802.5,64.5,0.65,14.0,384.5,867.22,664.82
2016,11,12,9,30,825.0,67.0,0.6,14.0,421.0,897.38,682.18
2016,11,12,9,45,846.0,67.0,0.55,14.5,453.0,909.01,685.73
2016,11,12,10,0,867.0,67.0,0.5,15.0,485.0,927.73,694.19
2016,11,12,10,15,877.5,68.0,0.45,15.5,509.0,934.26,694.57
2016,11,12,10,30,888.0,69.0,0.4,16.0,533.0,937.1,692.88
2016,11,12,10,45,895.0,70.0,0.35,16.5,550.5,932.86,686.87
2016,11,12,11,0,902.0,71.0,0.3,17.0,568.0,924.83,678.76
2016,11,12,11,15,906.0,71.5,0.3,17.0,578.0,909.65,668.64
2016,11,12,11,30,910.0,72.0,0.3,17.0,588.0,890.78,656.38
2016,11,12,11,45,910.0,72.0,0.3,17.5,590.0,864.29,638.11
2016,11,12,12,0,910.0,72.0,0.3,18.0,592.0,834.47,617.86
2016,11,12,12,15,685.0,141.0,0.4,18.0,530.5,713.43,538.59
2016,11,12,12,30,460.0,210.0,0.5,18.0,469.0,580.07,444.03
2016,11,12,12,45,391.5,220.0,0.6,18.0,436.5,505.15,391.31
2016,11,12,13,0,323.0,230.0,0.7,18.0,404.0,448.8,349.77
2016,11,12,13,15,407.5,202.5,0.75,18.0,413.5,453.14,354.18
2016,11,12,13,30,492.0,175.0,0.8,18.0,423.0,459.48,358.4
2016,11,12,13,45,503.5,161.0,0.9,18.0,402.5,421.55,328.64
2016,11,12,14,0,515.0,147.0,1.0,18.0,382.0,381.67,296.52
2016,11,12,14,15,490.0,139.0,1.0,17.5,349.5,330.85,255.23
2016,11,12,14,30,465.0,131.0,1.0,17.0,317.0,282.22,214.75
2016,11,12,14,45,612.5,94.5,1.05,17.0,313.5,262.79,191.45
2016,11,12,15,0,760.0,58.0,1.1,17.0,310.0,222.78,149.1
2016,11,12,15,15,722.0,54.5,1.1,16.5,267.5,163.85,99.61
2016,11,12,15,30,684.0,51.0,1.1,16.0,225.0,109.14,58.94
2016,11,12,15,45,622.5,45.5,1.15,15.5,180.5,56.47,31.34
2016,11,12,16,0,561.0,40.0,1.2,15.0,136.0,35.53,25.73
2016,11,12,16,15,458.5,32.5,1.2,14.5,94.5,26.69,17.52
2016,11,12,16,30,356.0,25.0,1.2,14.0,53.0,20.78,10.51
2016,11,12,16,45,178.0,12.5,1.3,13.5,26.5,10.67,0.0
2016,11,12,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,9.5,0.9,10.0,9.5,0.0,0.0
2016,11,13,7,0,0.0,19.0,0.9,10.0,19.0,16.22,0.0
2016,11,13,7,15,234.0,26.0,0.8,10.0,55.0,244.7,174.19
2016,11,13,7,30,468.0,33.0,0.7,10.0,91.0,446.84,360.48
2016,11,13,7,45,545.0,40.0,0.65,10.5,134.5,523.79,424.75
2016,11,13,8,0,622.0,47.0,0.6,11.0,178.0,614.21,494.92
2016,11,13,8,15,671.0,51.5,0.5,11.0,221.5,679.65,542.66
2016,11,13,8,30,720.0,56.0,0.4,11.0,265.0,744.76,587.49
2016,11,13,8,45,751.0,60.0,0.35,11.5,306.0,792.13,617.35
2016,11,13,9,0,782.0,64.0,0.3,12.0,347.0,837.54,644.76
2016,11,13,9,15,804.5,66.5,0.3,12.5,384.0,870.62,663.88
2016,11,13,9,30,827.0,69.0,0.3,13.0,421.0,900.79,680.79
2016,11,13,9,45,843.5,70.5,0.35,13.5,452.0,920.69,691.79
2016,11,13,10,0,860.0,72.0,0.4,14.0,483.0,937.11,700.7
2016,11,13,10,15,871.5,73.5,0.45,14.0,508.0,934.72,698.77
2016,11,13,10,30,883.0,75.0,0.5,14.0,533.0,939.1,701.75
2016,11,13,10,45,891.0,75.5,0.55,14.5,550.5,935.12,698.03
2016,11,13,11,0,899.0,76.0,0.6,15.0,568.0,927.35,692.14
2016,11,13,11,15,903.0,76.5,0.65,15.0,578.0,912.18,682.84
2016,11,13,11,30,907.0,77.0,0.7,15.0,588.0,893.34,671.31
2016,11,13,11,45,909.0,76.5,0.75,15.5,590.5,867.99,654.28
2016,11,13,12,0,911.0,76.0,0.8,16.0,593.0,839.22,635.04
2016,11,13,12,15,908.5,76.0,0.8,16.0,587.0,804.21,611.87
2016,11,13,12,30,906.0,76.0,0.8,16.0,581.0,766.31,586.66
2016,11,13,12,45,904.0,74.0,0.85,16.5,568.0,723.79,557.7
2016,11,13,13,0,902.0,72.0,0.9,17.0,555.0,678.74,524.95
2016,11,13,13,15,893.0,71.0,0.85,17.0,534.0,628.18,486.66
2016,11,13,13,30,884.0,70.0,0.8,17.0,513.0,576.11,446.28
2016,11,13,13,45,872.0,68.5,0.8,17.0,485.0,520.73,402.67
2016,11,13,14,0,860.0,67.0,0.8,17.0,457.0,464.67,357.02
2016,11,13,14,15,841.5,65.0,0.75,17.0,423.0,405.54,307.25
2016,11,13,14,30,823.0,63.0,0.7,17.0,389.0,345.88,255.69
2016,11,13,14,45,797.0,60.0,0.7,17.0,350.0,284.1,201.79
2016,11,13,15,0,771.0,57.0,0.7,17.0,311.0,224.48,149.47
2016,11,13,15,15,732.0,53.5,0.7,16.5,268.0,164.79,99.7
2016,11,13,15,30,693.0,50.0,0.7,16.0,225.0,109.45,58.69
2016,11,13,15,45,632.0,45.0,0.7,15.5,180.5,56.71,31.16
2016,11,13,16,0,571.0,40.0,0.7,15.0,136.0,35.64,25.81
2016,11,13,16,15,468.0,32.0,0.75,14.5,94.0,28.71,19.23
2016,11,13,16,30,365.0,24.0,0.8,14.0,52.0,19.96,9.58
2016,11,13,16,45,182.5,12.0,0.9,13.5,26.0,10.24,0.0
2016,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,45,93.0,6.0,0.85,9.0,8.5,0.0,0.0
2016,11,14,7,0,186.0,12.0,0.9,9.0,17.0,137.49,0.0
2016,11,14,7,15,332.5,22.0,0.8,9.5,53.0,309.77,211.3
2016,11,14,7,30,479.0,32.0,0.7,10.0,89.0,442.71,355.54
2016,11,14,7,45,559.5,38.5,0.6,10.5,133.0,532.84,430.68
2016,11,14,8,0,640.0,45.0,0.5,11.0,177.0,625.81,501.86
2016,11,14,8,15,689.0,49.5,0.45,11.0,221.0,691.5,550.22
2016,11,14,8,30,738.0,54.0,0.4,11.0,265.0,756.91,595.9
2016,11,14,8,45,770.0,57.0,0.4,11.5,306.5,804.11,626.46
2016,11,14,9,0,802.0,60.0,0.4,12.0,348.0,849.34,654.67
2016,11,14,9,15,824.0,62.5,0.35,12.5,385.0,882.16,672.6
2016,11,14,9,30,846.0,65.0,0.3,13.0,422.0,912.03,688.22
2016,11,14,9,45,861.5,66.5,0.25,13.5,453.0,920.68,689.69
2016,11,14,10,0,877.0,68.0,0.2,14.0,484.0,936.22,696.08
2016,11,14,10,15,887.5,69.5,0.15,14.0,508.5,943.41,698.33
2016,11,14,10,30,898.0,71.0,0.1,14.0,533.0,946.85,698.56
2016,11,14,10,45,905.0,72.0,0.1,14.5,550.5,942.53,693.57
2016,11,14,11,0,912.0,73.0,0.1,15.0,568.0,934.39,686.47
2016,11,14,11,15,915.5,73.5,0.1,15.5,578.0,918.64,674.73
2016,11,14,11,30,919.0,74.0,0.1,16.0,588.0,899.2,660.92
2016,11,14,11,45,920.0,73.5,0.15,16.5,590.0,872.8,643.55
2016,11,14,12,0,921.0,73.0,0.2,17.0,592.0,843.01,624.21
2016,11,14,12,15,919.5,73.0,0.25,17.0,586.5,808.58,602.99
2016,11,14,12,30,918.0,73.0,0.3,17.0,581.0,771.16,579.65
2016,11,14,12,45,911.0,73.0,0.4,17.0,567.0,727.04,552.3
2016,11,14,13,0,904.0,73.0,0.5,17.0,553.0,680.73,521.16
2016,11,14,13,15,895.5,72.0,0.5,17.0,532.0,630.45,484.21
2016,11,14,13,30,887.0,71.0,0.5,17.0,511.0,578.6,445.0
2016,11,14,13,45,874.5,69.0,0.55,17.0,483.5,522.36,401.74
2016,11,14,14,0,862.0,67.0,0.6,17.0,456.0,465.51,356.3
2016,11,14,14,15,844.0,65.0,0.6,16.5,422.0,406.58,307.8
2016,11,14,14,30,826.0,63.0,0.6,16.0,388.0,347.04,257.11
2016,11,14,14,45,799.5,60.5,0.65,16.0,348.5,285.5,203.49
2016,11,14,15,0,773.0,58.0,0.7,16.0,309.0,226.14,151.34
2016,11,14,15,15,734.0,54.0,0.7,15.5,266.0,165.92,100.93
2016,11,14,15,30,695.0,50.0,0.7,15.0,223.0,110.04,59.27
2016,11,14,15,45,633.0,45.0,0.75,14.5,178.5,57.18,31.46
2016,11,14,16,0,571.0,40.0,0.8,14.0,134.0,35.69,25.95
2016,11,14,16,15,465.0,32.0,0.8,13.0,92.5,26.38,17.3
2016,11,14,16,30,359.0,24.0,0.8,12.0,51.0,20.0,9.37
2016,11,14,16,45,179.5,12.0,0.85,11.5,25.5,10.24,0.0
2016,11,14,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,6,45,111.0,5.5,0.75,8.5,8.0,0.0,0.0
2016,11,15,7,0,222.0,11.0,0.7,9.0,16.0,160.95,0.0
2016,11,15,7,15,368.0,19.5,0.6,9.5,52.0,322.03,207.31
2016,11,15,7,30,514.0,28.0,0.5,10.0,88.0,465.27,369.87
2016,11,15,7,45,588.5,33.5,0.45,10.5,131.0,549.31,440.72
2016,11,15,8,0,663.0,39.0,0.4,11.0,174.0,636.24,507.67
2016,11,15,8,15,708.5,42.5,0.45,11.0,217.0,697.56,554.29
2016,11,15,8,30,754.0,46.0,0.5,11.0,260.0,758.61,598.67
2016,11,15,8,45,782.5,49.0,0.55,11.5,300.0,793.11,621.55
2016,11,15,9,0,811.0,52.0,0.6,12.0,340.0,834.91,648.94
2016,11,15,9,15,831.0,54.0,0.6,12.5,376.0,865.02,666.49
2016,11,15,9,30,851.0,56.0,0.6,13.0,412.0,892.33,681.89
2016,11,15,9,45,541.0,130.5,0.6,13.5,363.0,703.62,548.76
2016,11,15,10,0,231.0,205.0,0.6,14.0,314.0,459.09,364.92
2016,11,15,10,15,185.0,219.0,0.6,14.0,309.5,428.02,341.75
2016,11,15,10,30,139.0,233.0,0.6,14.0,305.0,396.49,315.95
2016,11,15,10,45,115.5,238.5,0.65,14.0,299.5,375.22,299.01
2016,11,15,11,0,92.0,244.0,0.7,14.0,294.0,335.48,267.84
2016,11,15,11,15,107.5,251.0,0.75,14.0,310.0,352.25,281.43
2016,11,15,11,30,123.0,258.0,0.8,14.0,326.0,385.47,306.94
2016,11,15,11,45,77.0,240.5,0.9,14.5,283.5,302.5,241.27
2016,11,15,12,0,31.0,223.0,1.0,15.0,241.0,240.83,191.67
2016,11,15,12,15,24.0,212.5,1.05,14.5,226.5,207.62,165.76
2016,11,15,12,30,17.0,202.0,1.1,14.0,212.0,190.41,152.24
2016,11,15,12,45,62.0,221.0,1.2,14.0,254.5,250.82,201.99
2016,11,15,13,0,107.0,240.0,1.3,14.0,297.0,295.19,237.78
2016,11,15,13,15,479.5,156.0,1.35,14.0,395.0,462.56,372.45
2016,11,15,13,30,852.0,72.0,1.4,14.0,493.0,559.94,445.62
2016,11,15,13,45,445.0,126.0,1.5,14.0,345.0,358.68,287.27
2016,11,15,14,0,38.0,180.0,1.6,14.0,197.0,176.02,141.07
2016,11,15,14,15,19.0,151.0,1.65,13.5,159.5,134.57,107.83
2016,11,15,14,30,0.0,122.0,1.7,13.0,122.0,101.7,81.04
2016,11,15,14,45,0.0,109.5,1.8,13.0,109.5,90.73,72.01
2016,11,15,15,0,0.0,97.0,1.9,13.0,97.0,79.9,62.96
2016,11,15,15,15,0.0,83.5,1.9,12.5,83.5,68.41,53.32
2016,11,15,15,30,0.0,70.0,1.9,12.0,70.0,57.08,43.66
2016,11,15,15,45,0.0,56.0,1.95,12.0,56.0,45.54,33.57
2016,11,15,16,0,0.0,42.0,2.0,12.0,42.0,34.35,24.94
2016,11,15,16,15,0.0,28.5,1.95,11.5,28.5,23.56,14.88
2016,11,15,16,30,0.0,15.0,1.9,11.0,15.0,12.36,3.41
2016,11,15,16,45,0.0,7.5,1.85,10.5,7.5,6.4,0.0
2016,11,15,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,85.0,5.5,1.55,6.5,7.5,0.0,0.0
2016,11,16,7,0,170.0,11.0,1.6,7.0,15.0,125.21,0.0
2016,11,16,7,15,333.0,21.0,1.65,7.5,51.0,304.22,185.38
2016,11,16,7,30,496.0,31.0,1.7,8.0,87.0,452.58,367.39
2016,11,16,7,45,580.5,37.0,1.8,8.5,131.5,545.89,450.48
2016,11,16,8,0,665.0,43.0,1.9,9.0,176.0,641.92,529.34
2016,11,16,8,15,714.5,47.0,1.95,9.0,220.5,707.85,582.02
2016,11,16,8,30,764.0,51.0,2.0,9.0,265.0,773.43,632.1
2016,11,16,8,45,795.0,54.5,2.15,9.5,306.5,820.82,666.48
2016,11,16,9,0,826.0,58.0,2.3,10.0,348.0,866.17,698.39
2016,11,16,9,15,847.5,60.0,2.35,10.0,385.0,888.08,712.97
2016,11,16,9,30,869.0,62.0,2.4,10.0,422.0,916.76,732.41
2016,11,16,9,45,882.5,64.0,2.45,10.5,453.0,934.69,742.59
2016,11,16,10,0,896.0,66.0,2.5,11.0,484.0,949.13,750.37
2016,11,16,10,15,485.5,144.5,2.5,11.0,372.5,660.98,538.02
2016,11,16,10,30,75.0,223.0,2.5,11.0,261.0,304.64,249.33
2016,11,16,10,45,500.5,147.0,2.55,11.0,414.5,662.46,543.01
2016,11,16,11,0,926.0,71.0,2.6,11.0,568.0,942.56,745.47
2016,11,16,11,15,929.0,71.5,2.65,11.0,578.0,926.27,730.93
2016,11,16,11,30,932.0,72.0,2.7,11.0,588.0,906.26,716.92
2016,11,16,11,45,929.5,73.5,2.75,11.0,589.0,879.19,697.94
2016,11,16,12,0,927.0,75.0,2.8,11.0,590.0,848.82,676.62
2016,11,16,12,15,569.0,163.0,2.8,11.0,478.5,637.18,517.44
2016,11,16,12,30,211.0,251.0,2.8,11.0,367.0,411.45,336.05
2016,11,16,12,45,183.0,246.0,2.85,11.0,345.0,374.34,306.89
2016,11,16,13,0,155.0,241.0,2.9,11.0,323.0,339.25,278.22
2016,11,16,13,15,523.0,156.5,2.85,11.0,416.0,489.52,402.1
2016,11,16,13,30,891.0,72.0,2.8,11.0,509.0,581.56,473.11
2016,11,16,13,45,875.0,71.0,2.8,11.0,480.5,524.55,424.32
2016,11,16,14,0,859.0,70.0,2.8,11.0,452.0,468.55,375.84
2016,11,16,14,15,840.0,68.0,2.75,10.5,417.5,408.3,323.07
2016,11,16,14,30,821.0,66.0,2.7,10.0,383.0,348.74,269.35
2016,11,16,14,45,791.0,63.5,2.7,10.0,343.5,286.6,212.4
2016,11,16,15,0,761.0,61.0,2.7,10.0,304.0,227.06,157.8
2016,11,16,15,15,719.5,57.0,2.6,9.5,261.0,167.25,105.83
2016,11,16,15,30,678.0,53.0,2.5,9.0,218.0,112.1,63.25
2016,11,16,15,45,610.0,47.5,2.45,9.0,173.5,59.72,34.33
2016,11,16,16,0,542.0,42.0,2.4,9.0,129.0,34.42,25.29
2016,11,16,16,15,428.5,33.5,2.25,8.5,88.0,27.66,18.65
2016,11,16,16,30,315.0,25.0,2.1,8.0,47.0,20.92,9.39
2016,11,16,16,45,157.5,12.5,2.0,8.0,23.5,10.67,0.0
2016,11,16,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,15,230.5,15.5,0.65,5.0,40.5,219.8,121.92
2016,11,17,7,30,461.0,31.0,0.6,5.0,81.0,436.64,353.36
2016,11,17,7,45,550.5,37.0,0.6,5.5,125.0,520.92,427.66
2016,11,17,8,0,640.0,43.0,0.6,6.0,169.0,620.1,507.03
2016,11,17,8,15,691.0,47.5,0.6,6.5,213.0,687.24,557.85
2016,11,17,8,30,742.0,52.0,0.6,7.0,257.0,754.21,605.94
2016,11,17,8,45,779.5,54.5,0.65,7.5,299.0,805.63,641.44
2016,11,17,9,0,817.0,57.0,0.7,8.0,341.0,855.25,674.55
2016,11,17,9,15,839.5,59.0,0.75,8.5,378.0,877.97,688.11
2016,11,17,9,30,862.0,61.0,0.8,9.0,415.0,907.53,706.48
2016,11,17,9,45,880.5,61.5,0.85,9.5,447.0,928.07,718.34
2016,11,17,10,0,899.0,62.0,0.9,10.0,479.0,945.24,728.01
2016,11,17,10,15,910.0,63.5,0.9,10.0,504.0,953.07,731.78
2016,11,17,10,30,921.0,65.0,0.9,10.0,529.0,957.08,733.27
2016,11,17,10,45,928.5,65.5,0.9,10.5,547.0,952.59,727.96
2016,11,17,11,0,936.0,66.0,0.9,11.0,565.0,944.21,720.38
2016,11,17,11,15,940.0,66.0,0.85,11.0,575.0,928.15,708.2
2016,11,17,11,30,944.0,66.0,0.8,11.0,585.0,908.32,693.78
2016,11,17,11,45,945.5,66.0,0.8,11.5,587.0,882.67,675.34
2016,11,17,12,0,947.0,66.0,0.8,12.0,589.0,853.51,654.68
2016,11,17,12,15,945.0,65.5,0.8,12.0,583.5,817.62,630.64
2016,11,17,12,30,943.0,65.0,0.8,12.0,578.0,778.71,604.45
2016,11,17,12,45,938.5,64.5,0.8,12.0,564.5,735.2,574.83
2016,11,17,13,0,934.0,64.0,0.8,12.0,551.0,689.23,541.66
2016,11,17,13,15,925.5,63.0,0.8,12.0,530.0,638.03,502.87
2016,11,17,13,30,917.0,62.0,0.8,12.0,509.0,585.18,461.7
2016,11,17,13,45,904.5,60.5,0.85,12.0,481.0,528.39,416.59
2016,11,17,14,0,892.0,59.0,0.9,12.0,453.0,470.9,369.17
2016,11,17,14,15,874.0,57.5,0.9,12.0,419.0,410.8,317.7
2016,11,17,14,30,856.0,56.0,0.9,12.0,385.0,351.15,264.97
2016,11,17,14,45,830.5,53.5,0.9,12.0,345.5,289.16,209.39
2016,11,17,15,0,805.0,51.0,0.9,12.0,306.0,229.07,155.25
2016,11,17,15,15,767.0,47.5,0.85,11.5,263.0,166.46,101.62
2016,11,17,15,30,729.0,44.0,0.8,11.0,220.0,109.35,58.02
2016,11,17,15,45,669.0,39.5,0.8,10.5,175.5,55.02,28.63
2016,11,17,16,0,609.0,35.0,0.8,10.0,131.0,31.42,22.53
2016,11,17,16,15,503.0,28.0,0.9,9.5,89.5,25.24,16.45
2016,11,17,16,30,397.0,21.0,1.0,9.0,48.0,19.11,7.6
2016,11,17,16,45,198.5,10.5,1.1,9.0,24.0,8.96,0.0
2016,11,17,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,7,15,228.0,15.0,1.3,5.0,39.0,215.51,103.34
2016,11,18,7,30,456.0,30.0,1.3,6.0,78.0,419.12,339.85
2016,11,18,7,45,546.0,37.0,1.35,7.0,122.0,516.2,426.53
2016,11,18,8,0,636.0,44.0,1.4,8.0,166.0,616.72,508.12
2016,11,18,8,15,689.0,49.0,1.3,8.5,211.0,686.23,561.25
2016,11,18,8,30,742.0,54.0,1.2,9.0,256.0,755.61,611.07
2016,11,18,8,45,777.0,57.0,1.2,9.5,298.0,805.56,645.37
2016,11,18,9,0,812.0,60.0,1.2,10.0,340.0,853.59,677.06
2016,11,18,9,15,834.5,62.5,1.25,10.5,377.0,887.01,698.24
2016,11,18,9,30,857.0,65.0,1.3,11.0,414.0,917.45,717.08
2016,11,18,9,45,875.5,66.5,1.4,11.5,446.0,929.2,723.6
2016,11,18,10,0,894.0,68.0,1.5,12.0,478.0,947.65,734.95
2016,11,18,10,15,903.5,69.0,1.5,12.5,502.5,953.29,735.98
2016,11,18,10,30,913.0,70.0,1.5,13.0,527.0,955.19,734.76
2016,11,18,10,45,918.0,71.5,1.55,13.5,544.0,949.73,729.51
2016,11,18,11,0,923.0,73.0,1.6,14.0,561.0,940.46,721.91
2016,11,18,11,15,925.0,73.5,1.65,14.0,570.0,923.44,710.54
2016,11,18,11,30,927.0,74.0,1.7,14.0,579.0,902.77,696.84
2016,11,18,11,45,924.5,74.5,1.75,14.0,580.5,874.75,678.1
2016,11,18,12,0,922.0,75.0,1.8,14.0,582.0,843.5,657.12
2016,11,18,12,15,919.0,74.5,1.8,14.0,575.5,807.6,632.27
2016,11,18,12,30,916.0,74.0,1.8,14.0,569.0,768.84,605.29
2016,11,18,12,45,911.5,73.0,1.85,14.0,555.5,725.78,575.43
2016,11,18,13,0,907.0,72.0,1.9,14.0,542.0,680.35,541.6
2016,11,18,13,15,898.5,71.0,1.85,14.0,521.5,630.33,502.32
2016,11,18,13,30,890.0,70.0,1.8,14.0,501.0,578.74,460.84
2016,11,18,13,45,877.5,68.5,1.8,14.0,473.5,523.26,415.43
2016,11,18,14,0,865.0,67.0,1.8,14.0,446.0,467.13,368.04
2016,11,18,14,15,846.5,65.0,1.7,13.5,412.5,408.32,317.39
2016,11,18,14,30,828.0,63.0,1.6,13.0,379.0,348.79,264.72
2016,11,18,14,45,801.5,60.0,1.55,13.0,340.0,286.96,209.0
2016,11,18,15,0,775.0,57.0,1.5,13.0,301.0,227.3,155.1
2016,11,18,15,15,735.0,53.0,1.35,12.5,258.5,167.04,103.43
2016,11,18,15,30,695.0,49.0,1.2,12.0,216.0,111.21,60.75
2016,11,18,15,45,631.0,44.0,1.1,11.5,171.5,58.39,31.84
2016,11,18,16,0,567.0,39.0,1.0,11.0,127.0,34.94,25.52
2016,11,18,16,15,454.0,30.5,1.0,10.5,86.0,27.49,18.26
2016,11,18,16,30,341.0,22.0,1.0,10.0,45.0,18.35,6.53
2016,11,18,16,45,170.5,11.0,1.0,9.5,22.5,9.39,0.0
2016,11,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,7,15,182.5,15.5,2.8,9.0,34.5,182.25,67.6
2016,11,19,7,30,365.0,31.0,2.8,9.0,69.0,362.77,293.31
2016,11,19,7,45,456.5,39.0,2.8,9.5,109.5,456.72,380.46
2016,11,19,8,0,548.0,47.0,2.8,10.0,150.0,555.78,463.99
2016,11,19,8,15,274.0,62.5,2.8,10.0,114.0,349.8,298.22
2016,11,19,8,30,0.0,78.0,2.8,10.0,78.0,71.44,56.24
2016,11,19,8,45,0.0,91.0,2.85,10.5,91.0,83.48,66.74
2016,11,19,9,0,0.0,104.0,2.9,11.0,104.0,95.51,76.81
2016,11,19,9,15,0.0,88.5,2.9,11.0,88.5,76.38,60.31
2016,11,19,9,30,0.0,73.0,2.9,11.0,73.0,60.55,46.63
2016,11,19,9,45,0.0,80.0,2.9,11.5,80.0,66.58,51.6
2016,11,19,10,0,0.0,87.0,2.9,12.0,87.0,72.86,56.72
2016,11,19,10,15,0.0,90.5,2.85,12.0,90.5,75.86,59.15
2016,11,19,10,30,0.0,94.0,2.8,12.0,94.0,78.89,61.61
2016,11,19,10,45,11.5,148.0,2.8,12.0,154.0,141.34,114.42
2016,11,19,11,0,23.0,202.0,2.8,12.0,214.0,206.56,168.45
2016,11,19,11,15,11.5,119.5,2.75,12.0,125.5,112.16,89.67
2016,11,19,11,30,0.0,37.0,2.7,12.0,37.0,30.62,20.49
2016,11,19,11,45,0.0,85.0,2.7,12.5,85.0,70.63,54.33
2016,11,19,12,0,0.0,133.0,2.7,13.0,133.0,113.76,90.25
2016,11,19,12,15,0.0,105.0,2.65,13.0,105.0,88.14,68.84
2016,11,19,12,30,0.0,77.0,2.6,13.0,77.0,63.94,48.58
2016,11,19,12,45,0.0,49.5,2.6,13.0,49.5,41.0,29.25
2016,11,19,13,0,0.0,22.0,2.6,13.0,22.0,18.18,9.87
2016,11,19,13,15,12.5,104.0,2.55,12.5,110.0,94.68,75.08
2016,11,19,13,30,25.0,186.0,2.5,12.0,198.0,174.67,142.07
2016,11,19,13,45,12.5,147.0,2.5,12.0,153.0,131.16,105.72
2016,11,19,14,0,0.0,108.0,2.5,12.0,108.0,90.4,71.62
2016,11,19,14,15,0.0,82.5,2.4,12.0,82.5,68.55,53.24
2016,11,19,14,30,0.0,57.0,2.3,12.0,57.0,47.19,35.08
2016,11,19,14,45,0.0,51.0,2.25,12.0,51.0,42.19,30.86
2016,11,19,15,0,0.0,45.0,2.2,12.0,45.0,37.19,26.6
2016,11,19,15,15,0.0,38.5,2.1,11.5,38.5,31.79,21.99
2016,11,19,15,30,0.0,32.0,2.0,11.0,32.0,26.4,17.32
2016,11,19,15,45,0.0,25.0,1.95,11.0,25.0,20.6,12.18
2016,11,19,16,0,0.0,18.0,1.9,11.0,18.0,14.81,7.57
2016,11,19,16,15,0.0,12.0,1.9,11.0,12.0,9.86,2.89
2016,11,19,16,30,0.0,6.0,1.9,11.0,6.0,4.92,0.0
2016,11,19,16,45,0.0,3.0,1.9,11.0,3.0,2.56,0.0
2016,11,19,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,0.9,9.5,8.0,6.57,0.0
2016,11,20,7,30,0.0,16.0,0.9,10.0,16.0,13.17,5.11
2016,11,20,7,45,0.0,26.0,0.9,10.5,26.0,21.45,12.66
2016,11,20,8,0,0.0,36.0,0.9,11.0,36.0,29.74,20.05
2016,11,20,8,15,0.0,46.5,0.9,11.0,46.5,38.47,27.78
2016,11,20,8,30,0.0,57.0,0.9,11.0,57.0,47.59,35.75
2016,11,20,8,45,0.0,66.5,0.9,11.0,66.5,56.19,43.18
2016,11,20,9,0,0.0,76.0,0.9,11.0,76.0,64.79,50.52
2016,11,20,9,15,31.0,121.0,0.85,11.0,133.5,154.65,127.91
2016,11,20,9,30,62.0,166.0,0.8,11.0,191.0,240.23,198.85
2016,11,20,9,45,95.0,183.5,0.8,11.5,225.0,289.74,238.62
2016,11,20,10,0,128.0,201.0,0.8,12.0,259.0,358.34,292.39
2016,11,20,10,15,64.5,178.5,0.8,12.0,207.5,244.79,199.53
2016,11,20,10,30,1.0,156.0,0.8,12.0,156.0,141.26,113.04
2016,11,20,10,45,10.5,176.5,0.8,12.0,182.0,170.13,137.37
2016,11,20,11,0,20.0,197.0,0.8,12.0,208.0,198.76,160.74
2016,11,20,11,15,10.0,176.5,0.8,12.0,182.0,166.7,134.03
2016,11,20,11,30,0.0,156.0,0.8,12.0,156.0,136.55,108.97
2016,11,20,11,45,5.5,172.0,0.85,12.0,175.0,156.19,125.4
2016,11,20,12,0,11.0,188.0,0.9,12.0,194.0,175.51,141.31
2016,11,20,12,15,5.5,151.0,0.9,12.0,154.0,134.62,107.59
2016,11,20,12,30,0.0,114.0,0.9,12.0,114.0,96.16,75.69
2016,11,20,12,45,0.0,70.0,0.9,12.0,70.0,58.08,43.86
2016,11,20,13,0,0.0,26.0,0.9,12.0,26.0,21.49,12.8
2016,11,20,13,15,0.0,22.0,0.9,11.5,22.0,18.17,10.02
2016,11,20,13,30,0.0,18.0,0.9,11.0,18.0,14.86,7.21
2016,11,20,13,45,0.0,26.0,0.9,11.0,26.0,21.47,12.95
2016,11,20,14,0,0.0,34.0,0.9,11.0,34.0,28.09,18.7
2016,11,20,14,15,0.0,66.5,0.85,11.0,66.5,55.12,42.04
2016,11,20,14,30,0.0,99.0,0.8,11.0,99.0,82.44,65.47
2016,11,20,14,45,0.0,88.5,0.8,11.0,88.5,73.42,57.83
2016,11,20,15,0,0.0,78.0,0.8,11.0,78.0,64.5,50.27
2016,11,20,15,15,0.0,66.5,0.75,10.5,66.5,54.87,42.09
2016,11,20,15,30,0.0,55.0,0.7,10.0,55.0,45.36,33.88
2016,11,20,15,45,0.0,43.5,0.65,10.0,43.5,35.97,25.58
2016,11,20,16,0,0.0,32.0,0.6,10.0,32.0,26.44,18.04
2016,11,20,16,15,0.0,21.5,0.7,9.5,21.5,17.73,9.79
2016,11,20,16,30,0.0,11.0,0.8,9.0,11.0,9.05,0.0
2016,11,20,16,45,0.0,5.5,0.9,9.0,5.5,4.69,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
