Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,206.5,14.0,1.15,7.5,33.5,193.79,17.33
2016,11,21,7,30,413.0,28.0,1.2,8.0,67.0,394.52,311.2
2016,11,21,7,45,508.0,35.0,1.3,8.5,109.0,481.02,394.85
2016,11,21,8,0,603.0,42.0,1.4,9.0,151.0,583.93,480.37
2016,11,21,8,15,658.0,46.5,1.4,9.0,194.0,653.34,536.1
2016,11,21,8,30,713.0,51.0,1.4,9.0,237.0,722.78,589.2
2016,11,21,8,45,752.0,53.5,1.45,9.5,278.5,774.84,626.58
2016,11,21,9,0,791.0,56.0,1.5,10.0,320.0,825.25,661.47
2016,11,21,9,15,814.5,58.5,1.5,10.0,356.5,859.29,684.21
2016,11,21,9,30,838.0,61.0,1.5,10.0,393.0,890.52,704.64
2016,11,21,9,45,851.5,63.5,1.55,10.5,423.5,899.05,708.28
2016,11,21,10,0,865.0,66.0,1.6,11.0,454.0,914.29,716.91
2016,11,21,10,15,639.0,126.0,1.6,11.0,421.0,789.42,627.06
2016,11,21,10,30,413.0,186.0,1.6,11.0,388.0,634.0,510.55
2016,11,21,10,45,351.0,206.0,1.65,11.5,382.0,573.28,463.73
2016,11,21,11,0,289.0,226.0,1.7,12.0,376.0,532.08,429.93
2016,11,21,11,15,599.5,149.0,1.7,12.0,468.0,735.53,588.1
2016,11,21,11,30,910.0,72.0,1.7,12.0,560.0,883.48,691.33
2016,11,21,11,45,507.5,159.5,1.75,12.0,432.0,625.35,501.72
2016,11,21,12,0,105.0,247.0,1.8,12.0,304.0,329.88,266.95
2016,11,21,12,15,239.5,231.5,1.8,12.0,359.5,440.15,358.09
2016,11,21,12,30,374.0,216.0,1.8,12.0,415.0,509.08,412.86
2016,11,21,12,45,360.5,213.0,1.85,12.0,401.0,477.38,387.37
2016,11,21,13,0,347.0,210.0,1.9,12.0,387.0,445.78,362.37
2016,11,21,13,15,617.5,138.5,1.9,12.0,438.0,535.23,433.71
2016,11,21,13,30,888.0,67.0,1.9,12.0,489.0,574.59,462.76
2016,11,21,13,45,874.5,66.0,1.9,12.0,462.0,519.59,416.5
2016,11,21,14,0,861.0,65.0,1.9,12.0,435.0,464.02,369.07
2016,11,21,14,15,842.0,63.0,1.9,11.5,401.5,405.6,318.53
2016,11,21,14,30,823.0,61.0,1.9,11.0,368.0,346.45,265.83
2016,11,21,14,45,794.0,58.5,1.9,11.0,329.5,284.96,209.91
2016,11,21,15,0,765.0,56.0,1.9,11.0,291.0,225.9,156.03
2016,11,21,15,15,723.5,52.0,1.8,10.5,249.0,166.17,104.23
2016,11,21,15,30,682.0,48.0,1.7,10.0,207.0,111.03,61.39
2016,11,21,15,45,613.0,43.0,1.6,10.0,163.5,58.87,31.85
2016,11,21,16,0,544.0,38.0,1.5,10.0,120.0,34.04,24.74
2016,11,21,16,15,426.0,29.5,1.4,9.5,80.0,24.37,15.46
2016,11,21,16,30,308.0,21.0,1.3,9.0,40.0,17.5,4.4
2016,11,21,16,45,154.0,10.5,1.25,8.5,20.0,8.96,0.0
2016,11,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,15,182.0,15.0,0.35,7.0,31.5,176.42,0.0
2016,11,22,7,30,364.0,30.0,0.3,7.0,63.0,359.08,279.18
2016,11,22,7,45,460.0,38.0,0.25,7.5,104.0,456.1,369.8
2016,11,22,8,0,556.0,46.0,0.2,8.0,145.0,558.47,451.72
2016,11,22,8,15,614.0,51.5,0.2,8.0,188.0,629.31,506.67
2016,11,22,8,30,672.0,57.0,0.2,8.0,231.0,693.18,554.01
2016,11,22,8,45,628.0,70.0,0.25,8.5,253.5,692.11,552.29
2016,11,22,9,0,584.0,83.0,0.3,9.0,276.0,678.38,541.69
2016,11,22,9,15,475.0,114.5,0.35,9.5,283.0,615.85,495.08
2016,11,22,9,30,366.0,146.0,0.4,10.0,290.0,535.49,433.47
2016,11,22,9,45,608.5,108.0,0.45,10.5,369.5,744.02,587.57
2016,11,22,10,0,851.0,70.0,0.5,11.0,449.0,915.8,701.26
2016,11,22,10,15,747.5,96.5,0.5,11.0,442.5,854.43,655.77
2016,11,22,10,30,644.0,123.0,0.5,11.0,436.0,783.19,606.84
2016,11,22,10,45,514.0,164.5,0.55,11.5,420.0,693.56,543.36
2016,11,22,11,0,384.0,206.0,0.6,12.0,404.0,593.72,468.77
2016,11,22,11,15,489.0,180.5,0.6,12.0,438.0,665.23,523.25
2016,11,22,11,30,594.0,155.0,0.6,12.0,472.0,719.46,562.29
2016,11,22,11,45,597.0,155.0,0.6,12.0,474.5,702.52,548.95
2016,11,22,12,0,600.0,155.0,0.6,12.0,477.0,682.99,534.71
2016,11,22,12,15,597.5,154.0,0.6,12.0,472.5,655.71,514.81
2016,11,22,12,30,595.0,153.0,0.6,12.0,468.0,626.43,493.3
2016,11,22,12,45,543.5,164.5,0.6,12.0,446.5,568.07,449.58
2016,11,22,13,0,492.0,176.0,0.6,12.0,425.0,518.24,411.64
2016,11,22,13,15,521.0,160.5,0.6,11.5,415.0,493.1,393.33
2016,11,22,13,30,550.0,145.0,0.6,11.0,405.0,464.19,371.04
2016,11,22,13,45,509.5,144.5,0.65,11.0,375.0,410.83,328.5
2016,11,22,14,0,469.0,144.0,0.7,11.0,345.0,360.43,287.53
2016,11,22,14,15,523.0,121.5,0.7,11.0,329.5,330.7,260.85
2016,11,22,14,30,577.0,99.0,0.7,11.0,314.0,298.67,230.39
2016,11,22,14,45,548.5,94.0,0.7,11.0,280.5,248.2,185.81
2016,11,22,15,0,520.0,89.0,0.7,11.0,247.0,200.52,143.66
2016,11,22,15,15,491.0,79.0,0.65,10.5,211.0,151.5,101.79
2016,11,22,15,30,462.0,69.0,0.6,10.0,175.0,105.92,66.01
2016,11,22,15,45,412.0,58.0,0.6,9.5,138.0,62.32,38.98
2016,11,22,16,0,362.0,47.0,0.6,9.0,101.0,38.29,28.64
2016,11,22,16,15,278.0,34.5,0.65,8.5,67.0,28.39,18.99
2016,11,22,16,30,194.0,22.0,0.7,8.0,33.0,18.24,4.25
2016,11,22,16,45,97.0,11.0,0.8,8.0,16.5,9.39,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,153.0,16.0,0.95,6.5,29.5,155.35,0.0
2016,11,23,7,30,306.0,32.0,0.8,7.0,59.0,315.87,245.14
2016,11,23,7,45,400.0,42.0,0.7,7.5,99.0,412.3,338.76
2016,11,23,8,0,494.0,52.0,0.6,8.0,139.0,513.93,422.09
2016,11,23,8,15,558.5,58.5,0.65,8.5,181.5,590.6,482.81
2016,11,23,8,30,623.0,65.0,0.7,9.0,224.0,668.16,541.33
2016,11,23,8,45,661.5,70.5,0.8,9.5,264.5,721.64,580.36
2016,11,23,9,0,700.0,76.0,0.9,10.0,305.0,773.82,617.34
2016,11,23,9,15,729.0,79.5,0.9,10.0,341.5,812.82,643.51
2016,11,23,9,30,758.0,83.0,0.9,10.0,378.0,849.38,667.51
2016,11,23,9,45,787.5,82.5,0.95,10.0,410.5,871.9,682.26
2016,11,23,10,0,817.0,82.0,1.0,10.0,443.0,898.43,699.91
2016,11,23,10,15,830.0,84.0,1.0,10.0,468.0,909.02,705.62
2016,11,23,10,30,843.0,86.0,1.0,10.0,493.0,915.95,709.16
2016,11,23,10,45,855.5,86.0,1.0,10.5,511.5,916.19,707.05
2016,11,23,11,0,868.0,86.0,1.0,11.0,530.0,912.59,702.59
2016,11,23,11,15,872.5,86.5,1.05,11.0,540.5,898.62,693.45
2016,11,23,11,30,877.0,87.0,1.1,11.0,551.0,881.03,682.05
2016,11,23,11,45,554.5,164.5,1.15,11.0,458.5,669.98,531.95
2016,11,23,12,0,232.0,242.0,1.2,11.0,366.0,442.82,357.02
2016,11,23,12,15,145.0,234.0,1.2,11.0,311.5,355.36,288.54
2016,11,23,12,30,58.0,226.0,1.2,11.0,257.0,260.29,211.34
2016,11,23,12,45,458.0,156.5,1.3,11.0,388.0,500.43,408.67
2016,11,23,13,0,858.0,87.0,1.4,11.0,519.0,669.27,537.63
2016,11,23,13,15,848.5,85.5,1.45,11.0,499.0,619.75,497.25
2016,11,23,13,30,839.0,84.0,1.5,11.0,479.0,568.86,456.92
2016,11,23,13,45,825.0,82.0,1.55,11.0,452.0,514.08,412.26
2016,11,23,14,0,811.0,80.0,1.6,11.0,425.0,458.93,365.79
2016,11,23,14,15,790.0,77.0,1.65,10.5,391.5,399.92,315.37
2016,11,23,14,30,769.0,74.0,1.7,10.0,358.0,341.91,264.11
2016,11,23,14,45,741.0,70.0,1.75,10.0,320.0,282.27,210.1
2016,11,23,15,0,713.0,66.0,1.8,10.0,282.0,223.36,156.62
2016,11,23,15,15,667.0,61.5,1.75,9.5,240.5,165.1,106.28
2016,11,23,15,30,621.0,57.0,1.7,9.0,199.0,112.02,64.84
2016,11,23,15,45,550.5,50.0,1.65,9.0,156.0,61.29,34.76
2016,11,23,16,0,480.0,43.0,1.6,9.0,113.0,35.33,25.95
2016,11,23,16,15,356.0,33.0,1.5,8.5,74.5,27.32,17.98
2016,11,23,16,30,232.0,23.0,1.4,8.0,36.0,19.27,4.11
2016,11,23,16,45,116.0,11.5,1.35,7.5,18.0,9.82,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,7,15,153.0,16.0,1.0,4.0,29.0,121.8,0.0
2016,11,24,7,30,306.0,32.0,1.0,4.0,58.0,313.31,242.78
2016,11,24,7,45,417.5,41.5,1.05,4.5,99.5,424.58,353.15
2016,11,24,8,0,529.0,51.0,1.1,5.0,141.0,540.37,450.56
2016,11,24,8,15,593.0,57.0,1.1,5.0,185.0,616.9,512.95
2016,11,24,8,30,657.0,63.0,1.1,5.0,229.0,694.1,573.0
2016,11,24,8,45,705.5,66.5,1.1,5.5,271.5,754.41,616.65
2016,11,24,9,0,754.0,70.0,1.1,6.0,314.0,805.99,652.19
2016,11,24,9,15,782.0,73.0,1.05,6.5,351.5,844.85,676.63
2016,11,24,9,30,810.0,76.0,1.0,7.0,389.0,880.88,698.35
2016,11,24,9,45,832.5,77.5,1.0,7.5,421.5,906.8,713.37
2016,11,24,10,0,855.0,79.0,1.0,8.0,454.0,929.27,725.93
2016,11,24,10,15,868.0,81.0,0.95,8.5,479.5,939.83,729.34
2016,11,24,10,30,881.0,83.0,0.9,9.0,505.0,946.6,730.39
2016,11,24,10,45,890.5,83.5,0.85,9.5,523.5,944.38,725.53
2016,11,24,11,0,900.0,84.0,0.8,10.0,542.0,938.28,718.38
2016,11,24,11,15,904.0,84.5,0.65,10.0,552.5,923.38,704.77
2016,11,24,11,30,908.0,85.0,0.5,10.0,563.0,904.78,688.94
2016,11,24,11,45,909.5,85.0,0.35,10.5,566.0,879.82,667.95
2016,11,24,12,0,911.0,85.0,0.2,11.0,569.0,851.42,645.25
2016,11,24,12,15,908.5,85.0,0.2,11.0,563.5,816.6,622.38
2016,11,24,12,30,906.0,85.0,0.2,11.0,558.0,778.85,597.48
2016,11,24,12,45,900.5,84.0,0.25,11.5,545.0,735.13,567.78
2016,11,24,13,0,895.0,83.0,0.3,12.0,532.0,689.12,534.3
2016,11,24,13,15,885.5,81.5,0.35,12.0,511.0,638.08,497.21
2016,11,24,13,30,876.0,80.0,0.4,12.0,490.0,585.59,457.79
2016,11,24,13,45,861.5,78.5,0.5,12.0,462.5,529.36,414.6
2016,11,24,14,0,847.0,77.0,0.6,12.0,435.0,472.72,369.2
2016,11,24,14,15,826.0,74.5,0.65,11.5,401.0,412.35,319.31
2016,11,24,14,30,805.0,72.0,0.7,11.0,367.0,352.89,268.24
2016,11,24,14,45,774.5,68.5,0.75,11.0,328.0,291.0,213.59
2016,11,24,15,0,744.0,65.0,0.8,11.0,289.0,231.77,160.78
2016,11,24,15,15,698.5,60.5,0.9,10.5,246.5,170.1,108.26
2016,11,24,15,30,653.0,56.0,1.0,10.0,204.0,115.16,65.68
2016,11,24,15,45,582.0,49.0,1.1,9.5,160.0,62.42,34.58
2016,11,24,16,0,511.0,42.0,1.2,9.0,116.0,34.64,25.32
2016,11,24,16,15,385.0,32.0,1.25,8.5,76.5,26.55,17.26
2016,11,24,16,30,259.0,22.0,1.3,8.0,37.0,18.43,3.02
2016,11,24,16,45,129.5,11.0,1.4,7.5,18.5,9.39,0.0
2016,11,24,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,15,88.5,15.0,1.1,4.5,22.0,75.21,0.0
2016,11,25,7,30,177.0,30.0,1.0,5.0,44.0,216.07,163.41
2016,11,25,7,45,244.5,44.5,0.9,5.5,77.5,293.8,245.17
2016,11,25,8,0,312.0,59.0,0.8,6.0,111.0,372.66,314.38
2016,11,25,8,15,353.0,71.5,0.85,6.5,146.5,429.64,362.95
2016,11,25,8,30,394.0,84.0,0.9,7.0,182.0,487.77,410.22
2016,11,25,8,45,418.5,96.0,0.95,7.5,216.0,531.0,443.8
2016,11,25,9,0,443.0,108.0,1.0,8.0,250.0,573.47,475.7
2016,11,25,9,15,472.5,113.0,1.0,8.0,280.0,610.15,502.7
2016,11,25,9,30,502.0,118.0,1.0,8.0,310.0,645.64,528.25
2016,11,25,9,45,522.5,125.0,1.0,8.5,339.5,673.71,546.87
2016,11,25,10,0,543.0,132.0,1.0,9.0,369.0,699.65,563.69
2016,11,25,10,15,495.0,152.0,1.0,9.5,377.5,675.34,543.3
2016,11,25,10,30,447.0,172.0,1.0,10.0,386.0,648.24,520.36
2016,11,25,10,45,428.0,184.0,1.0,10.5,394.5,636.47,509.62
2016,11,25,11,0,409.0,196.0,1.0,11.0,403.0,622.85,497.44
2016,11,25,11,15,386.5,205.5,1.0,11.0,404.0,584.2,468.16
2016,11,25,11,30,364.0,215.0,1.0,11.0,405.0,563.45,451.9
2016,11,25,11,45,339.5,221.0,1.0,11.0,399.0,536.37,430.74
2016,11,25,12,0,315.0,227.0,1.0,11.0,393.0,509.21,409.49
2016,11,25,12,15,270.0,231.0,1.0,11.0,372.5,464.21,374.2
2016,11,25,12,30,225.0,235.0,1.0,11.0,352.0,407.17,329.61
2016,11,25,12,45,200.5,231.0,1.0,11.0,333.5,373.52,303.11
2016,11,25,13,0,176.0,227.0,1.0,11.0,315.0,341.45,277.44
2016,11,25,13,15,155.5,218.0,1.0,11.0,293.5,308.46,250.95
2016,11,25,13,30,135.0,209.0,1.0,11.0,272.0,277.3,225.71
2016,11,25,13,45,189.0,193.5,1.0,11.0,276.0,279.51,227.48
2016,11,25,14,0,243.0,178.0,1.0,11.0,280.0,283.49,229.55
2016,11,25,14,15,344.5,149.0,0.95,10.5,282.0,279.63,224.11
2016,11,25,14,30,446.0,120.0,0.9,10.0,284.0,270.63,212.42
2016,11,25,14,45,420.0,112.5,0.85,10.0,253.5,226.33,173.12
2016,11,25,15,0,394.0,105.0,0.8,10.0,223.0,184.67,136.32
2016,11,25,15,15,369.0,92.0,0.75,9.5,189.5,141.44,99.31
2016,11,25,15,30,344.0,79.0,0.7,9.0,156.0,101.27,67.14
2016,11,25,15,45,308.5,64.5,0.7,9.0,122.5,62.71,41.11
2016,11,25,16,0,273.0,50.0,0.7,9.0,89.0,38.18,28.47
2016,11,25,16,15,198.5,35.5,0.75,8.5,58.0,27.35,17.91
2016,11,25,16,30,124.0,21.0,0.8,8.0,27.0,16.32,1.45
2016,11,25,16,45,62.0,10.5,0.85,8.0,13.5,8.96,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,1.7,7.0,6.0,5.12,0.0
2016,11,26,7,30,0.0,12.0,1.8,7.0,12.0,9.87,1.79
2016,11,26,7,45,0.0,22.5,1.9,7.0,22.5,18.55,10.17
2016,11,26,8,0,0.0,33.0,2.0,7.0,33.0,27.26,18.07
2016,11,26,8,15,0.0,44.0,2.0,7.0,44.0,36.4,26.31
2016,11,26,8,30,0.0,55.0,2.0,7.0,55.0,46.32,35.16
2016,11,26,8,45,0.0,66.0,2.05,7.0,66.0,56.53,44.16
2016,11,26,9,0,0.0,77.0,2.1,7.0,77.0,66.72,53.04
2016,11,26,9,15,0.0,86.5,1.95,7.0,86.5,75.3,60.41
2016,11,26,9,30,0.0,96.0,1.8,7.0,96.0,83.9,67.75
2016,11,26,9,45,0.0,94.5,1.7,7.0,94.5,81.23,65.28
2016,11,26,10,0,0.0,93.0,1.6,7.0,93.0,79.02,63.25
2016,11,26,10,15,3.0,127.0,1.6,7.0,128.5,115.24,94.34
2016,11,26,10,30,6.0,161.0,1.6,7.0,164.0,152.59,125.91
2016,11,26,10,45,62.5,195.0,1.6,7.0,226.5,257.68,215.51
2016,11,26,11,0,119.0,229.0,1.6,7.0,289.0,364.9,303.48
2016,11,26,11,15,139.5,234.5,1.65,7.0,306.5,383.26,317.89
2016,11,26,11,30,160.0,240.0,1.7,7.0,324.0,400.29,331.71
2016,11,26,11,45,127.5,239.0,1.8,7.5,306.0,363.91,300.98
2016,11,26,12,0,95.0,238.0,1.9,8.0,288.0,313.48,259.2
2016,11,26,12,15,47.5,159.0,1.95,8.0,184.0,185.26,153.16
2016,11,26,12,30,0.0,80.0,2.0,8.0,80.0,66.43,51.67
2016,11,26,12,45,0.0,81.5,2.05,8.0,81.5,67.68,52.91
2016,11,26,13,0,0.0,83.0,2.1,8.0,83.0,68.93,54.04
2016,11,26,13,15,3.5,121.0,2.1,8.0,123.0,104.5,84.62
2016,11,26,13,30,7.0,159.0,2.1,8.0,163.0,140.61,115.37
2016,11,26,13,45,3.5,130.5,2.1,8.0,132.5,112.38,91.44
2016,11,26,14,0,0.0,102.0,2.1,8.0,102.0,85.4,68.52
2016,11,26,14,15,60.0,128.0,2.0,8.0,150.0,135.66,111.13
2016,11,26,14,30,120.0,154.0,1.9,8.0,198.0,179.64,146.68
2016,11,26,14,45,105.5,140.0,1.85,8.0,175.5,153.3,123.72
2016,11,26,15,0,91.0,126.0,1.8,8.0,153.0,128.8,102.61
2016,11,26,15,15,80.5,108.0,1.7,8.0,129.5,102.04,79.59
2016,11,26,15,30,70.0,90.0,1.6,8.0,106.0,79.53,60.63
2016,11,26,15,45,51.0,71.5,1.55,8.0,81.5,58.06,43.48
2016,11,26,16,0,32.0,53.0,1.5,8.0,57.0,41.18,31.22
2016,11,26,16,15,16.0,35.0,1.55,8.0,37.0,27.78,18.23
2016,11,26,16,30,0.0,17.0,1.6,8.0,17.0,14.0,0.0
2016,11,26,16,45,0.0,8.5,1.65,8.0,8.5,7.26,0.0
2016,11,26,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,86.5,16.0,2.4,7.0,22.5,74.36,0.0
2016,11,27,7,30,173.0,32.0,2.4,7.0,45.0,213.86,152.64
2016,11,27,7,45,310.5,42.0,2.4,7.5,84.5,341.2,283.86
2016,11,27,8,0,448.0,52.0,2.4,8.0,124.0,472.43,397.01
2016,11,27,8,15,517.5,59.0,2.4,8.0,166.0,552.84,464.97
2016,11,27,8,30,587.0,66.0,2.4,8.0,208.0,634.28,530.99
2016,11,27,8,45,653.0,67.0,2.45,8.5,251.0,705.64,585.76
2016,11,27,9,0,719.0,68.0,2.5,9.0,294.0,776.19,637.84
2016,11,27,9,15,748.0,71.0,2.5,9.0,330.5,807.95,660.2
2016,11,27,9,30,777.0,74.0,2.5,9.0,367.0,844.66,686.0
2016,11,27,9,45,704.5,90.5,2.5,9.5,372.5,808.02,656.14
2016,11,27,10,0,632.0,107.0,2.5,10.0,378.0,760.22,618.61
2016,11,27,10,15,663.0,106.0,2.45,10.0,404.5,784.17,635.5
2016,11,27,10,30,694.0,105.0,2.4,10.0,431.0,804.85,649.22
2016,11,27,10,45,789.5,91.5,2.35,10.0,475.5,859.7,687.78
2016,11,27,11,0,885.0,78.0,2.3,10.0,520.0,915.33,725.93
2016,11,27,11,15,629.0,144.0,2.25,10.0,461.5,753.89,607.31
2016,11,27,11,30,373.0,210.0,2.2,10.0,403.0,565.55,461.44
2016,11,27,11,45,307.5,222.5,2.15,10.5,382.0,511.86,418.28
2016,11,27,12,0,242.0,235.0,2.1,11.0,361.0,444.09,363.19
2016,11,27,12,15,567.0,156.5,2.05,11.0,449.0,627.96,511.31
2016,11,27,12,30,892.0,78.0,2.0,11.0,537.0,754.25,606.04
2016,11,27,12,45,768.0,102.0,2.0,11.0,491.0,665.72,537.98
2016,11,27,13,0,644.0,126.0,2.0,11.0,445.0,574.08,466.52
2016,11,27,13,15,538.5,147.0,1.95,10.5,406.5,491.63,401.62
2016,11,27,13,30,433.0,168.0,1.9,10.0,368.0,423.12,346.34
2016,11,27,13,45,369.5,168.0,1.85,10.0,332.0,355.28,290.79
2016,11,27,14,0,306.0,168.0,1.8,10.0,296.0,303.39,247.44
2016,11,27,14,15,540.0,118.5,1.75,10.0,322.5,337.25,270.38
2016,11,27,14,30,774.0,69.0,1.7,10.0,349.0,341.55,264.58
2016,11,27,14,45,739.0,66.0,1.65,10.0,310.5,280.88,209.4
2016,11,27,15,0,704.0,63.0,1.6,10.0,272.0,223.39,157.24
2016,11,27,15,15,657.0,58.5,1.5,9.5,231.0,164.09,105.9
2016,11,27,15,30,610.0,54.0,1.4,9.0,190.0,111.61,64.5
2016,11,27,15,45,534.0,47.5,1.3,8.5,148.0,61.66,34.17
2016,11,27,16,0,458.0,41.0,1.2,8.0,106.0,33.65,24.49
2016,11,27,16,15,333.5,31.0,1.15,7.5,69.0,25.6,16.37
2016,11,27,16,30,209.0,21.0,1.1,7.0,32.0,17.52,0.76
2016,11,27,16,45,104.5,10.5,1.1,7.0,16.0,8.96,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.5,12.5,2.25,8.0,12.5,11.02,0.0
2016,11,28,7,30,1.0,25.0,2.3,8.0,25.0,26.52,13.02
2016,11,28,7,45,23.5,42.5,2.4,8.0,46.0,74.39,57.73
2016,11,28,8,0,46.0,60.0,2.5,8.0,67.0,113.39,93.39
2016,11,28,8,15,59.5,78.5,2.55,8.0,90.5,146.93,123.64
2016,11,28,8,30,73.0,97.0,2.6,8.0,114.0,180.29,153.24
2016,11,28,8,45,83.5,114.0,2.7,8.5,137.5,208.49,177.5
2016,11,28,9,0,94.0,131.0,2.8,9.0,161.0,254.12,215.71
2016,11,28,9,15,104.0,145.0,2.8,9.0,181.5,277.93,235.49
2016,11,28,9,30,114.0,159.0,2.8,9.0,202.0,301.74,255.02
2016,11,28,9,45,116.0,173.0,2.85,9.0,219.5,317.87,267.74
2016,11,28,10,0,118.0,187.0,2.9,9.0,237.0,333.53,279.99
2016,11,28,10,15,135.5,198.5,2.9,9.0,259.5,359.64,301.2
2016,11,28,10,30,153.0,210.0,2.9,9.0,282.0,385.06,321.62
2016,11,28,10,45,306.5,195.0,2.9,9.5,345.5,519.29,431.84
2016,11,28,11,0,460.0,180.0,2.9,10.0,409.0,650.35,534.51
2016,11,28,11,15,630.0,145.0,2.9,10.0,465.5,755.5,615.12
2016,11,28,11,30,800.0,110.0,2.9,10.0,522.0,844.92,680.2
2016,11,28,11,45,575.0,163.0,2.9,10.0,460.0,685.04,558.89
2016,11,28,12,0,350.0,216.0,2.9,10.0,398.0,525.54,432.0
2016,11,28,12,15,304.5,221.5,2.85,10.0,379.0,481.08,396.45
2016,11,28,12,30,259.0,227.0,2.8,10.0,360.0,438.49,361.49
2016,11,28,12,45,143.0,209.5,2.8,10.5,283.0,311.47,257.0
2016,11,28,13,0,27.0,192.0,2.8,11.0,206.0,186.72,152.36
2016,11,28,13,15,237.0,178.0,2.75,10.5,288.0,328.63,272.71
2016,11,28,13,30,447.0,164.0,2.7,10.0,370.0,427.51,352.76
2016,11,28,13,45,223.5,134.0,2.7,10.0,237.0,247.97,204.67
2016,11,28,14,0,0.0,104.0,2.7,10.0,104.0,87.19,69.42
2016,11,28,14,15,0.0,95.5,2.65,10.0,95.5,79.76,63.37
2016,11,28,14,30,0.0,87.0,2.6,10.0,87.0,72.43,57.19
2016,11,28,14,45,0.0,77.5,2.55,10.0,77.5,64.33,50.3
2016,11,28,15,0,0.0,68.0,2.5,10.0,68.0,56.32,43.42
2016,11,28,15,15,0.0,57.5,2.35,9.5,57.5,47.57,35.9
2016,11,28,15,30,0.0,47.0,2.2,9.0,47.0,38.89,28.32
2016,11,28,15,45,0.0,36.5,2.1,9.0,36.5,30.16,20.53
2016,11,28,16,0,0.0,26.0,2.0,9.0,26.0,21.45,13.51
2016,11,28,16,15,0.0,17.0,1.9,8.5,17.0,14.0,6.33
2016,11,28,16,30,0.0,8.0,1.8,8.0,8.0,6.57,0.0
2016,11,28,16,45,0.0,4.0,1.7,7.5,4.0,3.41,0.0
2016,11,28,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,220.5,10.5,1.4,3.5,25.5,163.0,0.0
2016,11,29,7,30,441.0,21.0,1.4,4.0,51.0,382.07,252.65
2016,11,29,7,45,543.5,27.0,1.4,5.0,92.5,492.82,401.76
2016,11,29,8,0,646.0,33.0,1.4,6.0,134.0,599.55,493.49
2016,11,29,8,15,703.0,37.0,1.4,6.0,177.0,669.8,552.01
2016,11,29,8,30,760.0,41.0,1.4,6.0,220.0,732.27,601.5
2016,11,29,8,45,796.0,44.0,1.45,6.5,261.5,782.03,638.47
2016,11,29,9,0,832.0,47.0,1.5,7.0,303.0,830.55,672.92
2016,11,29,9,15,855.5,49.0,1.45,7.0,339.5,864.23,695.34
2016,11,29,9,30,879.0,51.0,1.4,7.0,376.0,895.27,715.31
2016,11,29,9,45,894.5,52.5,1.4,7.5,407.5,915.13,726.4
2016,11,29,10,0,910.0,54.0,1.4,8.0,439.0,931.6,735.1
2016,11,29,10,15,921.0,55.0,1.35,8.5,464.0,939.57,737.09
2016,11,29,10,30,932.0,56.0,1.3,9.0,489.0,943.8,736.66
2016,11,29,10,45,938.0,57.0,1.3,9.5,507.0,939.6,731.45
2016,11,29,11,0,944.0,58.0,1.3,10.0,525.0,931.57,723.91
2016,11,29,11,15,947.5,58.0,1.3,10.0,535.0,916.14,712.81
2016,11,29,11,30,951.0,58.0,1.3,10.0,545.0,897.0,699.38
2016,11,29,11,45,950.0,59.0,1.3,10.5,548.0,871.72,680.6
2016,11,29,12,0,949.0,60.0,1.3,11.0,551.0,843.03,659.61
2016,11,29,12,15,947.0,60.0,1.3,11.0,546.0,809.06,636.14
2016,11,29,12,30,945.0,60.0,1.3,11.0,541.0,772.06,610.47
2016,11,29,12,45,932.0,62.5,1.3,11.0,528.0,727.52,579.18
2016,11,29,13,0,919.0,65.0,1.3,11.0,515.0,681.06,544.66
2016,11,29,13,15,910.5,64.0,1.3,11.0,495.5,631.76,506.36
2016,11,29,13,30,902.0,63.0,1.3,11.0,476.0,580.83,465.73
2016,11,29,13,45,887.0,62.0,1.35,11.0,449.0,525.2,420.52
2016,11,29,14,0,872.0,61.0,1.4,11.0,422.0,469.1,373.33
2016,11,29,14,15,853.5,59.0,1.35,10.5,389.5,410.35,322.68
2016,11,29,14,30,835.0,57.0,1.3,10.0,357.0,352.3,270.99
2016,11,29,14,45,807.5,54.5,1.3,10.0,319.0,291.11,215.45
2016,11,29,15,0,780.0,52.0,1.3,10.0,281.0,232.09,161.48
2016,11,29,15,15,738.5,48.5,1.25,9.5,239.5,172.23,109.1
2016,11,29,15,30,697.0,45.0,1.2,9.0,198.0,116.84,64.95
2016,11,29,15,45,630.0,40.0,1.15,8.5,155.5,63.68,32.63
2016,11,29,16,0,563.0,35.0,1.1,8.0,113.0,31.54,22.58
2016,11,29,16,15,440.5,26.5,1.1,7.5,74.0,23.95,14.88
2016,11,29,16,30,318.0,18.0,1.1,7.0,35.0,16.36,0.0
2016,11,29,16,45,159.0,9.0,1.15,6.5,17.5,7.68,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,7,15,147.0,11.5,0.25,6.0,21.5,112.26,0.0
2016,11,30,7,30,294.0,23.0,0.3,6.0,43.0,282.94,174.27
2016,11,30,7,45,401.5,32.0,0.35,6.5,81.0,398.1,320.8
2016,11,30,8,0,509.0,41.0,0.4,7.0,119.0,507.33,413.75
2016,11,30,8,15,574.5,47.0,0.4,7.0,160.5,583.01,475.05
2016,11,30,8,30,640.0,53.0,0.4,7.0,202.0,660.17,534.42
2016,11,30,8,45,683.5,56.5,0.4,7.5,242.0,708.19,568.65
2016,11,30,9,0,727.0,60.0,0.4,8.0,282.0,763.02,606.39
2016,11,30,9,15,755.5,63.0,0.5,8.0,318.0,801.81,634.21
2016,11,30,9,30,784.0,66.0,0.6,8.0,354.0,838.09,659.98
2016,11,30,9,45,806.5,67.5,0.7,8.5,386.0,863.98,677.02
2016,11,30,10,0,829.0,69.0,0.8,9.0,418.0,886.67,691.82
2016,11,30,10,15,414.5,98.0,0.8,9.0,272.5,529.77,431.48
2016,11,30,10,30,0.0,127.0,0.8,9.0,127.0,111.9,89.17
2016,11,30,10,45,13.0,159.5,0.85,9.0,166.0,156.47,128.2
2016,11,30,11,0,26.0,192.0,0.9,9.0,205.0,201.43,165.56
2016,11,30,11,15,110.5,212.0,0.9,9.0,268.5,331.55,273.19
2016,11,30,11,30,195.0,232.0,0.9,9.0,332.0,422.07,345.27
2016,11,30,11,45,169.5,234.5,0.95,9.5,321.5,395.0,321.98
2016,11,30,12,0,144.0,237.0,1.0,10.0,311.0,368.8,300.34
2016,11,30,12,15,123.0,233.5,1.05,10.0,296.5,340.33,277.57
2016,11,30,12,30,102.0,230.0,1.1,10.0,282.0,299.46,244.84
2016,11,30,12,45,478.0,155.5,1.15,10.0,390.0,514.9,420.95
2016,11,30,13,0,854.0,81.0,1.2,10.0,498.0,661.87,533.14
2016,11,30,13,15,427.0,93.5,1.3,9.5,302.0,376.27,309.73
2016,11,30,13,30,0.0,106.0,1.4,9.0,106.0,89.09,70.7
2016,11,30,13,45,0.0,56.0,1.5,9.0,56.0,46.37,34.64
2016,11,30,14,0,0.0,6.0,1.6,9.0,6.0,4.94,0.0
2016,11,30,14,15,0.0,12.0,1.6,9.0,12.0,9.88,3.01
2016,11,30,14,30,0.0,18.0,1.6,9.0,18.0,14.83,7.37
2016,11,30,14,45,0.0,16.0,1.65,9.0,16.0,13.17,5.93
2016,11,30,15,0,0.0,14.0,1.7,9.0,14.0,11.52,4.48
2016,11,30,15,15,0.0,12.0,1.65,8.5,12.0,9.86,3.03
2016,11,30,15,30,0.0,10.0,1.6,8.0,10.0,8.21,1.57
2016,11,30,15,45,206.5,27.5,1.6,8.0,56.0,32.02,16.57
2016,11,30,16,0,413.0,45.0,1.6,8.0,102.0,37.08,27.52
2016,11,30,16,15,289.0,33.5,1.55,7.5,66.0,27.82,18.12
2016,11,30,16,30,165.0,22.0,1.5,7.0,30.0,17.17,0.0
2016,11,30,16,45,82.5,11.0,1.5,7.0,15.0,9.39,0.0
2016,11,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
