Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,1,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,15,181.0,10.5,1.45,4.5,22.0,134.82,0.0
2016,12,1,7,30,362.0,21.0,1.4,5.0,44.0,318.76,183.67
2016,12,1,7,45,478.5,28.5,1.4,5.5,84.5,441.98,359.34
2016,12,1,8,0,595.0,36.0,1.4,6.0,125.0,559.83,462.26
2016,12,1,8,15,658.0,40.5,1.4,6.0,168.0,634.95,525.22
2016,12,1,8,30,721.0,45.0,1.4,6.0,211.0,710.6,585.29
2016,12,1,8,45,763.0,48.0,1.45,6.5,252.5,765.86,626.65
2016,12,1,9,0,805.0,51.0,1.5,7.0,294.0,819.73,665.28
2016,12,1,9,15,831.5,53.5,1.55,7.0,331.5,847.37,684.76
2016,12,1,9,30,858.0,56.0,1.6,7.0,369.0,881.58,708.73
2016,12,1,9,45,873.0,58.5,1.7,7.5,400.5,902.25,721.91
2016,12,1,10,0,888.0,61.0,1.8,8.0,432.0,919.59,732.71
2016,12,1,10,15,900.5,62.5,1.8,8.0,457.5,929.66,738.43
2016,12,1,10,30,913.0,64.0,1.8,8.0,483.0,936.06,741.73
2016,12,1,10,45,921.0,65.0,1.85,8.5,502.0,933.86,738.46
2016,12,1,11,0,929.0,66.0,1.9,9.0,521.0,927.85,732.78
2016,12,1,11,15,933.5,66.5,1.9,9.0,532.0,914.27,722.67
2016,12,1,11,30,938.0,67.0,1.9,9.0,543.0,896.96,710.16
2016,12,1,11,45,938.5,67.0,1.95,9.5,546.0,872.01,691.67
2016,12,1,12,0,939.0,67.0,2.0,10.0,549.0,843.66,670.86
2016,12,1,12,15,937.5,67.0,1.95,10.0,544.5,810.47,646.85
2016,12,1,12,30,936.0,67.0,1.9,10.0,540.0,774.26,620.65
2016,12,1,12,45,931.0,66.5,1.9,10.0,528.0,732.14,590.44
2016,12,1,13,0,926.0,66.0,1.9,10.0,516.0,687.6,556.64
2016,12,1,13,15,917.0,65.0,1.85,10.0,496.0,637.87,516.97
2016,12,1,13,30,908.0,64.0,1.8,10.0,476.0,586.52,475.07
2016,12,1,13,45,893.5,63.0,1.75,10.0,449.0,531.01,428.77
2016,12,1,14,0,879.0,62.0,1.7,10.0,422.0,474.94,380.66
2016,12,1,14,15,859.5,60.0,1.7,10.0,389.0,415.53,328.66
2016,12,1,14,30,840.0,58.0,1.7,10.0,356.0,356.97,275.86
2016,12,1,14,45,810.5,55.5,1.7,10.0,318.0,294.99,219.44
2016,12,1,15,0,781.0,53.0,1.7,10.0,280.0,235.38,164.78
2016,12,1,15,15,738.5,49.0,1.55,9.5,238.5,174.83,111.52
2016,12,1,15,30,696.0,45.0,1.4,9.0,197.0,118.86,66.52
2016,12,1,15,45,628.5,39.5,1.3,8.5,154.0,65.19,33.12
2016,12,1,16,0,561.0,34.0,1.2,8.0,111.0,30.62,21.74
2016,12,1,16,15,437.5,26.0,1.2,7.5,72.5,23.49,14.41
2016,12,1,16,30,314.0,18.0,1.2,7.0,34.0,16.38,0.0
2016,12,1,16,45,157.0,9.0,1.25,6.5,17.0,7.68,0.0
2016,12,1,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,15,202.5,9.5,1.7,3.5,22.0,148.59,0.0
2016,12,2,7,30,405.0,19.0,1.7,4.0,44.0,347.52,181.33
2016,12,2,7,45,514.0,26.0,1.75,4.5,84.5,466.26,378.87
2016,12,2,8,0,623.0,33.0,1.8,5.0,125.0,577.97,479.44
2016,12,2,8,15,683.5,37.5,1.8,5.5,168.0,651.19,541.03
2016,12,2,8,30,744.0,42.0,1.8,6.0,211.0,725.08,599.46
2016,12,2,8,45,780.5,45.0,1.8,6.5,252.0,767.2,630.94
2016,12,2,9,0,817.0,48.0,1.8,7.0,293.0,815.77,665.7
2016,12,2,9,15,842.0,50.5,1.85,7.5,330.0,851.38,690.05
2016,12,2,9,30,867.0,53.0,1.9,8.0,367.0,884.46,711.95
2016,12,2,9,45,881.0,55.5,2.0,8.5,398.5,904.43,724.56
2016,12,2,10,0,895.0,58.0,2.1,9.0,430.0,921.03,734.76
2016,12,2,10,15,907.0,59.5,2.1,9.0,455.0,930.78,740.31
2016,12,2,10,30,919.0,61.0,2.1,9.0,480.0,936.85,743.4
2016,12,2,10,45,925.5,62.0,2.1,9.5,498.5,933.39,738.59
2016,12,2,11,0,932.0,63.0,2.1,10.0,517.0,926.16,731.41
2016,12,2,11,15,936.5,63.5,2.05,10.0,528.0,912.69,720.82
2016,12,2,11,30,941.0,64.0,2.0,10.0,539.0,895.5,707.83
2016,12,2,11,45,942.0,64.0,2.0,10.0,542.0,871.06,690.4
2016,12,2,12,0,943.0,64.0,2.0,10.0,545.0,843.19,670.64
2016,12,2,12,15,941.0,64.0,2.0,10.0,540.5,809.67,646.84
2016,12,2,12,30,939.0,64.0,2.0,10.0,536.0,773.14,620.8
2016,12,2,12,45,934.5,63.0,2.0,10.5,524.0,730.83,589.29
2016,12,2,13,0,930.0,62.0,2.0,11.0,512.0,686.08,554.45
2016,12,2,13,15,921.5,61.0,2.0,11.0,492.5,636.65,515.36
2016,12,2,13,30,913.0,60.0,2.0,11.0,473.0,585.56,473.91
2016,12,2,13,45,897.0,59.5,2.0,11.0,446.0,529.76,427.56
2016,12,2,14,0,881.0,59.0,2.0,11.0,419.0,473.53,379.44
2016,12,2,14,15,861.5,57.0,2.0,10.5,386.5,414.15,327.97
2016,12,2,14,30,842.0,55.0,2.0,10.0,354.0,355.35,275.31
2016,12,2,14,45,811.5,53.0,2.0,10.0,316.0,293.86,219.06
2016,12,2,15,0,781.0,51.0,2.0,10.0,278.0,234.56,164.47
2016,12,2,15,15,738.0,47.5,1.9,9.5,236.5,174.44,111.42
2016,12,2,15,30,695.0,44.0,1.8,9.0,195.0,118.94,66.58
2016,12,2,15,45,624.5,39.0,1.7,9.0,152.5,65.59,33.1
2016,12,2,16,0,554.0,34.0,1.6,9.0,110.0,30.61,21.61
2016,12,2,16,15,430.0,26.0,1.55,8.0,71.5,23.48,14.33
2016,12,2,16,30,306.0,18.0,1.5,7.0,33.0,16.38,0.0
2016,12,2,16,45,153.0,9.0,1.5,6.5,16.5,7.68,0.0
2016,12,2,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,167.0,10.0,1.2,4.5,19.5,124.13,0.0
2016,12,3,7,30,334.0,20.0,1.2,5.0,39.0,293.31,132.01
2016,12,3,7,45,448.5,27.5,1.3,5.5,77.5,416.23,335.94
2016,12,3,8,0,563.0,35.0,1.4,6.0,116.0,531.12,439.09
2016,12,3,8,15,627.0,40.0,1.4,6.5,158.0,606.63,502.2
2016,12,3,8,30,691.0,45.0,1.4,7.0,200.0,682.94,562.33
2016,12,3,8,45,732.5,48.0,1.45,7.5,240.0,737.17,603.3
2016,12,3,9,0,774.0,51.0,1.5,8.0,280.0,790.08,641.59
2016,12,3,9,15,801.0,53.5,1.5,8.0,316.5,827.37,667.71
2016,12,3,9,30,828.0,56.0,1.5,8.0,353.0,852.35,684.37
2016,12,3,9,45,845.0,58.0,1.55,8.5,384.5,874.06,697.89
2016,12,3,10,0,862.0,60.0,1.6,9.0,416.0,892.63,709.01
2016,12,3,10,15,874.5,61.5,1.55,9.5,441.0,902.93,712.94
2016,12,3,10,30,887.0,63.0,1.5,10.0,466.0,909.67,714.49
2016,12,3,10,45,896.5,63.5,1.5,10.5,484.5,908.63,711.46
2016,12,3,11,0,906.0,64.0,1.5,11.0,503.0,903.87,706.12
2016,12,3,11,15,910.5,64.5,1.5,11.0,514.0,890.95,696.6
2016,12,3,11,30,915.0,65.0,1.5,11.0,525.0,874.4,684.79
2016,12,3,11,45,916.0,65.5,1.5,11.5,528.5,851.34,667.34
2016,12,3,12,0,917.0,66.0,1.5,12.0,532.0,824.92,647.72
2016,12,3,12,15,915.5,65.5,1.5,12.0,528.0,792.08,624.79
2016,12,3,12,30,914.0,65.0,1.5,12.0,524.0,756.31,599.72
2016,12,3,12,45,911.5,64.0,1.5,12.0,512.5,716.45,571.55
2016,12,3,13,0,909.0,63.0,1.5,12.0,501.0,674.06,539.9
2016,12,3,13,15,901.0,62.0,1.45,12.0,482.0,625.96,501.95
2016,12,3,13,30,893.0,61.0,1.4,12.0,463.0,576.2,461.82
2016,12,3,13,45,880.5,59.5,1.4,12.0,437.5,522.15,417.56
2016,12,3,14,0,868.0,58.0,1.4,12.0,412.0,467.4,371.31
2016,12,3,14,15,850.0,56.5,1.3,12.0,380.0,409.95,321.12
2016,12,3,14,30,832.0,55.0,1.2,12.0,348.0,352.9,269.95
2016,12,3,14,45,803.5,52.5,1.15,12.0,311.0,292.14,215.19
2016,12,3,15,0,775.0,50.0,1.1,12.0,274.0,233.33,161.8
2016,12,3,15,15,734.0,46.5,1.0,11.0,233.5,173.95,110.2
2016,12,3,15,30,693.0,43.0,0.9,10.0,193.0,118.92,66.13
2016,12,3,15,45,622.0,38.5,0.8,9.5,150.5,66.08,33.08
2016,12,3,16,0,551.0,34.0,0.7,9.0,108.0,30.6,21.63
2016,12,3,16,15,429.0,26.0,0.7,8.5,70.5,23.49,14.31
2016,12,3,16,30,307.0,18.0,0.7,8.0,33.0,16.39,0.0
2016,12,3,16,45,153.5,9.0,0.75,8.0,16.5,7.68,0.0
2016,12,3,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,15,138.0,10.0,0.7,5.5,17.5,103.84,0.0
2016,12,4,7,30,276.0,20.0,0.6,6.0,35.0,258.53,93.81
2016,12,4,7,45,396.5,29.0,0.55,6.5,73.0,388.49,308.83
2016,12,4,8,0,517.0,38.0,0.5,7.0,111.0,506.85,412.3
2016,12,4,8,15,585.0,43.5,0.45,7.0,152.5,574.77,468.21
2016,12,4,8,30,653.0,49.0,0.4,7.0,194.0,654.46,529.67
2016,12,4,8,45,699.0,52.5,0.4,7.5,234.5,712.91,571.94
2016,12,4,9,0,745.0,56.0,0.4,8.0,275.0,770.14,611.45
2016,12,4,9,15,773.0,59.0,0.45,8.5,311.5,808.8,637.21
2016,12,4,9,30,801.0,62.0,0.5,9.0,348.0,844.95,660.73
2016,12,4,9,45,793.0,71.0,0.6,9.5,375.0,852.96,665.37
2016,12,4,10,0,785.0,80.0,0.7,10.0,402.0,857.14,667.74
2016,12,4,10,15,623.0,119.0,0.75,10.0,384.5,758.71,598.49
2016,12,4,10,30,461.0,158.0,0.8,10.0,367.0,642.8,514.63
2016,12,4,10,45,476.5,162.0,0.85,10.5,385.0,653.87,523.22
2016,12,4,11,0,492.0,166.0,0.9,11.0,403.0,662.48,528.39
2016,12,4,11,15,491.0,170.5,0.9,11.0,412.0,654.57,521.69
2016,12,4,11,30,490.0,175.0,0.9,11.0,421.0,644.55,513.69
2016,12,4,11,45,554.0,157.0,0.95,11.0,437.0,661.29,527.45
2016,12,4,12,0,618.0,139.0,1.0,11.0,453.0,680.83,542.52
2016,12,4,12,15,601.0,143.0,1.0,11.0,446.0,648.08,517.35
2016,12,4,12,30,584.0,147.0,1.0,11.0,439.0,614.08,491.61
2016,12,4,12,45,508.5,162.5,1.05,11.0,412.5,544.98,438.91
2016,12,4,13,0,433.0,178.0,1.1,11.0,386.0,485.72,392.85
2016,12,4,13,15,411.5,174.5,1.1,11.0,366.0,445.04,360.87
2016,12,4,13,30,390.0,171.0,1.1,11.0,346.0,395.05,321.03
2016,12,4,13,45,311.5,171.5,1.15,11.0,306.0,332.52,270.4
2016,12,4,14,0,233.0,172.0,1.2,11.0,266.0,277.1,225.06
2016,12,4,14,15,264.0,154.5,1.2,10.5,253.5,256.76,207.53
2016,12,4,14,30,295.0,137.0,1.2,10.0,241.0,233.15,186.09
2016,12,4,14,45,266.5,128.5,1.2,10.0,215.0,196.78,154.38
2016,12,4,15,0,238.0,120.0,1.2,10.0,189.0,163.43,125.4
2016,12,4,15,15,214.0,104.0,1.15,9.5,159.0,127.73,94.98
2016,12,4,15,30,190.0,88.0,1.1,9.0,129.0,95.15,68.26
2016,12,4,15,45,164.5,70.5,1.1,9.0,100.5,64.57,45.13
2016,12,4,16,0,139.0,53.0,1.1,9.0,72.0,40.28,30.19
2016,12,4,16,15,69.5,36.5,1.1,8.5,46.0,28.43,18.45
2016,12,4,16,30,0.0,20.0,1.1,8.0,20.0,16.09,0.0
2016,12,4,16,45,0.0,10.0,1.1,8.0,10.0,8.54,0.0
2016,12,4,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,15,43.0,10.0,1.3,6.0,12.0,38.17,0.0
2016,12,5,7,30,86.0,20.0,1.3,6.0,24.0,104.96,24.79
2016,12,5,7,45,136.5,35.5,1.3,6.5,50.5,181.15,144.96
2016,12,5,8,0,187.0,51.0,1.3,7.0,77.0,243.34,204.65
2016,12,5,8,15,214.5,66.5,1.3,7.0,106.0,288.95,246.09
2016,12,5,8,30,242.0,82.0,1.3,7.0,135.0,335.2,286.54
2016,12,5,8,45,257.5,97.0,1.3,7.0,163.5,370.51,316.39
2016,12,5,9,0,273.0,112.0,1.3,7.0,192.0,405.37,344.92
2016,12,5,9,15,285.0,125.0,1.3,7.0,217.5,433.42,367.15
2016,12,5,9,30,297.0,138.0,1.3,7.0,243.0,460.64,388.23
2016,12,5,9,45,294.5,151.5,1.3,7.5,263.5,474.11,396.98
2016,12,5,10,0,292.0,165.0,1.3,8.0,284.0,486.17,404.57
2016,12,5,10,15,351.0,166.5,1.3,8.0,318.0,537.62,445.18
2016,12,5,10,30,410.0,168.0,1.3,8.0,352.0,607.72,498.32
2016,12,5,10,45,385.5,180.5,1.35,8.5,359.0,573.58,470.05
2016,12,5,11,0,361.0,193.0,1.4,9.0,366.0,558.19,456.61
2016,12,5,11,15,475.0,169.0,1.4,9.0,402.5,638.88,519.6
2016,12,5,11,30,589.0,145.0,1.4,9.0,439.0,702.59,567.68
2016,12,5,11,45,561.0,155.0,1.4,9.0,436.5,665.01,538.04
2016,12,5,12,0,533.0,165.0,1.4,9.0,434.0,633.97,513.94
2016,12,5,12,15,551.0,158.0,1.4,9.0,434.5,619.1,502.86
2016,12,5,12,30,569.0,151.0,1.4,9.0,435.0,601.28,489.2
2016,12,5,12,45,518.0,160.5,1.4,9.0,414.5,549.94,448.64
2016,12,5,13,0,467.0,170.0,1.4,9.0,394.0,500.41,409.25
2016,12,5,13,15,379.5,178.5,1.35,9.0,356.0,418.68,343.76
2016,12,5,13,30,292.0,187.0,1.3,9.0,318.0,356.72,293.08
2016,12,5,13,45,330.0,170.0,1.3,9.0,310.0,341.04,279.96
2016,12,5,14,0,368.0,153.0,1.3,9.0,302.0,321.37,262.46
2016,12,5,14,15,333.0,144.5,1.25,9.0,271.5,275.89,223.54
2016,12,5,14,30,298.0,136.0,1.2,9.0,241.0,233.83,187.27
2016,12,5,14,45,274.5,126.0,1.15,9.0,214.5,197.43,155.29
2016,12,5,15,0,251.0,116.0,1.1,9.0,188.0,163.56,125.48
2016,12,5,15,15,231.0,100.5,1.05,8.5,159.0,128.3,95.07
2016,12,5,15,30,211.0,85.0,1.0,8.0,130.0,95.66,67.98
2016,12,5,15,45,182.5,68.0,1.0,7.5,101.0,64.12,44.34
2016,12,5,16,0,154.0,51.0,1.0,7.0,72.0,38.98,29.28
2016,12,5,16,15,77.0,35.5,1.0,7.0,46.0,27.79,18.03
2016,12,5,16,30,0.0,20.0,1.0,7.0,20.0,16.08,0.0
2016,12,5,16,45,0.0,10.0,1.0,7.0,10.0,8.54,0.0
2016,12,5,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,15,154.5,9.0,1.55,3.5,17.0,113.92,0.0
2016,12,6,7,30,309.0,18.0,1.6,4.0,34.0,268.45,39.77
2016,12,6,7,45,431.5,26.5,1.7,4.5,72.0,399.65,319.34
2016,12,6,8,0,554.0,35.0,1.8,5.0,110.0,520.76,432.79
2016,12,6,8,15,622.5,40.0,1.85,5.0,152.0,599.98,501.65
2016,12,6,8,30,691.0,45.0,1.9,5.0,194.0,680.02,567.59
2016,12,6,8,45,734.0,48.5,1.95,5.5,235.0,736.37,611.34
2016,12,6,9,0,777.0,52.0,2.0,6.0,276.0,791.44,652.23
2016,12,6,9,15,805.0,54.5,2.0,6.5,313.0,829.87,678.74
2016,12,6,9,30,833.0,57.0,2.0,7.0,350.0,865.74,702.6
2016,12,6,9,45,853.0,59.0,2.0,7.5,382.0,880.82,710.78
2016,12,6,10,0,873.0,61.0,2.0,8.0,414.0,902.35,723.66
2016,12,6,10,15,885.5,62.5,2.0,8.0,440.0,912.86,729.77
2016,12,6,10,30,898.0,64.0,2.0,8.0,466.0,919.79,733.51
2016,12,6,10,45,907.0,64.5,2.0,8.0,484.5,918.45,731.53
2016,12,6,11,0,916.0,65.0,2.0,8.0,503.0,913.4,727.16
2016,12,6,11,15,920.5,65.5,2.0,8.0,514.5,900.6,717.48
2016,12,6,11,30,925.0,66.0,2.0,8.0,526.0,884.15,705.42
2016,12,6,11,45,924.5,67.0,2.0,8.0,529.5,860.55,688.38
2016,12,6,12,0,924.0,68.0,2.0,8.0,533.0,833.61,669.05
2016,12,6,12,15,922.0,68.0,1.95,8.0,529.0,801.07,645.22
2016,12,6,12,30,920.0,68.0,1.9,8.0,525.0,765.58,619.25
2016,12,6,12,45,912.0,68.0,1.9,8.0,512.5,723.1,588.43
2016,12,6,13,0,904.0,68.0,1.9,8.0,500.0,678.47,554.24
2016,12,6,13,15,503.0,132.5,1.9,8.0,371.5,459.48,379.79
2016,12,6,13,30,102.0,197.0,1.9,8.0,243.0,240.95,199.31
2016,12,6,13,45,480.0,130.5,1.95,8.0,326.5,389.42,322.81
2016,12,6,14,0,858.0,64.0,2.0,8.0,410.0,473.94,385.5
2016,12,6,14,15,588.5,98.5,1.95,7.5,327.5,349.19,282.57
2016,12,6,14,30,319.0,133.0,1.9,7.0,245.0,239.02,193.1
2016,12,6,14,45,538.5,94.0,1.9,7.0,258.5,255.66,198.45
2016,12,6,15,0,758.0,55.0,1.9,7.0,272.0,237.76,170.5
2016,12,6,15,15,714.5,51.0,1.8,6.5,231.5,178.35,117.29
2016,12,6,15,30,671.0,47.0,1.7,6.0,191.0,123.63,72.04
2016,12,6,15,45,599.0,41.5,1.6,6.0,149.0,70.91,37.24
2016,12,6,16,0,527.0,36.0,1.5,6.0,107.0,32.4,23.49
2016,12,6,16,15,400.0,27.5,1.45,5.5,69.5,22.79,13.88
2016,12,6,16,30,273.0,19.0,1.4,5.0,32.0,15.88,0.0
2016,12,6,16,45,136.5,9.5,1.35,5.0,16.0,8.11,0.0
2016,12,6,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.95,3.0,10.0,8.54,0.0
2016,12,7,7,30,0.0,20.0,0.9,3.0,20.0,21.54,0.0
2016,12,7,7,45,73.0,34.0,0.9,3.0,44.0,116.23,91.22
2016,12,7,8,0,146.0,48.0,0.9,3.0,68.0,205.88,174.64
2016,12,7,8,15,164.5,64.5,0.85,3.0,94.5,245.02,210.6
2016,12,7,8,30,183.0,81.0,0.8,3.0,121.0,284.1,245.27
2016,12,7,8,45,191.0,97.5,0.75,3.5,146.0,313.96,270.24
2016,12,7,9,0,199.0,114.0,0.7,4.0,171.0,343.13,293.66
2016,12,7,9,15,205.0,129.0,0.7,4.0,194.5,367.47,313.1
2016,12,7,9,30,211.0,144.0,0.7,4.0,218.0,391.0,331.46
2016,12,7,9,45,284.0,148.5,0.75,4.5,257.5,460.47,387.78
2016,12,7,10,0,357.0,153.0,0.8,5.0,297.0,530.03,442.09
2016,12,7,10,15,340.0,167.0,0.85,5.0,311.0,528.3,438.86
2016,12,7,10,30,323.0,181.0,0.9,5.0,325.0,524.97,435.23
2016,12,7,10,45,380.0,178.0,0.95,5.5,354.5,565.66,466.88
2016,12,7,11,0,437.0,175.0,1.0,6.0,384.0,623.75,510.13
2016,12,7,11,15,303.5,200.5,0.95,6.0,347.0,507.18,416.67
2016,12,7,11,30,170.0,226.0,0.9,6.0,310.0,395.75,326.47
2016,12,7,11,45,142.0,227.0,0.9,6.0,297.5,365.64,302.42
2016,12,7,12,0,114.0,228.0,0.9,6.0,285.0,321.03,266.05
2016,12,7,12,15,57.0,169.5,0.9,6.0,198.0,205.41,170.62
2016,12,7,12,30,0.0,111.0,0.9,6.0,111.0,93.94,75.62
2016,12,7,12,45,105.0,162.0,0.95,6.0,212.0,236.64,198.79
2016,12,7,13,0,210.0,213.0,1.0,6.0,313.0,353.31,294.33
2016,12,7,13,15,115.5,191.0,1.1,6.0,246.0,260.17,216.45
2016,12,7,13,30,21.0,169.0,1.2,6.0,179.0,158.97,131.41
2016,12,7,13,45,59.0,171.5,1.35,6.0,196.0,186.86,155.7
2016,12,7,14,0,97.0,174.0,1.5,6.0,213.0,202.59,168.72
2016,12,7,14,15,48.5,129.5,1.5,6.0,149.0,134.01,110.48
2016,12,7,14,30,0.0,85.0,1.5,6.0,85.0,70.84,56.64
2016,12,7,14,45,0.0,76.0,1.5,6.0,76.0,63.14,50.08
2016,12,7,15,0,0.0,67.0,1.5,6.0,67.0,55.53,43.44
2016,12,7,15,15,332.0,54.5,1.5,6.0,126.0,112.76,78.5
2016,12,7,15,30,664.0,42.0,1.5,6.0,185.0,119.38,68.68
2016,12,7,15,45,592.5,37.5,1.5,6.0,144.0,67.99,34.54
2016,12,7,16,0,521.0,33.0,1.5,6.0,103.0,29.57,20.95
2016,12,7,16,15,260.5,32.0,1.55,5.5,67.0,26.43,16.99
2016,12,7,16,30,0.0,31.0,1.6,5.0,31.0,23.23,0.0
2016,12,7,16,45,0.0,15.5,1.65,5.0,15.5,13.23,0.0
2016,12,7,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,2.55,10.0,6.0,5.12,0.0
2016,12,8,7,30,0.0,12.0,2.5,10.0,12.0,9.89,0.0
2016,12,8,7,45,0.0,27.5,2.5,10.0,27.5,26.86,15.63
2016,12,8,8,0,0.0,43.0,2.5,10.0,43.0,43.76,31.4
2016,12,8,8,15,5.0,59.5,2.45,10.0,60.5,65.07,50.49
2016,12,8,8,30,10.0,76.0,2.4,10.0,78.0,85.95,69.09
2016,12,8,8,45,15.5,91.5,2.4,10.5,95.5,105.7,86.38
2016,12,8,9,0,21.0,107.0,2.4,11.0,113.0,125.56,103.45
2016,12,8,9,15,25.0,120.5,2.35,11.0,129.0,156.71,129.9
2016,12,8,9,30,29.0,134.0,2.3,11.0,145.0,173.77,144.15
2016,12,8,9,45,23.5,142.0,2.25,11.0,151.5,158.31,130.65
2016,12,8,10,0,18.0,150.0,2.2,11.0,158.0,159.27,130.98
2016,12,8,10,15,13.5,153.5,2.15,11.0,160.0,156.17,127.93
2016,12,8,10,30,9.0,157.0,2.1,11.0,162.0,153.53,125.3
2016,12,8,10,45,4.5,143.5,2.05,11.0,146.0,132.98,107.75
2016,12,8,11,0,0.0,130.0,2.0,11.0,130.0,113.99,91.52
2016,12,8,11,15,10.0,158.5,1.95,11.0,163.5,150.99,122.84
2016,12,8,11,30,20.0,187.0,1.9,11.0,197.0,188.12,153.76
2016,12,8,11,45,20.0,188.5,1.85,11.5,198.5,187.91,153.07
2016,12,8,12,0,20.0,190.0,1.8,12.0,200.0,187.79,152.59
2016,12,8,12,15,21.0,189.5,1.75,12.0,200.0,186.45,151.48
2016,12,8,12,30,22.0,189.0,1.7,12.0,200.0,185.13,150.39
2016,12,8,12,45,18.0,181.5,1.7,12.0,190.5,173.33,140.61
2016,12,8,13,0,14.0,174.0,1.7,12.0,181.0,162.07,131.31
2016,12,8,13,15,7.0,156.5,1.65,12.0,160.0,140.01,112.99
2016,12,8,13,30,0.0,139.0,1.6,12.0,139.0,119.15,95.63
2016,12,8,13,45,14.0,148.0,1.55,12.0,154.0,134.44,108.71
2016,12,8,14,0,28.0,157.0,1.5,12.0,169.0,154.25,125.28
2016,12,8,14,15,54.5,151.5,1.45,11.5,171.5,157.24,127.71
2016,12,8,14,30,81.0,146.0,1.4,11.0,174.0,157.21,127.14
2016,12,8,14,45,76.5,131.0,1.35,11.0,155.5,136.21,108.99
2016,12,8,15,0,72.0,116.0,1.3,11.0,137.0,115.98,91.46
2016,12,8,15,15,64.5,99.5,1.25,11.0,116.0,94.74,73.2
2016,12,8,15,30,57.0,83.0,1.2,11.0,95.0,74.74,56.22
2016,12,8,15,45,259.5,60.5,1.15,11.0,97.5,64.69,41.41
2016,12,8,16,0,462.0,38.0,1.1,11.0,100.0,31.19,21.93
2016,12,8,16,15,338.5,28.5,1.05,10.5,64.5,23.5,14.15
2016,12,8,16,30,215.0,19.0,1.0,10.0,29.0,15.78,0.0
2016,12,8,16,45,107.5,9.5,0.95,10.0,14.5,8.11,0.0
2016,12,8,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,6.0,0.7,9.0,6.0,5.12,0.0
2016,12,9,7,30,0.0,12.0,0.7,9.0,12.0,9.89,0.0
2016,12,9,7,45,3.5,28.0,0.7,9.5,28.5,31.12,18.97
2016,12,9,8,0,7.0,44.0,0.7,10.0,45.0,51.67,38.32
2016,12,9,8,15,15.0,60.5,0.75,10.0,63.5,75.45,59.69
2016,12,9,8,30,23.0,77.0,0.8,10.0,82.0,110.8,90.68
2016,12,9,8,45,29.0,93.0,0.85,10.5,100.5,133.34,110.12
2016,12,9,9,0,35.0,109.0,0.9,11.0,119.0,155.88,129.19
2016,12,9,9,15,38.0,123.0,0.9,11.0,135.0,172.66,143.17
2016,12,9,9,30,41.0,137.0,0.9,11.0,151.0,189.51,157.02
2016,12,9,9,45,34.5,146.0,0.9,11.5,158.5,190.53,156.94
2016,12,9,10,0,28.0,155.0,0.9,12.0,166.0,191.82,157.11
2016,12,9,10,15,40.5,169.5,0.9,12.0,187.0,218.1,178.78
2016,12,9,10,30,53.0,184.0,0.9,12.0,208.0,244.1,199.86
2016,12,9,10,45,84.0,198.0,0.9,12.5,237.5,285.77,233.49
2016,12,9,11,0,115.0,212.0,0.9,13.0,267.0,344.53,279.58
2016,12,9,11,15,120.0,217.5,0.85,13.0,276.0,349.65,282.73
2016,12,9,11,30,125.0,223.0,0.8,13.0,285.0,354.23,285.85
2016,12,9,11,45,62.5,164.5,0.8,13.0,195.5,211.04,171.03
2016,12,9,12,0,0.0,106.0,0.8,13.0,106.0,89.6,69.95
2016,12,9,12,15,0.0,125.5,0.75,13.0,125.5,107.57,85.2
2016,12,9,12,30,0.0,145.0,0.7,13.0,145.0,125.79,100.24
2016,12,9,12,45,0.0,144.0,0.65,13.0,144.0,124.53,99.19
2016,12,9,13,0,0.0,143.0,0.6,13.0,143.0,123.34,98.26
2016,12,9,13,15,3.5,149.0,0.6,12.5,150.5,130.87,104.87
2016,12,9,13,30,7.0,155.0,0.6,12.0,158.0,138.03,111.14
2016,12,9,13,45,5.0,147.0,0.6,12.0,149.0,128.93,103.67
2016,12,9,14,0,3.0,139.0,0.6,12.0,140.0,120.15,96.53
2016,12,9,14,15,1.5,93.5,0.55,12.0,94.0,78.84,61.96
2016,12,9,14,30,0.0,48.0,0.5,12.0,48.0,39.69,28.72
2016,12,9,14,45,0.0,43.0,0.5,12.0,43.0,35.53,25.22
2016,12,9,15,0,0.0,38.0,0.5,12.0,38.0,31.37,21.65
2016,12,9,15,15,309.5,41.5,0.45,11.5,108.0,97.82,65.22
2016,12,9,15,30,619.0,45.0,0.4,11.0,178.0,119.13,68.82
2016,12,9,15,45,551.5,39.5,0.4,11.0,139.0,69.59,35.74
2016,12,9,16,0,484.0,34.0,0.4,11.0,100.0,27.86,19.02
2016,12,9,16,15,365.5,26.0,0.4,11.0,65.0,21.38,12.38
2016,12,9,16,30,247.0,18.0,0.4,11.0,30.0,14.91,0.0
2016,12,9,16,45,123.5,9.0,0.45,11.0,15.0,7.68,0.0
2016,12,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.0,1.5,10.0,4.0,3.41,0.0
2016,12,10,7,30,0.0,8.0,1.6,10.0,8.0,6.83,0.0
2016,12,10,7,45,0.0,19.5,1.7,10.5,19.5,16.09,6.81
2016,12,10,8,0,0.0,31.0,1.8,11.0,31.0,25.94,16.21
2016,12,10,8,15,0.0,44.0,1.8,11.0,44.0,38.98,27.79
2016,12,10,8,30,0.0,57.0,1.8,11.0,57.0,51.61,38.97
2016,12,10,8,45,0.0,70.0,1.85,11.0,70.0,64.04,49.86
2016,12,10,9,0,0.0,83.0,1.9,11.0,83.0,76.38,60.53
2016,12,10,9,15,0.0,94.5,1.9,11.0,94.5,86.88,69.49
2016,12,10,9,30,0.0,106.0,1.9,11.0,106.0,97.43,78.39
2016,12,10,9,45,7.0,126.0,1.95,11.0,129.0,124.35,101.42
2016,12,10,10,0,14.0,146.0,2.0,11.0,152.0,151.3,124.18
2016,12,10,10,15,7.0,123.0,2.0,11.0,126.0,116.58,94.42
2016,12,10,10,30,0.0,100.0,2.0,11.0,100.0,85.59,67.78
2016,12,10,10,45,0.0,62.0,2.0,11.0,62.0,51.38,38.58
2016,12,10,11,0,0.0,24.0,2.0,11.0,24.0,19.82,11.46
2016,12,10,11,15,0.0,62.0,1.95,11.0,62.0,51.39,38.55
2016,12,10,11,30,0.0,100.0,1.9,11.0,100.0,84.35,66.52
2016,12,10,11,45,1.5,131.5,1.85,11.0,132.5,115.18,92.48
2016,12,10,12,0,3.0,163.0,1.8,11.0,165.0,146.83,118.88
2016,12,10,12,15,1.5,138.0,1.75,11.0,139.0,120.62,96.89
2016,12,10,12,30,0.0,113.0,1.7,11.0,113.0,95.83,76.1
2016,12,10,12,45,0.0,120.0,1.65,11.0,120.0,102.16,81.51
2016,12,10,13,0,0.0,127.0,1.6,11.0,127.0,108.48,86.89
2016,12,10,13,15,0.0,80.0,1.55,11.0,80.0,66.41,51.36
2016,12,10,13,30,0.0,33.0,1.5,11.0,33.0,27.26,17.92
2016,12,10,13,45,0.0,22.5,1.5,11.0,22.5,18.56,10.45
2016,12,10,14,0,0.0,12.0,1.5,11.0,12.0,9.89,2.94
2016,12,10,14,15,0.0,11.0,1.45,11.0,11.0,9.06,2.23
2016,12,10,14,30,0.0,10.0,1.4,11.0,10.0,8.23,1.52
2016,12,10,14,45,0.0,9.0,1.35,11.0,9.0,7.4,0.81
2016,12,10,15,0,0.0,8.0,1.3,11.0,8.0,6.57,0.09
2016,12,10,15,15,0.0,6.5,1.2,10.5,6.5,5.34,0.0
2016,12,10,15,30,0.0,5.0,1.1,10.0,5.0,4.1,0.0
2016,12,10,15,45,0.0,4.0,1.05,10.0,4.0,3.28,0.0
2016,12,10,16,0,0.0,3.0,1.0,10.0,3.0,2.46,0.0
2016,12,10,16,15,0.0,1.5,0.95,10.0,1.5,1.23,0.0
2016,12,10,16,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,1.0,4.0,8.0,6.83,0.0
2016,12,11,7,30,0.0,16.0,0.9,4.0,16.0,13.66,0.0
2016,12,11,7,45,68.5,30.5,0.85,4.5,39.0,120.69,89.79
2016,12,11,8,0,137.0,45.0,0.8,5.0,62.0,194.94,162.88
2016,12,11,8,15,157.5,61.5,0.85,5.0,88.0,235.45,200.42
2016,12,11,8,30,178.0,78.0,0.9,5.0,114.0,276.03,236.65
2016,12,11,8,45,189.5,94.0,1.0,5.5,139.5,308.02,264.06
2016,12,11,9,0,201.0,110.0,1.1,6.0,165.0,339.58,290.22
2016,12,11,9,15,206.5,125.0,1.05,6.0,188.5,363.64,309.43
2016,12,11,9,30,212.0,140.0,1.0,6.0,212.0,386.89,327.49
2016,12,11,9,45,128.0,150.0,1.0,6.5,194.5,300.91,253.96
2016,12,11,10,0,44.0,160.0,1.0,7.0,177.0,214.1,178.91
2016,12,11,10,15,50.5,172.0,1.0,7.0,193.5,231.32,193.52
2016,12,11,10,30,57.0,184.0,1.0,7.0,210.0,248.4,207.38
2016,12,11,10,45,163.0,193.0,1.0,7.5,269.0,369.83,308.45
2016,12,11,11,0,269.0,202.0,1.0,8.0,328.0,488.57,402.1
2016,12,11,11,15,180.0,210.0,1.0,8.0,295.5,393.39,324.02
2016,12,11,11,30,91.0,218.0,1.0,8.0,263.0,302.41,249.3
2016,12,11,11,45,132.0,222.0,1.05,8.5,287.5,352.59,290.55
2016,12,11,12,0,173.0,226.0,1.1,9.0,312.0,383.03,314.71
2016,12,11,12,15,151.0,224.5,1.05,9.0,299.5,355.4,291.65
2016,12,11,12,30,129.0,223.0,1.0,9.0,287.0,328.91,269.89
2016,12,11,12,45,65.5,189.0,1.0,9.0,222.0,226.12,185.82
2016,12,11,13,0,2.0,155.0,1.0,9.0,157.0,136.11,110.38
2016,12,11,13,15,1.0,148.0,1.05,9.0,149.0,128.49,104.38
2016,12,11,13,30,0.0,141.0,1.1,9.0,141.0,121.12,98.32
2016,12,11,13,45,0.0,128.5,1.15,9.0,128.5,109.49,88.65
2016,12,11,14,0,0.0,116.0,1.2,9.0,116.0,98.11,79.16
2016,12,11,14,15,0.0,107.0,1.2,8.5,107.0,90.04,72.56
2016,12,11,14,30,0.0,98.0,1.2,8.0,98.0,82.08,65.98
2016,12,11,14,45,0.0,87.5,1.2,8.0,87.5,72.94,58.17
2016,12,11,15,0,0.0,77.0,1.2,8.0,77.0,63.9,50.37
2016,12,11,15,15,0.0,65.5,1.1,7.5,65.5,54.16,41.95
2016,12,11,15,30,0.0,54.0,1.0,7.0,54.0,44.54,33.5
2016,12,11,15,45,0.0,42.0,0.95,7.0,42.0,34.67,24.64
2016,12,11,16,0,0.0,30.0,0.9,7.0,30.0,24.78,16.64
2016,12,11,16,15,0.0,19.5,0.9,6.5,19.5,16.08,8.16
2016,12,11,16,30,0.0,9.0,0.9,6.0,9.0,7.4,0.0
2016,12,11,16,45,0.0,4.5,0.95,6.0,4.5,3.84,0.0
