Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,22,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,7,15,81.5,5.5,1.05,4.0,6.5,0.0,0.0
2016,12,22,7,30,163.0,11.0,1.0,4.0,13.0,123.72,0.0
2016,12,22,7,45,319.0,20.5,1.0,4.5,46.5,298.22,169.28
2016,12,22,8,0,475.0,30.0,1.0,5.0,80.0,441.66,357.51
2016,12,22,8,15,559.0,36.5,1.0,5.0,121.5,532.48,439.62
2016,12,22,8,30,643.0,43.0,1.0,5.0,163.0,625.59,516.33
2016,12,22,8,45,695.0,47.5,1.0,5.5,204.5,690.73,566.95
2016,12,22,9,0,747.0,52.0,1.0,6.0,246.0,755.2,614.53
2016,12,22,9,15,779.0,55.0,0.9,6.5,283.5,798.74,643.12
2016,12,22,9,30,811.0,58.0,0.8,7.0,321.0,839.98,668.71
2016,12,22,9,45,833.0,60.0,0.75,7.5,354.5,868.11,684.87
2016,12,22,10,0,855.0,62.0,0.7,8.0,388.0,893.11,698.5
2016,12,22,10,15,869.5,63.5,0.6,8.5,415.0,897.4,696.61
2016,12,22,10,30,884.0,65.0,0.5,9.0,442.0,907.92,699.23
2016,12,22,10,45,894.0,66.0,0.45,9.5,462.0,910.05,697.18
2016,12,22,11,0,904.0,67.0,0.4,10.0,482.0,908.52,692.96
2016,12,22,11,15,909.5,68.0,0.4,10.0,495.5,899.26,686.12
2016,12,22,11,30,915.0,69.0,0.4,10.0,509.0,886.35,677.1
2016,12,22,11,45,917.0,69.0,0.4,10.5,514.5,865.57,661.78
2016,12,22,12,0,919.0,69.0,0.4,11.0,520.0,841.38,644.39
2016,12,22,12,15,918.5,69.0,0.5,11.0,518.0,811.89,626.53
2016,12,22,12,30,918.0,69.0,0.6,11.0,516.0,779.31,606.35
2016,12,22,12,45,916.5,67.5,0.7,11.0,507.0,741.27,581.97
2016,12,22,13,0,915.0,66.0,0.8,11.0,498.0,700.54,554.81
2016,12,22,13,15,907.5,65.5,0.8,11.0,481.0,654.66,520.06
2016,12,22,13,30,900.0,65.0,0.8,11.0,464.0,606.93,483.0
2016,12,22,13,45,889.0,63.5,0.8,11.0,440.0,554.57,441.36
2016,12,22,14,0,878.0,62.0,0.8,11.0,416.0,501.2,397.58
2016,12,22,14,15,859.5,60.0,0.7,11.0,385.5,443.27,348.19
2016,12,22,14,30,841.0,58.0,0.6,11.0,355.0,386.44,298.32
2016,12,22,14,45,814.0,55.5,0.55,11.0,319.5,325.51,244.44
2016,12,22,15,0,787.0,53.0,0.5,11.0,284.0,266.47,191.27
2016,12,22,15,15,746.5,49.5,0.6,10.5,244.0,205.87,138.11
2016,12,22,15,30,706.0,46.0,0.7,10.0,204.0,149.38,90.22
2016,12,22,15,45,640.0,41.0,0.8,9.5,162.0,93.71,49.32
2016,12,22,16,0,574.0,36.0,0.9,9.0,120.0,45.86,24.47
2016,12,22,16,15,462.5,28.5,0.95,8.5,81.0,25.7,16.74
2016,12,22,16,30,351.0,21.0,1.0,8.0,42.0,19.11,6.6
2016,12,22,16,45,175.5,10.5,1.05,8.0,21.0,8.96,0.0
2016,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,2.65,6.0,1.5,1.23,0.0
2016,12,23,8,0,0.0,3.0,2.7,6.0,3.0,2.46,0.0
2016,12,23,8,15,0.0,5.0,2.7,6.0,5.0,4.1,0.0
2016,12,23,8,30,0.0,7.0,2.7,6.0,7.0,5.74,0.0
2016,12,23,8,45,0.0,9.0,2.7,6.5,9.0,7.39,0.88
2016,12,23,9,0,0.0,11.0,2.7,7.0,11.0,9.04,2.34
2016,12,23,9,15,0.0,12.5,2.55,7.0,12.5,10.28,3.45
2016,12,23,9,30,0.0,14.0,2.4,7.0,14.0,11.52,4.54
2016,12,23,9,45,0.0,15.5,2.3,7.5,15.5,12.76,5.61
2016,12,23,10,0,0.0,17.0,2.2,8.0,17.0,14.01,6.66
2016,12,23,10,15,0.0,16.5,2.1,8.0,16.5,13.6,6.29
2016,12,23,10,30,0.0,16.0,2.0,8.0,16.0,13.19,5.91
2016,12,23,10,45,0.0,12.5,1.9,8.5,12.5,10.31,3.35
2016,12,23,11,0,0.0,9.0,1.8,9.0,9.0,7.42,0.81
2016,12,23,11,15,0.0,9.5,1.9,9.0,9.5,7.83,1.17
2016,12,23,11,30,0.0,10.0,2.0,9.0,10.0,8.25,1.52
2016,12,23,11,45,0.0,37.0,2.15,9.0,37.0,30.6,20.91
2016,12,23,12,0,0.0,64.0,2.3,9.0,64.0,53.06,40.26
2016,12,23,12,15,34.5,138.5,2.35,8.5,155.5,156.67,129.77
2016,12,23,12,30,69.0,213.0,2.4,8.0,247.0,261.51,217.89
2016,12,23,12,45,34.5,116.0,2.5,8.0,133.0,130.01,107.01
2016,12,23,13,0,0.0,19.0,2.6,8.0,19.0,15.68,8.01
2016,12,23,13,15,0.0,22.0,2.6,8.0,22.0,18.16,10.21
2016,12,23,13,30,0.0,25.0,2.6,8.0,25.0,20.64,12.39
2016,12,23,13,45,0.0,33.0,2.6,8.0,33.0,27.26,18.2
2016,12,23,14,0,0.0,41.0,2.6,8.0,41.0,33.89,24.02
2016,12,23,14,15,0.0,32.5,2.5,7.5,32.5,26.83,17.93
2016,12,23,14,30,0.0,24.0,2.4,7.0,24.0,19.79,11.81
2016,12,23,14,45,0.0,21.5,2.35,7.0,21.5,17.71,10.01
2016,12,23,15,0,0.0,19.0,2.3,7.0,19.0,15.64,8.19
2016,12,23,15,15,0.0,16.0,2.2,6.5,16.0,13.16,6.02
2016,12,23,15,30,0.0,13.0,2.1,6.0,13.0,10.68,3.81
2016,12,23,15,45,0.0,10.5,2.05,6.0,10.5,8.62,1.94
2016,12,23,16,0,0.0,8.0,2.0,6.0,8.0,6.56,0.05
2016,12,23,16,15,0.0,5.0,1.95,5.5,5.0,4.1,0.0
2016,12,23,16,30,0.0,2.0,1.9,5.0,2.0,1.64,0.0
2016,12,23,16,45,0.0,1.0,1.9,5.0,1.0,0.85,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,228.0,15.0,2.05,3.5,38.5,220.89,116.1
2016,12,24,8,0,456.0,30.0,2.1,4.0,77.0,425.78,349.19
2016,12,24,8,15,542.5,36.5,2.15,4.0,117.5,518.24,435.53
2016,12,24,8,30,629.0,43.0,2.2,4.0,158.0,613.07,516.67
2016,12,24,8,45,684.5,46.5,2.25,4.5,199.5,679.81,571.11
2016,12,24,9,0,740.0,50.0,2.3,5.0,241.0,745.9,622.52
2016,12,24,9,15,773.0,53.0,2.3,5.0,279.0,790.31,656.11
2016,12,24,9,30,806.0,56.0,2.3,5.0,317.0,832.55,687.06
2016,12,24,9,45,832.5,57.5,2.35,5.5,351.0,864.21,708.53
2016,12,24,10,0,859.0,59.0,2.4,6.0,385.0,883.08,720.21
2016,12,24,10,15,874.0,60.5,2.35,6.0,412.0,897.79,729.17
2016,12,24,10,30,889.0,62.0,2.3,6.0,439.0,909.06,735.61
2016,12,24,10,45,899.5,62.5,2.3,6.0,460.0,911.23,736.05
2016,12,24,11,0,910.0,63.0,2.3,6.0,481.0,909.74,734.07
2016,12,24,11,15,916.0,64.0,2.3,6.0,494.5,901.17,727.16
2016,12,24,11,30,922.0,65.0,2.3,6.0,508.0,888.89,717.79
2016,12,24,11,45,925.0,65.0,2.3,6.0,514.0,869.1,703.13
2016,12,24,12,0,928.0,65.0,2.3,6.0,520.0,845.81,686.08
2016,12,24,12,15,928.0,65.0,2.3,6.0,519.0,816.73,664.84
2016,12,24,12,30,928.0,65.0,2.3,6.0,518.0,784.49,641.29
2016,12,24,12,45,919.0,66.0,2.3,6.0,508.0,743.96,611.45
2016,12,24,13,0,910.0,67.0,2.3,6.0,498.0,701.2,579.44
2016,12,24,13,15,903.0,66.5,2.25,6.0,481.5,655.96,542.76
2016,12,24,13,30,896.0,66.0,2.2,6.0,465.0,608.82,503.75
2016,12,24,13,45,885.5,64.0,2.2,6.0,441.5,556.45,459.85
2016,12,24,14,0,875.0,62.0,2.2,6.0,418.0,503.03,413.81
2016,12,24,14,15,857.5,60.5,2.15,6.0,388.0,446.26,363.53
2016,12,24,14,30,840.0,59.0,2.1,6.0,358.0,390.49,312.64
2016,12,24,14,45,814.5,56.0,2.05,6.0,322.5,329.54,256.44
2016,12,24,15,0,789.0,53.0,2.0,6.0,287.0,270.32,200.93
2016,12,24,15,15,750.0,49.5,1.9,5.5,247.0,209.8,145.4
2016,12,24,15,30,711.0,46.0,1.8,5.0,207.0,153.19,95.47
2016,12,24,15,45,648.5,41.5,1.7,4.5,165.5,97.73,53.04
2016,12,24,16,0,586.0,37.0,1.6,4.0,124.0,49.65,26.67
2016,12,24,16,15,474.0,29.5,1.55,3.5,84.5,26.61,18.03
2016,12,24,16,30,362.0,22.0,1.5,3.0,45.0,20.03,8.49
2016,12,24,16,45,181.0,11.0,1.5,3.0,22.5,9.39,0.0
2016,12,24,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,7,45,224.5,15.0,0.95,2.5,37.5,217.76,109.39
2016,12,25,8,0,449.0,30.0,0.9,3.0,75.0,432.37,351.26
2016,12,25,8,15,535.5,36.0,0.9,3.0,115.5,511.75,425.35
2016,12,25,8,30,622.0,42.0,0.9,3.0,156.0,605.81,503.72
2016,12,25,8,45,677.0,46.0,0.95,3.5,197.0,672.48,556.66
2016,12,25,9,0,732.0,50.0,1.0,4.0,238.0,738.69,606.81
2016,12,25,9,15,765.0,53.0,1.05,4.5,276.0,783.06,638.71
2016,12,25,9,30,798.0,56.0,1.1,5.0,314.0,825.3,668.11
2016,12,25,9,45,814.5,60.0,1.15,5.5,346.5,851.37,685.05
2016,12,25,10,0,831.0,64.0,1.2,6.0,379.0,874.33,699.59
2016,12,25,10,15,846.0,65.5,1.2,6.0,406.0,889.18,708.69
2016,12,25,10,30,861.0,67.0,1.2,6.0,433.0,900.55,715.42
2016,12,25,10,45,871.5,68.0,1.2,6.0,453.5,893.87,709.56
2016,12,25,11,0,882.0,69.0,1.2,6.0,474.0,893.34,708.43
2016,12,25,11,15,633.5,129.5,1.2,6.0,424.5,746.74,602.41
2016,12,25,11,30,385.0,190.0,1.2,6.0,375.0,560.33,460.14
2016,12,25,11,45,401.0,189.0,1.25,6.5,384.0,560.25,461.28
2016,12,25,12,0,417.0,188.0,1.3,7.0,393.0,574.89,471.38
2016,12,25,12,15,396.5,192.0,1.25,7.0,386.0,530.65,436.33
2016,12,25,12,30,376.0,196.0,1.2,7.0,379.0,503.01,414.07
2016,12,25,12,45,420.0,182.5,1.2,7.0,384.0,516.61,424.89
2016,12,25,13,0,464.0,169.0,1.2,7.0,389.0,511.43,420.78
2016,12,25,13,15,484.0,158.5,1.2,7.0,381.0,489.3,402.96
2016,12,25,13,30,504.0,148.0,1.2,7.0,373.0,464.28,382.5
2016,12,25,13,45,409.0,155.5,1.2,7.0,332.0,391.76,323.1
2016,12,25,14,0,314.0,163.0,1.2,7.0,291.0,318.62,262.9
2016,12,25,14,15,370.5,142.0,1.15,7.0,282.5,310.95,254.89
2016,12,25,14,30,427.0,121.0,1.1,7.0,274.0,288.7,233.3
2016,12,25,14,45,412.5,111.0,1.1,7.0,247.0,246.71,195.64
2016,12,25,15,0,398.0,101.0,1.1,7.0,220.0,206.02,158.67
2016,12,25,15,15,539.0,74.0,1.05,6.5,211.0,187.9,134.75
2016,12,25,15,30,680.0,47.0,1.0,6.0,202.0,150.92,94.42
2016,12,25,15,45,620.5,42.0,1.0,5.5,161.5,97.02,53.09
2016,12,25,16,0,561.0,37.0,1.0,5.0,121.0,50.13,26.8
2016,12,25,16,15,453.0,29.5,1.05,4.5,83.0,26.51,17.92
2016,12,25,16,30,345.0,22.0,1.1,4.0,45.0,18.28,7.65
2016,12,25,16,45,172.5,11.0,1.15,3.5,22.5,9.39,0.0
2016,12,25,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,45,246.0,13.5,1.55,0.5,38.0,226.0,109.61
2016,12,26,8,0,492.0,27.0,1.6,1.0,76.0,451.0,370.35
2016,12,26,8,15,574.5,32.5,1.55,1.5,117.0,539.04,452.78
2016,12,26,8,30,657.0,38.0,1.5,2.0,158.0,629.67,528.73
2016,12,26,8,45,706.0,42.0,1.5,2.5,199.0,691.63,578.54
2016,12,26,9,0,755.0,46.0,1.5,3.0,240.0,753.07,625.38
2016,12,26,9,15,787.0,49.0,1.45,3.5,278.0,796.89,656.23
2016,12,26,9,30,819.0,52.0,1.4,4.0,316.0,829.13,677.31
2016,12,26,9,45,838.0,54.5,1.35,4.5,349.0,855.42,693.32
2016,12,26,10,0,857.0,57.0,1.3,5.0,382.0,878.77,706.75
2016,12,26,10,15,872.0,58.5,1.25,5.0,409.5,893.77,715.21
2016,12,26,10,30,887.0,60.0,1.2,5.0,437.0,905.34,721.28
2016,12,26,10,45,895.5,62.0,1.15,5.5,457.5,908.07,719.91
2016,12,26,11,0,904.0,64.0,1.1,6.0,478.0,907.1,716.19
2016,12,26,11,15,910.0,64.5,1.0,6.0,492.0,898.16,707.48
2016,12,26,11,30,916.0,65.0,0.9,6.0,506.0,885.57,696.46
2016,12,26,11,45,917.0,65.5,0.85,6.5,512.0,865.08,679.87
2016,12,26,12,0,918.0,66.0,0.8,7.0,518.0,841.2,661.19
2016,12,26,12,15,917.5,66.0,0.7,7.0,516.5,812.19,639.38
2016,12,26,12,30,917.0,66.0,0.6,7.0,515.0,780.08,615.52
2016,12,26,12,45,912.5,66.0,0.55,7.5,505.5,742.12,587.37
2016,12,26,13,0,908.0,66.0,0.5,8.0,496.0,701.63,557.37
2016,12,26,13,15,900.0,65.0,0.45,8.0,479.5,655.41,521.82
2016,12,26,13,30,892.0,64.0,0.4,8.0,463.0,607.4,484.16
2016,12,26,13,45,880.0,62.5,0.4,8.0,439.5,555.08,442.87
2016,12,26,14,0,868.0,61.0,0.4,8.0,416.0,501.84,399.52
2016,12,26,14,15,850.0,59.5,0.4,8.0,386.0,445.27,352.12
2016,12,26,14,30,832.0,58.0,0.4,8.0,356.0,389.78,303.98
2016,12,26,14,45,806.0,55.5,0.4,8.0,321.0,329.61,250.82
2016,12,26,15,0,780.0,53.0,0.4,8.0,286.0,271.2,198.05
2016,12,26,15,15,741.5,49.5,0.55,7.5,246.5,211.18,144.89
2016,12,26,15,30,703.0,46.0,0.7,7.0,207.0,155.02,96.32
2016,12,26,15,45,642.0,41.0,0.85,6.5,166.0,99.47,53.86
2016,12,26,16,0,581.0,36.0,1.0,6.0,125.0,51.09,26.48
2016,12,26,16,15,476.0,29.0,1.1,5.5,86.0,26.07,17.5
2016,12,26,16,30,371.0,22.0,1.2,5.0,47.0,19.95,9.23
2016,12,26,16,45,185.5,11.0,1.3,4.5,23.5,9.39,0.0
2016,12,26,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,218.5,14.5,1.1,2.5,36.5,211.35,96.67
2016,12,27,8,0,437.0,29.0,1.0,3.0,73.0,409.33,332.83
2016,12,27,8,15,523.5,36.0,0.95,3.0,113.0,501.37,417.52
2016,12,27,8,30,610.0,43.0,0.9,3.0,153.0,596.26,496.33
2016,12,27,8,45,665.0,47.0,0.85,3.5,194.0,662.98,548.33
2016,12,27,9,0,720.0,51.0,0.8,4.0,235.0,729.19,597.1
2016,12,27,9,15,754.0,54.0,0.8,4.5,273.0,774.49,628.81
2016,12,27,9,30,788.0,57.0,0.8,5.0,311.0,817.72,657.94
2016,12,27,9,45,813.0,59.0,0.8,5.5,344.5,848.91,677.53
2016,12,27,10,0,838.0,61.0,0.8,6.0,378.0,877.14,694.69
2016,12,27,10,15,853.5,62.5,0.8,6.5,405.5,882.88,695.9
2016,12,27,10,30,869.0,64.0,0.8,7.0,433.0,894.97,701.89
2016,12,27,10,45,878.5,65.5,0.8,7.5,454.0,898.05,701.59
2016,12,27,11,0,888.0,67.0,0.8,8.0,475.0,897.51,699.07
2016,12,27,11,15,894.0,68.0,0.8,8.0,488.5,889.51,692.87
2016,12,27,11,30,900.0,69.0,0.8,8.0,502.0,877.89,684.45
2016,12,27,11,45,902.0,69.5,0.85,8.5,508.5,858.62,670.63
2016,12,27,12,0,904.0,70.0,0.9,9.0,515.0,835.95,654.61
2016,12,27,12,15,903.5,70.0,0.9,9.0,513.5,807.37,634.84
2016,12,27,12,30,903.0,70.0,0.9,9.0,512.0,775.72,612.95
2016,12,27,12,45,897.5,70.0,0.9,9.0,503.0,737.53,586.29
2016,12,27,13,0,892.0,70.0,0.9,9.0,494.0,696.93,557.54
2016,12,27,13,15,884.5,69.0,0.9,9.0,477.5,651.68,522.98
2016,12,27,13,30,877.0,68.0,0.9,9.0,461.0,604.63,486.18
2016,12,27,13,45,865.5,66.5,0.9,9.0,438.0,553.25,445.01
2016,12,27,14,0,854.0,65.0,0.9,9.0,415.0,503.23,403.54
2016,12,27,14,15,724.5,79.0,0.85,9.0,361.5,413.21,330.04
2016,12,27,14,30,595.0,93.0,0.8,9.0,308.0,333.9,264.52
2016,12,27,14,45,569.0,88.0,0.75,9.0,277.5,283.36,219.98
2016,12,27,15,0,543.0,83.0,0.7,9.0,247.0,235.02,176.49
2016,12,27,15,15,515.5,74.5,0.7,8.0,213.0,185.68,132.91
2016,12,27,15,30,488.0,66.0,0.7,7.0,179.0,139.29,92.79
2016,12,27,15,45,437.0,57.0,0.7,6.5,143.5,93.35,57.05
2016,12,27,16,0,386.0,48.0,0.7,6.0,108.0,53.6,32.34
2016,12,27,16,15,312.0,36.0,0.75,5.5,74.5,29.43,20.54
2016,12,27,16,30,238.0,24.0,0.8,5.0,41.0,19.75,9.46
2016,12,27,16,45,119.0,12.0,0.9,5.0,20.5,10.24,0.0
2016,12,27,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,248.0,13.5,1.5,1.5,38.0,226.51,99.79
2016,12,28,8,0,496.0,27.0,1.5,2.0,76.0,453.22,369.44
2016,12,28,8,15,580.0,33.0,1.45,2.5,117.5,543.27,453.68
2016,12,28,8,30,664.0,39.0,1.4,3.0,159.0,636.11,530.9
2016,12,28,8,45,715.5,42.5,1.4,3.5,200.5,699.97,581.81
2016,12,28,9,0,767.0,46.0,1.4,4.0,242.0,763.27,629.64
2016,12,28,9,15,799.0,49.0,1.35,4.5,280.5,807.5,660.41
2016,12,28,9,30,831.0,52.0,1.3,5.0,319.0,840.12,681.46
2016,12,28,9,45,856.5,52.5,1.3,5.5,353.0,869.65,700.26
2016,12,28,10,0,882.0,53.0,1.3,6.0,387.0,896.4,716.62
2016,12,28,10,15,896.0,54.5,1.3,6.5,415.0,910.88,724.04
2016,12,28,10,30,910.0,56.0,1.3,7.0,443.0,921.83,729.11
2016,12,28,10,45,920.0,57.0,1.35,7.5,464.0,924.73,729.45
2016,12,28,11,0,930.0,58.0,1.4,8.0,485.0,923.87,727.4
2016,12,28,11,15,935.5,58.5,1.3,8.5,499.0,914.48,717.28
2016,12,28,11,30,941.0,59.0,1.2,9.0,513.0,901.34,704.85
2016,12,28,11,45,943.5,59.0,1.15,9.5,519.0,881.27,688.65
2016,12,28,12,0,946.0,59.0,1.1,10.0,525.0,857.64,670.26
2016,12,28,12,15,945.5,59.0,1.1,10.0,524.0,828.15,649.9
2016,12,28,12,30,945.0,59.0,1.1,10.0,523.0,795.45,627.31
2016,12,28,12,45,940.5,59.0,1.1,10.0,514.0,756.78,600.38
2016,12,28,13,0,936.0,59.0,1.1,10.0,505.0,715.49,571.4
2016,12,28,13,15,929.0,58.0,1.1,10.0,488.5,668.99,536.34
2016,12,28,13,30,922.0,57.0,1.1,10.0,472.0,620.51,498.44
2016,12,28,13,45,911.0,56.0,1.1,10.5,448.5,568.09,455.58
2016,12,28,14,0,900.0,55.0,1.1,11.0,425.0,514.54,410.67
2016,12,28,14,15,883.5,53.5,1.0,10.5,395.5,457.12,362.22
2016,12,28,14,30,867.0,52.0,0.9,10.0,366.0,399.7,312.21
2016,12,28,14,45,843.0,50.0,0.85,10.0,330.5,339.49,258.36
2016,12,28,15,0,819.0,48.0,0.8,10.0,295.0,280.68,204.66
2016,12,28,15,15,783.0,45.0,0.8,9.0,255.5,219.91,150.43
2016,12,28,15,30,747.0,42.0,0.8,8.0,216.0,161.25,99.43
2016,12,28,15,45,689.5,38.0,0.8,7.5,174.5,104.15,55.26
2016,12,28,16,0,632.0,34.0,0.8,7.0,133.0,53.68,26.2
2016,12,28,16,15,534.0,27.5,0.85,6.5,93.0,24.8,16.4
2016,12,28,16,30,436.0,21.0,0.9,6.0,53.0,19.05,9.2
2016,12,28,16,45,218.0,10.5,0.95,6.0,26.5,8.96,0.0
2016,12,28,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,45,240.5,14.0,1.5,3.5,38.0,221.33,92.49
2016,12,29,8,0,481.0,28.0,1.5,4.0,76.0,441.86,357.67
2016,12,29,8,15,568.0,34.5,1.5,4.5,117.5,534.88,444.22
2016,12,29,8,30,655.0,41.0,1.5,5.0,159.0,630.75,523.85
2016,12,29,8,45,705.5,45.5,1.5,5.5,201.0,695.22,575.08
2016,12,29,9,0,756.0,50.0,1.5,6.0,243.0,759.08,623.21
2016,12,29,9,15,789.0,53.5,1.4,6.5,282.0,804.95,654.56
2016,12,29,9,30,822.0,57.0,1.3,7.0,321.0,848.64,682.82
2016,12,29,9,45,833.5,61.5,1.2,7.5,353.5,871.5,694.99
2016,12,29,10,0,845.0,66.0,1.1,8.0,386.0,891.08,704.52
2016,12,29,10,15,861.0,68.0,1.0,8.5,414.0,908.03,711.88
2016,12,29,10,30,877.0,70.0,0.9,9.0,442.0,921.42,716.56
2016,12,29,10,45,888.0,71.0,0.8,9.5,463.5,925.18,714.63
2016,12,29,11,0,899.0,72.0,0.7,10.0,485.0,915.67,703.9
2016,12,29,11,15,905.0,72.5,0.6,10.5,499.5,906.98,694.11
2016,12,29,11,30,911.0,73.0,0.5,11.0,514.0,894.63,682.05
2016,12,29,11,45,913.5,73.5,0.45,11.5,520.0,875.66,666.87
2016,12,29,12,0,916.0,74.0,0.4,12.0,526.0,853.21,649.66
2016,12,29,12,15,915.0,74.0,0.35,12.0,525.0,823.98,629.24
2016,12,29,12,30,914.0,74.0,0.3,12.0,524.0,791.66,606.88
2016,12,29,12,45,915.0,71.5,0.3,12.0,515.5,754.89,582.33
2016,12,29,13,0,916.0,69.0,0.3,12.0,507.0,715.24,555.62
2016,12,29,13,15,908.0,68.5,0.25,12.0,490.5,669.36,521.33
2016,12,29,13,30,900.0,68.0,0.2,12.0,474.0,621.62,484.89
2016,12,29,13,45,886.5,66.5,0.2,12.5,450.0,568.11,443.05
2016,12,29,14,0,873.0,65.0,0.2,13.0,426.0,513.77,399.43
2016,12,29,14,15,855.0,63.5,0.2,12.5,396.0,458.49,355.03
2016,12,29,14,30,837.0,62.0,0.2,12.0,366.0,401.07,307.31
2016,12,29,14,45,808.0,59.5,0.2,12.0,330.0,339.41,254.37
2016,12,29,15,0,779.0,57.0,0.2,12.0,294.0,279.83,201.96
2016,12,29,15,15,740.0,53.5,0.35,11.5,254.5,219.46,149.69
2016,12,29,15,30,701.0,50.0,0.5,11.0,215.0,162.98,101.6
2016,12,29,15,45,636.0,45.5,0.65,10.5,173.0,107.16,59.19
2016,12,29,16,0,571.0,41.0,0.8,10.0,131.0,59.03,31.26
2016,12,29,16,15,466.0,33.0,0.85,9.5,91.5,27.23,18.33
2016,12,29,16,30,361.0,25.0,0.9,9.0,52.0,20.82,10.71
2016,12,29,16,45,180.5,12.5,0.95,8.5,26.0,10.67,0.0
2016,12,29,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,14.0,0.95,6.5,14.0,11.54,0.0
2016,12,30,8,0,0.0,28.0,0.9,7.0,28.0,25.33,15.34
2016,12,30,8,15,0.0,45.0,0.85,7.0,45.0,44.65,32.83
2016,12,30,8,30,0.0,62.0,0.8,7.0,62.0,62.64,48.96
2016,12,30,8,45,5.0,77.5,0.8,7.5,79.0,81.99,66.18
2016,12,30,9,0,10.0,93.0,0.8,8.0,96.0,101.37,83.13
2016,12,30,9,15,14.5,107.5,0.8,8.5,112.0,119.03,98.28
2016,12,30,9,30,19.0,122.0,0.8,9.0,128.0,136.83,113.27
2016,12,30,9,45,23.0,135.0,0.8,9.5,143.0,152.36,126.07
2016,12,30,10,0,27.0,148.0,0.8,10.0,158.0,184.8,152.72
2016,12,30,10,15,29.0,158.5,0.8,10.0,170.0,196.02,161.62
2016,12,30,10,30,31.0,169.0,0.8,10.0,182.0,207.29,170.6
2016,12,30,10,45,32.0,177.0,0.8,10.5,191.0,214.4,175.78
2016,12,30,11,0,33.0,185.0,0.8,11.0,200.0,221.54,180.98
2016,12,30,11,15,33.5,190.5,0.8,11.0,206.5,225.12,183.62
2016,12,30,11,30,34.0,196.0,0.8,11.0,213.0,228.74,186.33
2016,12,30,11,45,50.5,206.5,0.85,11.0,232.0,251.89,205.46
2016,12,30,12,0,67.0,217.0,0.9,11.0,251.0,274.02,223.51
2016,12,30,12,15,68.0,216.5,0.9,11.0,250.5,269.73,219.83
2016,12,30,12,30,69.0,216.0,0.9,11.0,250.0,265.41,216.31
2016,12,30,12,45,67.5,212.5,0.9,11.0,245.5,255.82,208.53
2016,12,30,13,0,66.0,209.0,0.9,11.0,241.0,246.42,200.92
2016,12,30,13,15,460.0,141.5,0.9,11.0,351.0,460.92,376.46
2016,12,30,13,30,854.0,74.0,0.9,11.0,461.0,606.36,486.11
2016,12,30,13,45,841.0,72.5,0.9,11.0,438.0,554.45,442.81
2016,12,30,14,0,828.0,71.0,0.9,11.0,415.0,501.77,399.9
2016,12,30,14,15,809.5,69.0,0.9,10.5,385.5,445.58,353.56
2016,12,30,14,30,791.0,67.0,0.9,10.0,356.0,389.75,305.84
2016,12,30,14,45,763.5,64.5,0.9,10.0,321.5,331.01,253.95
2016,12,30,15,0,736.0,62.0,0.9,10.0,287.0,274.23,202.68
2016,12,30,15,15,696.5,58.0,0.85,9.5,248.5,215.62,150.44
2016,12,30,15,30,657.0,54.0,0.8,9.0,210.0,161.02,103.03
2016,12,30,15,45,591.0,48.5,0.75,8.5,168.5,104.59,59.26
2016,12,30,16,0,525.0,43.0,0.7,8.0,127.0,57.62,30.92
2016,12,30,16,15,422.5,34.5,0.7,7.5,89.0,28.32,19.53
2016,12,30,16,30,320.0,26.0,0.7,7.0,51.0,21.56,11.72
2016,12,30,16,45,160.0,13.0,0.75,6.5,25.5,11.1,0.0
2016,12,30,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
